Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,637.022190684,96.8230548961,178.350929538,0.0,34.9616554283,113.312780494,868.606371004,854.202904548,5.66466996096,8.73879649538
 01/01  02:00:00,633.215402875,96.8230548961,167.75383834,0.0,34.9616554283,113.312780494,891.053362064,867.924777178,5.66466996096,17.4639149246
 01/01  03:00:00,650.677025295,96.8230548961,186.164984088,0.0,34.9616554283,113.312780494,831.635093314,808.506732604,5.66466996096,17.4636907491
 01/01  04:00:00,675.258820963,96.8230548961,208.523367318,0.0,34.9616554283,113.312780494,781.990371143,758.862261326,5.66466996096,17.4634398559
 01/01  05:00:00,682.566778376,96.8230548961,206.512730642,0.0,44.4937663224,113.312780494,787.240395552,764.112542753,5.66466996096,17.4631828388
 01/01  06:00:00,685.703212005,96.8230548961,211.159978845,0.0,44.4937663224,113.312780494,790.34389972,758.719300101,14.1616749024,17.4629247165
 01/01  07:00:00,759.424141326,96.8230548961,217.499301448,0.0,54.0258772165,176.889270242,725.245174059,679.459157545,28.3233498048,17.4626667097
 01/01  08:00:00,756.163672895,96.8230548961,217.470473227,0.0,54.0258772165,184.38654557,732.717099125,672.769665303,42.4850247072,17.4624091146
 01/01  09:00:00,814.083904479,96.8230548961,217.034490712,0.0,65.1572554096,220.04316451,729.444366671,646.473955343,56.6466996096,26.3237117185
 01/01  10:00:00,794.128927504,96.8230548961,216.072851797,0.0,65.1572554096,212.545889182,711.725635675,642.775726024,42.4850247072,26.4648849433
 01/01  11:00:00,803.062075596,96.8230548961,225.265226728,0.0,65.1572554096,220.04316451,717.424509818,611.138221466,70.808374512,35.4779138396
 01/01  12:00:00,809.578154129,96.8230548961,232.101430404,0.0,65.1572554096,220.04316451,700.854064896,594.571431239,70.808374512,35.4742591448
 01/01  13:00:00,815.933251397,96.8230548961,242.704538483,0.0,65.1572554096,220.04316451,680.465016397,574.186197999,70.808374512,35.4704438863
 01/01  14:00:00,820.849145888,96.8230548961,259.615493412,0.0,65.1572554096,212.545889182,643.375998417,551.262670263,56.6466996096,35.4666285441
 01/01  15:00:00,822.673761069,96.8230548961,267.451947499,0.0,65.1572554096,212.545889182,622.832956889,544.885109471,42.4850247072,35.4628227108
 01/01  16:00:00,833.302828472,96.8230548961,278.915173599,0.0,65.1572554096,212.545889182,617.589912441,534.329558212,56.6466996096,26.6136546196
 01/01  17:00:00,821.905155001,96.8230548961,287.329365009,0.0,65.1572554096,220.04316451,651.494905179,531.041204783,84.9700494144,35.4836509818
 01/01  18:00:00,781.090636984,96.8230548961,279.009336336,0.0,54.0258772165,184.38654557,684.742025309,564.494076041,84.9700494144,35.2778998535
 01/01  19:00:00,736.622954157,96.8230548961,262.784836202,0.0,44.4937663224,163.454314868,718.707142608,621.147771718,84.9700494144,12.5893214752
 01/01  20:00:00,725.505520791,96.8230548961,255.424328618,0.0,44.4937663224,155.95703954,704.976295119,634.719603726,56.6466996096,13.6099917837
 01/01  21:00:00,689.037602586,96.8230548961,244.708679532,0.0,44.4937663224,124.558693486,761.394081438,687.283516392,56.6466996096,17.4638654368
 01/01  22:00:00,680.812418158,96.8230548961,228.05874965,0.0,44.4937663224,124.558693486,784.366856605,724.418233445,42.4850247072,17.4635984536
 01/01  23:00:00,673.424176583,96.8230548961,220.836144183,0.0,34.9616554283,124.558693486,797.386013991,751.599326891,28.3233498048,17.4633372949
 01/01  24:00:00,661.336318847,96.8230548961,203.520891918,0.0,34.9616554283,124.558693486,824.528623468,792.903870627,14.1616749024,17.4630779388
 01/02  01:00:00,636.484288977,96.8230548961,177.22341892,0.0,46.0930336215,113.312780494,875.964721403,852.83696725,5.66466996096,17.463084192
 01/02  02:00:00,626.430629836,96.8230548961,165.918763679,0.0,46.0930336215,113.312780494,890.720238861,867.592508285,5.66466996096,17.4630606157
 01/02  03:00:00,627.834190235,96.8230548961,169.847077704,0.0,46.0930336215,113.312780494,866.701551483,843.573984185,5.66466996096,17.4628973367
 01/02  04:00:00,633.36229176,96.8230548961,178.225490251,0.0,46.0930336215,113.312780494,838.863932987,815.736562488,5.66466996096,17.4627005384
 01/02  05:00:00,728.562192625,96.8230548961,186.784355377,0.0,100.150657288,148.969399434,777.859771416,754.732481593,5.66466996096,17.4626198621
 01/02  06:00:00,738.861116501,96.8230548961,197.154303851,0.0,100.150657288,149.894399434,1334.10385035,1302.47861859,14.1616749024,17.463556867
 01/02  07:00:00,975.75195434,96.8230548961,208.24604943,0.0,176.471037341,302.612436532,866.349394248,820.563974751,28.3233498048,17.4620696916
 01/02  08:00:00,1105.24900184,96.8230548961,218.388533622,0.0,243.2593065,310.10971186,802.086872024,724.29457684,42.4850247072,35.3072704764
 01/02  09:00:00,1135.25674744,96.8230548961,217.374393361,0.0,243.2593065,310.10971186,784.049460726,691.883366061,56.6466996096,35.5193950545
 01/02  10:00:00,1168.24438309,96.8230548961,215.667855482,0.0,243.2593065,302.612436532,740.084150394,661.901367273,42.4850247072,35.6977584133
 01/02  11:00:00,1175.59009272,96.8230548961,212.004443742,0.0,243.2593065,310.10971186,746.721125664,621.97397171,70.808374512,53.9387794421
 01/02  12:00:00,1175.96112292,96.8230548961,208.987931266,0.0,243.2593065,310.10971186,707.805587117,591.937603727,70.808374512,45.0596088777
 01/02  13:00:00,1135.41086735,96.8807286064,209.833598547,0.0,243.2593065,310.10971186,682.972931514,567.401916849,70.808374512,44.7626401537
 01/02  14:00:00,1166.88729984,96.998354469,204.626308109,0.0,243.2593065,302.612436532,675.421823185,564.705926766,56.6466996096,54.0691968095
 01/02  15:00:00,1161.60374141,97.105843876,200.290248825,0.0,243.2593065,302.612436532,635.073273034,547.636907437,42.4850247072,44.9513408899
 01/02  16:00:00,1159.75111959,97.2009479365,199.713183168,0.0,243.2593065,302.612436532,634.787581022,533.298527446,56.6466996096,44.8423539667
 01/02  17:00:00,1170.6294258,97.2857717964,202.933718247,0.0,243.2593065,310.10971186,659.882953034,530.359990169,84.9700494144,44.5529134506
 01/02  18:00:00,1188.93834074,97.3693534006,211.344658318,0.0,243.2593065,310.10971186,632.727349077,530.160414545,84.9700494144,17.5968851171
 01/02  19:00:00,928.627280363,96.8230548961,214.725332129,0.0,166.938926447,199.110933808,606.797259875,495.550682485,84.9700494144,26.2765279759
 01/02  20:00:00,921.041922407,96.8230548961,213.674161235,0.0,166.938926447,191.61365848,585.807523542,511.638204839,56.6466996096,17.5226190937
 01/02  21:00:00,796.344234883,96.8230548961,224.071027021,0.0,100.150657288,124.558693486,623.350464803,540.429867281,56.6466996096,26.2738979131
 01/02  22:00:00,760.193190604,96.8230548961,227.095713237,0.0,100.150657288,124.558693486,605.595039332,545.64288128,42.4850247072,17.4671333452
 01/02  23:00:00,679.396882096,96.8230548961,207.953072372,0.0,46.0930336215,124.558693486,656.80902837,611.025494062,28.3233498048,17.4601845027
 01/02  24:00:00,662.65009858,96.8230548961,189.268618687,0.0,46.0930336215,124.558693486,690.408971211,658.78730451,14.1616749024,17.4599917984
 01/03  01:00:00,643.554644774,96.8230548961,183.148076799,0.0,46.0930336215,113.312780494,695.699453625,672.574628465,5.66466996096,17.4601551987
 01/03  02:00:00,634.665094261,96.8230548961,171.67750751,0.0,46.0930336215,113.312780494,726.318780864,703.193999306,5.66466996096,17.4601115974
 01/03  03:00:00,631.444633399,96.8230548961,164.409095724,0.0,46.0930336215,113.312780494,744.527031274,721.402376092,5.66466996096,17.4599852212
 01/03  04:00:00,623.628107337,96.8230548961,153.119269921,0.0,46.0930336215,113.312780494,774.231890257,751.107380963,5.66466996096,17.4598393338
 01/03  05:00:00,707.681931006,96.8230548961,145.571031913,0.0,100.150657288,148.969399434,760.055606208,736.931226005,5.66466996096,17.4597102424
 01/03  06:00:00,707.288629058,96.8230548961,144.393536344,0.0,100.150657288,149.894399434,1110.01616691,1078.39492244,14.1616749024,17.4595695726
 01/03  07:00:00,932.004086925,97.048127656,143.461896331,0.0,176.471037341,302.612436532,799.828254169,754.045486957,28.3233498048,17.4594174075
 01/03  08:00:00,1039.96276319,97.3549646252,131.473337817,0.0,243.2593065,310.10971186,795.890681511,726.914644034,42.4850247072,26.4910127696
 01/03  09:00:00,1063.48013518,97.4841422724,124.784823137,0.0,243.2593065,310.10971186,812.745019602,720.568415973,56.6466996096,35.5299040188
 01/03  10:00:00,1096.67003765,97.5826600036,124.70594338,0.0,243.2593065,302.612436532,790.001689969,702.881533003,42.4850247072,44.635132259
 01/03  11:00:00,1105.26233838,97.667895313,126.218253761,0.0,243.2593065,310.10971186,772.58870412,656.832391211,70.808374512,44.9479383967
 01/03  12:00:00,1105.44519438,97.7726696231,125.005227013,0.0,243.2593065,310.10971186,757.036542423,632.152815622,70.808374512,54.0753522891
 01/03  13:00:00,1066.15610145,97.9961698918,129.474732735,0.0,243.2593065,310.10971186,712.727976027,606.110392306,70.808374512,35.8092092094
 01/03  14:00:00,1108.2608997,98.2219417978,141.079655855,0.0,243.2593065,302.612436532,698.586315613,587.862058054,56.6466996096,54.0775579499
 01/03  15:00:00,1109.52004098,98.4363834863,143.419995554,0.0,243.2593065,302.612436532,648.02124899,560.577803366,42.4850247072,44.9584209175
 01/03  16:00:00,1108.7799222,98.7130648125,144.035994815,0.0,243.2593065,302.612436532,641.619760233,531.15644368,56.6466996096,53.8166169441
 01/03  17:00:00,1124.59789455,99.0009576821,154.465625987,0.0,243.2593065,310.10971186,627.946639462,507.34679239,84.9700494144,35.6297976582
 01/03  18:00:00,1142.77924225,99.2681136064,158.69321643,0.0,243.2593065,310.10971186,632.625901706,521.269020107,84.9700494144,26.386832185
 01/03  19:00:00,875.879404413,96.8230548961,160.011576918,0.0,166.938926447,199.110933808,655.901589318,553.408432043,84.9700494144,17.5231078603
 01/03  20:00:00,866.199988898,96.8230548961,158.656424749,0.0,166.938926447,191.61365848,652.600299662,569.67930229,56.6466996096,26.2742977626
 01/03  21:00:00,725.322587531,96.8230548961,153.681409813,0.0,100.150657288,124.558693486,702.46455675,628.293544936,56.6466996096,17.5243122041
 01/03  22:00:00,682.653832836,96.8230548961,148.968533598,0.0,100.150657288,124.558693486,710.535641066,650.58467801,42.4850247072,17.4659383493
 01/03  23:00:00,613.611836757,96.8230548961,143.810659173,0.0,46.0930336215,124.558693486,729.206716666,683.424239439,28.3233498048,17.4591274226
 01/03  24:00:00,611.741861499,96.8230548961,139.596857166,0.0,46.0930336215,124.558693486,733.383332502,701.762671487,14.1616749024,17.4589861129
 01/04  01:00:00,598.108140259,96.8230548961,136.923161622,0.0,46.0930336215,113.312780494,735.416184968,712.290516046,5.66466996096,17.4609989613
 01/04  02:00:00,601.207228683,96.8230548961,138.915077533,0.0,46.0930336215,113.312780494,734.595108328,711.471273098,5.66466996096,17.4591652689
 01/04  03:00:00,603.185834831,96.8230548961,140.627616788,0.0,46.0930336215,113.312780494,736.427715013,713.303940808,5.66466996096,17.4591042442
 01/04  04:00:00,602.984743256,96.8230548961,140.523089404,0.0,46.0930336215,113.312780494,743.664853673,720.541171258,5.66466996096,17.4590124538
 01/04  05:00:00,679.958362271,96.8230548961,129.999248107,0.0,100.150657288,148.969399434,751.088294685,727.964711194,5.66466996096,17.4589135305
 01/04  06:00:00,673.959454892,96.9877621053,122.16496577,0.0,100.150657288,149.894399434,1071.25699253,1039.6332074,14.1616749024,17.4621102212
 01/04  07:00:00,899.709403109,97.6954409157,118.850905615,0.0,176.471037341,302.612436532,798.383438761,752.600356782,28.3233498048,17.4597321735
 01/04  08:00:00,1013.77462145,98.1140021949,111.812557366,0.0,243.2593065,310.10971186,785.048899905,716.080474436,42.4850247072,26.4834007624
 01/04  09:00:00,1048.27675512,98.493896786,116.536748892,0.0,243.2593065,310.10971186,759.649895696,667.458219468,56.6466996096,35.5449766177
 01/04  10:00:00,1097.30866875,98.8685078666,131.753018955,0.0,243.2593065,302.612436532,704.562143624,617.450586073,42.4850247072,44.6265328443
 01/04  11:00:00,1115.37086103,99.2221202032,138.94726088,0.0,243.2593065,310.10971186,698.463633837,582.696947671,70.808374512,44.9583116545
 01/04  12:00:00,1119.33383415,99.5318107522,139.794389098,0.0,243.2593065,310.10971186,703.052290756,578.165486299,70.808374512,54.0784299452
 01/04  13:00:00,1078.18483833,99.8180049536,140.335120263,0.0,243.2593065,310.10971186,694.289475231,578.710773357,70.808374512,44.7703273624
 01/04  14:00:00,1101.12274329,100.091133561,130.251023515,0.0,243.2593065,302.612436532,709.092924901,598.36638777,56.6466996096,54.0798375211
 01/04  15:00:00,1094.257428,100.42636245,123.601557415,0.0,243.2593065,302.612436532,690.046275628,602.609365055,42.4850247072,44.9518858655
 01/04  16:00:00,1082.9210257,100.743286421,112.495004274,0.0,243.2593065,302.612436532,718.3317734,616.836577184,56.6466996096,44.8484966069
 01/04  17:00:00,1084.82908945,101.057475535,105.499089201,0.0,243.2593065,310.10971186,732.520738914,611.902941929,84.9700494144,35.6477475712
 01/04  18:00:00,1101.28655204,101.266659111,104.893322153,0.0,243.2593065,310.10971186,723.921677424,612.563464851,84.9700494144,26.388163159
 01/04  19:00:00,811.413541019,96.8230548961,81.5467328693,0.0,166.938926447,199.110933808,868.368392443,757.121985634,84.9700494144,26.2763573941
 01/04  20:00:00,791.100300882,96.8230548961,66.4660901288,0.0,166.938926447,191.61365848,864.628048234,790.459109443,56.6466996096,17.5222391817
 01/04  21:00:00,656.555229097,96.8230548961,65.9289449033,0.0,100.150657288,124.558693486,896.333162737,813.410846036,56.6466996096,26.2756170912
 01/04  22:00:00,617.659455642,96.8230548961,65.9130530326,0.0,100.150657288,124.558693486,865.757910907,805.806095424,42.4850247072,17.4667907761
 01/04  23:00:00,545.909856688,96.8230548961,56.9401509497,0.0,46.0930336215,124.558693486,898.779621644,852.996381443,28.3233498048,17.4598903959
 01/04  24:00:00,544.553024123,96.8230548961,53.1973688916,0.0,46.0930336215,124.558693486,901.729262353,870.107791656,14.1616749024,17.459795795
 01/05  01:00:00,531.384281727,96.8230548961,52.7860871258,0.0,46.0930336215,113.312780494,887.414735675,864.290021503,5.66466996096,17.4600442102
 01/05  02:00:00,531.403154006,96.8230548961,52.6377955319,0.0,46.0930336215,113.312780494,887.380477763,864.255715827,5.66466996096,17.4600919747
 01/05  03:00:00,531.278400458,96.8230548961,52.3996314336,0.0,46.0930336215,113.312780494,889.865559979,866.740828945,5.66466996096,17.4600610732
 01/05  04:00:00,527.428782926,96.8230548961,46.6096486902,0.0,46.0930336215,113.312780494,937.513427231,914.388745672,5.66466996096,17.4600115986
 01/05  05:00:00,614.330166441,96.8230548961,42.9406471271,0.0,100.150657288,148.969399434,931.701719389,908.577091623,5.66466996096,17.4599578049
 01/05  06:00:00,610.811998889,97.2581297568,36.6437982193,0.0,100.150657288,149.894399434,1194.53651796,1162.91301593,14.1616749024,17.4618271222
 01/05  07:00:00,834.185241115,98.0350886336,32.4015320279,0.0,176.471037341,302.612436532,973.496595556,927.713371193,28.3233498048,17.459874558
 01/05  08:00:00,955.287674803,98.8908858562,32.2445205915,0.0,243.2593065,310.10971186,935.179241452,866.201261696,42.4850247072,26.4929550497
 01/05  09:00:00,985.717889886,99.5155995544,32.1157471002,0.0,243.2593065,310.10971186,925.937525152,833.757090344,56.6466996096,35.5337351986
 01/05  10:00:00,1018.72989716,99.7819753454,31.8543720022,0.0,243.2593065,302.612436532,920.191497731,833.065230676,42.4850247072,44.6412423477
 01/05  11:00:00,1026.27344079,100.076327166,31.7367912674,0.0,243.2593065,310.10971186,937.199014846,821.434816996,70.808374512,44.9558233381
 01/05  12:00:00,1027.60269356,100.353933153,31.4607641954,0.0,243.2593065,310.10971186,935.150523317,810.25603698,70.808374512,54.0861118246
 01/05  13:00:00,986.031373285,100.605346464,31.3787108216,0.0,243.2593065,310.10971186,917.052533852,801.475834915,70.808374512,44.7683244249
 01/05  14:00:00,1019.59529348,100.836488366,31.228431106,0.0,243.2593065,302.612436532,896.981199845,795.266033635,56.6466996096,45.0684666005
 01/05  15:00:00,1019.62218325,101.049133563,31.0515107463,0.0,243.2593065,302.612436532,884.538791456,788.104503621,42.4850247072,53.9492631279
 01/05  16:00:00,1019.83228541,101.259152328,31.0012217488,0.0,243.2593065,302.612436532,877.594122474,776.095541077,56.6466996096,44.8518817883
 01/05  17:00:00,1026.53479393,101.449088648,30.796203318,0.0,243.2593065,310.10971186,892.163259884,771.555057758,84.9700494144,35.6381527116
 01/05  18:00:00,1042.19010422,101.651240627,30.651491475,0.0,243.2593065,310.10971186,881.665912279,770.308826456,84.9700494144,26.3870364089
 01/05  19:00:00,773.941097948,96.8230548961,30.602501089,0.0,166.938926447,199.110933808,1003.7799639,901.286029769,84.9700494144,17.523884717
 01/05  20:00:00,767.402835992,96.8230548961,30.5918925928,0.0,166.938926447,191.61365848,965.478106764,882.556117965,56.6466996096,26.2752891893
 01/05  21:00:00,633.62048282,96.8230548961,30.4519926205,0.0,100.150657288,124.558693486,977.290806024,903.120463907,56.6466996096,17.5236425066
 01/05  22:00:00,594.553143967,96.8230548961,30.4195562164,0.0,100.150657288,124.558693486,957.520588943,897.566223046,42.4850247072,17.4693411905
 01/05  23:00:00,529.726185496,96.8230548961,30.4786474494,0.0,46.0930336215,124.558693486,955.182179418,909.396155355,28.3233498048,17.4626742584
 01/05  24:00:00,530.760771517,96.8230548961,30.3886579779,0.0,46.0930336215,124.558693486,945.101163695,913.476865461,14.1616749024,17.4626233315
 01/06  01:00:00,517.948080078,96.8230548961,30.2609316532,0.0,46.0930336215,113.312780494,944.01739943,920.889920779,5.66466996096,17.4628086902
 01/06  02:00:00,508.531447832,96.8230548961,17.7601407527,0.0,46.0930336215,113.312780494,1052.57535948,1029.44772518,5.66466996096,17.4629643319
 01/06  03:00:00,477.355220779,96.8230548961,2.37367029289,0.0,46.0930336215,113.312780494,1150.81051733,1127.68285656,5.66466996096,17.4629908054
 01/06  04:00:00,475.959388863,96.8230548961,0.500263689276,0.0,46.0930336215,113.312780494,1115.42428262,1092.29662627,5.66466996096,17.4629863848
 01/06  05:00:00,566.876879904,96.8230548961,0.188589474301,0.0,100.150657288,148.969399434,1069.26358058,1046.13593603,5.66466996096,17.4629745928
 01/06  06:00:00,551.208018134,97.3504968308,0.0,0.0,100.150657288,149.894399434,1241.09519365,1209.46681861,14.1616749024,17.4667001367
 01/06  07:00:00,777.520474747,98.2584893949,0.0,0.0,176.471037341,302.612436532,1055.52757565,1009.73943358,28.3233498048,17.464792267
 01/06  08:00:00,896.882051659,99.1910874753,0.0,0.0,243.2593065,310.10971186,1042.56198056,964.764460472,42.4850247072,35.3124953794
 01/06  09:00:00,927.118818393,99.7203908148,0.0,0.0,243.2593065,310.10971186,1030.47913587,938.305498452,56.6466996096,35.526937813
 01/06  10:00:00,961.002055547,100.13529288,0.0,0.0,243.2593065,302.612436532,998.395776866,920.203404212,42.4850247072,35.7073479468
 01/06  11:00:00,969.132059893,100.382377903,0.0,0.0,243.2593065,310.10971186,1044.56690058,919.800977663,70.808374512,53.9575484074
 01/06  12:00:00,1011.04193544,100.62618156,6.22293337809,0.0,243.2593065,310.10971186,981.069781125,865.187387544,70.808374512,45.0740190691
 01/06  13:00:00,978.6957648,100.862678657,17.2402044126,0.0,243.2593065,310.10971186,925.740282057,810.161534059,70.808374512,44.7703734864
 01/06  14:00:00,1017.43844889,101.080755652,23.9798259337,0.0,243.2593065,302.612436532,890.067751074,779.332221505,56.6466996096,54.0888299595
 01/06  15:00:00,1020.62947054,101.356728887,28.3494127322,0.0,243.2593065,302.612436532,828.056256032,740.608919484,42.4850247072,44.9623118407
 01/06  16:00:00,1020.53200243,101.683401245,29.567433595,0.0,243.2593065,302.612436532,822.384373971,720.883084491,56.6466996096,44.8545898698
 01/06  17:00:00,1022.24927499,101.747783491,23.7147421891,0.0,243.2593065,310.10971186,895.03399243,765.512618708,84.9700494144,44.5513243074
 01/06  18:00:00,1014.41706734,101.797242768,6.62419049516,0.0,243.2593065,310.10971186,993.966454566,882.608578113,84.9700494144,26.3878270378
 01/06  19:00:00,714.358446968,96.8230548961,0.0,0.0,166.938926447,199.110933808,1221.99696787,1119.50322737,84.9700494144,17.5236910847
 01/06  20:00:00,707.092779364,96.8230548961,0.0,0.0,166.938926447,191.61365848,1120.72624927,1037.80190015,56.6466996096,26.2776495078
 01/06  21:00:00,580.87889734,96.8230548961,0.0,0.0,100.150657288,124.558693486,1077.81567441,1003.6438325,56.6466996096,17.5251423057
 01/06  22:00:00,571.722574324,96.8230548961,5.71550133122,0.0,100.150657288,124.558693486,999.929765839,939.974629851,42.4850247072,17.4701112808
 01/06  23:00:00,516.491375591,96.8230548961,16.0128452539,0.0,46.0930336215,124.558693486,937.282310662,891.498987302,28.3233498048,17.4599735553
 01/06  24:00:00,525.704690068,96.8230548961,25.8031017584,0.0,46.0930336215,124.558693486,882.812745232,851.191109733,14.1616749024,17.4599605967
 01/07  01:00:00,522.462886625,96.8230548961,39.6833961814,0.0,46.0930336215,113.312780494,811.682897026,788.558038106,5.66466996096,17.4601889593
 01/07  02:00:00,526.767205983,96.8230548961,46.1603379499,0.0,46.0930336215,113.312780494,815.140002273,792.014942241,5.66466996096,17.4603900719
 01/07  03:00:00,530.964751792,96.8230548961,52.579938248,0.0,46.0930336215,113.312780494,818.412008081,795.286871987,5.66466996096,17.4604661332
 01/07  04:00:00,554.500283561,96.8230548961,79.4542577098,0.0,46.0930336215,113.312780494,772.724227642,749.599045099,5.66466996096,17.4605125823
 01/07  05:00:00,572.753681145,96.8230548961,93.3365238214,0.0,55.6251445156,113.312780494,766.757372967,743.632151032,5.66466996096,17.4605519733
 01/07  06:00:00,584.118493992,96.8230548961,105.678774406,0.0,55.6251445156,113.312780494,774.356155761,742.733891222,14.1616749024,17.460589637
 01/07  07:00:00,661.490024802,96.8230548961,113.816170143,0.0,65.1572554096,176.889270242,736.646656613,690.862679975,28.3233498048,17.4606268335
 01/07  08:00:00,776.436404816,97.1604045114,115.172914757,0.0,109.682768182,220.96816451,1077.6221585,1017.6712554,42.4850247072,17.4658783942
 01/07  09:00:00,784.431210249,97.1539380586,126.545791996,0.0,109.682768182,220.96816451,882.343898841,799.345511251,56.6466996096,26.3516879803
 01/07  10:00:00,900.775286224,97.5466068626,134.632307558,0.0,131.945524568,266.955817592,818.028449914,749.039336321,42.4850247072,26.5040888858
 01/07  11:00:00,909.936503833,97.5772889093,136.414061557,0.0,131.945524568,274.45309292,848.548727362,742.200171892,70.808374512,35.5401809581
 01/07  12:00:00,909.144994067,97.5911959741,137.341869571,0.0,131.945524568,274.45309292,848.552005615,742.201391356,70.808374512,35.5422397478
 01/07  13:00:00,886.423812568,97.5998528095,148.083604646,0.0,131.945524568,274.45309292,824.135168495,717.793290188,70.808374512,35.5335037942
 01/07  14:00:00,889.992522972,97.6063096135,155.815975562,0.0,131.945524568,266.955817592,798.141929093,705.96110591,56.6466996096,35.5341235733
 01/07  15:00:00,893.436470584,97.6118416071,154.614915934,0.0,131.945524568,266.955817592,790.472071106,712.454006163,42.4850247072,35.5330402358
 01/07  16:00:00,809.894209026,96.8230548961,146.429273838,0.0,109.682768182,212.545889182,701.61574117,609.43511215,56.6466996096,35.5339294103
 01/07  17:00:00,809.484052877,96.8230548961,132.377840252,0.0,109.682768182,220.04316451,782.601345002,662.097195447,84.9700494144,35.5341001402
 01/07  18:00:00,757.301404362,96.8230548961,103.908457968,0.0,109.682768182,220.04316451,867.272040722,746.995094128,84.9700494144,35.3068971797
 01/07  19:00:00,707.045483016,96.8230548961,89.2912080553,0.0,100.150657288,199.110933808,903.332791883,800.899389779,84.9700494144,17.4633526893
 01/07  20:00:00,697.360708734,96.8230548961,87.8084554247,0.0,100.150657288,191.61365848,861.21421342,787.104147042,56.6466996096,17.463366768
 01/07  21:00:00,576.913637341,96.8230548961,81.8647529649,0.0,55.6251445156,124.558693486,910.820026146,836.709911292,56.6466996096,17.4634152445
 01/07  22:00:00,575.302065435,96.8230548961,82.9089447906,0.0,55.6251445156,124.558693486,889.627687803,829.679234503,42.4850247072,17.463428593
 01/07  23:00:00,580.601018924,96.8230548961,96.6252383071,0.0,46.0930336215,124.558693486,846.246135898,800.459330578,28.3233498048,17.4634555157
 01/07  24:00:00,586.706317437,96.8230548961,102.910855034,0.0,46.0930336215,124.558693486,824.554033866,792.928873329,14.1616749024,17.4634856341
 01/08  01:00:00,571.7177344,96.8230548961,113.133001397,0.0,34.9616554283,113.312780494,804.729227911,781.600733573,5.66466996096,17.4638243774
 01/08  02:00:00,578.126546657,96.8230548961,119.808929173,0.0,34.9616554283,113.312780494,805.34781872,782.219135872,5.66466996096,17.4640128865
 01/08  03:00:00,578.690925995,96.8230548961,120.343769346,0.0,34.9616554283,113.312780494,820.463798597,797.335013495,5.66466996096,17.4641151405
 01/08  04:00:00,582.591818268,96.8230548961,125.603573235,0.0,34.9616554283,113.312780494,818.751224508,795.622357892,5.66466996096,17.4641966544
 01/08  05:00:00,587.838072122,96.8230548961,124.008701291,0.0,44.4937663224,113.312780494,827.167984737,804.039041686,5.66466996096,17.4642730898
 01/08  06:00:00,586.450457196,96.8230548961,121.624007278,0.0,44.4937663224,113.312780494,850.472258159,818.846235065,14.1616749024,17.4643481919
 01/08  07:00:00,657.735508878,96.8230548961,121.595795097,0.0,54.0258772165,176.889270242,806.216419877,760.428647215,28.3233498048,17.4644228566
 01/08  08:00:00,655.47816546,96.8230548961,116.189283041,0.0,54.0258772165,184.38654557,828.753695545,768.804173539,42.4850247072,17.4644972986
 01/08  09:00:00,719.605069093,96.8230548961,112.883581445,0.0,65.1572554096,220.04316451,829.925992647,755.718208104,56.6466996096,17.5610849339
 01/08  10:00:00,707.3173099,96.8230548961,107.45232691,0.0,65.1572554096,212.545889182,844.392802936,766.613493919,42.4850247072,35.2942843101
 01/08  11:00:00,708.43506606,96.8230548961,98.6878664194,0.0,65.1572554096,220.04316451,887.726419604,781.439704356,70.808374512,35.4783407367
 01/08  12:00:00,707.015805332,96.8230548961,95.0904168514,0.0,65.1572554096,220.04316451,886.620682978,780.336658111,70.808374512,35.475650355
 01/08  13:00:00,704.913848769,96.8230548961,94.6043196313,0.0,65.1572554096,220.04316451,866.941363065,769.511433828,70.808374512,26.6215547253
 01/08  14:00:00,685.452884713,96.8230548961,77.4246611625,0.0,65.1572554096,212.545889182,906.737078862,814.590924803,56.6466996096,35.4994544491
 01/08  15:00:00,698.771480706,96.8230548961,89.6836949677,0.0,65.1572554096,212.545889182,839.7160616,761.734300791,42.4850247072,35.4967361023
 01/08  16:00:00,710.72524205,96.8230548961,102.813418412,0.0,65.1572554096,212.545889182,813.336862342,721.196070629,56.6466996096,35.4940921037
 01/08  17:00:00,674.933433893,96.8230548961,92.255980109,0.0,65.1572554096,220.04316451,870.265266158,749.803756094,84.9700494144,35.4914606498
 01/08  18:00:00,644.909341571,96.8230548961,95.9587282015,0.0,54.0258772165,184.38654557,869.416715107,757.976130017,84.9700494144,26.4705356753
 01/08  19:00:00,630.802666824,96.8230548961,112.824852822,0.0,44.4937663224,163.454314868,848.340396233,745.904713628,84.9700494144,17.4656331906
 01/08  20:00:00,634.624892086,96.8230548961,128.91673904,0.0,44.4937663224,155.95703954,792.745967834,718.633477154,56.6466996096,17.4657910696
 01/08  21:00:00,600.912961015,96.8230548961,135.357107066,0.0,44.4937663224,124.558693486,821.668867046,747.556284074,56.6466996096,17.4658833628
 01/08  22:00:00,604.916773203,96.8230548961,145.978281974,0.0,44.4937663224,124.558693486,800.146285631,740.195301189,42.4850247072,17.4659597349
 01/08  23:00:00,620.293469625,96.8230548961,172.950300272,0.0,34.9616554283,124.558693486,752.594396676,706.805014712,28.3233498048,17.4660321591
 01/08  24:00:00,631.65746814,96.8230548961,187.768146534,0.0,34.9616554283,124.558693486,731.429213432,699.801435009,14.1616749024,17.46610352
 01/09  01:00:00,641.388352102,96.8230548961,200.2967414,0.0,46.0930336215,113.312780494,719.41488371,696.28381138,5.66466996096,17.4664023697
 01/09  02:00:00,657.841736993,96.8230548961,218.956679945,0.0,46.0930336215,113.312780494,702.344180606,679.212834831,5.66466996096,17.4666758139
 01/09  03:00:00,665.503403198,96.8230548961,228.120217726,0.0,46.0930336215,113.312780494,703.765426002,680.633927909,5.66466996096,17.4668281318
 01/09  04:00:00,663.353991122,96.8230548961,230.169206047,0.0,46.0930336215,113.312780494,713.436517812,690.30489677,5.66466996096,17.466951081
 01/09  05:00:00,749.963569176,96.8230548961,231.263410442,0.0,100.150657288,148.969399434,685.14897891,662.017142336,5.66466996096,17.4671666127
 01/09  06:00:00,752.939902164,96.8230548961,232.265086757,0.0,100.150657288,149.894399434,1234.75046545,1203.12252521,14.1616749024,17.4662653392
 01/09  07:00:00,991.53636332,97.1118824896,242.834250772,0.0,176.471037341,302.612436532,797.567879985,751.777138384,28.3233498048,17.4673917962
 01/09  08:00:00,1119.44695697,97.414045212,250.297605553,0.0,243.2593065,310.10971186,742.752762462,664.944327423,42.4850247072,35.3234103321
 01/09  09:00:00,1144.59940836,97.5405867342,250.805970654,0.0,243.2593065,310.10971186,713.69700052,621.510825212,56.6466996096,35.5394756984
 01/09  10:00:00,1175.42785729,97.6358136977,251.235703302,0.0,243.2593065,302.612436532,687.991971984,600.856107157,42.4850247072,44.6508401201
 01/09  11:00:00,1188.32707206,97.7175291178,252.153600547,0.0,243.2593065,310.10971186,692.875050409,577.097776618,70.808374512,44.9688992793
 01/09  12:00:00,1204.26933742,97.7918349909,262.831725826,0.0,243.2593065,310.10971186,680.626309275,555.713806704,70.808374512,54.1041280582
 01/09  13:00:00,1165.99485353,97.8599339869,269.750374078,0.0,243.2593065,310.10971186,653.333199105,537.742346353,70.808374512,44.7824782401
 01/09  14:00:00,1188.71589122,97.9210243768,251.546128178,0.0,243.2593065,302.612436532,637.208262697,535.475460675,56.6466996096,45.0861024128
 01/09  15:00:00,1182.23816418,97.9905534564,229.492199318,0.0,243.2593065,302.612436532,652.433718717,555.978432208,42.4850247072,53.9702618017
 01/09  16:00:00,1161.43934513,98.1788142116,201.460025657,0.0,243.2593065,302.612436532,682.881986021,581.374437006,56.6466996096,44.8608494059
 01/09  17:00:00,1145.51257358,98.386528262,175.885180937,0.0,243.2593065,310.10971186,723.854086122,603.231681531,84.9700494144,35.6523551765
 01/09  18:00:00,1144.77581394,98.5852580393,156.452847088,0.0,243.2593065,310.10971186,740.510836409,629.145295779,84.9700494144,26.3954912157
 01/09  19:00:00,862.93339747,96.8230548961,137.042680721,0.0,166.938926447,199.110933808,788.203051412,676.952034023,84.9700494144,26.2809679742
 01/09  20:00:00,839.704970179,96.8230548961,117.613738844,0.0,166.938926447,191.61365848,802.613355817,728.439038602,56.6466996096,17.5276176049
 01/09  21:00:00,675.793473596,96.8230548961,85.283921034,0.0,100.150657288,124.558693486,923.615626481,849.441698823,56.6466996096,17.527228048
 01/09  22:00:00,634.877941534,96.8230548961,81.9749152791,0.0,100.150657288,124.558693486,900.824679172,832.140472122,42.4850247072,26.1991823426
 01/09  23:00:00,564.024139939,96.8230548961,76.2444999052,0.0,46.0930336215,124.558693486,890.224041543,844.439406097,28.3233498048,17.4612856418
 01/09  24:00:00,556.31545815,96.8230548961,67.8216759928,0.0,46.0930336215,124.558693486,884.889964265,853.266887918,14.1616749024,17.4614014449
 01/10  01:00:00,564.08671129,96.8230548961,90.7541972961,0.0,46.0930336215,113.312780494,801.61437088,778.487862657,5.66466996096,17.4618382612
 01/10  02:00:00,584.420189451,96.8230548961,114.226972018,0.0,46.0930336215,113.312780494,747.889296422,724.762532093,5.66466996096,17.4620943681
 01/10  03:00:00,590.437186745,96.8230548961,120.596289556,0.0,46.0930336215,113.312780494,749.554480644,726.427528371,5.66466996096,17.4622823119
 01/10  04:00:00,593.770009238,96.8230548961,121.261658538,0.0,46.0930336215,113.312780494,766.735662197,743.608538342,5.66466996096,17.4624538938
 01/10  05:00:00,675.14676423,96.8230548961,111.01431551,0.0,100.150657288,148.969399434,783.426566042,760.29927474,5.66466996096,17.4626213414
 01/10  06:00:00,657.758242377,97.0267202243,93.2843032004,0.0,100.150657288,149.894399434,1152.77949928,1121.15500902,14.1616749024,17.4628153568
 01/10  07:00:00,866.776680787,97.7288494925,74.0193106478,0.0,176.471037341,302.612436532,902.94258502,857.156255146,28.3233498048,17.462980069
 01/10  08:00:00,978.373338165,97.9574114423,66.1261185351,0.0,243.2593065,310.10971186,891.612794694,822.626937623,42.4850247072,26.5008323633
 01/10  09:00:00,1007.41392156,98.1685841208,65.7663193479,0.0,243.2593065,310.10971186,891.992594863,799.799226608,56.6466996096,35.5466686457
 01/10  10:00:00,1069.96415529,98.4348813716,99.3552390876,0.0,243.2593065,302.612436532,789.619143192,702.482291518,42.4850247072,44.6518269661
 01/10  11:00:00,1105.70468351,98.6622615106,128.965160152,0.0,243.2593065,310.10971186,739.703439958,623.915812016,70.808374512,44.9792534298
 01/10  12:00:00,1118.90082783,98.8735838272,136.927402681,0.0,243.2593065,310.10971186,730.283157934,605.368008806,70.808374512,54.1067746167
 01/10  13:00:00,1080.36157625,99.1757533715,138.605651839,0.0,243.2593065,310.10971186,717.0104771,601.418192354,70.808374512,44.7839102336
 01/10  14:00:00,1112.78783541,99.4840433764,139.351712115,0.0,243.2593065,302.612436532,705.061601335,600.749482818,56.6466996096,47.6654189071
 01/10  15:00:00,1112.55426316,99.7691500444,140.035251579,0.0,243.2593065,302.612436532,691.845254256,597.962905283,42.4850247072,51.3973242653
 01/10  16:00:00,1113.30934096,100.033124014,140.475408306,0.0,243.2593065,302.612436532,696.01631501,594.503661318,56.6466996096,44.8659540825
 01/10  17:00:00,1120.56391173,100.281028343,140.838862489,0.0,243.2593065,310.10971186,714.002487785,586.740359173,84.9700494144,42.2920791973
 01/10  18:00:00,1136.6483751,100.51396513,141.093422398,0.0,243.2593065,310.10971186,688.490499145,583.66808077,84.9700494144,19.8523689611
 01/10  19:00:00,869.497004935,96.8230548961,141.199634733,0.0,166.938926447,199.110933808,734.003248139,622.75019544,84.9700494144,26.2830032846
 01/10  20:00:00,862.58954086,96.8230548961,141.301013367,0.0,166.938926447,191.61365848,706.109154211,631.935084735,56.6466996096,17.5273698663
 01/10  21:00:00,728.639515534,96.8230548961,141.277883283,0.0,100.150657288,124.558693486,761.055960733,678.131860157,56.6466996096,26.277400967
 01/10  22:00:00,690.077185201,96.8230548961,141.564690082,0.0,100.150657288,124.558693486,745.732944047,685.775879922,42.4850247072,17.4720394182
 01/10  23:00:00,625.633985948,96.8230548961,141.740855383,0.0,46.0930336215,124.558693486,753.415918067,707.62720095,28.3233498048,17.4653673129
 01/10  24:00:00,615.687993039,96.8230548961,131.421682968,0.0,46.0930336215,124.558693486,775.742842797,744.115632893,14.1616749024,17.465535002
 01/11  01:00:00,595.38810521,96.8230548961,124.39720099,0.0,46.0930336215,113.312780494,786.80977504,763.679100781,5.66466996096,17.4660042986
 01/11  02:00:00,594.837463689,96.8230548961,123.757677588,0.0,46.0930336215,113.312780494,789.616621006,766.485656864,5.66466996096,17.4662941812
 01/11  03:00:00,594.387483929,96.8230548961,123.28791029,0.0,46.0930336215,113.312780494,794.048853482,770.917667551,5.66466996096,17.4665159696
 01/11  04:00:00,593.921517896,96.8230548961,122.893505812,0.0,46.0930336215,113.312780494,798.505226595,775.373835499,5.66466996096,17.4667211351
 01/11  05:00:00,681.868350056,96.8230548961,122.59700316,0.0,100.150657288,148.969399434,776.137813962,753.006222005,5.66466996096,17.4669219959
 01/11  06:00:00,663.609681421,97.2687334244,101.059742629,0.0,100.150657288,149.894399434,1142.16711601,1110.53829213,14.1616749024,17.4671489733
 01/11  07:00:00,888.97037932,97.9502030853,98.2080821725,0.0,176.471037341,302.612436532,853.529452501,807.738755675,28.3233498048,17.4673470212
 01/11  08:00:00,1024.042458,98.6883385411,114.837227748,0.0,243.2593065,310.10971186,774.765439591,705.784422363,42.4850247072,26.4959925208
 01/11  09:00:00,1059.00394078,99.1321942757,121.078066445,0.0,243.2593065,310.10971186,763.715509934,671.51167595,56.6466996096,35.5571343747
 01/11  10:00:00,1092.69389511,99.5282728818,121.353465016,0.0,243.2593065,302.612436532,747.650563683,660.519256577,42.4850247072,44.6462823984
 01/11  11:00:00,1108.62915763,99.8760159087,131.526681018,0.0,243.2593065,310.10971186,734.86859287,619.076290943,70.808374512,44.9839274153
 01/11  12:00:00,1113.1577653,100.179052951,138.090052361,0.0,243.2593065,310.10971186,718.227245216,593.306088944,70.808374512,54.11278176
 01/11  13:00:00,1070.39271501,100.448395434,138.683379586,0.0,243.2593065,310.10971186,698.738408617,583.14148952,70.808374512,44.7885445852
 01/11  14:00:00,1101.43500244,100.697152005,139.005697802,0.0,243.2593065,302.612436532,687.604462432,576.848524213,56.6466996096,54.1092386092
 01/11  15:00:00,1107.2588154,100.928210528,148.947959223,0.0,243.2593065,302.612436532,642.353036308,554.89176861,42.4850247072,44.9762429906
 01/11  16:00:00,1113.24441711,101.132538184,155.979223856,0.0,243.2593065,302.612436532,644.784436659,543.269268744,56.6466996096,44.8684683061
 01/11  17:00:00,1117.5818786,101.317317565,156.529227302,0.0,243.2593065,310.10971186,668.840945657,539.306763985,84.9700494144,44.564132258
 01/11  18:00:00,1142.43782514,101.496070229,167.051775889,0.0,243.2593065,310.10971186,637.279930397,525.916634323,84.9700494144,26.3932466596
 01/11  19:00:00,881.999207704,96.8230548961,174.320083002,0.0,166.938926447,199.110933808,647.046041985,544.549057044,84.9700494144,17.5269355266
 01/11  20:00:00,876.86117095,96.8230548961,175.46939457,0.0,166.938926447,191.61365848,638.948264952,556.020895219,56.6466996096,26.2806701227
 01/11  21:00:00,754.826453125,96.8230548961,186.273833409,0.0,100.150657288,124.558693486,655.306868466,581.131102519,56.6466996096,17.5290663377
 01/11  22:00:00,720.181873619,96.8230548961,193.560778097,0.0,100.150657288,124.558693486,639.66165121,579.706426507,42.4850247072,17.4701999963
 01/11  23:00:00,654.135485326,96.8230548961,194.744162024,0.0,46.0930336215,124.558693486,651.348828805,605.561798501,28.3233498048,17.4636804994
 01/11  24:00:00,651.791992679,96.8230548961,195.164468974,0.0,46.0930336215,124.558693486,649.320268568,617.69469676,14.1616749024,17.463896905
 01/12  01:00:00,637.09599641,96.8230548961,195.368230787,0.0,46.0930336215,113.312780494,650.020036422,626.889120525,5.66466996096,17.4662459353
 01/12  02:00:00,637.213991544,96.8230548961,195.468267943,0.0,46.0930336215,113.312780494,659.320401379,636.191036676,5.66466996096,17.4646947416
 01/12  03:00:00,648.441504878,96.8230548961,205.80717969,0.0,46.0930336215,113.312780494,648.081921406,624.952267826,5.66466996096,17.46498362
 01/12  04:00:00,656.468840939,96.8230548961,213.015916417,0.0,46.0930336215,113.312780494,644.627207235,621.497298608,5.66466996096,17.4652386664
 01/12  05:00:00,743.44624877,96.8230548961,204.633331458,0.0,100.150657288,148.969399434,645.466248801,622.336093567,5.66466996096,17.4654852732
 01/12  06:00:00,743.656226138,97.3426579124,198.940932631,0.0,100.150657288,149.894399434,991.073936726,959.444716035,14.1616749024,17.4675457882
 01/12  07:00:00,959.512385719,98.1957500849,188.248497761,0.0,176.471037341,302.612436532,718.613743557,672.824290923,28.3233498048,17.4661028292
 01/12  08:00:00,1071.58096162,99.3388509679,180.864210695,0.0,243.2593065,310.10971186,700.134488087,622.326272508,42.4850247072,35.3231908726
 01/12  09:00:00,1100.2123797,99.8320572867,179.863613319,0.0,243.2593065,310.10971186,692.333575913,600.146154142,56.6466996096,35.5407221617
 01/12  10:00:00,1143.97163707,100.19357834,189.379080127,0.0,243.2593065,302.612436532,653.867581995,575.657729679,42.4850247072,35.7248276089
 01/12  11:00:00,1158.99899828,100.502434229,195.946599031,0.0,243.2593065,310.10971186,674.769504463,549.976285995,70.808374512,53.9848439563
 01/12  12:00:00,1161.20622522,100.772021848,196.651141077,0.0,243.2593065,310.10971186,662.543158839,537.622757261,70.808374512,54.1120270665
 01/12  13:00:00,1119.8059664,101.015056802,197.043071045,0.0,243.2593065,310.10971186,642.729354637,527.132532739,70.808374512,44.7884473862
 01/12  14:00:00,1164.64202948,101.237597565,207.418493522,0.0,243.2593065,302.612436532,612.102051888,510.361060541,56.6466996096,45.0942917375
 01/12  15:00:00,1172.69776514,101.437828149,214.577772305,0.0,243.2593065,302.612436532,595.691980464,499.226294377,42.4850247072,53.9806613794
 01/12  16:00:00,1174.093415,101.628001433,215.753380066,0.0,243.2593065,302.612436532,596.269470635,494.753010302,56.6466996096,44.8697607238
 01/12  17:00:00,1177.42427932,101.859003377,215.959922307,0.0,243.2593065,310.10971186,608.818562353,488.189484966,84.9700494144,35.6590279719
 01/12  18:00:00,1183.93076556,102.075028774,206.26477355,0.0,243.2593065,310.10971186,607.250500611,495.886349449,84.9700494144,26.3941017468
 01/12  19:00:00,920.831696463,96.8230548961,209.745957964,0.0,166.938926447,199.110933808,613.932725203,502.68054829,84.9700494144,26.2821274987
 01/12  20:00:00,924.916151307,96.8230548961,216.377571389,0.0,166.938926447,191.61365848,577.016564622,502.842246779,56.6466996096,17.5276182334
 01/12  21:00:00,775.072557138,96.8230548961,196.88638561,0.0,100.150657288,124.558693486,675.910476503,592.982281008,56.6466996096,26.2814958852
 01/12  22:00:00,712.296727435,96.8230548961,173.122494468,0.0,100.150657288,124.558693486,713.262004264,653.306575882,42.4850247072,17.4704036743
 01/12  23:00:00,633.677385116,96.8230548961,155.072781346,0.0,46.0930336215,124.558693486,756.696710497,710.909607831,28.3233498048,17.4637528613
 01/12  24:00:00,587.165961967,96.8230548961,101.772404306,0.0,46.0930336215,124.558693486,884.686259556,853.060578757,14.1616749024,17.4640058968
 01/13  01:00:00,545.412753541,96.8230548961,70.7798179445,0.0,46.0930336215,113.312780494,937.011559874,913.882343672,5.66466996096,17.4645462411
 01/13  02:00:00,585.638691913,96.8230548961,116.020202951,0.0,46.0930336215,113.312780494,782.944191974,759.814607969,5.66466996096,17.4649140437
 01/13  03:00:00,609.799720027,96.8230548961,141.174667232,0.0,46.0930336215,113.312780494,724.207307195,701.077418613,5.66466996096,17.4652186213
 01/13  04:00:00,601.936517337,96.8230548961,131.084317675,0.0,46.0930336215,113.312780494,766.145101061,743.014923355,5.66466996096,17.4655077451
 01/13  05:00:00,677.970705028,96.8230548961,113.783972922,0.0,100.150657288,148.969399434,793.071893353,769.941430654,5.66466996096,17.4657927372
 01/13  06:00:00,642.091681119,97.3746956052,65.2870698322,0.0,100.150657288,149.894399434,1213.75520552,1182.12742655,14.1616749024,17.4661040619
 01/13  07:00:00,848.622056797,98.3142653509,39.4907835654,0.0,176.471037341,302.612436532,1030.62856108,984.838825368,28.3233498048,17.4663859118
 01/13  08:00:00,957.425943131,99.5109446084,28.0776126796,0.0,243.2593065,310.10971186,1017.86591648,948.879147249,42.4850247072,26.5017445283
 01/13  09:00:00,982.933832214,99.9960550548,23.4598008815,0.0,243.2593065,310.10971186,1015.28142331,923.077407296,56.6466996096,35.5573164074
 01/13  10:00:00,1017.32845884,100.351696983,23.2678292557,0.0,243.2593065,302.612436532,975.367707902,888.225580575,42.4850247072,44.6571026197
 01/13  11:00:00,1033.29398199,100.642028617,30.083185871,0.0,243.2593065,310.10971186,935.143830892,819.348663468,70.808374512,44.9867929125
 01/13  12:00:00,1043.98690258,100.896156483,39.844725116,0.0,243.2593065,310.10971186,874.642199389,749.71599752,70.808374512,54.1178273574
 01/13  13:00:00,1003.34468012,101.122843887,43.0084920582,0.0,243.2593065,310.10971186,841.906183741,726.305572894,70.808374512,44.7922363345
 01/13  14:00:00,1032.36010699,101.318152251,36.9233089429,0.0,243.2593065,302.612436532,871.427640771,760.660241134,56.6466996096,54.1207000272
 01/13  15:00:00,1029.82627882,101.496105852,33.0375545165,0.0,243.2593065,302.612436532,862.30786099,774.838313278,42.4850247072,44.9845230047
 01/13  16:00:00,1024.45987787,101.672800443,26.4641242092,0.0,243.2593065,302.612436532,906.217019723,804.696305761,56.6466996096,44.8740143525
 01/13  17:00:00,1005.08979767,101.828335236,7.66104962847,0.0,243.2593065,310.10971186,1025.31038014,895.771204855,84.9700494144,44.5691258727
 01/13  18:00:00,987.293544591,101.969589005,0.0,0.0,243.2593065,310.10971186,1081.83072926,970.465220976,84.9700494144,26.3954588668
 01/13  19:00:00,719.64600161,96.8230548961,0.0,0.0,166.938926447,199.110933808,1382.14234859,1279.64403693,84.9700494144,17.5282622494
 01/13  20:00:00,714.054945432,96.8230548961,0.0,0.0,166.938926447,191.61365848,1334.03779158,1251.10809974,56.6466996096,26.2829922267
 01/13  21:00:00,579.744121691,96.8230548961,0.0,0.0,100.150657288,124.558693486,1186.06538635,1111.89132504,56.6466996096,17.5273617003
 01/13  22:00:00,540.063420664,96.8230548961,0.0,0.0,100.150657288,124.558693486,1097.75268905,1037.79606753,42.4850247072,17.4715968102
 01/13  23:00:00,477.474417462,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1241.42292883,1195.63439442,28.3233498048,17.4651846036
 01/13  24:00:00,480.072955591,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1328.50847523,1296.88131428,14.1616749024,17.465486043
 01/14  01:00:00,467.183425198,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1197.50818668,1174.37754373,5.66466996096,17.4659729893
 01/14  02:00:00,465.258012597,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1101.37790379,1078.24679971,5.66466996096,17.4664341228
 01/14  03:00:00,463.873891246,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1059.51406285,1036.3826045,5.66466996096,17.4667883952
 01/14  04:00:00,464.344033452,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1090.04482932,1066.91304265,5.66466996096,17.4671167077
 01/14  05:00:00,472.715625743,96.8230548961,0.0,0.0,55.6251445156,113.312780494,1126.5392219,1103.40711363,5.66466996096,17.4674383105
 01/14  06:00:00,472.83804398,96.8230548961,0.0,0.0,55.6251445156,113.312780494,1155.45743593,1123.82800324,14.1616749024,17.4677577904
 01/14  07:00:00,543.490467148,96.8230548961,0.0,0.0,65.1572554096,176.889270242,1140.12124119,1094.32981514,28.3233498048,17.4680762424
 01/14  08:00:00,660.36624167,97.1737695317,0.0,0.0,109.682768182,220.96816451,1267.21326049,1207.25894165,42.4850247072,17.4692941325
 01/14  09:00:00,657.469134577,97.1645624435,0.0,0.0,109.682768182,220.96816451,1249.47337825,1166.46579451,56.6466996096,26.360884129
 01/14  10:00:00,764.907062608,97.558073413,0.0,0.0,131.945524568,266.955817592,1164.21278779,1086.38622137,42.4850247072,35.3415417032
 01/14  11:00:00,771.309824727,97.5884782544,0.0,0.0,131.945524568,274.45309292,1178.2671858,1071.92268039,70.808374512,35.536130898
 01/14  12:00:00,772.006766991,97.6018532191,0.0,0.0,131.945524568,274.45309292,1132.88795048,1026.54101094,70.808374512,35.5385650273
 01/14  13:00:00,738.749641448,97.610352674,0.0,0.0,131.945524568,274.45309292,1116.92305503,1010.58353451,70.808374512,35.5311460029
 01/14  14:00:00,731.03552736,97.6166785636,0.0,0.0,131.945524568,266.955817592,1114.89626468,1022.71643587,56.6466996096,35.5331292022
 01/14  15:00:00,763.235345856,97.6217706404,5.13826186058,0.0,131.945524568,266.955817592,1052.01238479,973.994012553,42.4850247072,35.5333475278
 01/14  16:00:00,697.865440105,96.8230548961,9.84990198671,0.0,109.682768182,212.545889182,1022.06247759,929.874163219,56.6466996096,35.5416147623
 01/14  17:00:00,681.853653721,96.8230548961,2.4785025824,0.0,109.682768182,220.04316451,1094.75544309,974.248576281,84.9700494144,35.5368173902
 01/14  18:00:00,636.334243077,96.8230548961,0.0,0.0,109.682768182,220.04316451,1144.7856519,1033.32660668,84.9700494144,26.4889958123
