Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  19:00:00,601.267263281,96.8230548961,0.0,0.0,100.150657288,199.110933808,1371.13322843,1268.6933839,84.9700494144,17.4697951169
 01/14  20:00:00,595.949692351,96.8230548961,0.0,0.0,100.150657288,191.61365848,1415.85500465,1333.02024346,56.6466996096,26.1880615824
 01/14  21:00:00,482.61808376,96.8230548961,0.0,0.0,55.6251445156,124.558693486,1186.4682829,1112.3582306,56.6466996096,17.46335269
 01/14  22:00:00,481.929236037,96.8230548961,0.0,0.0,55.6251445156,124.558693486,1132.42087598,1072.47219741,42.4850247072,17.4636538569
 01/14  23:00:00,476.074250083,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1321.76715182,1275.97982727,28.3233498048,17.463974741
 01/14  24:00:00,478.935197702,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1363.76084209,1332.13486746,14.1616749024,17.4642997296
 01/15  01:00:00,455.649776178,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1336.05268846,1312.92313814,5.66466996096,17.4648803568
 01/15  02:00:00,455.256138723,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1365.39378933,1342.26378341,5.66466996096,17.4653359665
 01/15  03:00:00,456.139863369,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1383.51338159,1360.38299193,5.66466996096,17.465719698
 01/15  04:00:00,455.96439821,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1388.90025717,1365.76950137,5.66466996096,17.4660858324
 01/15  05:00:00,464.561300605,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1356.76131216,1333.630195,5.66466996096,17.4664472055
 01/15  06:00:00,464.545225587,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1393.6019531,1361.97347134,14.1616749024,17.4668068575
 01/15  07:00:00,534.790393622,96.8230548961,0.0,0.0,54.0258772165,176.889270242,1355.16624511,1309.37572979,28.3233498048,17.4671655106
 01/15  08:00:00,537.848593273,96.8230548961,0.0,0.0,54.0258772165,184.38654557,1341.81180423,1281.85925619,42.4850247072,17.4675233376
 01/15  09:00:00,605.518544838,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1338.76887142,1264.55676358,56.6466996096,17.5654082235
 01/15  10:00:00,595.852288549,96.8230548961,0.0,0.0,65.1572554096,212.545889182,1184.00431093,1106.21352122,42.4850247072,35.3057650077
 01/15  11:00:00,599.620960966,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1032.27849348,925.977399282,70.808374512,35.4927196821
 01/15  12:00:00,600.289603669,96.8230548961,0.0,0.0,65.1572554096,220.04316451,990.577524341,884.277940513,70.808374512,35.4912093162
 01/15  13:00:00,599.558471798,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1025.74634168,919.448269048,70.808374512,35.4896981149
 01/15  14:00:00,593.093474715,96.8230548961,0.0,0.0,65.1572554096,212.545889182,1051.38424685,959.249355019,56.6466996096,35.4881922234
 01/15  15:00:00,624.8485762,96.8230548961,5.11570998112,0.0,65.1572554096,212.545889182,997.377453142,919.405736466,42.4850247072,35.4866919694
 01/15  16:00:00,638.727672922,96.8230548961,10.1264884894,0.0,65.1572554096,212.545889182,997.450938684,914.180440032,56.6466996096,26.6237990421
 01/15  17:00:00,587.358701649,96.8230548961,2.5185390616,0.0,65.1572554096,220.04316451,1112.68781647,992.204612565,84.9700494144,35.5131544921
 01/15  18:00:00,536.403827362,96.8230548961,0.0,0.0,54.0258772165,184.38654557,1156.15942173,1035.88545229,84.9700494144,35.3039200249
 01/15  19:00:00,508.965841267,96.8230548961,0.0,0.0,44.4937663224,163.454314868,1155.15373044,1052.71668965,84.9700494144,17.4669913815
 01/15  20:00:00,501.272338638,96.8230548961,0.0,0.0,44.4937663224,155.95703954,1203.21066683,1129.09663041,56.6466996096,17.4673368101
 01/15  21:00:00,468.692418558,96.8230548961,0.0,0.0,44.4937663224,124.558693486,1242.3786437,1168.26425288,56.6466996096,17.4676912102
 01/15  22:00:00,467.712631236,96.8230548961,0.0,0.0,44.4937663224,124.558693486,1149.13812576,1089.18505389,42.4850247072,17.4680471618
 01/15  23:00:00,459.01260538,96.8230548961,0.0,0.0,34.9616554283,124.558693486,1133.49222674,1087.70047403,28.3233498048,17.4684028989
 01/15  24:00:00,490.58128394,96.8230548961,5.0144729115,0.0,34.9616554283,124.558693486,1086.82338319,1055.19295028,14.1616749024,17.4687580017
 01/16  01:00:00,491.607413815,96.8230548961,9.93056377267,0.0,34.9616554283,113.312780494,1087.97898659,1064.84495555,5.66466996096,17.469361075
 01/16  02:00:00,449.062278644,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1327.55662019,1304.42210733,5.66466996096,17.4698429002
 01/16  03:00:00,450.566625399,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1377.71121803,1354.57629403,5.66466996096,17.4702540447
 01/16  04:00:00,453.944510703,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1607.46908155,1584.33376401,5.66466996096,17.4706475811
 01/16  05:00:00,463.811572422,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1521.98550274,1498.85650293,5.66466996096,17.4643298547
 01/16  06:00:00,464.48588705,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1483.08068229,1451.45488247,14.1616749024,17.4641249117
 01/16  07:00:00,533.55442171,96.8230548961,0.0,0.0,54.0258772165,176.889270242,1335.35232904,1289.56446599,28.3233498048,17.4645132535
 01/16  08:00:00,534.330294326,96.8230548961,0.0,0.0,54.0258772165,184.38654557,1476.55054449,1416.60060897,42.4850247072,17.464910813
 01/16  09:00:00,605.887507976,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1503.25784404,1420.2742644,56.6466996096,26.3368800355
 01/16  10:00:00,597.524115673,96.8230548961,0.0,0.0,65.1572554096,212.545889182,1358.19193512,1289.22268567,42.4850247072,26.4842247434
 01/16  11:00:00,600.473125731,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1091.17218581,984.860763393,70.808374512,35.5030479019
 01/16  12:00:00,598.89619301,96.8230548961,0.0,0.0,65.1572554096,220.04316451,996.200992122,889.890607416,70.808374512,35.5020101936
 01/16  13:00:00,625.383513465,96.8230548961,4.55800458116,0.0,65.1572554096,220.04316451,996.831490638,890.52249235,70.808374512,35.5006237757
 01/16  14:00:00,637.388552972,96.8230548961,16.6619396777,0.0,65.1572554096,212.545889182,967.330037953,875.184116111,56.6466996096,35.4992222322
 01/16  15:00:00,646.501164657,96.8230548961,27.0717438807,0.0,65.1572554096,212.545889182,930.465829113,852.482979589,42.4850247072,35.4978248168
 01/16  16:00:00,649.206343693,96.8230548961,30.5490282138,0.0,65.1572554096,212.545889182,961.367486044,869.224353814,56.6466996096,35.4964326205
 01/16  17:00:00,612.286130221,96.8230548961,17.5679800198,0.0,65.1572554096,220.04316451,1122.16032831,1001.6952332,84.9700494144,35.4950456913
 01/16  18:00:00,541.306988712,96.8230548961,0.658487722143,0.0,54.0258772165,184.38654557,1317.14050386,1205.6865209,84.9700494144,26.4839335427
 01/16  19:00:00,507.78937825,96.8230548961,0.0,0.0,44.4937663224,163.454314868,1499.38960472,1396.95450362,84.9700494144,17.4650516829
 01/16  20:00:00,502.535792683,96.8230548961,0.0,0.0,44.4937663224,155.95703954,1503.5398878,1429.42776397,56.6466996096,17.4654242175
 01/16  21:00:00,471.409126691,96.8230548961,0.0,0.0,44.4937663224,124.558693486,1435.24951801,1361.13700187,56.6466996096,17.4658165356
 01/16  22:00:00,472.274461591,96.8230548961,0.0,0.0,44.4937663224,124.558693486,1444.16355009,1384.21231252,42.4850247072,17.4662128651
 01/16  23:00:00,465.937820328,96.8230548961,0.0,0.0,34.9616554283,124.558693486,1415.16854507,1369.37858578,28.3233498048,17.4666094865
 01/16  24:00:00,468.469417794,96.8230548961,0.0,0.0,34.9616554283,124.558693486,1425.0604356,1393.43175518,14.1616749024,17.4670055221
 01/17  01:00:00,468.140697118,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1431.10427968,1407.97202753,5.66466996096,17.4675821877
 01/17  02:00:00,467.590837796,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1469.73207431,1446.59926615,5.66466996096,17.4681381943
 01/17  03:00:00,467.848622872,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1448.98112994,1425.84786296,5.66466996096,17.4685970188
 01/17  04:00:00,467.337429551,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1475.4991334,1452.36543144,5.66466996096,17.4690319939
 01/17  05:00:00,559.219509326,96.8230548961,0.0,0.0,100.150657288,148.969399434,1462.99936791,1439.86511972,5.66466996096,17.4695782345
 01/17  06:00:00,560.139501414,96.8230548961,0.0,0.0,100.150657288,149.894399434,1781.67600408,1750.04367668,14.1616749024,17.4706525001
 01/17  07:00:00,784.885021184,96.8473350965,0.0,0.0,176.471037341,302.612436532,1586.93689439,1541.14307518,28.3233498048,17.4704694044
 01/17  08:00:00,903.284517165,97.0997274001,0.0,0.0,243.2593065,310.10971186,1590.70837915,1512.88827749,42.4850247072,35.3350769523
 01/17  09:00:00,930.420282931,97.2399779292,0.0,0.0,243.2593065,310.10971186,1410.76245158,1318.5608536,56.6466996096,35.5548983789
 01/17  10:00:00,959.866632349,97.3502110638,0.0,0.0,243.2593065,302.612436532,1267.75908963,1180.60244269,42.4850247072,44.6716222358
 01/17  11:00:00,962.338223114,97.4471499353,0.0,0.0,243.2593065,310.10971186,1100.01117332,984.204692067,70.808374512,44.9981067462
 01/17  12:00:00,980.074883831,97.5355179958,2.82216232888,0.0,243.2593065,310.10971186,987.265113812,862.323575028,70.808374512,54.1331642722
 01/17  13:00:00,972.962325016,97.6172192032,22.5316675586,0.0,243.2593065,310.10971186,893.703119887,778.090435523,70.808374512,44.8043098522
 01/17  14:00:00,1022.40340546,97.6932147426,40.8306610862,0.0,243.2593065,302.612436532,815.780766951,705.001691795,56.6466996096,54.1323755461
 01/17  15:00:00,1050.89567788,97.764104254,73.407869496,0.0,243.2593065,302.612436532,707.963012564,620.480840204,42.4850247072,44.9971476533
 01/17  16:00:00,1069.20588281,97.8299427399,93.7667843442,0.0,243.2593065,302.612436532,705.689404262,604.153099458,56.6466996096,44.8896051947
 01/17  17:00:00,1078.37214711,97.8915151484,96.0430293365,0.0,243.2593065,310.10971186,762.428436391,632.875243625,84.9700494144,44.5831433517
 01/17  18:00:00,1085.07581048,97.949256648,87.2260007178,0.0,243.2593065,310.10971186,790.058665147,678.691522938,84.9700494144,26.3970927945
 01/17  19:00:00,805.209154385,96.8230548961,70.2927368151,0.0,166.938926447,199.110933808,840.855997395,738.356740069,84.9700494144,17.5292079117
 01/17  20:00:00,783.519950469,96.8230548961,54.8075249193,0.0,166.938926447,191.61365848,886.893858763,803.96035854,56.6466996096,26.2868006134
 01/17  21:00:00,650.943389921,96.8230548961,57.632566852,0.0,100.150657288,124.558693486,890.432814258,816.254219589,56.6466996096,17.5318950593
 01/17  22:00:00,612.034412909,96.8230548961,54.9216597646,0.0,100.150657288,124.558693486,896.122059918,836.164278489,42.4850247072,17.4727567217
 01/17  23:00:00,542.832825062,96.8230548961,51.5759468839,0.0,46.0930336215,124.558693486,918.44407442,872.654308557,28.3233498048,17.4664160575
 01/17  24:00:00,548.103200118,96.8230548961,57.8416484934,0.0,46.0930336215,124.558693486,867.827258931,836.198725033,14.1616749024,17.4668589955
 01/18  01:00:00,550.791337916,96.8230548961,75.0084309751,0.0,46.0930336215,113.312780494,819.070452665,795.938314315,5.66466996096,17.4674683887
 01/18  02:00:00,565.056813408,96.8230548961,92.6262969111,0.0,46.0930336215,113.312780494,791.101888237,767.969162501,5.66466996096,17.4680557755
 01/18  03:00:00,581.22237778,96.8230548961,109.899341172,0.0,46.0930336215,113.312780494,770.010678919,746.87746026,5.66466996096,17.4685486978
 01/18  04:00:00,579.266900847,96.8230548961,107.219384108,0.0,46.0930336215,113.312780494,807.68500224,784.551313874,5.66466996096,17.469018405
 01/18  05:00:00,663.93155627,96.8230548961,101.734097377,0.0,100.150657288,148.969399434,813.249422352,790.115270572,5.66466996096,17.4694818199
 01/18  06:00:00,667.726648692,96.857016826,102.356164242,0.0,100.150657288,149.894399434,1177.10915439,1145.47674,14.1616749024,17.4707394855
 01/18  07:00:00,895.393784696,97.5864065007,102.520665194,0.0,176.471037341,302.612436532,867.820672923,822.026918498,28.3233498048,17.4704046211
 01/18  08:00:00,1012.34402706,97.8225394212,102.420330497,0.0,243.2593065,310.10971186,853.229628535,775.408714394,42.4850247072,35.335889434
 01/18  09:00:00,1051.43836424,97.9196342287,112.858758656,0.0,243.2593065,310.10971186,821.964720859,729.761919526,56.6466996096,35.5561017234
 01/18  10:00:00,1097.65789535,97.9903561632,129.481563399,0.0,243.2593065,302.612436532,760.941722523,673.781853293,42.4850247072,44.6748445226
 01/18  11:00:00,1127.75300633,98.1354978044,156.072259079,0.0,243.2593065,310.10971186,731.168906632,615.359822533,70.808374512,45.000709587
 01/18  12:00:00,1158.08944555,98.3618152765,189.736260878,0.0,243.2593065,310.10971186,665.669352967,540.724240155,70.808374512,54.1367382998
 01/18  13:00:00,1138.43859132,98.5716162322,216.078827631,0.0,243.2593065,310.10971186,617.806012939,502.190570951,70.808374512,44.807067476
 01/18  14:00:00,1184.92956885,98.7687926521,236.376093103,0.0,243.2593065,302.612436532,614.646028499,503.862859773,56.6466996096,54.1364691166
 01/18  15:00:00,1210.48970662,98.9526268237,266.365524878,0.0,243.2593065,302.612436532,592.828563396,505.342856719,42.4850247072,45.0006819692
 01/18  16:00:00,1241.14506633,99.1436535696,294.341297318,0.0,243.2593065,302.612436532,588.238224083,486.698306136,56.6466996096,44.8932183371
 01/18  17:00:00,1261.75368695,99.4299401939,306.103003941,0.0,243.2593065,310.10971186,597.528450254,467.972073119,84.9700494144,44.5863277204
 01/18  18:00:00,1273.08126119,99.7072870905,309.058737349,0.0,243.2593065,310.10971186,589.16832972,477.799485538,84.9700494144,26.3987947676
 01/18  19:00:00,1009.43011322,96.8230548961,310.414819748,0.0,166.938926447,199.110933808,541.608223553,439.107930445,84.9700494144,17.5302436932
 01/18  20:00:00,998.814823185,96.8230548961,310.694813713,0.0,166.938926447,191.61365848,528.926176509,445.993342621,56.6466996096,26.2861342783
 01/18  21:00:00,862.189924934,96.8230548961,310.764360843,0.0,100.150657288,124.558693486,563.874829937,489.699417608,56.6466996096,17.5287127195
 01/18  22:00:00,836.8975584,96.8230548961,321.502507746,0.0,100.150657288,124.558693486,555.882791032,495.923944098,42.4850247072,17.4738222266
 01/18  23:00:00,788.574492509,96.8230548961,339.274026729,0.0,46.0930336215,124.558693486,559.961055577,514.170156704,28.3233498048,17.4675490682
 01/18  24:00:00,783.712304562,96.8230548961,337.407622734,0.0,46.0930336215,124.558693486,554.159059204,522.529355249,14.1616749024,17.4680290534
 01/19  01:00:00,764.302624919,96.8230548961,331.066045818,0.0,46.0930336215,113.312780494,552.498962097,529.365491657,5.66466996096,17.4688004783
 01/19  02:00:00,763.892606831,96.8230548961,330.540110417,0.0,46.0930336215,113.312780494,557.82996543,534.696031409,5.66466996096,17.4692640597
 01/19  03:00:00,756.245345509,96.8230548961,320.322748232,0.0,46.0930336215,113.312780494,567.061548123,543.927076039,5.66466996096,17.4698021234
 01/19  04:00:00,748.811836649,96.8230548961,313.108050644,0.0,46.0930336215,113.312780494,574.195694162,551.060717999,5.66466996096,17.4703062012
 01/19  05:00:00,836.044317065,96.8230548961,312.249170497,0.0,100.150657288,148.969399434,553.476304011,530.340832705,5.66466996096,17.4708013453
 01/19  06:00:00,824.551046618,97.1975572147,301.510769538,0.0,100.150657288,149.894399434,941.741791789,910.108578211,14.1616749024,17.4715386758
 01/19  07:00:00,1027.9283851,97.8678536186,274.088870494,0.0,176.471037341,302.612436532,668.655395029,614.138360171,28.3233498048,26.1936850532
 01/19  08:00:00,1124.16559783,98.3965002524,248.834725302,0.0,243.2593065,310.10971186,636.76718721,567.774379541,42.4850247072,26.5077829616
 01/19  09:00:00,1150.12197402,98.8723147454,249.232250311,0.0,243.2593065,310.10971186,621.945951443,529.739052085,56.6466996096,35.5601997489
 01/19  10:00:00,1216.57904504,99.3454167016,283.894612469,0.0,243.2593065,302.612436532,579.54290862,492.384654258,42.4850247072,44.6732296547
 01/19  11:00:00,1247.74251661,99.7217165887,305.158139614,0.0,243.2593065,310.10971186,578.300958785,462.491737684,70.808374512,45.000846589
 01/19  12:00:00,1265.57999447,100.215532196,318.249455626,0.0,243.2593065,310.10971186,573.830410447,448.888308978,70.808374512,54.1337269571
 01/19  13:00:00,1230.35733731,100.496861178,326.713695864,0.0,243.2593065,310.10971186,561.844127181,446.229599443,70.808374512,44.8061532259
 01/19  14:00:00,1250.25114758,101.170396307,317.804600022,0.0,243.2593065,302.612436532,540.303726636,429.512059034,56.6466996096,54.1449679925
 01/19  15:00:00,1241.81344937,101.536228036,311.146392341,0.0,243.2593065,302.612436532,502.403043786,414.918717635,42.4850247072,44.9993014439
 01/19  16:00:00,1246.48222134,101.908722547,311.250991181,0.0,243.2593065,302.612436532,494.630277374,393.092608974,56.6466996096,44.890968791
 01/19  17:00:00,1243.38609885,102.017141428,300.988572149,0.0,243.2593065,310.10971186,518.455053695,388.900503161,84.9700494144,44.5845011199
 01/19  18:00:00,1238.89004725,102.011739127,283.795135386,0.0,243.2593065,310.10971186,528.463550559,417.090639767,84.9700494144,26.4028613774
 01/19  19:00:00,956.046617855,96.8230548961,265.61048733,0.0,166.938926447,199.110933808,519.653716052,417.151421257,84.9700494144,17.53224538
 01/19  20:00:00,939.760145797,96.8230548961,256.961468072,0.0,166.938926447,191.61365848,513.110645415,430.178372209,56.6466996096,26.285573596
 01/19  21:00:00,804.004602347,96.8230548961,255.222131447,0.0,100.150657288,124.558693486,551.104329931,476.92636777,56.6466996096,17.5312625512
 01/19  22:00:00,757.619202518,96.8230548961,244.722824792,0.0,100.150657288,124.558693486,559.912161858,499.950711143,42.4850247072,17.4764260085
 01/19  23:00:00,698.216576211,96.8230548961,247.741691002,0.0,46.0930336215,124.558693486,560.669011806,514.875481601,28.3233498048,17.4701804001
 01/19  24:00:00,712.788979714,96.8230548961,263.28433902,0.0,46.0930336215,124.558693486,535.419504327,503.7871538,14.1616749024,17.470675624
 01/20  01:00:00,701.042377276,96.8230548961,269.878341319,0.0,46.0930336215,113.312780494,527.8732757,504.737187106,5.66466996096,17.4714186328
 01/20  02:00:00,685.925180262,96.8230548961,251.157132272,0.0,46.0930336215,113.312780494,565.853323271,536.354670366,5.66466996096,23.8339829441
 01/20  03:00:00,676.155451711,96.8230548961,237.993870775,0.0,46.0930336215,113.312780494,583.618810087,558.12861925,5.66466996096,19.8255208766
 01/20  04:00:00,669.650178214,96.8230548961,235.990850109,0.0,46.0930336215,113.312780494,588.93248016,565.801856324,5.66466996096,17.4659538744
 01/20  05:00:00,754.673486976,96.8230548961,225.430151446,0.0,100.150657288,148.969399434,583.010861433,559.879708167,5.66466996096,17.4664833052
 01/20  06:00:00,746.544350128,97.3197342602,208.752664454,0.0,100.150657288,149.894399434,917.912979376,886.284260536,14.1616749024,17.4670439375
 01/20  07:00:00,966.591525013,98.122663966,200.777184328,0.0,176.471037341,302.612436532,669.21534796,623.424423075,28.3233498048,17.4675750804
 01/20  08:00:00,1077.34182338,99.2976975435,189.41120574,0.0,243.2593065,310.10971186,650.116165165,581.124407251,42.4850247072,26.506733206
 01/20  09:00:00,1114.62525764,99.8729772432,201.342724519,0.0,243.2593065,310.10971186,631.139909853,538.926170347,56.6466996096,35.5670398958
 01/20  10:00:00,1191.79243492,100.65895835,252.199440241,0.0,243.2593065,302.612436532,567.160644556,480.00299457,42.4850247072,44.6726252788
 01/20  11:00:00,1239.31455284,101.020707131,300.121228252,0.0,243.2593065,310.10971186,579.928868336,464.113509022,70.808374512,45.0069848021
 01/20  12:00:00,1260.14095339,101.629533391,329.6094876,0.0,243.2593065,310.10971186,565.960464122,441.007139737,70.808374512,54.1449498729
 01/20  13:00:00,1250.99246403,102.318891029,364.510186075,0.0,243.2593065,310.10971186,531.489298213,415.867209671,70.808374512,44.8137140298
 01/20  14:00:00,1310.73708811,102.791947079,396.523839033,0.0,243.2593065,302.612436532,515.051382252,404.268721353,56.6466996096,54.1359612892
 01/20  15:00:00,1304.86816403,103.213514589,388.38565426,0.0,243.2593065,302.612436532,473.940406406,386.447282858,42.4850247072,45.0080988406
 01/20  16:00:00,1290.35663669,103.419367755,364.367410367,0.0,243.2593065,302.612436532,478.559686569,368.034549346,56.6466996096,53.8784376139
 01/20  17:00:00,1269.04849667,103.345786513,333.168651999,0.0,243.2593065,310.10971186,492.027337613,371.38907674,84.9700494144,35.6682114588
 01/20  18:00:00,1260.11457954,103.226926936,305.316064566,0.0,243.2593065,310.10971186,510.654981674,399.281509912,84.9700494144,26.4034223474
 01/20  19:00:00,984.245217476,96.8230548961,295.914408615,0.0,166.938926447,199.110933808,513.249888894,401.993181667,84.9700494144,26.2866578121
 01/20  20:00:00,962.719639228,96.8230548961,283.558521008,0.0,166.938926447,191.61365848,483.968484794,409.789037036,56.6466996096,17.5327481493
 01/20  21:00:00,812.248887375,96.8230548961,265.396398872,0.0,100.150657288,124.558693486,544.363281368,461.430436942,56.6466996096,26.2861448168
 01/20  22:00:00,766.575863583,96.8230548961,257.177263066,0.0,100.150657288,124.558693486,538.635261459,478.677021743,42.4850247072,17.4732150094
 01/20  23:00:00,704.892869854,96.8230548961,256.061621892,0.0,46.0930336215,124.558693486,545.557036348,499.766925777,28.3233498048,17.4667607661
 01/20  24:00:00,696.426314722,96.8230548961,245.242517293,0.0,46.0930336215,124.558693486,551.865210862,520.236240153,14.1616749024,17.4672958074
 01/21  01:00:00,674.925882355,96.8230548961,237.410911712,0.0,46.0930336215,113.312780494,557.735189691,534.602461815,5.66466996096,17.4680579149
 01/21  02:00:00,673.676872324,96.8230548961,236.139878615,0.0,46.0930336215,113.312780494,563.661884999,540.528536948,5.66466996096,17.4686780902
 01/21  03:00:00,672.943795513,96.8230548961,235.430200582,0.0,46.0930336215,113.312780494,570.786721736,547.652799591,5.66466996096,17.4692521835
 01/21  04:00:00,672.401477212,96.8230548961,234.941442462,0.0,46.0930336215,113.312780494,578.927459664,555.792975278,5.66466996096,17.4698144246
 01/21  05:00:00,680.051311959,96.8230548961,234.612874977,0.0,55.6251445156,113.312780494,576.88085408,553.745811201,5.66466996096,17.4703729183
 01/21  06:00:00,680.598251159,96.8230548961,234.887409397,0.0,55.6251445156,113.312780494,591.002820159,559.370215667,14.1616749024,17.4709295893
 01/21  07:00:00,751.098613405,96.8230548961,234.627059222,0.0,65.1572554096,176.889270242,546.096133596,500.301298894,28.3233498048,17.4714848975
 01/21  08:00:00,868.585548918,97.1438128485,234.233683623,0.0,109.682768182,220.96816451,862.395116093,802.438024567,42.4850247072,17.4720668182
 01/21  09:00:00,866.796776043,97.1411905257,234.350795123,0.0,109.682768182,220.96816451,722.606017869,639.597250783,56.6466996096,26.3620674764
 01/21  10:00:00,974.472577405,97.5336416216,234.461530168,0.0,131.945524568,266.955817592,669.37780124,600.375289543,42.4850247072,26.5174869898
 01/21  11:00:00,977.010879284,97.5653637986,233.943253708,0.0,131.945524568,274.45309292,685.198639738,578.824341867,70.808374512,35.56592336
 01/21  12:00:00,986.566559222,97.5794694097,243.693030949,0.0,131.945524568,274.45309292,673.981821301,562.414846196,70.808374512,40.7586005929
 01/21  13:00:00,962.603512435,97.588572244,250.860530519,0.0,131.945524568,274.45309292,664.52625017,554.48516851,70.808374512,39.2327071482
 01/21  14:00:00,956.513525466,97.5956955948,251.853907977,0.0,131.945524568,266.955817592,638.192073055,546.009942984,56.6466996096,35.5354304616
 01/21  15:00:00,952.136640805,97.6017749751,251.929985335,0.0,131.945524568,266.955817592,621.699841727,543.678123164,42.4850247072,35.5366938553
 01/21  16:00:00,881.308035781,96.8230548961,261.607057637,0.0,109.682768182,212.545889182,478.712168226,386.517628078,56.6466996096,35.5478405384
 01/21  17:00:00,898.92409036,96.8230548961,269.223973154,0.0,109.682768182,220.04316451,511.975343985,391.462988286,84.9700494144,35.5423062839
 01/21  18:00:00,864.515318557,96.8230548961,269.909424156,0.0,109.682768182,220.04316451,520.025034486,408.561868905,84.9700494144,26.4931161661
 01/21  19:00:00,842.055059481,96.8230548961,280.510525421,0.0,100.150657288,199.110933808,546.40200487,443.961436942,84.9700494144,17.4705185134
 01/21  20:00:00,856.409930122,96.8230548961,298.123973117,0.0,100.150657288,191.61365848,524.069694256,449.951791404,56.6466996096,17.4712032428
 01/21  21:00:00,747.060516838,96.8230548961,296.864574921,0.0,55.6251445156,124.558693486,575.575240768,501.456656035,56.6466996096,17.4718851233
 01/21  22:00:00,730.288228437,96.8230548961,263.136483852,0.0,55.6251445156,124.558693486,607.610958151,539.332564316,42.4850247072,25.7933691275
 01/21  23:00:00,699.219680376,96.8230548961,223.275695224,0.0,46.0930336215,124.558693486,663.931687186,617.740954657,28.3233498048,17.8673827244
 01/21  24:00:00,669.038398936,96.8230548961,186.644624253,0.0,46.0930336215,124.558693486,728.301257255,696.673216758,14.1616749024,17.466365595
 01/22  01:00:00,622.643874028,96.8230548961,159.816418939,0.0,34.9616554283,113.312780494,779.056431273,755.92461483,5.66466996096,17.4671464824
 01/22  02:00:00,596.668259051,96.8230548961,128.711092356,0.0,34.9616554283,113.312780494,855.012624534,831.880160671,5.66466996096,17.4677939014
 01/22  03:00:00,549.291921506,96.8230548961,77.3301049329,0.0,34.9616554283,113.312780494,993.669403394,970.536334524,5.66466996096,17.4683989089
 01/22  04:00:00,523.566509973,96.8230548961,45.4864903861,0.0,34.9616554283,113.312780494,1128.00908124,1104.87541836,5.66466996096,17.468992924
 01/22  05:00:00,520.252028451,96.8230548961,29.6988729259,0.0,44.4937663224,113.312780494,1165.12040192,1141.98614861,5.66466996096,17.4695833504
 01/22  06:00:00,508.868863405,96.8230548961,16.8413321337,0.0,44.4937663224,113.312780494,1189.06368808,1157.43184123,14.1616749024,17.4701719386
 01/22  07:00:00,573.949346833,96.8230548961,11.2125056911,0.0,54.0258772165,176.889270242,1114.79749125,1069.00338234,28.3233498048,17.4707591052
 01/22  08:00:00,577.19601354,96.8230548961,11.0253665774,0.0,54.0258772165,184.38654557,1072.93640432,1012.98003466,42.4850247072,17.4713449514
 01/22  09:00:00,644.507367232,96.8230548961,10.9213203359,0.0,65.1572554096,220.04316451,1050.04271673,967.059015306,56.6466996096,26.3370018141
 01/22  10:00:00,649.719978792,96.8230548961,26.3325305113,0.0,65.1572554096,212.545889182,900.957821694,831.98125293,42.4850247072,26.4915440576
 01/22  11:00:00,663.289923701,96.8230548961,34.3701796898,0.0,65.1572554096,220.04316451,892.337886498,786.022335721,70.808374512,35.5071762657
 01/22  12:00:00,669.050935397,96.8230548961,40.2284262647,0.0,65.1572554096,220.04316451,877.613948702,771.298797579,70.808374512,35.5067766111
 01/22  13:00:00,674.444896645,96.8230548961,49.1732402758,0.0,65.1572554096,220.04316451,830.799636467,724.485120037,70.808374512,35.5061419176
 01/22  14:00:00,674.529705262,96.8230548961,59.0176964433,0.0,65.1572554096,212.545889182,784.864539864,692.712343865,56.6466996096,35.5054963893
 01/22  15:00:00,689.511026471,96.8230548961,76.6592839516,0.0,65.1572554096,212.545889182,724.991634992,647.001757588,42.4850247072,35.5048526967
 01/22  16:00:00,705.998841292,96.8230548961,94.2597509115,0.0,65.1572554096,212.545889182,696.562054259,604.411143105,56.6466996096,35.5042115449
 01/22  17:00:00,674.8969356,96.8230548961,90.374958016,0.0,65.1572554096,220.04316451,757.538378517,637.064756138,84.9700494144,35.5035729649
 01/22  18:00:00,622.257193689,96.8230548961,72.3961812421,0.0,54.0258772165,184.38654557,848.364264635,736.904286094,84.9700494144,26.4899291268
 01/22  19:00:00,578.769618928,96.8230548961,50.2619076308,0.0,44.4937663224,163.454314868,984.26970763,881.831903909,84.9700494144,17.4677543071
 01/22  20:00:00,567.37304344,96.8230548961,43.2079659502,0.0,44.4937663224,155.95703954,1001.7391693,927.62410021,56.6466996096,17.4683694785
 01/22  21:00:00,535.027868758,96.8230548961,42.8677468906,0.0,44.4937663224,124.558693486,1011.69041686,937.57475131,56.6466996096,17.4689659434
 01/22  22:00:00,533.448651866,96.8230548961,42.4684333358,0.0,44.4937663224,124.558693486,993.089702272,933.135120571,42.4850247072,17.4695569945
 01/22  23:00:00,529.775600635,96.8230548961,48.0113398538,0.0,34.9616554283,124.558693486,946.922050101,901.128554521,28.3233498048,17.470145775
 01/22  24:00:00,531.311178181,96.8230548961,51.1032094382,0.0,34.9616554283,124.558693486,925.898745077,894.266337144,14.1616749024,17.470733031
 01/23  01:00:00,528.790219232,96.8230548961,50.9477965539,0.0,46.0930336215,113.312780494,934.794595673,911.658461773,5.66466996096,17.4714639392
 01/23  02:00:00,528.800926249,96.8230548961,50.9203851432,0.0,46.0930336215,113.312780494,947.45758456,924.32073618,5.66466996096,17.4721784185
 01/23  03:00:00,528.85756469,96.8230548961,50.8986246069,0.0,46.0930336215,113.312780494,963.384776746,934.736064058,5.66466996096,22.9840427277
 01/23  04:00:00,535.408059357,96.8230548961,57.2860057053,0.0,46.0930336215,113.312780494,931.380175572,905.037741566,5.66466996096,20.6777640444
 01/23  05:00:00,629.369871658,96.8230548961,63.1092329867,0.0,100.150657288,148.969399434,890.751338436,867.619693253,5.66466996096,17.4669752223
 01/23  06:00:00,641.24660105,96.8230548961,74.8816227466,0.0,100.150657288,149.894399434,1285.06571986,1253.43642855,14.1616749024,17.4676164144
 01/23  07:00:00,883.977725461,97.1145487446,92.3978876218,0.0,176.471037341,302.612436532,902.120199762,856.328623553,28.3233498048,17.4682264041
 01/23  08:00:00,999.977627653,97.4186771026,88.8132254727,0.0,243.2593065,310.10971186,885.013806789,816.019921428,42.4850247072,26.5088606535
 01/23  09:00:00,1031.78405458,97.5457339113,93.3775021235,0.0,243.2593065,310.10971186,883.815163607,791.597503121,56.6466996096,35.5709608763
 01/23  10:00:00,1080.99829845,97.6417126464,110.623367824,0.0,243.2593065,302.612436532,831.348197179,744.184550631,42.4850247072,44.6786218409
 01/23  11:00:00,1105.24903636,97.7243865181,127.9150653,0.0,243.2593065,310.10971186,804.357873561,688.534700091,70.808374512,45.0147989582
 01/23  12:00:00,1124.35744297,97.7984718333,145.608352833,0.0,243.2593065,310.10971186,764.269828301,639.306173083,70.808374512,54.1552807057
 01/23  13:00:00,1109.67563118,97.8661501966,173.38670903,0.0,243.2593065,310.10971186,694.196589533,578.573515745,70.808374512,44.814699276
 01/23  14:00:00,1166.15455419,97.9282587472,198.895868331,0.0,243.2593065,302.612436532,658.353297503,547.559160403,56.6466996096,54.1474374898
 01/23  15:00:00,1175.91950319,98.0126761751,209.620067803,0.0,243.2593065,302.612436532,621.863971026,525.360679411,42.4850247072,54.0182669086
 01/23  16:00:00,1187.92884172,98.2145959426,222.934615796,0.0,243.2593065,302.612436532,588.831221165,487.287283097,56.6466996096,44.8972384588
 01/23  17:00:00,1192.51256732,98.4169214325,222.085575387,0.0,243.2593065,310.10971186,602.099771986,481.45357003,84.9700494144,35.676152541
 01/23  18:00:00,1188.17917605,98.6121317259,207.181214149,0.0,243.2593065,310.10971186,635.266423689,523.893621551,84.9700494144,26.4027527236
 01/23  19:00:00,919.326261547,96.8230548961,200.457390758,0.0,166.938926447,199.110933808,632.536865616,521.277034623,84.9700494144,26.2897815793
 01/23  20:00:00,912.222622465,96.8230548961,199.778485195,0.0,166.938926447,191.61365848,610.474095632,536.295799482,56.6466996096,17.5315965403
 01/23  21:00:00,777.927389961,96.8230548961,199.362877148,0.0,100.150657288,124.558693486,669.430852478,586.495258616,56.6466996096,26.2888942517
 01/23  22:00:00,746.438179926,96.8230548961,209.015082224,0.0,100.150657288,124.558693486,635.929182891,575.967702631,42.4850247072,17.4764555525
 01/23  23:00:00,687.158923179,96.8230548961,215.834953504,0.0,46.0930336215,124.558693486,635.716276776,589.922809543,28.3233498048,17.4701174274
 01/23  24:00:00,689.133108341,96.8230548961,216.682182062,0.0,46.0930336215,124.558693486,632.863477492,601.231062324,14.1616749024,17.4707402652
 01/24  01:00:00,666.103787807,96.8230548961,207.011337561,0.0,46.0930336215,113.312780494,653.633082198,630.496849933,5.66466996096,17.4715623042
 01/24  02:00:00,647.739170288,96.8230548961,189.86359798,0.0,46.0930336215,113.312780494,697.545688915,674.408765119,5.66466996096,17.472253835
 01/24  03:00:00,631.927389696,96.8230548961,172.185796793,0.0,46.0930336215,113.312780494,742.513554753,719.37597952,5.66466996096,17.4729052725
 01/24  04:00:00,636.17519049,96.8230548961,174.536493815,0.0,46.0930336215,113.312780494,735.2146427,712.080099772,5.66466996096,17.4698729668
 01/24  05:00:00,729.359861432,96.8230548961,179.570423211,0.0,100.150657288,148.969399434,695.219323816,672.087864423,5.66466996096,17.4667894311
 01/24  06:00:00,720.753367862,97.0223972856,169.304914872,0.0,100.150657288,149.894399434,1075.77457285,1044.14332654,14.1616749024,17.4695714096
 01/24  07:00:00,930.046585364,97.7244371747,151.778071141,0.0,176.471037341,302.612436532,795.778258833,749.984911057,28.3233498048,17.4699979713
 01/24  08:00:00,1039.7872612,97.9527441909,143.95577414,0.0,243.2593065,310.10971186,783.902901545,706.0831733,42.4850247072,35.3347035377
 01/24  09:00:00,1097.02197427,98.1776264769,173.047736425,0.0,243.2593065,310.10971186,710.818174267,618.614542677,56.6466996096,35.55693198
 01/24  10:00:00,1165.64825791,98.4526562776,220.521120009,0.0,243.2593065,302.612436532,607.47800998,529.247454996,42.4850247072,35.7455302765
 01/24  11:00:00,1225.21619763,98.8052710788,281.26519452,0.0,243.2593065,310.10971186,618.604470051,493.778618847,70.808374512,54.0174766923
 01/24  12:00:00,1263.70486908,99.1445866171,315.545931223,0.0,243.2593065,310.10971186,596.023725647,471.057905681,70.808374512,54.1574454543
 01/24  13:00:00,1237.46018824,99.6498707741,333.093745603,0.0,243.2593065,310.10971186,568.583688724,452.960125179,70.808374512,44.8151890334
 01/24  14:00:00,1296.1489467,100.326944877,365.953487665,0.0,243.2593065,302.612436532,548.100966746,437.304726577,56.6466996096,54.1495405598
 01/24  15:00:00,1324.36716894,100.860817718,397.372697397,0.0,243.2593065,302.612436532,501.960422421,414.463375717,42.4850247072,45.0120219972
 01/24  16:00:00,1343.26197647,101.211097648,421.671886695,0.0,243.2593065,302.612436532,489.757921552,388.206185418,56.6466996096,44.9050365241
 01/24  17:00:00,1337.23577893,101.308566815,411.623338368,0.0,243.2593065,310.10971186,513.188798512,383.621572662,84.9700494144,44.5971764355
 01/24  18:00:00,1306.05943027,101.311084306,364.211295306,0.0,243.2593065,310.10971186,525.163387688,413.786925543,84.9700494144,26.4064127303
 01/24  19:00:00,1009.04540396,96.8230548961,317.098596898,0.0,166.938926447,199.110933808,513.347960157,410.844933654,84.9700494144,17.5329770883
 01/24  20:00:00,980.863362804,96.8230548961,298.280756872,0.0,166.938926447,191.61365848,501.909499868,418.976675575,56.6466996096,26.2861246832
 01/24  21:00:00,822.880498765,96.8230548961,274.818353371,0.0,100.150657288,124.558693486,542.419475599,468.240858472,56.6466996096,17.5319175171
 01/24  22:00:00,769.08975896,96.8230548961,259.233023478,0.0,100.150657288,124.558693486,548.899291381,488.937357306,42.4850247072,17.4769093676
 01/24  23:00:00,702.030642389,96.8230548961,256.862514804,0.0,46.0930336215,124.558693486,556.442575407,510.648447785,28.3233498048,17.4707778166
 01/24  24:00:00,694.919556944,96.8230548961,245.680559323,0.0,46.0930336215,124.558693486,563.474553401,531.841449392,14.1616749024,17.471429107
 01/25  01:00:00,675.865395001,96.8230548961,237.841131777,0.0,46.0930336215,113.312780494,570.142308035,547.005332067,5.66466996096,17.472306007
 01/25  02:00:00,674.552963573,96.8230548961,236.41653095,0.0,46.0930336215,113.312780494,577.444908888,554.307277868,5.66466996096,17.4729610595
 01/25  03:00:00,673.763568353,96.8230548961,235.618895132,0.0,46.0930336215,113.312780494,594.506253144,562.648599397,5.66466996096,26.1929837852
 01/25  04:00:00,679.793824236,96.8230548961,244.746168146,0.0,46.0930336215,113.312780494,581.840550334,558.708638306,5.66466996096,17.4672420672
 01/25  05:00:00,772.991622998,96.8230548961,251.418218905,0.0,100.150657288,148.969399434,556.049889872,532.91731755,5.66466996096,17.4679023606
 01/25  06:00:00,775.728020397,97.2579469303,252.232091676,0.0,100.150657288,149.894399434,895.255320942,863.625043645,14.1616749024,17.4686023951
 01/25  07:00:00,1003.54443354,97.942505058,252.565377213,0.0,176.471037341,302.612436532,630.5026672,584.710042958,28.3233498048,17.4692744373
 01/25  08:00:00,1123.85852636,98.8853779917,252.804972237,0.0,243.2593065,310.10971186,606.01619972,537.019968554,42.4850247072,26.5112064587
 01/25  09:00:00,1171.56867752,99.49059504,272.595790435,0.0,243.2593065,310.10971186,603.407485655,511.186055435,56.6466996096,35.5747306105
 01/25  10:00:00,1235.56769632,100.36909816,306.255188817,0.0,243.2593065,302.612436532,560.063858161,472.892512943,42.4850247072,44.6863205108
 01/25  11:00:00,1261.61947872,101.098310393,333.085043334,0.0,243.2593065,310.10971186,565.14073084,440.311030004,70.808374512,54.0213263236
 01/25  12:00:00,1302.38620915,101.82273347,387.292389096,0.0,243.2593065,310.10971186,534.688564586,418.749966637,70.808374512,45.1302234377
 01/25  13:00:00,1368.51531701,102.486708834,501.141921359,0.0,243.2593065,310.10971186,513.418456157,397.79074091,70.808374512,44.8193407353
 01/25  14:00:00,1458.80225013,102.992442746,554.423871027,0.0,243.2593065,302.612436532,495.811874399,385.008805112,56.6466996096,54.1563696768
 01/25  15:00:00,1473.9923286,103.531094957,563.145874198,0.0,243.2593065,302.612436532,464.070895592,367.568525407,42.4850247072,54.0173454781
 01/25  16:00:00,1474.65327703,104.000294082,565.402509878,0.0,243.2593065,302.612436532,446.829818031,345.281902676,56.6466996096,44.9012157457
 01/25  17:00:00,1441.52304421,103.897737136,525.351656606,0.0,243.2593065,310.10971186,467.126235474,346.473242205,84.9700494144,35.6829438541
 01/25  18:00:00,1340.08691179,103.524270935,403.6930574,0.0,243.2593065,310.10971186,486.696335777,375.319857683,84.9700494144,26.40642868
 01/25  19:00:00,1082.32473926,96.8230548961,403.660507165,0.0,166.938926447,199.110933808,495.005693434,383.744348734,84.9700494144,26.2912952852
 01/25  20:00:00,1075.41116136,96.8230548961,399.594178186,0.0,166.938926447,191.61365848,466.33788706,392.161259517,56.6466996096,17.529927933
 01/25  21:00:00,919.519849557,96.8230548961,372.30788261,0.0,100.150657288,124.558693486,518.418089896,435.482908522,56.6466996096,26.2884817647
 01/25  22:00:00,844.703408801,96.8230548961,334.307675121,0.0,100.150657288,124.558693486,506.979500198,447.015284846,42.4850247072,17.4791906443
 01/25  23:00:00,765.386754168,96.8230548961,316.651708315,0.0,46.0930336215,124.558693486,514.184358793,468.388135664,28.3233498048,17.4728733236
 01/25  24:00:00,763.128682071,96.8230548961,314.19031549,0.0,46.0930336215,124.558693486,507.494585128,475.860751491,14.1616749024,17.4721587344
 01/26  01:00:00,748.80441374,96.8230548961,312.85070006,0.0,46.0930336215,113.312780494,503.725641118,480.592080815,5.66466996096,17.4688903421
 01/26  02:00:00,748.056656791,96.8230548961,312.047396555,0.0,46.0930336215,113.312780494,507.150788303,484.018433188,5.66466996096,17.4676851539
 01/26  03:00:00,747.553794951,96.8230548961,311.688312307,0.0,46.0930336215,113.312780494,512.43629592,489.303235135,5.66466996096,17.4683908244
 01/26  04:00:00,747.294350713,96.8230548961,311.475705431,0.0,46.0930336215,113.312780494,517.833056369,494.699294836,5.66466996096,17.4690915722
 01/26  05:00:00,835.089867464,96.8230548961,311.292328883,0.0,100.150657288,148.969399434,500.464775179,477.330315238,5.66466996096,17.4697899797
 01/26  06:00:00,837.061970609,97.3370997648,311.413375995,0.0,100.150657288,149.894399434,820.37887531,788.744874204,14.1616749024,17.4723262034
 01/26  07:00:00,1056.81458596,98.4269430569,301.437408758,0.0,176.471037341,302.612436532,588.122106812,542.327456962,28.3233498048,17.471300045
 01/26  08:00:00,1171.49716573,100.06933943,294.388761172,0.0,243.2593065,310.10971186,577.581054345,499.754380994,42.4850247072,35.3416486442
 01/26  09:00:00,1205.22798261,100.683006975,293.999183069,0.0,243.2593065,310.10971186,576.336622515,484.125301952,56.6466996096,35.5646209535
 01/26  10:00:00,1221.32158947,101.100406368,273.731956089,0.0,243.2593065,302.612436532,568.173777694,480.99854192,42.4850247072,44.6902110659
 01/26  11:00:00,1222.46355402,101.488345302,260.059484539,0.0,243.2593065,310.10971186,583.922795234,468.095569988,70.808374512,45.0188507341
 01/26  12:00:00,1226.90347551,101.966235649,258.71115439,0.0,243.2593065,310.10971186,575.213179551,450.253867045,70.808374512,54.1509379936
 01/26  13:00:00,1184.01512695,102.236591211,257.630393387,0.0,243.2593065,310.10971186,560.212311351,444.582907734,70.808374512,44.8210291042
 01/26  14:00:00,1217.07845216,102.641957312,257.041774161,0.0,243.2593065,302.612436532,544.511229576,433.699551378,56.6466996096,54.1649785884
 01/26  15:00:00,1216.79262713,102.905517273,256.634451071,0.0,243.2593065,302.612436532,514.300197246,426.800254083,42.4850247072,45.0149184564
 01/26  16:00:00,1209.80347373,103.071097896,246.757595496,0.0,243.2593065,302.612436532,535.966686438,425.432464712,56.6466996096,53.8875221164
 01/26  17:00:00,1211.17043796,103.238814182,239.776092609,0.0,243.2593065,310.10971186,540.22719728,419.583859573,84.9700494144,35.6732882926
 01/26  18:00:00,1221.93177632,103.34628148,238.801715474,0.0,243.2593065,310.10971186,539.685491309,428.310079851,84.9700494144,26.4053620428
 01/26  19:00:00,947.081342782,96.8230548961,228.220686191,0.0,166.938926447,199.110933808,567.311013485,456.050547646,84.9700494144,26.2904164245
 01/26  20:00:00,934.416966186,96.8230548961,221.048285182,0.0,166.938926447,191.61365848,547.537358964,473.356538133,56.6466996096,17.5341212217
 01/26  21:00:00,787.736462033,96.8230548961,209.513839697,0.0,100.150657288,124.558693486,612.64950591,538.468461514,56.6466996096,17.5343447867
 01/26  22:00:00,737.512755062,96.8230548961,201.797965524,0.0,100.150657288,124.558693486,627.23835734,558.547946982,42.4850247072,26.2053856501
 01/26  23:00:00,672.443003989,96.8230548961,200.699150788,0.0,46.0930336215,124.558693486,625.408325678,579.616599432,28.3233498048,17.4683764413
 01/26  24:00:00,685.502396235,96.8230548961,210.293350067,0.0,46.0930336215,124.558693486,599.800725635,568.169977337,14.1616749024,17.4690733958
 01/27  01:00:00,680.01044571,96.8230548961,216.829515649,0.0,46.0930336215,113.312780494,588.987752495,565.853131437,5.66466996096,17.4699510971
 01/27  02:00:00,680.623862457,96.8230548961,217.329611155,0.0,46.0930336215,113.312780494,598.303636489,575.168255086,5.66466996096,17.4707114423
 01/27  03:00:00,680.942145774,96.8230548961,217.695997415,0.0,46.0930336215,113.312780494,607.078591215,583.942481699,5.66466996096,17.4714395552
 01/27  04:00:00,666.723334392,96.8230548961,207.358264121,0.0,46.0930336215,113.312780494,635.736326346,612.599497559,5.66466996096,17.4721588263
 01/27  05:00:00,758.722679019,96.8230548961,210.363757762,0.0,100.150657288,148.969399434,606.615040908,583.477496158,5.66466996096,17.4728747889
 01/27  06:00:00,766.990773626,97.3734202556,216.720917335,0.0,100.150657288,149.894399434,903.324281779,871.68899002,14.1616749024,17.4736168575
 01/27  07:00:00,990.758009651,98.5622185309,216.612277935,0.0,176.471037341,302.612436532,648.029188498,602.235189461,28.3233498048,17.470649233
 01/27  08:00:00,1108.1992881,99.9622379728,216.533474846,0.0,243.2593065,310.10971186,617.617381201,548.625763363,42.4850247072,26.5065931307
 01/27  09:00:00,1138.19864138,100.603513463,216.684247004,0.0,243.2593065,310.10971186,630.063263913,528.960152652,56.6466996096,44.4564116516
 01/27  10:00:00,1167.90421845,101.121188004,216.458864367,0.0,243.2593065,302.612436532,593.953642205,515.723532828,42.4850247072,35.7450846697
 01/27  11:00:00,1179.62144248,101.541263491,225.866802958,0.0,243.2593065,310.10971186,613.553487015,488.720347125,70.808374512,54.0247653776
 01/27  12:00:00,1197.49278254,102.023278028,242.673175299,0.0,243.2593065,310.10971186,592.370761241,467.401863713,70.808374512,54.1605230156
 01/27  13:00:00,1165.26950756,102.360376067,250.940776013,0.0,243.2593065,310.10971186,571.750073386,456.114885016,70.808374512,44.8268138572
 01/27  14:00:00,1200.70446203,102.706657989,252.563749672,0.0,243.2593065,302.612436532,557.117129811,446.962817597,56.6466996096,53.5076126042
 01/27  15:00:00,1201.69250146,102.875580004,253.362411673,0.0,243.2593065,302.612436532,532.041881929,443.896034931,42.4850247072,45.6608222911
 01/27  16:00:00,1202.7535106,103.023766169,254.089963904,0.0,243.2593065,302.612436532,544.181488339,442.625797363,56.6466996096,44.9089913668
 01/27  17:00:00,1209.71962735,103.176659091,254.193884537,0.0,243.2593065,310.10971186,567.113521519,437.542576954,84.9700494144,44.6008951506
 01/27  18:00:00,1221.76081767,103.312727559,254.419446824,0.0,243.2593065,310.10971186,552.093984829,440.71904488,84.9700494144,26.4048905352
 01/27  19:00:00,955.895481731,96.8230548961,254.530374243,0.0,166.938926447,199.110933808,535.939184996,433.435344057,84.9700494144,17.5337915249
 01/27  20:00:00,948.755145913,96.8230548961,254.596695506,0.0,166.938926447,191.61365848,525.038828809,442.104425123,56.6466996096,26.2877040765
 01/27  21:00:00,819.20335573,96.8230548961,254.921139324,0.0,100.150657288,124.558693486,563.367901638,489.18827264,56.6466996096,17.5329293882
 01/27  22:00:00,783.489134566,96.8230548961,255.506611875,0.0,100.150657288,124.558693486,559.352031793,499.389153,42.4850247072,17.4778540854
 01/27  23:00:00,719.127167111,96.8230548961,255.674539576,0.0,46.0930336215,124.558693486,568.653185474,522.858056618,28.3233498048,17.471779052
 01/27  24:00:00,712.87100205,96.8230548961,245.975196466,0.0,46.0930336215,124.558693486,577.062923708,545.428745853,14.1616749024,17.4725029533
 01/28  01:00:00,694.252199373,96.8230548961,238.98483445,0.0,46.0930336215,113.312780494,583.289988559,560.151891435,5.66466996096,17.473427164
 01/28  02:00:00,693.306900587,96.8230548961,237.976860464,0.0,46.0930336215,113.312780494,598.945059554,567.08257303,5.66466996096,26.1978165639
 01/28  03:00:00,681.60061297,96.8230548961,227.211953094,0.0,46.0930336215,113.312780494,613.215603675,590.083094211,5.66466996096,17.4678395026
 01/28  04:00:00,673.628942892,96.8230548961,219.800676377,0.0,46.0930336215,113.312780494,630.367672556,607.234440368,5.66466996096,17.4685622265
 01/28  05:00:00,680.430487856,96.8230548961,218.701740495,0.0,55.6251445156,113.312780494,626.448015496,603.314043007,5.66466996096,17.4693025285
 01/28  06:00:00,680.317958994,96.8230548961,218.398601804,0.0,55.6251445156,113.312780494,639.397852614,607.766132025,14.1616749024,17.4700456872
 01/28  07:00:00,750.390321268,96.8230548961,217.724735013,0.0,65.1572554096,176.889270242,592.330906218,546.536768158,28.3233498048,17.4707882557
 01/28  08:00:00,867.888454348,97.1623706062,217.309807033,0.0,109.682768182,220.96816451,916.217347083,856.260764599,42.4850247072,17.4715577764
 01/28  09:00:00,865.801298592,97.1554557652,217.208588742,0.0,109.682768182,220.96816451,760.883197779,677.873538347,56.6466996096,26.362959822
 01/28  10:00:00,984.108533396,97.5477717502,227.231839266,0.0,131.945524568,266.955817592,692.125701026,623.114939463,42.4850247072,26.5257368564
 01/28  11:00:00,1009.88544789,97.5784209308,244.323689756,0.0,131.945524568,274.45309292,692.838365268,586.459434695,70.808374512,35.5705560608
 01/28  12:00:00,1016.91330187,97.5921992609,252.230065508,0.0,131.945524568,274.45309292,680.403362089,574.019217901,70.808374512,35.5757696757
 01/28  13:00:00,991.030094869,97.6008130944,263.251735639,0.0,131.945524568,274.45309292,676.311364532,561.058515396,70.808374512,44.4444746248
