Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  14:00:00,1001.51063325,97.6067363753,281.132043668,0.0,131.945524568,266.955817592,639.184818031,546.995927279,56.6466996096,35.5421911427
 01/28  15:00:00,1011.97280575,97.6135039555,290.095639378,0.0,131.945524568,266.955817592,601.672325828,523.643148863,42.4850247072,35.5441522578
 01/28  16:00:00,930.758716324,96.8230548961,291.220324106,0.0,109.682768182,212.545889182,466.31215786,374.108902562,56.6466996096,35.5565556884
 01/28  17:00:00,938.517242581,96.8230548961,292.219380352,0.0,109.682768182,220.04316451,502.478812741,381.957424959,84.9700494144,35.551338367
 01/28  18:00:00,908.891306751,96.8230548961,292.901181656,0.0,109.682768182,220.04316451,512.765162585,401.296497937,84.9700494144,26.4986152333
 01/28  19:00:00,864.843942505,96.8230548961,283.071259526,0.0,100.150657288,199.110933808,547.58074744,445.13710401,84.9700494144,17.4735940154
 01/28  20:00:00,848.977235834,96.8230548961,275.646093641,0.0,100.150657288,191.61365848,539.787196374,456.946242436,56.6466996096,26.1942543285
 01/28  21:00:00,724.271779937,96.8230548961,264.401715877,0.0,55.6251445156,124.558693486,593.300721889,519.185922815,56.6466996096,17.4680994648
 01/28  22:00:00,715.26258128,96.8230548961,256.736999473,0.0,55.6251445156,124.558693486,594.928415435,534.974576382,42.4850247072,17.4688143457
 01/28  23:00:00,706.573009816,96.8230548961,255.746996322,0.0,46.0930336215,124.558693486,598.63452051,552.84161833,28.3233498048,17.4695523759
 01/28  24:00:00,707.071485418,96.8230548961,255.098156525,0.0,46.0930336215,124.558693486,591.647117126,560.015147648,14.1616749024,17.4702945755
 01/29  01:00:00,682.586218234,96.8230548961,254.619534037,0.0,34.9616554283,113.312780494,592.060094995,568.924225287,5.66466996096,17.4711997477
 01/29  02:00:00,682.460227506,96.8230548961,254.305127603,0.0,34.9616554283,113.312780494,600.406559203,577.269893609,5.66466996096,17.471995633
 01/29  03:00:00,682.207084635,96.8230548961,254.127275197,0.0,34.9616554283,113.312780494,608.705184384,585.567750633,5.66466996096,17.4727637904
 01/29  04:00:00,682.091928849,96.8230548961,253.987648501,0.0,34.9616554283,113.312780494,615.857517366,592.71932332,5.66466996096,17.4735240847
 01/29  05:00:00,671.957531963,96.8230548961,233.906053988,0.0,44.4937663224,113.312780494,640.805841625,617.666890438,5.66466996096,17.4742812267
 01/29  06:00:00,659.523434558,96.8230548961,220.269805802,0.0,44.4937663224,113.312780494,674.085058637,642.455739233,14.1616749024,17.4676445014
 01/29  07:00:00,732.733210274,96.8230548961,218.787530321,0.0,54.0258772165,176.889270242,624.31841403,578.526722393,28.3233498048,17.4683418316
 01/29  08:00:00,733.228344489,96.8230548961,217.474839687,0.0,54.0258772165,184.38654557,631.004223697,571.050105928,42.4850247072,17.4690930615
 01/29  09:00:00,808.2230931,96.8230548961,226.683117586,0.0,65.1572554096,220.04316451,616.118498965,533.130993159,56.6466996096,26.3408061967
 01/29  10:00:00,814.977594343,96.8230548961,243.085727713,0.0,65.1572554096,212.545889182,577.40741463,508.432430136,42.4850247072,26.4899597872
 01/29  11:00:00,828.491389201,96.8230548961,250.664070093,0.0,65.1572554096,220.04316451,598.146770846,491.815596214,70.808374512,35.5228001203
 01/29  12:00:00,849.588886672,96.8230548961,271.823424335,0.0,65.1572554096,220.04316451,569.398234996,463.066729664,70.808374512,35.5231308203
 01/29  13:00:00,871.104872243,96.8230548961,296.598662647,0.0,65.1572554096,220.04316451,557.006519747,450.675009775,70.808374512,35.5231354602
 01/29  14:00:00,885.781973436,96.8230548961,316.417928555,0.0,65.1572554096,212.545889182,533.810172664,441.640351879,56.6466996096,35.5231211753
 01/29  15:00:00,884.739887858,96.8230548961,316.083547309,0.0,65.1572554096,212.545889182,522.490452159,444.482321601,42.4850247072,35.5231058502
 01/29  16:00:00,891.013041958,96.8230548961,321.313609212,0.0,65.1572554096,212.545889182,535.271497566,443.101707431,56.6466996096,35.523090525
 01/29  17:00:00,862.125600587,96.8230548961,318.599320796,0.0,65.1572554096,220.04316451,570.264199942,449.771075267,84.9700494144,35.5230752599
 01/29  18:00:00,805.819242487,96.8230548961,301.842640509,0.0,54.0258772165,184.38654557,589.442365963,469.159117683,84.9700494144,35.313198866
 01/29  19:00:00,772.324886403,96.8230548961,294.094556764,0.0,44.4937663224,163.454314868,610.02722405,507.5882615,84.9700494144,17.4689131351
 01/29  20:00:00,763.964034648,96.8230548961,292.841313535,0.0,44.4937663224,155.95703954,588.673447844,514.557108409,56.6466996096,17.4696398259
 01/29  21:00:00,731.667883318,96.8230548961,292.048537858,0.0,44.4937663224,124.558693486,624.798230924,550.681135652,56.6466996096,17.470395662
 01/29  22:00:00,731.231321936,96.8230548961,291.879284888,0.0,44.4937663224,124.558693486,616.964670247,557.008488487,42.4850247072,17.4711570536
 01/29  23:00:00,723.586057164,96.8230548961,291.955081854,0.0,34.9616554283,124.558693486,619.489772036,573.69450377,28.3233498048,17.4719184612
 01/29  24:00:00,712.573900438,96.8230548961,281.50519559,0.0,34.9616554283,124.558693486,622.069634373,590.435280889,14.1616749024,17.472678582
 01/30  01:00:00,714.277303903,96.8230548961,284.324561743,0.0,46.0930336215,113.312780494,616.400591277,593.262351227,5.66466996096,17.4735700894
 01/30  02:00:00,721.749192306,96.8230548961,290.569667502,0.0,46.0930336215,113.312780494,615.455527821,592.316462027,5.66466996096,17.4743958334
 01/30  03:00:00,727.161118289,96.8230548961,291.505020883,0.0,46.0930336215,113.312780494,620.329850368,597.197802534,5.66466996096,17.4673778728
 01/30  04:00:00,700.814549466,96.8230548961,270.842203835,0.0,46.0930336215,113.312780494,646.968938661,623.835765502,5.66466996096,17.4685031973
 01/30  05:00:00,774.855502629,96.8230548961,256.775190205,0.0,100.150657288,148.969399434,631.342433575,608.206536372,5.66466996096,17.4712272421
 01/30  06:00:00,777.694431245,96.8230548961,255.4043823,0.0,100.150657288,149.894399434,1144.50670525,1112.87261303,14.1616749024,17.4724173243
 01/30  07:00:00,1003.42367561,97.106383319,254.273780475,0.0,176.471037341,302.612436532,748.447296762,702.651169767,28.3233498048,17.4727771906
 01/30  08:00:00,1118.29668159,97.4095010638,253.70433305,0.0,243.2593065,310.10971186,702.274047808,624.446460525,42.4850247072,35.3425625761
 01/30  09:00:00,1151.08324143,97.5363939903,253.395215449,0.0,243.2593065,310.10971186,684.936413479,592.723192133,56.6466996096,35.5665217369
 01/30  10:00:00,1184.12948312,97.6324630674,253.281357267,0.0,243.2593065,302.612436532,664.418905629,577.240184842,42.4850247072,44.6936960798
 01/30  11:00:00,1191.53930695,97.7151504341,253.260718966,0.0,243.2593065,310.10971186,678.510827495,562.678386171,70.808374512,45.0240668126
 01/30  12:00:00,1192.72375953,97.7894076888,253.127027679,0.0,243.2593065,310.10971186,685.092536837,560.124115834,70.808374512,54.1600464909
 01/30  13:00:00,1150.789544,97.8571261329,253.16003818,0.0,243.2593065,310.10971186,654.342333297,538.706442243,70.808374512,44.8275165417
 01/30  14:00:00,1190.81933913,97.9195523107,262.783578791,0.0,243.2593065,302.612436532,630.14951819,519.329526939,56.6466996096,54.1732916411
 01/30  15:00:00,1196.28848745,98.0101345485,269.579774162,0.0,243.2593065,302.612436532,598.104140513,510.596748574,42.4850247072,45.0223672311
 01/30  16:00:00,1209.41625795,98.2699070132,280.768633047,0.0,243.2593065,302.612436532,613.465785392,502.922505152,56.6466996096,53.8965806306
 01/30  17:00:00,1225.63732854,98.6025253,288.592518578,0.0,243.2593065,310.10971186,614.488292909,493.839149519,84.9700494144,35.6790939758
 01/30  18:00:00,1223.32670442,98.9133817553,279.679237576,0.0,243.2593065,310.10971186,602.033144746,490.654307004,84.9700494144,26.4087883283
 01/30  19:00:00,957.558286348,96.8230548961,273.042497168,0.0,166.938926447,199.110933808,550.975159422,439.713195124,84.9700494144,26.2919148837
 01/30  20:00:00,950.366102702,96.8230548961,272.421903554,0.0,166.938926447,191.61365848,518.557187962,444.374028945,56.6466996096,17.5364594079
 01/30  21:00:00,815.875196971,96.8230548961,271.99141439,0.0,100.150657288,124.558693486,574.113057336,491.174390437,56.6466996096,26.2919672898
 01/30  22:00:00,776.944540245,96.8230548961,272.025737808,0.0,100.150657288,124.558693486,559.148649807,499.186710271,42.4850247072,17.4769148288
 01/30  23:00:00,711.937921937,96.8230548961,272.011778999,0.0,46.0930336215,124.558693486,566.568075541,520.774053617,28.3233498048,17.4706721192
 01/30  24:00:00,724.695452234,96.8230548961,282.206984599,0.0,46.0930336215,124.558693486,552.471408929,520.838275188,14.1616749024,17.4714588387
 01/31  01:00:00,708.436937634,96.8230548961,279.198298708,0.0,46.0930336215,113.312780494,554.003129448,530.866072198,5.66466996096,17.4723872893
 01/31  02:00:00,708.11207762,96.8230548961,282.538631997,0.0,46.0930336215,113.312780494,557.177854597,534.039970806,5.66466996096,17.4732138299
 01/31  03:00:00,700.693874373,96.8230548961,278.661877255,0.0,46.0930336215,113.312780494,567.324293232,544.185606229,5.66466996096,17.4740170423
 01/31  04:00:00,692.750758099,96.8230548961,272.042485376,0.0,46.0930336215,113.312780494,580.774848334,557.636790713,5.66466996096,17.4733876598
 01/31  05:00:00,787.79146588,96.8230548961,271.841655705,0.0,100.150657288,148.969399434,559.293698401,536.160850625,5.66466996096,17.4681778154
 01/31  06:00:00,792.166566503,97.0142498803,272.164220466,0.0,100.150657288,149.894399434,972.614224179,940.982177662,14.1616749024,17.4703716147
 01/31  07:00:00,1018.27550365,97.7152338102,271.979752305,0.0,176.471037341,302.612436532,669.498314643,623.703292885,28.3233498048,17.4716719531
 01/31  08:00:00,1132.56623455,97.9433287882,271.829060191,0.0,243.2593065,310.10971186,637.319590124,559.493800658,42.4850247072,35.3407647583
 01/31  09:00:00,1165.69043302,98.2694516826,271.696053408,0.0,243.2593065,310.10971186,622.729270704,530.517712518,56.6466996096,35.5648585772
 01/31  10:00:00,1210.90574689,98.7054408676,281.876631729,0.0,243.2593065,302.612436532,600.56111566,513.384336182,42.4850247072,44.6917547708
 01/31  11:00:00,1222.4373049,99.0759385004,288.623198475,0.0,243.2593065,310.10971186,610.023107588,494.192086488,70.808374512,45.0226465882
 01/31  12:00:00,1230.49965388,99.4214753617,299.004342662,0.0,243.2593065,310.10971186,603.467392613,478.491694149,70.808374512,54.1673239519
 01/31  13:00:00,1196.22800372,99.7369015686,306.569108809,0.0,243.2593065,310.10971186,582.374211122,466.734956722,70.808374512,44.8308798873
 01/31  14:00:00,1231.19131936,100.029500187,307.833497156,0.0,243.2593065,302.612436532,570.950043188,460.130918302,56.6466996096,54.1724252769
 01/31  15:00:00,1232.13229324,100.29574314,308.4308308,0.0,243.2593065,302.612436532,544.246665853,456.740172443,42.4850247072,45.0214687024
 01/31  16:00:00,1232.78276121,100.547041911,308.835086027,0.0,243.2593065,302.612436532,563.971435083,453.429098461,56.6466996096,53.8956370119
 01/31  17:00:00,1239.95559237,100.857940388,308.932973407,0.0,243.2593065,310.10971186,566.690398903,446.042105345,84.9700494144,35.6782441431
 01/31  18:00:00,1240.41285839,101.142709591,301.123324474,0.0,243.2593065,310.10971186,558.29977313,446.921731576,84.9700494144,26.4079921399
 01/31  19:00:00,973.848797468,96.8230548961,293.626846891,0.0,166.938926447,199.110933808,534.966251562,423.703397602,84.9700494144,26.2928045457
 01/31  20:00:00,964.978372595,96.8230548961,291.581586959,0.0,166.938926447,191.61365848,502.669031858,428.486437129,56.6466996096,17.5358951199
 01/31  21:00:00,830.255873321,96.8230548961,290.890415028,0.0,100.150657288,124.558693486,552.084634276,469.146616241,56.6466996096,26.2913184259
 01/31  22:00:00,791.281960893,96.8230548961,290.758887654,0.0,100.150657288,124.558693486,535.405441037,475.443988434,42.4850247072,17.4764278959
 01/31  23:00:00,726.697330285,96.8230548961,290.739124128,0.0,46.0930336215,124.558693486,540.775968716,494.982440435,28.3233498048,17.4701784763
 01/31  24:00:00,727.670012138,96.8230548961,290.712540963,0.0,46.0930336215,124.558693486,533.147522431,501.514865073,14.1616749024,17.4709824557
 02/01  01:00:00,714.658745124,96.8230548961,290.507937887,0.0,46.0930336215,113.312780494,530.405857982,507.269266481,5.66466996096,17.47192154
 02/01  02:00:00,714.649103769,96.8230548961,290.476813484,0.0,46.0930336215,113.312780494,535.678075689,512.540642517,5.66466996096,17.4727632113
 02/01  03:00:00,714.636103043,96.8230548961,290.410555576,0.0,46.0930336215,113.312780494,541.893379522,518.755125377,5.66466996096,17.4735841843
 02/01  04:00:00,714.643186058,96.8230548961,290.427180285,0.0,46.0930336215,113.312780494,549.341814795,526.202745968,5.66466996096,17.4743988657
 02/01  05:00:00,802.665500625,96.8230548961,290.320513708,0.0,100.150657288,148.969399434,529.648226156,506.512034144,5.66466996096,17.4715220511
 02/01  06:00:00,809.330919846,97.2552155422,290.999100096,0.0,100.150657288,149.894399434,894.151861765,862.518219916,14.1616749024,17.471966946
 02/01  07:00:00,1039.5011942,97.9566200109,291.219797269,0.0,176.471037341,302.612436532,625.171023597,579.376363621,28.3233498048,17.4713101719
 02/01  08:00:00,1155.92955264,99.1188097831,291.246968381,0.0,243.2593065,310.10971186,610.093696481,532.268305601,42.4850247072,35.3403661723
 02/01  09:00:00,1189.52677772,99.6247538534,291.318341143,0.0,243.2593065,310.10971186,606.099438687,513.888114583,56.6466996096,35.5646244949
 02/01  10:00:00,1218.28043278,100.003814097,290.83420579,0.0,243.2593065,302.612436532,588.047476348,504.137155718,42.4850247072,41.4252959233
 02/01  11:00:00,1231.63739892,100.334372577,300.31083273,0.0,243.2593065,310.10971186,603.861481808,484.737496677,70.808374512,48.3156106198
 02/01  12:00:00,1251.71669596,100.695430162,317.527125145,0.0,243.2593065,310.10971186,594.644626866,469.665986777,70.808374512,54.1702655771
 02/01  13:00:00,1219.17305851,101.149293846,326.386918507,0.0,243.2593065,310.10971186,570.23422347,454.594649986,70.808374512,44.8311989721
 02/01  14:00:00,1265.46265973,101.63908229,338.812792172,0.0,243.2593065,302.612436532,549.612553354,438.792776451,56.6466996096,54.1730772935
 02/01  15:00:00,1275.21389209,102.036709806,347.944076928,0.0,243.2593065,302.612436532,510.252845847,422.745386411,42.4850247072,45.022434729
 02/01  16:00:00,1277.3062865,102.433234729,349.763185334,0.0,243.2593065,302.612436532,507.553692528,397.010552737,56.6466996096,53.8964401812
 02/01  17:00:00,1263.37311449,102.562771786,329.03355847,0.0,243.2593065,310.10971186,511.331920465,390.683196549,84.9700494144,35.678674502
 02/01  18:00:00,1252.47621771,102.618375662,303.702538529,0.0,243.2593065,310.10971186,522.863794592,411.485600332,84.9700494144,26.408144846
 02/01  19:00:00,982.743398546,96.8230548961,295.134242679,0.0,166.938926447,199.110933808,522.011613804,410.748623588,84.9700494144,26.2929408011
 02/01  20:00:00,974.231301073,96.8230548961,293.403095029,0.0,166.938926447,191.61365848,491.371427874,417.18873567,56.6466996096,17.5359925945
 02/01  21:00:00,839.06485488,96.8230548961,292.39277458,0.0,100.150657288,124.558693486,541.213684527,458.275469876,56.6466996096,26.2915150413
 02/01  22:00:00,799.691607017,96.8230548961,292.012096877,0.0,100.150657288,124.558693486,525.260940544,465.299376548,42.4850247072,17.4765392888
 02/01  23:00:00,734.439687076,96.8230548961,291.793529739,0.0,46.0930336215,124.558693486,530.669691724,484.876041694,28.3233498048,17.4703002248
 02/01  24:00:00,735.502174968,96.8230548961,291.802319611,0.0,46.0930336215,124.558693486,523.716786704,492.083990677,14.1616749024,17.4711211249
 02/02  01:00:00,710.620652398,96.8230548961,281.375375801,0.0,46.0930336215,113.312780494,524.616559284,501.479820591,5.66466996096,17.4720687319
 02/02  02:00:00,695.123622932,96.8230548961,264.228385269,0.0,46.0930336215,113.312780494,549.23089278,526.093299679,5.66466996096,17.4729231396
 02/02  03:00:00,688.825336444,96.8230548961,256.439600055,0.0,46.0930336215,113.312780494,563.355479988,540.217050745,5.66466996096,17.4737592826
 02/02  04:00:00,680.478321025,96.8230548961,245.153391259,0.0,46.0930336215,113.312780494,583.816747448,560.677487803,5.66466996096,17.474589684
 02/02  05:00:00,762.40949561,96.8230548961,237.385838087,0.0,100.150657288,148.969399434,571.406581264,548.270189774,5.66466996096,17.4717215294
 02/02  06:00:00,763.164788222,97.3394171595,236.26942031,0.0,100.150657288,149.894399434,884.39356763,852.759710793,14.1616749024,17.4721819343
 02/02  07:00:00,989.937158653,98.3961668654,235.432286569,0.0,176.471037341,302.612436532,629.656074009,583.86118281,28.3233498048,17.471541394
 02/02  08:00:00,1106.07097513,99.7503863735,234.942186501,0.0,243.2593065,310.10971186,606.995237616,529.16911076,42.4850247072,35.3411021487
 02/02  09:00:00,1146.00680053,100.596412034,244.160070345,0.0,243.2593065,310.10971186,585.352788245,493.140532986,56.6466996096,35.5655556494
 02/02  10:00:00,1202.80717463,101.368420357,270.5177252,0.0,243.2593065,302.612436532,548.277233189,461.711267741,42.4850247072,44.0809407414
 02/02  11:00:00,1229.75498481,101.976603762,294.814975336,0.0,243.2593065,310.10971186,550.54431079,434.094420239,70.808374512,45.6415160382
 02/02  12:00:00,1255.29411844,102.555155351,324.425123522,0.0,243.2593065,310.10971186,541.388621439,416.409994528,70.808374512,54.1702523989
 02/02  13:00:00,1256.71849423,103.16045891,364.848041099,0.0,243.2593065,310.10971186,514.702743637,399.061349531,70.808374512,44.8330195943
 02/02  14:00:00,1316.06329652,103.580814501,386.167916399,0.0,243.2593065,302.612436532,501.499104964,390.676705373,56.6466996096,54.1756999818
 02/02  15:00:00,1331.33950692,103.894482376,401.893698073,0.0,243.2593065,302.612436532,460.801709708,373.292417121,42.4850247072,45.0242678798
 02/02  16:00:00,1337.42856876,104.1942487,412.627835099,0.0,243.2593065,302.612436532,462.96125378,352.415507541,56.6466996096,53.8990466294
 02/02  17:00:00,1320.11524235,104.105459716,392.502026285,0.0,243.2593065,310.10971186,472.550808327,351.900332197,84.9700494144,35.6804267159
 02/02  18:00:00,1290.80977304,103.792511521,350.599066151,0.0,243.2593065,310.10971186,489.608223762,378.226002185,84.9700494144,26.4121721621
 02/02  19:00:00,991.163435935,96.8230548961,301.715396741,0.0,166.938926447,199.110933808,504.082116615,392.818042478,84.9700494144,26.2940247221
 02/02  20:00:00,963.144440036,96.8230548961,280.199419,0.0,166.938926447,191.61365848,477.236560947,403.053090393,56.6466996096,17.5367709449
 02/02  21:00:00,816.035488123,96.8230548961,266.566439302,0.0,100.150657288,124.558693486,536.387375026,453.448098441,56.6466996096,26.2925769758
 02/02  22:00:00,767.094162902,96.8230548961,257.683135215,0.0,100.150657288,124.558693486,531.41699307,471.454706565,42.4850247072,17.4772617974
 02/02  23:00:00,700.165235017,96.8230548961,255.892863092,0.0,46.0930336215,124.558693486,539.867744401,494.07334432,28.3233498048,17.4710502765
 02/02  24:00:00,699.94696809,96.8230548961,254.762379744,0.0,46.0930336215,124.558693486,534.424105978,502.790543361,14.1616749024,17.471887715
 02/03  01:00:00,686.494503917,96.8230548961,254.089862013,0.0,46.0930336215,113.312780494,533.657968695,510.520457059,5.66466996096,17.4728416753
 02/03  02:00:00,697.387941603,96.8230548961,263.735416176,0.0,46.0930336215,113.312780494,530.212691557,507.074315232,5.66466996096,17.4737063644
 02/03  03:00:00,705.440743734,96.8230548961,270.739387468,0.0,46.0930336215,113.312780494,530.843935963,507.704710965,5.66466996096,17.4745550373
 02/03  04:00:00,687.973415032,96.8230548961,251.593891041,0.0,46.0930336215,113.312780494,563.165150209,540.029070797,5.66466996096,17.4714094513
 02/03  05:00:00,776.935955279,96.8230548961,248.224763032,0.0,100.150657288,148.969399434,546.802798374,523.669346238,5.66466996096,17.468782176
 02/03  06:00:00,773.636267728,97.3658613733,243.787948059,0.0,100.150657288,149.894399434,859.930351158,828.296194457,14.1616749024,17.4724817989
 02/03  07:00:00,992.381173791,98.6515173901,236.442593175,0.0,176.471037341,302.612436532,616.732983214,570.937249353,28.3233498048,17.4723840566
 02/03  08:00:00,1107.2530703,100.326702059,235.480098844,0.0,243.2593065,310.10971186,595.043088053,517.21505683,42.4850247072,35.3430065157
 02/03  09:00:00,1147.20396339,101.269138897,244.59863753,0.0,243.2593065,310.10971186,576.027251057,483.812865226,56.6466996096,35.5676862219
 02/03  10:00:00,1214.48441966,102.078596039,281.558285001,0.0,243.2593065,302.612436532,537.479382913,450.298372935,42.4850247072,44.6959852709
 02/03  11:00:00,1274.12313678,102.749988284,333.891672552,0.0,243.2593065,310.10971186,534.672360152,418.836288193,70.808374512,45.0276974473
 02/03  12:00:00,1315.53016691,103.424195232,382.486399967,0.0,243.2593065,310.10971186,523.62525439,398.647159049,70.808374512,54.1697208288
 02/03  13:00:00,1310.21813875,103.989586183,428.092284626,0.0,243.2593065,310.10971186,496.682132369,381.038385667,70.808374512,44.8353721901
 02/03  14:00:00,1416.39019154,104.374760397,510.111908668,0.0,243.2593065,302.612436532,481.695286984,370.868657445,56.6466996096,54.1799299303
 02/03  15:00:00,1457.79116241,104.862866615,553.456576802,0.0,243.2593065,302.612436532,440.61952677,353.106790448,42.4850247072,45.0277116148
 02/03  16:00:00,1468.24987936,105.29166072,562.108525359,0.0,243.2593065,302.612436532,442.148122822,331.59831761,56.6466996096,53.9031056021
 02/03  17:00:00,1475.04752138,105.222459216,566.467327041,0.0,243.2593065,310.10971186,451.310710061,330.657417795,84.9700494144,35.6832428518
 02/03  18:00:00,1326.27487844,104.755267619,412.599299325,0.0,243.2593065,310.10971186,468.122411213,356.741166217,84.9700494144,26.4111955819
 02/03  19:00:00,1015.74475784,96.8230548961,345.460949788,0.0,166.938926447,199.110933808,489.788253232,378.523094361,84.9700494144,26.2951094568
 02/03  20:00:00,992.153730253,96.8230548961,318.21102013,0.0,166.938926447,191.61365848,464.831338491,390.651063756,56.6466996096,17.5335751253
 02/03  21:00:00,843.198093174,96.8230548961,299.930708479,0.0,100.150657288,124.558693486,516.629505515,433.688370804,56.6466996096,26.294435101
 02/03  22:00:00,798.297771285,96.8230548961,293.022206933,0.0,100.150657288,124.558693486,502.835555832,442.872025432,42.4850247072,17.4785056929
 02/03  23:00:00,730.981226754,96.8230548961,292.175385568,0.0,46.0930336215,124.558693486,509.691543104,463.895862047,28.3233498048,17.4723312518
 02/03  24:00:00,733.198982866,96.8230548961,291.79934116,0.0,46.0930336215,124.558693486,502.620060297,470.985201739,14.1616749024,17.4731836553
 02/04  01:00:00,735.402826718,96.8230548961,302.040510458,0.0,46.0930336215,113.312780494,498.609009763,475.470198139,5.66466996096,17.474141663
 02/04  02:00:00,744.492052575,96.8230548961,309.278551188,0.0,46.0930336215,113.312780494,502.875355591,479.735671361,5.66466996096,17.4750142693
 02/04  03:00:00,737.817548554,96.8230548961,300.47372557,0.0,46.0930336215,113.312780494,510.396404783,487.262079386,5.66466996096,17.4696554363
 02/04  04:00:00,720.159266086,96.8230548961,283.597866837,0.0,46.0930336215,113.312780494,521.390450859,498.256537602,5.66466996096,17.4692432961
 02/04  05:00:00,707.094484435,96.8230548961,265.331381761,0.0,55.6251445156,113.312780494,535.535401523,512.400646918,5.66466996096,17.4700846432
 02/04  06:00:00,698.090530161,96.8230548961,257.167126055,0.0,55.6251445156,113.312780494,558.420708166,526.788088851,14.1616749024,17.4709444132
 02/04  07:00:00,771.372757055,96.8230548961,255.759743328,0.0,65.1572554096,176.889270242,512.792596927,466.997440098,28.3233498048,17.4718070242
 02/04  08:00:00,893.804859167,97.155384985,264.635851207,0.0,109.682768182,220.96816451,818.584193399,758.626425589,42.4850247072,17.4727431031
 02/04  09:00:00,919.941955512,97.1501607988,290.918797839,0.0,109.682768182,220.96816451,664.185081899,581.166783257,56.6466996096,26.3715990323
 02/04  10:00:00,1058.3499498,97.663472978,325.590867338,0.0,131.945524568,266.955817592,595.463024007,517.616456353,42.4850247072,35.3615429464
 02/04  11:00:00,1105.65290013,98.0764971171,375.469900961,0.0,131.945524568,274.45309292,593.745158473,487.374745422,70.808374512,35.5620385395
 02/04  12:00:00,1150.09012636,98.439129648,427.346472268,0.0,131.945524568,274.45309292,575.83736386,469.462056506,70.808374512,35.566932842
 02/04  13:00:00,1203.06235601,98.7716173594,521.370356564,0.0,131.945524568,274.45309292,556.676875404,450.30684915,70.808374512,35.5616517419
 02/04  14:00:00,1229.68996594,98.9436073765,556.744636635,0.0,131.945524568,266.955817592,532.452439773,440.239791392,56.6466996096,35.5659487713
 02/04  15:00:00,1234.93171468,99.0279916386,568.794859335,0.0,131.945524568,266.955817592,499.721085002,421.667627151,42.4850247072,35.5684331436
 02/04  16:00:00,1164.46016099,96.8230548961,579.115877329,0.0,109.682768182,212.545889182,399.466243114,298.365028633,56.6466996096,44.4545148713
 02/04  17:00:00,1174.92514363,96.8230548961,579.640787386,0.0,109.682768182,220.04316451,424.156706826,303.641360865,84.9700494144,35.5452965467
 02/04  18:00:00,1009.18648105,96.8230548961,444.159946549,0.0,109.682768182,220.04316451,444.439382598,332.963193669,84.9700494144,26.5061395148
 02/04  19:00:00,918.051935085,96.8230548961,362.058952439,0.0,100.150657288,199.110933808,491.944161253,389.504208528,84.9700494144,17.4699033099
 02/04  20:00:00,904.216621667,96.8230548961,347.913463913,0.0,100.150657288,191.61365848,475.387235089,401.269797326,56.6466996096,17.4707381536
 02/04  21:00:00,783.786956098,96.8230548961,328.312624531,0.0,55.6251445156,124.558693486,523.484278178,449.364021969,56.6466996096,17.4735565996
 02/04  22:00:00,771.39131452,96.8230548961,313.619411849,0.0,55.6251445156,124.558693486,518.505771114,458.548309422,42.4850247072,17.4724369856
 02/04  23:00:00,773.34838391,96.8230548961,323.06492793,0.0,46.0930336215,124.558693486,521.044611469,475.247950645,28.3233498048,17.473311019
 02/04  24:00:00,783.455862406,96.8230548961,329.91549723,0.0,46.0930336215,124.558693486,513.68338654,482.047538665,14.1616749024,17.4741729724
 02/05  01:00:00,760.12000364,96.8230548961,330.544691556,0.0,34.9616554283,113.312780494,516.799743361,490.48427242,5.66466996096,20.6508009793
 02/05  02:00:00,747.198889476,96.8230548961,320.463385638,0.0,34.9616554283,113.312780494,528.28508701,499.602195593,5.66466996096,23.0182214566
 02/05  03:00:00,738.036733542,96.8230548961,313.225079783,0.0,34.9616554283,113.312780494,530.806346597,507.671862615,5.66466996096,17.4698140212
 02/05  04:00:00,750.177995493,96.8230548961,322.621471627,0.0,34.9616554283,113.312780494,538.02038408,514.885032264,5.66466996096,17.4706818549
 02/05  05:00:00,767.444787539,96.8230548961,329.658587416,0.0,44.4937663224,113.312780494,534.183053831,511.04682765,5.66466996096,17.4715562202
 02/05  06:00:00,768.757492519,96.8230548961,330.661066892,0.0,44.4937663224,113.312780494,547.621143613,515.987038088,14.1616749024,17.4724306227
 02/05  07:00:00,826.264197247,96.8230548961,320.45388099,0.0,54.0258772165,176.889270242,500.607950008,454.811296661,28.3233498048,17.4733035425
 02/05  08:00:00,816.450593084,96.8230548961,313.028682164,0.0,54.0258772165,184.38654557,507.849914746,447.890715413,42.4850247072,17.4741746253
 02/05  09:00:00,907.539770288,96.8230548961,332.510231941,0.0,65.1572554096,220.04316451,503.015365442,420.025528812,56.6466996096,26.3431370209
 02/05  10:00:00,929.559641827,96.8230548961,368.725177639,0.0,65.1572554096,212.545889182,474.564188899,405.579185864,42.4850247072,26.4999783273
 02/05  11:00:00,968.760128481,96.8230548961,409.562469251,0.0,65.1572554096,220.04316451,501.097869644,394.768287227,70.808374512,35.5212079044
 02/05  12:00:00,1031.74633439,96.8230548961,486.698224741,0.0,65.1572554096,220.04316451,490.225269685,383.894916893,70.808374512,35.5219782796
 02/05  13:00:00,1096.71963931,96.8230548961,551.292597556,0.0,65.1572554096,220.04316451,478.728917487,372.398102279,70.808374512,35.5224406965
 02/05  14:00:00,1112.24193579,96.8230548961,562.393438036,0.0,65.1572554096,212.545889182,471.339023644,379.169440177,56.6466996096,35.5228838574
 02/05  15:00:00,1113.08001612,96.8230548961,565.42925046,0.0,65.1572554096,212.545889182,437.253192837,359.24484398,42.4850247072,35.5233241501
 02/05  16:00:00,1111.75011131,96.8230548961,567.540949989,0.0,65.1572554096,212.545889182,432.496114152,340.32565203,56.6466996096,35.5237625127
 02/05  17:00:00,1093.63398307,96.8230548961,564.747773999,0.0,65.1572554096,220.04316451,462.472835752,341.978587332,84.9700494144,35.5241990062
 02/05  18:00:00,1048.69971121,96.8230548961,554.160267525,0.0,54.0258772165,184.38654557,492.030173313,380.564440365,84.9700494144,26.4956835334
 02/05  19:00:00,905.808981375,96.8230548961,437.679049747,0.0,44.4937663224,163.454314868,545.555624534,434.388963344,84.9700494144,26.1966117757
 02/05  20:00:00,889.414157879,96.8230548961,425.908042276,0.0,44.4937663224,155.95703954,522.401859356,448.285496133,56.6466996096,17.4696636132
 02/05  21:00:00,865.888697388,96.8230548961,430.675407451,0.0,44.4937663224,124.558693486,561.152201724,487.034968605,56.6466996096,17.4705335098
 02/05  22:00:00,858.187918977,96.8230548961,424.253433816,0.0,44.4937663224,124.558693486,555.938529794,495.982096474,42.4850247072,17.4714086133
 02/05  23:00:00,843.751089322,96.8230548961,417.940006457,0.0,34.9616554283,124.558693486,560.136746619,514.341113373,28.3233498048,17.4722834417
 02/05  24:00:00,849.95131103,96.8230548961,428.472795638,0.0,34.9616554283,124.558693486,550.515279805,518.880448189,14.1616749024,17.4731567127
 02/06  01:00:00,843.452195432,96.8230548961,425.943276879,0.0,46.0930336215,113.312780494,546.352624946,523.213855164,5.66466996096,17.4740998214
 02/06  02:00:00,812.869416895,96.8230548961,395.985729614,0.0,46.0930336215,113.312780494,555.496565865,532.356889445,5.66466996096,17.4750064589
 02/06  03:00:00,801.424893804,96.8230548961,378.652866562,0.0,46.0930336215,113.312780494,562.236919787,539.100058522,5.66466996096,17.4721913036
 02/06  04:00:00,784.930846526,96.8230548961,354.080006572,0.0,46.0930336215,113.312780494,570.790107482,547.656147944,5.66466996096,17.4692895775
 02/06  05:00:00,840.711467418,96.8230548961,315.177510045,0.0,100.150657288,148.969399434,548.424876142,525.288104374,5.66466996096,17.4721018077
 02/06  06:00:00,810.44042102,96.8230548961,287.567780515,0.0,100.150657288,149.894399434,1049.19701797,1017.5619501,14.1616749024,17.4733929627
 02/06  07:00:00,1016.55116506,97.1002460555,266.478314062,0.0,176.471037341,302.612436532,696.25200137,650.454799413,28.3233498048,17.4738521519
 02/06  08:00:00,1115.43930614,97.4036369966,248.36661181,0.0,243.2593065,310.10971186,663.710012383,585.8784896,42.4850247072,35.3464980755
 02/06  09:00:00,1143.47131901,97.5315092143,243.620857534,0.0,243.2593065,310.10971186,654.374706545,562.156323724,56.6466996096,35.5716832117
 02/06  10:00:00,1181.40658798,97.6281871823,249.799884289,0.0,243.2593065,302.612436532,630.227062905,543.040439701,42.4850247072,44.7015984972
 02/06  11:00:00,1191.80040046,97.7110856086,253.096206246,0.0,243.2593065,310.10971186,639.348375148,523.506205164,70.808374512,45.0337954719
 02/06  12:00:00,1193.00813662,97.7855196493,253.083905193,0.0,243.2593065,310.10971186,638.066853807,513.087811042,70.808374512,54.1706682529
 02/06  13:00:00,1150.94310532,97.8678432384,253.051660585,0.0,243.2593065,310.10971186,618.827982125,503.186521257,70.808374512,44.8330863563
 02/06  14:00:00,1182.42312022,98.049423935,248.324301188,0.0,243.2593065,302.612436532,612.640107096,501.821991394,56.6466996096,54.1714160924
 02/06  15:00:00,1176.07831482,98.3303738253,239.844983482,0.0,243.2593065,302.612436532,596.978181407,503.460681393,42.4850247072,51.0324753066
 02/06  16:00:00,1172.77794496,98.7403450981,236.030763097,0.0,243.2593065,302.612436532,605.593824242,501.026782637,56.6466996096,47.9203419952
 02/06  17:00:00,1183.31906601,99.136705304,235.691536349,0.0,243.2593065,310.10971186,610.610337342,489.951317024,84.9700494144,35.6889709029
 02/06  18:00:00,1181.90655687,99.5057322111,223.489115868,0.0,243.2593065,310.10971186,608.481349348,497.101891921,84.9700494144,26.4094080125
 02/06  19:00:00,904.008185345,96.8230548961,200.877685224,0.0,166.938926447,199.110933808,631.459244931,520.196178024,84.9700494144,26.2930174919
 02/06  20:00:00,883.351122732,96.8230548961,183.24443772,0.0,166.938926447,191.61365848,638.57144512,564.388706967,56.6466996096,17.5360385432
 02/06  21:00:00,738.446391806,96.8230548961,169.627042708,0.0,100.150657288,124.558693486,721.772070717,638.833800587,56.6466996096,26.2915705202
 02/06  22:00:00,693.903969766,96.8230548961,161.662258606,0.0,100.150657288,124.558693486,716.847633672,656.881540998,42.4850247072,17.4810679671
 02/06  23:00:00,624.876375242,96.8230548961,155.124833526,0.0,46.0930336215,124.558693486,732.86718641,687.068913047,28.3233498048,17.4749235579
 02/06  24:00:00,624.798379393,96.8230548961,151.583831295,0.0,46.0930336215,124.558693486,728.419272566,696.785906397,14.1616749024,17.4716912666
 02/07  01:00:00,609.034259746,96.8230548961,146.495521143,0.0,46.0930336215,113.312780494,732.56328761,709.427405698,5.66466996096,17.4712119511
 02/07  02:00:00,592.614727284,96.8230548961,129.312029933,0.0,46.0930336215,113.312780494,778.893986174,755.759173381,5.66466996096,17.4701428324
 02/07  03:00:00,587.22552277,96.8230548961,122.117873412,0.0,46.0930336215,113.312780494,792.223737087,769.088031243,5.66466996096,17.4710358832
 02/07  04:00:00,576.565018227,96.8230548961,108.369881294,0.0,46.0930336215,113.312780494,827.914488609,804.777887352,5.66466996096,17.4719312957
 02/07  05:00:00,652.106739071,96.8230548961,90.8436572779,0.0,100.150657288,148.969399434,842.002694165,818.865198472,5.66466996096,17.472825732
 02/07  06:00:00,645.634822855,97.0204597147,81.6197269284,0.0,100.150657288,149.894399434,1128.48363429,1096.84692456,14.1616749024,17.4750348284
 02/07  07:00:00,870.723916216,97.7236895862,79.7962420324,0.0,176.471037341,302.612436532,859.175836531,813.37778309,28.3233498048,17.474703636
 02/07  08:00:00,985.316999464,97.9588133693,77.7393245578,0.0,243.2593065,310.10971186,846.751489327,768.914511835,42.4850247072,35.3519527845
 02/07  09:00:00,1021.83776942,98.3057117171,80.7018812511,0.0,243.2593065,310.10971186,828.839997157,736.615957648,56.6466996096,35.5773398992
 02/07  10:00:00,1062.95709341,98.7450889016,88.7991017808,0.0,243.2593065,302.612436532,790.358948999,703.174220045,42.4850247072,44.6997042469
 02/07  11:00:00,1087.25282166,99.1174350138,105.066211067,0.0,243.2593065,310.10971186,767.103406271,651.263791134,70.808374512,45.031240625
 02/07  12:00:00,1100.09026817,99.4530637928,116.142432031,0.0,243.2593065,310.10971186,745.31715221,620.329559664,70.808374512,54.1792180346
 02/07  13:00:00,1063.40174569,99.7611825543,120.773877681,0.0,243.2593065,310.10971186,722.697945609,607.054352743,70.808374512,44.8352183538
 02/07  14:00:00,1099.51388992,100.104168583,121.773618577,0.0,243.2593065,302.612436532,710.662335993,599.840223334,56.6466996096,54.1754130499
 02/07  15:00:00,1100.16743953,100.416218773,121.69657601,0.0,243.2593065,302.612436532,697.132904702,600.610795913,42.4850247072,54.037084081
 02/07  16:00:00,1100.84831919,100.745094048,122.151679795,0.0,243.2593065,302.612436532,695.88541081,594.320608861,56.6466996096,44.9181023395
 02/07  17:00:00,1107.88692568,101.027613948,122.267877742,0.0,243.2593065,310.10971186,714.990955159,586.190554085,84.9700494144,43.8303516595
 02/07  18:00:00,1116.1087236,101.28453487,122.424867888,0.0,243.2593065,310.10971186,696.15136587,583.998685236,84.9700494144,27.1826312198
 02/07  19:00:00,844.749652657,96.8230548961,111.912452698,0.0,166.938926447,199.110933808,776.666292103,674.157736966,84.9700494144,17.5385057228
 02/07  20:00:00,830.47853102,96.8230548961,105.056405381,0.0,166.938926447,191.61365848,769.485369703,695.304537633,56.6466996096,17.5341324607
 02/07  21:00:00,684.537521484,96.8230548961,93.3821539488,0.0,100.150657288,124.558693486,848.981645716,766.039404277,56.6466996096,26.29554183
 02/07  22:00:00,638.537252676,96.8230548961,86.2378144302,0.0,100.150657288,124.558693486,842.870457382,782.907118457,42.4850247072,17.4783142177
 02/07  23:00:00,586.982958816,96.8230548961,97.3674648917,0.0,46.0930336215,124.558693486,809.608329166,763.814878675,28.3233498048,17.4701006859
 02/07  24:00:00,595.77598348,96.8230548961,103.970024726,0.0,46.0930336215,124.558693486,785.238781144,753.606123834,14.1616749024,17.4709824076
 02/08  01:00:00,571.588462648,96.8230548961,92.8112852518,0.0,46.0930336215,113.312780494,816.243057795,793.104505973,5.66466996096,17.4738818609
 02/08  02:00:00,552.665144342,96.8230548961,73.7898102948,0.0,46.0930336215,113.312780494,873.488516288,850.351018999,5.66466996096,17.4728273279
 02/08  03:00:00,545.099308783,96.8230548961,66.1029898839,0.0,46.0930336215,113.312780494,888.743449989,865.6050318,5.66466996096,17.4737482288
 02/08  04:00:00,537.694857592,96.8230548961,56.958135002,0.0,46.0930336215,113.312780494,924.013232784,900.87391092,5.66466996096,17.4746519035
 02/08  05:00:00,623.058315703,96.8230548961,53.0737072232,0.0,100.150657288,148.969399434,918.998065906,887.889531362,5.66466996096,25.4438645832
 02/08  06:00:00,624.643307466,97.2695354956,52.7829584744,0.0,100.150657288,149.894399434,1154.13054917,1121.74357374,14.1616749024,18.2253005338
 02/08  07:00:00,856.289133336,97.9660923902,58.9856839677,0.0,176.471037341,302.612436532,869.122656467,823.329003197,28.3233498048,17.4703034657
 02/08  08:00:00,978.958326964,98.9095434665,64.8994381598,0.0,243.2593065,310.10971186,820.993567966,751.991837625,42.4850247072,26.516705634
 02/08  09:00:00,1011.73497429,99.5086991711,64.7904476275,0.0,243.2593065,310.10971186,821.814561956,729.584325132,56.6466996096,35.5835372149
 02/08  10:00:00,1044.06841715,99.8284833824,64.6951661534,0.0,243.2593065,302.612436532,812.155001944,724.972138699,42.4850247072,44.6978385383
 02/08  11:00:00,1074.63524911,100.144157721,87.6755244839,0.0,243.2593065,310.10971186,786.943815091,662.091740524,70.808374512,54.043700055
 02/08  12:00:00,1087.64174886,100.437113788,100.989965604,0.0,243.2593065,310.10971186,743.288843023,627.337343951,70.808374512,45.1431245599
 02/08  13:00:00,1045.33936458,100.696976132,101.556821279,0.0,243.2593065,310.10971186,743.844408286,622.143993601,70.808374512,50.8920401724
 02/08  14:00:00,1079.82124291,100.931306921,102.105743209,0.0,243.2593065,302.612436532,726.192831032,621.464144883,56.6466996096,48.0819865397
 02/08  15:00:00,1077.9538735,101.211908031,102.099392916,0.0,243.2593065,302.612436532,715.23962271,618.716255196,42.4850247072,54.0383428069
 02/08  16:00:00,1085.64032838,101.493799389,112.540538778,0.0,243.2593065,302.612436532,693.693363706,592.130269521,56.6466996096,44.9163945759
 02/08  17:00:00,1098.39309939,101.730979908,119.230378637,0.0,243.2593065,310.10971186,704.122943633,574.536592328,84.9700494144,44.6163018906
 02/08  18:00:00,1096.26088163,101.927379234,109.518226907,0.0,243.2593065,310.10971186,708.335964634,596.95346563,84.9700494144,26.4124495902
 02/08  19:00:00,836.481914746,96.8230548961,113.294805613,0.0,166.938926447,199.110933808,762.774958318,660.269808999,84.9700494144,17.5350999047
 02/08  20:00:00,838.365081956,96.8230548961,120.032139404,0.0,166.938926447,191.61365848,733.536052784,650.595157933,56.6466996096,26.2941952406
 02/08  21:00:00,695.328777185,96.8230548961,109.966966082,0.0,100.150657288,124.558693486,798.995864549,724.814608261,56.6466996096,17.5345566787
 02/08  22:00:00,649.731536406,96.8230548961,103.598135458,0.0,100.150657288,124.558693486,805.642873142,745.678580143,42.4850247072,17.4792682914
 02/08  23:00:00,598.30571394,96.8230548961,114.335603325,0.0,46.0930336215,124.558693486,778.572770977,732.776092499,28.3233498048,17.4733286737
 02/08  24:00:00,594.37877838,96.8230548961,110.379266091,0.0,46.0930336215,124.558693486,785.934857371,754.298944656,14.1616749024,17.4742378119
 02/09  01:00:00,575.387792786,96.8230548961,103.803066558,0.0,46.0930336215,113.312780494,800.987247821,777.847308014,5.66466996096,17.475269846
 02/09  02:00:00,576.72032174,96.8230548961,103.682646333,0.0,46.0930336215,113.312780494,815.419082472,783.557359429,5.66466996096,26.1970530827
 02/09  03:00:00,576.525345615,96.8230548961,103.476018091,0.0,46.0930336215,113.312780494,811.505882626,788.37126108,5.66466996096,17.4699515852
 02/09  04:00:00,541.652904021,96.8230548961,62.7668418799,0.0,46.0930336215,113.312780494,964.098753525,940.96323684,5.66466996096,17.4708467242
 02/09  05:00:00,610.362030648,96.8230548961,38.1106951763,0.0,100.150657288,148.969399434,1056.41649553,1033.28007101,5.66466996096,17.4717545534
 02/09  06:00:00,603.860095446,97.3513541944,27.1549931653,0.0,100.150657288,149.894399434,1298.11996861,1266.48560128,14.1616749024,17.4726924348
 02/09  07:00:00,821.261486859,98.2194141984,14.8969622863,0.0,176.471037341,302.612436532,1085.27779902,1039.48084978,28.3233498048,17.4735994291
 02/09  08:00:00,909.659666256,99.3086530816,2.33258582513,0.0,243.2593065,310.10971186,1084.49722811,1015.49756704,42.4850247072,26.5146363643
 02/09  09:00:00,969.269251939,99.8176882532,12.8984292485,0.0,243.2593065,310.10971186,1002.41665108,903.722635499,56.6466996096,42.047315967
 02/09  10:00:00,1025.94264623,100.198557166,41.1086859138,0.0,243.2593065,302.612436532,819.740280779,739.054597792,42.4850247072,38.2006582799
 02/09  11:00:00,1039.89434921,100.50243687,51.1444172944,0.0,243.2593065,310.10971186,811.91462653,687.06241273,70.808374512,54.0438392881
 02/09  12:00:00,1044.38120461,100.746590322,57.360642092,0.0,243.2593065,310.10971186,792.116558781,667.131751851,70.808374512,54.1764324186
 02/09  13:00:00,1029.7655586,101.021447323,85.7034438096,0.0,243.2593065,310.10971186,718.256848076,602.609471066,70.808374512,44.8390024983
 02/09  14:00:00,1097.78773917,101.243526583,119.687314566,0.0,243.2593065,302.612436532,655.904626201,545.085264685,56.6466996096,54.1726619059
 02/09  15:00:00,1111.96040343,101.483273074,133.880635888,0.0,243.2593065,302.612436532,621.428807944,533.911906151,42.4850247072,45.0318770855
 02/09  16:00:00,1103.02904664,101.717701894,126.230781815,0.0,243.2593065,302.612436532,657.859294226,556.286987394,56.6466996096,44.9256072218
 02/09  17:00:00,1093.06891811,101.917912829,110.430712808,0.0,243.2593065,310.10971186,716.175806053,586.598287242,84.9700494144,44.6074693972
 02/09  18:00:00,1064.7941326,102.010402727,70.8856578537,0.0,243.2593065,310.10971186,794.431134486,683.048695334,84.9700494144,26.412389738
 02/09  19:00:00,780.902948154,96.8230548961,41.9247783411,0.0,166.938926447,199.110933808,1040.74040989,938.232395298,84.9700494144,17.5379651728
 02/09  20:00:00,763.232628721,96.8230548961,27.330670068,0.0,166.938926447,191.61365848,1086.42890176,1003.48722775,56.6466996096,26.2949743953
 02/09  21:00:00,618.127980835,96.8230548961,14.9766137031,0.0,100.150657288,124.558693486,1142.09268783,1067.9102173,56.6466996096,17.535770919
 02/09  22:00:00,587.701499361,96.8230548961,25.104176329,0.0,100.150657288,124.558693486,1001.3713773,932.675354965,42.4850247072,26.2109976318
 02/09  23:00:00,529.957347799,96.8230548961,33.3005107775,0.0,46.0930336215,124.558693486,927.055072004,881.261953731,28.3233498048,17.4697684686
 02/09  24:00:00,530.523678247,96.8230548961,32.9087929369,0.0,46.0930336215,124.558693486,923.431539772,891.799219643,14.1616749024,17.4706452263
 02/10  01:00:00,506.937804443,96.8230548961,19.0341784607,0.0,46.0930336215,113.312780494,1027.3377153,1004.20146016,5.66466996096,17.4715851733
 02/10  02:00:00,499.635461464,96.8230548961,9.97772632194,0.0,46.0930336215,113.312780494,1068.73886073,1045.60167831,5.66466996096,17.4725124535
 02/10  03:00:00,474.629179202,96.8230548961,2.37384354092,0.0,46.0930336215,113.312780494,1106.64654681,1083.50844763,5.66466996096,17.4734292189
 02/10  04:00:00,485.866671869,96.8230548961,4.8552030858,0.0,46.0930336215,113.312780494,1054.35410626,1031.21509435,5.66466996096,17.4743419442
 02/10  05:00:00,567.888212541,96.8230548961,2.30763480971,0.0,100.150657288,148.969399434,1056.13110394,1032.99118182,5.66466996096,17.4752521591
 02/10  06:00:00,551.952819223,97.3808714641,0.0,0.0,100.150657288,149.894399434,1378.86703301,1347.23083397,14.1616749024,17.474524139
 02/10  07:00:00,777.747253374,98.3202379955,0.0,0.0,176.471037341,302.612436532,1149.88061328,1104.0856964,28.3233498048,17.4715670811
 02/10  08:00:00,891.127514928,99.3642368805,0.0,0.0,243.2593065,310.10971186,1068.26324395,990.435704755,42.4850247072,35.3425144864
 02/10  09:00:00,942.850519865,99.8667886212,3.05514393654,0.0,243.2593065,310.10971186,981.450159061,889.235622423,56.6466996096,35.5678370284
 02/10  10:00:00,1010.74669737,100.231131359,23.8022302085,0.0,243.2593065,302.612436532,864.482730823,782.376049678,42.4850247072,39.621656438
 02/10  11:00:00,1042.46706959,100.543836605,57.1467298744,0.0,243.2593065,310.10971186,766.407647927,645.452143781,70.808374512,50.1471296348
 02/10  12:00:00,1083.04667728,100.812232242,108.22943847,0.0,243.2593065,310.10971186,677.189130597,552.202491079,70.808374512,54.1782650058
 02/10  13:00:00,1082.51185474,101.064824558,156.324128434,0.0,243.2593065,310.10971186,615.797596198,500.150448474,70.808374512,44.8387732118
 02/10  14:00:00,1151.24881931,101.291792492,198.528960794,0.0,243.2593065,302.612436532,586.172316758,475.341228768,56.6466996096,54.1843883802
 02/10  15:00:00,1175.93313426,101.491688953,228.196413809,0.0,243.2593065,302.612436532,563.234511398,475.717835524,42.4850247072,45.0316511669
 02/10  16:00:00,1189.38372714,101.703379689,242.335854043,0.0,243.2593065,302.612436532,586.386120147,475.831413758,56.6466996096,53.9080067794
 02/10  17:00:00,1194.89299601,102.019961727,237.901988526,0.0,243.2593065,310.10971186,576.557073588,455.900801662,84.9700494144,35.6862225125
 02/10  18:00:00,1175.09479071,102.112886303,204.394900879,0.0,243.2593065,310.10971186,596.394676028,485.011870966,84.9700494144,26.4127556473
 02/10  19:00:00,890.940316241,96.8230548961,174.12610111,0.0,166.938926447,199.110933808,675.467119199,564.200495039,84.9700494144,26.2965747458
 02/10  20:00:00,874.36198629,96.8230548961,165.314532921,0.0,166.938926447,191.61365848,666.997567105,592.816273572,56.6466996096,17.5345939235
 02/10  21:00:00,774.558842377,96.8230548961,203.122671383,0.0,100.150657288,124.558693486,643.53906989,560.596634567,56.6466996096,26.2957357133
 02/10  22:00:00,750.191372643,96.8230548961,219.501391614,0.0,100.150657288,124.558693486,607.899649746,547.935076445,42.4850247072,17.4795485937
 02/10  23:00:00,691.804732859,96.8230548961,225.402217872,0.0,46.0930336215,124.558693486,616.038644413,570.24186557,28.3233498048,17.4734290381
 02/10  24:00:00,656.394453191,96.8230548961,182.839932407,0.0,46.0930336215,124.558693486,705.799810582,674.163789317,14.1616749024,17.4743463629
 02/11  01:00:00,650.015287926,96.8230548961,190.276114617,0.0,46.0930336215,113.312780494,678.816744314,655.676767336,5.66466996096,17.4753070175
 02/11  02:00:00,635.946194424,96.8230548961,174.1049276,0.0,46.0930336215,113.312780494,727.500130756,704.362950487,5.66466996096,17.472510308
 02/11  03:00:00,640.707231913,96.8230548961,178.395390067,0.0,46.0930336215,113.312780494,716.175233326,693.040933014,5.66466996096,17.4696303512
 02/11  04:00:00,623.885920275,96.8230548961,156.009253677,0.0,46.0930336215,113.312780494,778.751291927,755.616109646,5.66466996096,17.47051232
 02/11  05:00:00,576.083225614,96.8230548961,94.3400329092,0.0,55.6251445156,113.312780494,930.979760587,907.843665533,5.66466996096,17.4714250929
