Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  06:00:00,568.245869533,96.8230548961,83.9510723866,0.0,55.6251445156,113.312780494,938.099400264,906.465381863,14.1616749024,17.4723434979
 02/11  07:00:00,616.10311843,96.8230548961,59.0818173345,0.0,65.1572554096,176.889270242,974.579508289,928.782896831,28.3233498048,17.4732616526
 02/11  08:00:00,763.79043073,97.1672710353,100.179636695,0.0,109.682768182,220.96816451,1085.00564675,1025.04513118,42.4850247072,17.4754908633
 02/11  09:00:00,800.539322949,97.1594794732,139.036755895,0.0,109.682768182,220.96816451,833.053962875,750.038038778,56.6466996096,26.3692244878
 02/11  10:00:00,921.196565278,97.5522557743,158.832958354,0.0,131.945524568,266.955817592,763.77464934,685.924034462,42.4850247072,35.3655901712
 02/11  11:00:00,955.289267033,97.5820436327,191.609983571,0.0,131.945524568,274.45309292,742.577960257,636.202730585,70.808374512,35.5668551601
 02/11  12:00:00,1002.80856228,97.5950219712,245.286078853,0.0,131.945524568,274.45309292,697.58652553,591.205984387,70.808374512,35.5721666301
 02/11  13:00:00,1012.55695354,97.6018815934,287.603996491,0.0,131.945524568,274.45309292,687.111673166,580.736207661,70.808374512,35.5670909932
 02/11  14:00:00,1029.98516486,97.6072151977,312.061281556,0.0,131.945524568,266.955817592,661.964235904,569.745920527,56.6466996096,35.571615768
 02/11  15:00:00,1070.79353561,97.6112636618,345.24130188,0.0,131.945524568,266.955817592,629.373463751,542.427286158,42.4850247072,44.4611528855
 02/11  16:00:00,1010.93982395,96.8230548961,364.367720422,0.0,109.682768182,212.545889182,458.074846475,365.868378976,56.6466996096,35.5597678893
 02/11  17:00:00,994.196394673,96.8230548961,347.192291069,0.0,109.682768182,220.04316451,491.632042163,371.11055279,84.9700494144,35.5514399585
 02/11  18:00:00,916.525107245,96.8230548961,312.92149146,0.0,109.682768182,220.04316451,508.069210663,396.594700113,84.9700494144,26.5044611363
 02/11  19:00:00,874.996385959,96.8230548961,297.721134644,0.0,100.150657288,199.110933808,550.235971623,447.793591936,84.9700494144,17.4723302726
 02/11  20:00:00,857.923616883,96.8230548961,285.355846521,0.0,100.150657288,191.61365848,535.044311228,460.924264407,56.6466996096,17.4733472108
 02/11  21:00:00,727.194392402,96.8230548961,266.757689133,0.0,55.6251445156,124.558693486,603.16393899,529.0428325,56.6466996096,17.4744068798
 02/11  22:00:00,771.581807294,96.8230548961,308.561653627,0.0,55.6251445156,124.558693486,576.713319313,516.753094992,42.4850247072,17.4751996144
 02/11  23:00:00,806.018793371,96.8230548961,343.667987554,0.0,46.0930336215,124.558693486,584.217640211,529.69763508,28.3233498048,26.1966553253
 02/11  24:00:00,799.19532204,96.8230548961,337.645321434,0.0,46.0930336215,124.558693486,569.607424148,537.97577015,14.1616749024,17.4699790951
 02/12  01:00:00,768.428681322,96.8230548961,332.137342698,0.0,34.9616554283,113.312780494,571.592837714,548.457269046,5.66466996096,17.4708987063
 02/12  02:00:00,760.014166748,96.8230548961,322.194653868,0.0,34.9616554283,113.312780494,580.53075444,557.394259687,5.66466996096,17.4718247916
 02/12  03:00:00,741.548437642,96.8230548961,304.788846091,0.0,34.9616554283,113.312780494,590.858426098,567.721008348,5.66466996096,17.4727477889
 02/12  04:00:00,711.808659084,96.8230548961,276.248279029,0.0,34.9616554283,113.312780494,616.498449679,593.360111234,5.66466996096,17.4736684835
 02/12  05:00:00,696.997889617,96.8230548961,250.680000938,0.0,44.4937663224,113.312780494,639.019973953,615.880716928,5.66466996096,17.4745870639
 02/12  06:00:00,678.49001298,96.8230548961,231.355465884,0.0,44.4937663224,113.312780494,677.648064105,646.010885625,14.1616749024,17.4755035783
 02/12  07:00:00,732.13100162,96.8230548961,212.019289608,0.0,54.0258772165,176.889270242,660.955977951,615.160117702,28.3233498048,17.4725104444
 02/12  08:00:00,731.404351871,96.8230548961,212.997982428,0.0,54.0258772165,184.38654557,655.1404166,595.185565969,42.4850247072,17.4698259242
 02/12  09:00:00,801.408818199,96.8230548961,217.212204276,0.0,65.1572554096,220.04316451,635.304857711,552.310135719,56.6466996096,26.3480223816
 02/12  10:00:00,808.123776187,96.8230548961,236.273737938,0.0,65.1572554096,212.545889182,575.382777648,506.404409682,42.4850247072,26.493343259
 02/12  11:00:00,846.610230373,96.8230548961,269.552619839,0.0,65.1572554096,220.04316451,567.080162507,460.742808478,70.808374512,35.528979517
 02/12  12:00:00,871.754930432,96.8230548961,295.23496945,0.0,65.1572554096,220.04316451,555.635555874,449.297197242,70.808374512,35.5299841207
 02/12  13:00:00,880.152591771,96.8230548961,305.583312123,0.0,65.1572554096,220.04316451,562.850227867,456.511242881,70.808374512,35.530610474
 02/12  14:00:00,883.966076893,96.8230548961,318.03384163,0.0,65.1572554096,212.545889182,548.536036735,456.358124655,56.6466996096,35.5312124704
 02/12  15:00:00,886.397920231,96.8230548961,326.361228584,0.0,65.1572554096,212.545889182,533.90086264,455.884027302,42.4850247072,35.5318106299
 02/12  16:00:00,884.979636256,96.8230548961,328.173777978,0.0,65.1572554096,212.545889182,550.31472963,458.135623867,56.6466996096,35.5324061535
 02/12  17:00:00,860.772536031,96.8230548961,329.1752448,0.0,65.1572554096,220.04316451,580.704980382,460.201931846,84.9700494144,35.5329991216
 02/12  18:00:00,812.570371279,96.8230548961,329.255270438,0.0,54.0258772165,184.38654557,599.614756851,479.322824377,84.9700494144,35.3218830591
 02/12  19:00:00,793.399452002,96.8230548961,329.637203261,0.0,44.4937663224,163.454314868,628.389958696,525.947291494,84.9700494144,17.4726177882
 02/12  20:00:00,775.477641332,96.8230548961,318.974629373,0.0,44.4937663224,155.95703954,608.469269489,534.349063369,56.6466996096,17.4735065102
 02/12  21:00:00,740.1886515,96.8230548961,321.162365015,0.0,44.4937663224,124.558693486,643.282199452,569.161082031,56.6466996096,17.4744178113
 02/12  22:00:00,743.175421641,96.8230548961,328.147799403,0.0,44.4937663224,124.558693486,633.478041153,573.517683559,42.4850247072,17.4753328877
 02/12  23:00:00,747.457437121,96.8230548961,339.882788357,0.0,34.9616554283,124.558693486,629.472064548,583.676170837,28.3233498048,17.4725439054
 02/12  24:00:00,750.311541337,96.8230548961,348.113611913,0.0,34.9616554283,124.558693486,616.75590691,585.124563955,14.1616749024,17.4696680519
 02/13  01:00:00,746.263851797,96.8230548961,349.50470548,0.0,46.0930336215,113.312780494,612.915286751,589.780055928,5.66466996096,17.4705608622
 02/13  02:00:00,747.087266033,96.8230548961,350.29699929,0.0,46.0930336215,113.312780494,616.955989437,593.819836541,5.66466996096,17.4714829357
 02/13  03:00:00,754.633865416,96.8230548961,351.084711081,0.0,46.0930336215,113.312780494,619.841072362,596.703995719,5.66466996096,17.4724066819
 02/13  04:00:00,751.594293521,96.8230548961,350.691925691,0.0,46.0930336215,113.312780494,622.445523623,599.307524421,5.66466996096,17.4733292405
 02/13  05:00:00,835.596304016,96.8230548961,350.772319773,0.0,100.150657288,148.969399434,592.587334406,569.448292345,5.66466996096,17.4743721002
 02/13  06:00:00,833.681692231,96.8230548961,340.516975427,0.0,100.150657288,149.894399434,1136.91589954,1105.27829027,14.1616749024,17.4759343621
 02/13  07:00:00,1056.1856605,97.10088702,332.291783074,0.0,176.471037341,302.612436532,765.354336296,710.833811705,28.3233498048,26.1971747862
 02/13  08:00:00,1173.13720982,97.402090944,331.301875289,0.0,243.2593065,310.10971186,689.974853278,620.969738161,42.4850247072,26.5200904101
 02/13  09:00:00,1206.4180612,97.5297030334,330.12937673,0.0,243.2593065,310.10971186,682.356833982,590.128593674,56.6466996096,35.5815406983
 02/13  10:00:00,1246.39007396,97.6255343227,340.544303244,0.0,243.2593065,302.612436532,657.87849729,570.69728061,42.4850247072,44.6961919735
 02/13  11:00:00,1255.03275684,97.7080862139,348.339142145,0.0,243.2593065,310.10971186,669.08769858,547.653693849,70.808374512,50.6256302187
 02/13  12:00:00,1264.55254547,97.7812724484,360.532470727,0.0,243.2593065,310.10971186,653.022909449,533.637863065,70.808374512,48.576671872
 02/13  13:00:00,1239.12537389,97.8485621835,380.683708632,0.0,243.2593065,310.10971186,632.022196497,516.376340333,70.808374512,44.837481652
 02/13  14:00:00,1280.63961531,97.9094505458,391.249292417,0.0,243.2593065,302.612436532,618.259174844,507.429108255,56.6466996096,54.1833669796
 02/13  15:00:00,1287.15999715,97.9813865725,393.739599366,0.0,243.2593065,302.612436532,596.731729636,500.201513126,42.4850247072,54.0451918033
 02/13  16:00:00,1290.74386733,98.2010021523,394.607986029,0.0,243.2593065,302.612436532,593.76407655,492.192482627,56.6466996096,44.9248943141
 02/13  17:00:00,1297.5354327,98.5331180473,394.672348379,0.0,243.2593065,310.10971186,610.260083098,480.67499569,84.9700494144,44.6150379936
 02/13  18:00:00,1297.47103659,98.8152608032,383.927983323,0.0,243.2593065,310.10971186,595.337213841,483.955851223,84.9700494144,26.4113132032
 02/13  19:00:00,1038.8443853,96.8230548961,375.454990088,0.0,166.938926447,199.110933808,538.589492077,436.085186422,84.9700494144,17.5342562407
 02/13  20:00:00,1020.0125459,96.8230548961,363.008563725,0.0,166.938926447,191.61365848,519.538904113,436.599120625,56.6466996096,26.2930838788
 02/13  21:00:00,887.765790744,96.8230548961,364.897018116,0.0,100.150657288,124.558693486,552.667154641,478.484726096,56.6466996096,17.5357289355
 02/13  22:00:00,851.120306668,96.8230548961,361.276880843,0.0,100.150657288,124.558693486,544.500368985,484.536816744,42.4850247072,17.4785275336
 02/13  23:00:00,782.135771051,96.8230548961,353.768415881,0.0,46.0930336215,124.558693486,549.503994623,503.708053858,28.3233498048,17.4725909601
 02/13  24:00:00,771.218287976,96.8230548961,341.725455964,0.0,46.0930336215,124.558693486,541.86120741,510.226007207,14.1616749024,17.4735253008
 02/14  01:00:00,760.362400343,96.8230548961,343.709471789,0.0,46.0930336215,113.312780494,537.029165569,513.889928713,5.66466996096,17.4745668955
 02/14  02:00:00,760.816292836,96.8230548961,350.022534103,0.0,46.0930336215,113.312780494,539.904230585,516.764198827,5.66466996096,17.4753617966
 02/14  03:00:00,764.085491206,96.8230548961,350.946849689,0.0,46.0930336215,113.312780494,552.91576485,521.053770256,5.66466996096,26.1973246334
 02/14  04:00:00,757.0921643,96.8230548961,340.357819262,0.0,46.0930336215,113.312780494,550.683465779,527.548651384,5.66466996096,17.4701444342
 02/14  05:00:00,835.12697982,96.8230548961,321.824401681,0.0,100.150657288,148.969399434,530.687495294,507.55177217,5.66466996096,17.4710531633
 02/14  06:00:00,822.212267274,97.0089656856,302.605798558,0.0,100.150657288,149.894399434,942.632150694,910.998472479,14.1616749024,17.4720033132
 02/14  07:00:00,1030.5629324,97.7104073364,284.126370212,0.0,176.471037341,302.612436532,656.132254401,610.335979532,28.3233498048,17.4729250637
 02/14  08:00:00,1133.91253134,97.9394925562,275.611958792,0.0,243.2593065,310.10971186,618.186731187,549.18787699,42.4850247072,26.5138294905
 02/14  09:00:00,1188.45792753,98.2755238839,293.93113775,0.0,243.2593065,310.10971186,608.683671045,516.447175493,56.6466996096,35.5897959424
 02/14  10:00:00,1244.18145639,98.8186591717,317.114532195,0.0,243.2593065,302.612436532,569.159176486,481.978483707,42.4850247072,44.6956680717
 02/14  11:00:00,1288.94580868,99.1965982962,367.989811346,0.0,243.2593065,310.10971186,573.210356607,448.359140784,70.808374512,54.04284131
 02/14  12:00:00,1335.58928769,99.615469716,426.230679521,0.0,243.2593065,310.10971186,551.841616285,426.857507226,70.808374512,54.1757345463
 02/14  13:00:00,1382.99118359,100.353047496,526.298424226,0.0,243.2593065,310.10971186,521.567584826,405.921060486,70.808374512,44.8381498284
 02/14  14:00:00,1455.5156248,100.947998688,565.468089183,0.0,243.2593065,302.612436532,502.829323144,393.391415196,56.6466996096,52.7912083393
 02/14  15:00:00,1466.40215684,101.639135774,574.804768798,0.0,243.2593065,302.612436532,460.891652736,371.997179412,42.4850247072,46.4094486169
 02/14  16:00:00,1474.29592066,102.073841335,581.986301429,0.0,243.2593065,302.612436532,453.662875446,352.091080842,56.6466996096,44.9250949936
 02/14  17:00:00,1483.23251308,102.083268375,585.206533568,0.0,243.2593065,310.10971186,487.886491188,358.30877811,84.9700494144,44.6076636643
 02/14  18:00:00,1479.5978037,102.068403349,579.023036378,0.0,243.2593065,310.10971186,489.671155827,378.289205092,84.9700494144,26.4119013208
 02/14  19:00:00,1085.35976736,96.8230548961,442.252712747,0.0,166.938926447,199.110933808,482.622644836,380.114945141,84.9700494144,17.5376502809
 02/14  20:00:00,1069.08592478,96.8230548961,425.808446024,0.0,166.938926447,191.61365848,472.044652475,389.103533738,56.6466996096,26.294419128
 02/14  21:00:00,926.498824091,96.8230548961,408.407813381,0.0,100.150657288,124.558693486,506.530141638,432.347930217,56.6466996096,17.5355118113
 02/14  22:00:00,874.17569387,96.8230548961,384.709018932,0.0,100.150657288,124.558693486,504.406433879,440.818037449,42.4850247072,21.1033717223
 02/14  23:00:00,804.271234481,96.8230548961,375.863166117,0.0,46.0930336215,124.558693486,510.862800294,459.964477707,28.3233498048,22.5749727816
 02/14  24:00:00,792.415611151,96.8230548961,363.394579624,0.0,46.0930336215,124.558693486,499.874385758,468.24232388,14.1616749024,17.4703869763
 02/15  01:00:00,765.512461109,96.8230548961,343.763749652,0.0,46.0930336215,113.312780494,497.484243992,474.348260144,5.66466996096,17.4713138874
 02/15  02:00:00,759.247459757,96.8230548961,334.040911732,0.0,46.0930336215,113.312780494,502.437541491,479.300657879,5.66466996096,17.4722136507
 02/15  03:00:00,757.199423301,96.8230548961,331.999779121,0.0,46.0930336215,113.312780494,505.628492598,482.490692664,5.66466996096,17.4731299734
 02/15  04:00:00,750.934696747,96.8230548961,320.610866277,0.0,46.0930336215,113.312780494,510.84624846,487.707529877,5.66466996096,17.4740486221
 02/15  05:00:00,830.509478818,96.8230548961,312.53071609,0.0,100.150657288,148.969399434,493.084761738,469.945125526,5.66466996096,17.4749662515
 02/15  06:00:00,830.632652201,97.250912225,311.595081891,0.0,100.150657288,149.894399434,807.675649935,776.038064593,14.1616749024,17.4759104393
 02/15  07:00:00,1057.51146028,98.0248389698,310.957749023,0.0,176.471037341,302.612436532,579.073105532,533.278450895,28.3233498048,17.4713048316
 02/15  08:00:00,1166.69473532,99.3103918065,301.331974075,0.0,243.2593065,310.10971186,566.466205595,488.639071244,42.4850247072,35.3421096446
 02/15  09:00:00,1196.20342215,100.124736569,293.957831416,0.0,243.2593065,310.10971186,548.817457401,456.603274312,56.6466996096,35.5674834788
 02/15  10:00:00,1238.15597995,100.680724523,302.923712954,0.0,243.2593065,302.612436532,519.437308548,441.193212838,42.4850247072,35.7590710027
 02/15  11:00:00,1259.3634113,100.912076677,310.353754035,0.0,243.2593065,310.10971186,564.629464115,439.777369053,70.808374512,54.0437205503
 02/15  12:00:00,1264.65705808,101.243569522,311.403873204,0.0,243.2593065,310.10971186,560.413972186,435.423622056,70.808374512,54.1819756182
 02/15  13:00:00,1235.89183531,101.596712604,322.137488851,0.0,243.2593065,310.10971186,544.493451301,428.846559739,70.808374512,44.83851705
 02/15  14:00:00,1279.31491688,102.015239992,329.895902617,0.0,243.2593065,302.612436532,530.938302886,420.107463607,56.6466996096,54.1841396697
 02/15  15:00:00,1292.7458494,102.665097553,341.049132208,0.0,243.2593065,302.612436532,477.480022649,389.966062484,42.4850247072,45.028935458
 02/15  16:00:00,1303.50580687,103.010689336,349.249328613,0.0,243.2593065,302.612436532,477.656806951,367.102192477,56.6466996096,53.907914864
 02/15  17:00:00,1299.40158927,103.127535144,340.177268976,0.0,243.2593065,310.10971186,478.815255055,358.159137807,84.9700494144,35.686067834
 02/15  18:00:00,1298.63545535,103.149226155,333.84250887,0.0,243.2593065,310.10971186,484.606127029,373.223500962,84.9700494144,26.4125766525
 02/15  19:00:00,1012.16428912,96.8230548961,312.144166742,0.0,166.938926447,199.110933808,501.546675557,390.280266674,84.9700494144,26.2963594688
 02/15  20:00:00,990.12464318,96.8230548961,297.303994776,0.0,166.938926447,191.61365848,475.473006013,401.29182662,56.6466996096,17.5344797837
 02/15  21:00:00,856.733040706,96.8230548961,295.502279182,0.0,100.150657288,124.558693486,526.489849231,443.547219051,56.6466996096,26.29593057
 02/15  22:00:00,804.643687249,96.8230548961,284.419258892,0.0,100.150657288,124.558693486,513.327613658,453.363147869,42.4850247072,17.4794410814
 02/15  23:00:00,730.420611861,96.8230548961,276.624398493,0.0,46.0930336215,124.558693486,523.322377541,477.525704357,28.3233498048,17.4733233784
 02/15  24:00:00,718.338451859,96.8230548961,265.219783798,0.0,46.0930336215,124.558693486,529.360239756,497.724316994,14.1616749024,17.474247859
 02/16  01:00:00,696.182650003,96.8230548961,257.133962952,0.0,46.0930336215,113.312780494,536.009302297,512.86946108,5.66466996096,17.4751712568
 02/16  02:00:00,706.518801924,96.8230548961,265.971938872,0.0,46.0930336215,113.312780494,532.245636008,509.108491477,5.66466996096,17.4724745697
 02/16  03:00:00,706.972611582,96.8230548961,262.68412713,0.0,46.0930336215,113.312780494,544.463409282,521.329252635,5.66466996096,17.4694866856
 02/16  04:00:00,702.768763801,96.8230548961,247.264986412,0.0,46.0930336215,113.312780494,571.937803221,548.802776721,5.66466996096,17.4703565387
 02/16  05:00:00,781.51656305,96.8230548961,230.258623605,0.0,100.150657288,148.969399434,575.285442818,552.1495058,5.66466996096,17.4712670578
 02/16  06:00:00,776.316729018,97.3420024869,222.293257069,0.0,100.150657288,149.894399434,884.861163924,853.226917643,14.1616749024,17.4725713791
 02/16  07:00:00,991.17245258,98.4682447898,210.355589271,0.0,176.471037341,302.612436532,647.383092619,601.586514505,28.3233498048,17.4732283088
 02/16  08:00:00,1095.3689403,99.9776336919,202.38008367,0.0,243.2593065,310.10971186,627.543708059,549.709233788,42.4850247072,35.3494495645
 02/16  09:00:00,1153.45469225,101.010141746,221.250060554,0.0,243.2593065,310.10971186,579.408265081,487.186480592,56.6466996096,35.5750848791
 02/16  10:00:00,1216.36666609,101.742796681,244.907459558,0.0,243.2593065,302.612436532,536.583359557,449.40077793,42.4850247072,44.6975569203
 02/16  11:00:00,1254.77894456,102.335151724,273.452132268,0.0,243.2593065,310.10971186,540.015088275,424.177099053,70.808374512,45.0296147102
 02/16  12:00:00,1281.54120947,102.912247096,299.652108571,0.0,243.2593065,310.10971186,533.326880224,408.341235032,70.808374512,54.1772706806
 02/16  13:00:00,1263.61161942,103.490165754,329.367831047,0.0,243.2593065,310.10971186,508.118689433,392.471626957,70.808374512,44.8386879641
 02/16  14:00:00,1319.34454906,103.892488976,347.285812754,0.0,243.2593065,302.612436532,495.009988423,384.189228277,56.6466996096,54.1740605369
 02/16  15:00:00,1340.54649801,104.203549662,361.700182713,0.0,243.2593065,302.612436532,462.807139237,366.276353495,42.4850247072,54.0457610351
 02/16  16:00:00,1341.9236179,104.445981524,361.075968006,0.0,243.2593065,302.612436532,449.20592213,347.642243976,56.6466996096,44.9169785441
 02/16  17:00:00,1330.48399746,104.289197673,345.072543943,0.0,243.2593065,310.10971186,467.413470307,346.748995662,84.9700494144,35.6944252306
 02/16  18:00:00,1298.40005064,104.055066846,316.573550062,0.0,243.2593065,310.10971186,476.789207338,365.406734257,84.9700494144,26.4124236658
 02/16  19:00:00,995.034253634,96.8230548961,279.757494016,0.0,166.938926447,199.110933808,499.89462585,388.628832269,84.9700494144,26.2957441667
 02/16  20:00:00,958.851199724,96.8230548961,252.704169633,0.0,166.938926447,191.61365848,493.654366098,419.473892443,56.6466996096,17.5337740454
 02/16  21:00:00,814.07983137,96.8230548961,242.605330562,0.0,100.150657288,124.558693486,557.85713846,474.915546131,56.6466996096,26.2948927195
 02/16  22:00:00,765.151044064,96.8230548961,230.402580978,0.0,100.150657288,124.558693486,561.116169029,501.151725796,42.4850247072,17.4794185252
 02/16  23:00:00,693.035273797,96.8230548961,222.271608062,0.0,46.0930336215,124.558693486,578.010886907,532.217847925,28.3233498048,17.4696891768
 02/16  24:00:00,695.849208268,96.8230548961,220.984879411,0.0,46.0930336215,124.558693486,572.414561397,540.782323853,14.1616749024,17.4705626414
 02/17  01:00:00,669.474872012,96.8230548961,209.511379294,0.0,46.0930336215,113.312780494,591.96923587,568.831149137,5.66466996096,17.4734167725
 02/17  02:00:00,651.542377863,96.8230548961,191.578050146,0.0,46.0930336215,113.312780494,633.697964881,610.56095401,5.66466996096,17.4723409103
 02/17  03:00:00,629.794763917,96.8230548961,172.790284597,0.0,46.0930336215,113.312780494,676.869692287,653.73176078,5.66466996096,17.4732615459
 02/17  04:00:00,618.594633404,96.8230548961,164.066825824,0.0,46.0930336215,113.312780494,696.28968972,673.150843864,5.66466996096,17.474175895
 02/17  05:00:00,711.171513982,96.8230548961,162.709008452,0.0,100.150657288,148.969399434,672.477760654,649.338003493,5.66466996096,17.4750872003
 02/17  06:00:00,713.686093259,97.3724814352,161.950341867,0.0,100.150657288,149.894399434,947.109228283,906.750040735,14.1616749024,26.1975126454
 02/17  07:00:00,940.013196435,98.6624657653,161.217437048,0.0,176.471037341,302.612436532,682.463661429,636.670431358,28.3233498048,17.4698802665
 02/17  08:00:00,1058.91441945,100.46802352,170.494256667,0.0,243.2593065,310.10971186,631.167113812,562.160736495,42.4850247072,26.5213526097
 02/17  09:00:00,1119.48112147,101.500216905,196.282870228,0.0,243.2593065,310.10971186,583.810288163,491.580593293,56.6466996096,35.5829952603
 02/17  10:00:00,1201.76924982,102.239222367,249.126949556,0.0,243.2593065,302.612436532,526.38735374,439.204779624,42.4850247072,44.6975494087
 02/17  11:00:00,1276.04828859,102.876198966,310.13230316,0.0,243.2593065,310.10971186,537.568842355,412.716982838,70.808374512,54.0434850048
 02/17  12:00:00,1325.88511537,103.471134953,349.669956772,0.0,243.2593065,310.10971186,512.338986675,396.379925719,70.808374512,45.1506864441
 02/17  13:00:00,1321.15132666,104.012402561,375.578555289,0.0,243.2593065,310.10971186,498.258022038,381.94016695,70.808374512,45.5094805761
 02/17  14:00:00,1383.41169673,104.444865146,399.468855158,0.0,243.2593065,302.612436532,482.82963258,372.674416144,56.6466996096,53.5085168266
 02/17  15:00:00,1409.78477395,104.829495484,422.621627894,0.0,243.2593065,302.612436532,449.57394585,353.043721059,42.4850247072,54.0452000837
 02/17  16:00:00,1421.31094514,105.155398039,434.232223903,0.0,243.2593065,302.612436532,434.860194038,333.29665559,56.6466996096,44.916838839
 02/17  17:00:00,1420.82953736,105.038023375,425.817645386,0.0,243.2593065,310.10971186,461.135030891,331.548762853,84.9700494144,44.6162186233
 02/17  18:00:00,1372.59974681,104.703398185,384.768602615,0.0,243.2593065,310.10971186,461.57070058,350.185517626,84.9700494144,26.415133539
 02/17  19:00:00,1076.82825012,96.8230548961,349.777532393,0.0,166.938926447,199.110933808,475.483746197,372.978893438,84.9700494144,17.5348033437
 02/17  20:00:00,996.512411894,96.8230548961,296.323551684,0.0,166.938926447,191.61365848,473.456369165,390.515695315,56.6466996096,26.2939742408
 02/17  21:00:00,842.841750055,96.8230548961,285.020892541,0.0,100.150657288,124.558693486,507.354088046,433.1729477,56.6466996096,17.534440737
 02/17  22:00:00,820.700146761,96.8230548961,295.633430502,0.0,100.150657288,124.558693486,499.961824458,439.997679055,42.4850247072,17.4791206965
 02/17  23:00:00,734.020040578,96.8230548961,274.662791468,0.0,46.0930336215,124.558693486,516.700477351,470.903938833,28.3233498048,17.4731887126
 02/17  24:00:00,706.605315224,96.8230548961,249.388895702,0.0,46.0930336215,124.558693486,537.315297561,505.679510384,14.1616749024,17.4741122753
 02/18  01:00:00,687.726589302,96.8230548961,240.601374809,0.0,46.0930336215,113.312780494,543.729829143,520.590053349,5.66466996096,17.4751058334
 02/18  02:00:00,688.10435995,96.8230548961,238.802124757,0.0,46.0930336215,113.312780494,560.224298618,528.360704671,5.66466996096,26.1989239857
 02/18  03:00:00,686.820073308,96.8230548961,237.672702016,0.0,46.0930336215,113.312780494,558.383244712,535.248841583,5.66466996096,17.4697331681
 02/18  04:00:00,679.372654479,96.8230548961,227.1582538,0.0,46.0930336215,113.312780494,579.244027928,556.108739169,5.66466996096,17.470618798
 02/18  05:00:00,681.476153853,96.8230548961,219.784076691,0.0,55.6251445156,113.312780494,586.669191531,563.532996229,5.66466996096,17.4715253414
 02/18  06:00:00,684.238309287,96.8230548961,219.340720583,0.0,55.6251445156,113.312780494,600.049584081,568.415473956,14.1616749024,17.4724352231
 02/18  07:00:00,756.330208146,96.8230548961,218.841788218,0.0,65.1572554096,176.889270242,554.267024786,508.470330649,28.3233498048,17.473344333
 02/18  08:00:00,854.782286092,97.162270388,207.942200636,0.0,109.682768182,220.96816451,858.928765688,798.969460783,42.4850247072,17.4742801974
 02/18  09:00:00,863.3986894,97.1555725656,210.890664875,0.0,109.682768182,220.96816451,697.963636879,614.94875253,56.6466996096,26.3681847391
 02/18  10:00:00,985.118083676,97.5924358869,226.709438481,0.0,131.945524568,266.955817592,611.952976955,542.936458664,42.4850247072,26.5314935841
 02/18  11:00:00,1001.45706159,97.7442084037,243.097509368,0.0,131.945524568,274.45309292,618.438609329,512.04866113,70.808374512,35.5815736871
 02/18  12:00:00,1029.26486733,98.0732193445,270.832835722,0.0,131.945524568,274.45309292,604.689573142,489.416575215,70.808374512,44.4646234147
 02/18  13:00:00,1024.7471267,98.4210690717,296.995173446,0.0,131.945524568,274.45309292,577.409173205,471.05017622,70.808374512,35.5506224728
 02/18  14:00:00,1055.43901205,98.6375055517,327.985061365,0.0,131.945524568,266.955817592,554.328615846,462.126806862,56.6466996096,35.5551093747
 02/18  15:00:00,1075.77344662,98.7357755097,345.794098059,0.0,131.945524568,266.955817592,521.385731072,443.342832721,42.4850247072,35.5578736438
 02/18  16:00:00,1009.07718327,96.8230548961,359.155211156,0.0,109.682768182,212.545889182,408.917385576,316.704549805,56.6466996096,35.5661361621
 02/18  17:00:00,1039.26685861,96.8230548961,380.043322601,0.0,109.682768182,220.04316451,440.884036449,320.347527929,84.9700494144,35.5664591049
 02/18  18:00:00,961.906367065,96.8230548961,347.176280678,0.0,109.682768182,220.04316451,461.526310986,341.217118226,84.9700494144,35.3391433454
 02/18  19:00:00,878.697222763,96.8230548961,297.65361141,0.0,100.150657288,199.110933808,502.356352519,399.913894761,84.9700494144,17.472408344
 02/18  20:00:00,854.254354799,96.8230548961,280.72725562,0.0,100.150657288,191.61365848,488.923601611,414.803615585,56.6466996096,17.4732864165
 02/18  21:00:00,726.967940849,96.8230548961,267.116489953,0.0,55.6251445156,124.558693486,549.719588908,475.598680619,56.6466996096,17.4742086797
 02/18  22:00:00,716.82411397,96.8230548961,258.329127915,0.0,55.6251445156,124.558693486,552.137637334,492.177517771,42.4850247072,17.4750948561
 02/18  23:00:00,719.193067469,96.8230548961,266.994093982,0.0,46.0930336215,124.558693486,545.781460266,499.986076635,28.3233498048,17.4720338267
 02/18  24:00:00,722.918102559,96.8230548961,272.603642398,0.0,46.0930336215,124.558693486,533.842236639,502.211146041,14.1616749024,17.4694156952
 02/19  01:00:00,713.083842676,96.8230548961,283.183790547,0.0,34.9616554283,113.312780494,527.46492387,504.328046568,5.66466996096,17.4722073413
 02/19  02:00:00,725.266564983,96.8230548961,291.03493282,0.0,34.9616554283,113.312780494,532.920875221,509.785089204,5.66466996096,17.4711160553
 02/19  03:00:00,726.46838236,96.8230548961,292.175606753,0.0,34.9616554283,113.312780494,541.922680663,518.785994518,5.66466996096,17.472016184
 02/19  04:00:00,730.845494335,96.8230548961,293.162122063,0.0,34.9616554283,113.312780494,550.254602823,527.1170143,5.66466996096,17.4729185614
 02/19  05:00:00,737.762989559,96.8230548961,293.369101237,0.0,44.4937663224,113.312780494,545.956622716,522.818132829,5.66466996096,17.4738199265
 02/19  06:00:00,736.358184357,96.8230548961,293.642980929,0.0,44.4937663224,113.312780494,558.226030303,526.589635885,14.1616749024,17.4747195157
 02/19  07:00:00,807.041566586,96.8230548961,293.525565892,0.0,54.0258772165,176.889270242,518.52310417,463.999693462,28.3233498048,26.2000609028
 02/19  08:00:00,797.728658282,96.8230548961,292.901276134,0.0,54.0258772165,184.38654557,517.909729074,457.955229598,42.4850247072,17.469474768
 02/19  09:00:00,865.174935547,96.8230548961,292.050166598,0.0,65.1572554096,220.04316451,517.38555686,443.169118204,56.6466996096,17.5697390468
 02/19  10:00:00,849.90413984,96.8230548961,291.169981806,0.0,65.1572554096,212.545889182,516.674601967,438.869523325,42.4850247072,35.320053935
 02/19  11:00:00,849.83562895,96.8230548961,290.284047133,0.0,65.1572554096,220.04316451,542.585024029,436.263709672,70.808374512,35.512939845
 02/19  12:00:00,861.081053634,96.8230548961,300.047911174,0.0,65.1572554096,220.04316451,543.183250847,436.861651303,70.808374512,35.5132250317
 02/19  13:00:00,876.100118322,96.8230548961,317.458811551,0.0,65.1572554096,220.04316451,542.934687048,436.612504106,70.808374512,35.5138084295
 02/19  14:00:00,874.17663305,96.8230548961,326.210398134,0.0,65.1572554096,212.545889182,528.108571486,435.947466234,56.6466996096,35.5144056423
 02/19  15:00:00,876.11226942,96.8230548961,328.158003072,0.0,65.1572554096,212.545889182,513.886193176,435.886167282,42.4850247072,35.5150011865
 02/19  16:00:00,881.360593701,96.8230548961,339.284318772,0.0,65.1572554096,212.545889182,527.721828817,435.559534981,56.6466996096,35.5155942265
 02/19  17:00:00,861.393777392,96.8230548961,348.178136151,0.0,65.1572554096,220.04316451,559.105627076,438.619392935,84.9700494144,35.5161847273
 02/19  18:00:00,820.086894842,96.8230548961,349.737377474,0.0,54.0258772165,184.38654557,567.642273313,456.177351115,84.9700494144,26.4948727834
 02/19  19:00:00,804.555536311,96.8230548961,350.575031858,0.0,44.4937663224,163.454314868,595.600301619,493.158609703,84.9700494144,17.471642502
 02/19  20:00:00,797.752634871,96.8230548961,350.823863188,0.0,44.4937663224,155.95703954,574.430839287,500.311527818,56.6466996096,17.4726118594
 02/19  21:00:00,766.30382992,96.8230548961,350.838843081,0.0,44.4937663224,124.558693486,610.645721723,536.525492555,56.6466996096,17.4735295587
 02/19  22:00:00,766.284142255,96.8230548961,351.093485524,0.0,44.4937663224,124.558693486,601.529974507,541.570516291,42.4850247072,17.4744335085
 02/19  23:00:00,758.904050021,96.8230548961,351.358749151,0.0,34.9616554283,124.558693486,603.026314452,557.164827596,28.3233498048,17.5381370514
 02/19  24:00:00,760.001967956,96.8230548961,351.330552636,0.0,34.9616554283,124.558693486,602.283792114,561.987782661,14.1616749024,26.1343345506
 02/20  01:00:00,747.325383736,96.8230548961,351.220655424,0.0,34.9616554283,113.312780494,594.628839745,571.494162717,5.66466996096,17.4700070671
 02/20  02:00:00,740.179299152,96.8230548961,350.746968768,0.0,34.9616554283,113.312780494,599.737073743,576.601531018,5.66466996096,17.4708727637
 02/20  03:00:00,736.170500914,96.8230548961,350.733234495,0.0,34.9616554283,113.312780494,603.430862569,580.294429779,5.66466996096,17.4717628297
 02/20  04:00:00,736.206445968,96.8230548961,350.821749989,0.0,34.9616554283,113.312780494,607.303538091,584.166211048,5.66466996096,17.4726570816
 02/20  05:00:00,744.261752454,96.8230548961,350.87050526,0.0,44.4937663224,113.312780494,600.815753349,577.677532598,5.66466996096,17.4735507902
 02/20  06:00:00,745.00629591,96.8230548961,351.356032472,0.0,44.4937663224,113.312780494,610.371384347,578.735266598,14.1616749024,17.4744428467
 02/20  07:00:00,815.589570072,96.8230548961,351.198303583,0.0,54.0258772165,176.889270242,558.66752823,512.868845432,28.3233498048,17.475332993
 02/20  08:00:00,811.232363521,96.8230548961,351.036401441,0.0,54.0258772165,184.38654557,563.42605204,503.471189172,42.4850247072,17.4698381604
 02/20  09:00:00,886.43824056,96.8230548961,350.896991653,0.0,65.1572554096,220.04316451,559.89920968,476.906371149,56.6466996096,26.3461389217
 02/20  10:00:00,884.879961033,96.8230548961,361.736730429,0.0,65.1572554096,212.545889182,533.092566989,464.110177694,42.4850247072,26.4973645873
 02/20  11:00:00,905.876587212,96.8230548961,381.370419675,0.0,65.1572554096,220.04316451,566.074004501,459.73971207,70.808374512,35.5259179185
 02/20  12:00:00,927.51081439,96.8230548961,403.286425426,0.0,65.1572554096,220.04316451,565.189874694,458.854668805,70.808374512,35.5268313771
 02/20  13:00:00,928.001282216,96.8230548961,391.951469357,0.0,65.1572554096,220.04316451,564.355760477,458.020021656,70.808374512,35.5273643086
 02/20  14:00:00,910.782885581,96.8230548961,366.059041995,0.0,65.1572554096,212.545889182,550.630983719,458.456410824,56.6466996096,35.5278732848
 02/20  15:00:00,898.645308868,96.8230548961,345.065199478,0.0,65.1572554096,212.545889182,538.298998307,460.285594761,42.4850247072,35.5283788394
 02/20  16:00:00,892.322772505,96.8230548961,324.473776245,0.0,65.1572554096,212.545889182,554.08856519,461.912983417,56.6466996096,35.5288821641
 02/20  17:00:00,850.908725995,96.8230548961,305.026375709,0.0,65.1572554096,220.04316451,585.289922264,464.790489513,84.9700494144,35.5293833367
 02/20  18:00:00,798.842396305,96.8230548961,296.303701351,0.0,54.0258772165,184.38654557,599.97743765,479.6885987,84.9700494144,35.3187895352
 02/20  19:00:00,768.552687825,96.8230548961,284.412283795,0.0,44.4937663224,163.454314868,635.629516597,533.188421199,84.9700494144,17.4710459836
 02/20  20:00:00,756.559810843,96.8230548961,276.57035886,0.0,44.4937663224,155.95703954,622.738489909,548.619886079,56.6466996096,17.4719042205
 02/20  21:00:00,726.372484702,96.8230548961,275.348846525,0.0,44.4937663224,124.558693486,660.156632683,586.037142331,56.6466996096,17.4727907424
 02/20  22:00:00,713.563661831,96.8230548961,264.494243673,0.0,44.4937663224,124.558693486,664.755944512,604.797237407,42.4850247072,17.473682398
 02/20  23:00:00,697.286329889,96.8230548961,257.074667053,0.0,34.9616554283,124.558693486,674.102922698,628.304999149,28.3233498048,17.4745737441
 02/20  24:00:00,697.013874575,96.8230548961,255.771721878,0.0,34.9616554283,124.558693486,663.778062474,632.140924072,14.1616749024,17.4754634991
 02/21  01:00:00,694.775394783,96.8230548961,255.0110038,0.0,46.0930336215,113.312780494,662.330893369,639.197750416,5.66466996096,17.4684729919
 02/21  02:00:00,694.286283189,96.8230548961,254.600397884,0.0,46.0930336215,113.312780494,666.544614592,643.410294744,5.66466996096,17.4696498879
 02/21  03:00:00,693.986549568,96.8230548961,254.302563531,0.0,46.0930336215,113.312780494,669.982680875,646.847499118,5.66466996096,17.4705117965
 02/21  04:00:00,693.760121561,96.8230548961,254.122767337,0.0,46.0930336215,113.312780494,672.616562885,649.480498562,5.66466996096,17.4713943627
 02/21  05:00:00,788.869460535,96.8230548961,254.549471908,0.0,100.150657288,148.969399434,641.940241289,618.801327545,5.66466996096,17.4742437826
 02/21  06:00:00,792.680221835,96.8230548961,254.823793168,0.0,100.150657288,149.894399434,1190.69923335,1159.06309055,14.1616749024,17.474467895
 02/21  07:00:00,1017.96599667,96.8378670879,254.721513823,0.0,176.471037341,302.612436532,775.677745765,729.880181459,28.3233498048,17.4742145013
 02/21  08:00:00,1128.74546511,97.0802634694,254.749842162,0.0,243.2593065,310.10971186,725.662037461,647.826317667,42.4850247072,35.3506950874
 02/21  09:00:00,1165.61887646,97.2198660052,254.687583024,0.0,243.2593065,310.10971186,704.438399093,612.215718227,56.6466996096,35.5759812568
 02/21  10:00:00,1187.44089457,97.3300134653,244.607437763,0.0,243.2593065,302.612436532,675.979002706,588.795967035,42.4850247072,44.698010964
 02/21  11:00:00,1193.64615844,97.4272111646,247.166308065,0.0,243.2593065,310.10971186,675.897158657,560.059561552,70.808374512,45.0292225932
 02/21  12:00:00,1199.41128702,97.515695733,253.120681359,0.0,243.2593065,310.10971186,665.731360744,540.746153413,70.808374512,54.1768328185
 02/21  13:00:00,1157.63929551,97.597598862,253.422170528,0.0,243.2593065,310.10971186,645.943747593,530.296828125,70.808374512,44.8385449567
 02/21  14:00:00,1191.39836999,97.6739794565,253.723449721,0.0,243.2593065,302.612436532,632.542787253,521.723102838,56.6466996096,54.1729848052
 02/21  15:00:00,1198.47993624,97.7454445285,263.534577438,0.0,243.2593065,302.612436532,607.723422574,511.195666284,42.4850247072,54.042731583
 02/21  16:00:00,1204.03995405,97.8115918905,270.516135955,0.0,243.2593065,302.612436532,603.894979203,502.332315541,56.6466996096,44.9159640529
 02/21  17:00:00,1211.97512414,97.8734349299,271.507275744,0.0,243.2593065,310.10971186,613.332149228,492.668117997,84.9700494144,35.6939818172
 02/21  18:00:00,1205.13332419,97.9314967824,261.907375462,0.0,243.2593065,310.10971186,603.163521003,491.781252353,84.9700494144,26.4122192356
 02/21  19:00:00,944.049663472,96.8230548961,254.889929514,0.0,166.938926447,199.110933808,564.207587306,452.942017791,84.9700494144,26.2955201009
 02/21  20:00:00,935.946881095,96.8230548961,254.070623802,0.0,166.938926447,191.61365848,536.472045808,462.291711762,56.6466996096,17.5336344364
 02/21  21:00:00,801.338020433,96.8230548961,253.528600109,0.0,100.150657288,124.558693486,591.820240605,508.878836859,56.6466996096,26.2947041365
 02/21  22:00:00,762.389707844,96.8230548961,253.423100002,0.0,100.150657288,124.558693486,577.071828589,517.107331561,42.4850247072,17.4794723203
 02/21  23:00:00,697.924365457,96.8230548961,253.540709543,0.0,46.0930336215,124.558693486,583.997675638,538.204760074,28.3233498048,17.4695657586
 02/21  24:00:00,687.129432538,96.8230548961,243.112729024,0.0,46.0930336215,124.558693486,591.710379534,560.078285405,14.1616749024,17.4704192262
 02/22  01:00:00,670.9618581,96.8230548961,236.370655409,0.0,46.0930336215,113.312780494,598.983486056,575.845610414,5.66466996096,17.473205681
 02/22  02:00:00,672.850372359,96.8230548961,235.654557919,0.0,46.0930336215,113.312780494,603.739446366,580.602706296,5.66466996096,17.4720701095
 02/22  03:00:00,676.526272968,96.8230548961,235.564992822,0.0,46.0930336215,113.312780494,611.207790623,588.070174142,5.66466996096,17.4729465198
 02/22  04:00:00,678.753168708,96.8230548961,235.489629863,0.0,46.0930336215,113.312780494,618.544102085,595.405612065,5.66466996096,17.473820059
 02/22  05:00:00,766.571257114,96.8230548961,235.275278204,0.0,100.150657288,148.969399434,595.187654291,572.048292898,5.66466996096,17.4746914321
 02/22  06:00:00,763.749236963,96.8422126373,234.866339074,0.0,100.150657288,149.894399434,999.397142998,959.03739372,14.1616749024,26.1980743749
 02/22  07:00:00,992.562299128,97.571107341,234.780064076,0.0,176.471037341,302.612436532,675.312845292,629.520115509,28.3233498048,17.4693799779
 02/22  08:00:00,1102.3138497,97.8071697339,234.541170172,0.0,243.2593065,310.10971186,643.415364781,574.410263448,42.4850247072,26.5200766255
 02/22  09:00:00,1136.56952405,97.9046463772,234.226598123,0.0,243.2593065,310.10971186,640.948893898,548.721336278,56.6466996096,35.5808580102
 02/22  10:00:00,1192.15560481,97.9849072624,254.45498063,0.0,243.2593065,302.612436532,596.284665342,509.105160396,42.4850247072,44.6944802383
 02/22  11:00:00,1247.7701014,98.2893163119,298.58630798,0.0,243.2593065,310.10971186,598.451014508,473.603772007,70.808374512,54.0388679895
 02/22  12:00:00,1284.61821805,98.6385473309,332.461342542,0.0,243.2593065,310.10971186,565.249969057,449.294723762,70.808374512,45.1468707824
 02/22  13:00:00,1264.79174588,99.1803347971,355.301591814,0.0,243.2593065,310.10971186,547.181653369,431.538436853,70.808374512,44.8348420037
 02/22  14:00:00,1321.46582545,99.7923613191,377.99244046,0.0,243.2593065,302.612436532,530.824780497,419.998903165,56.6466996096,54.1791777227
 02/22  15:00:00,1349.27872167,100.297080537,400.883539735,0.0,243.2593065,302.612436532,493.466396684,396.940511174,42.4850247072,54.0408608023
 02/22  16:00:00,1358.46531668,100.67342459,401.680424482,0.0,243.2593065,302.612436532,475.123419036,373.555542275,56.6466996096,44.9211771518
 02/22  17:00:00,1334.42744805,100.803866423,373.354739655,0.0,243.2593065,310.10971186,500.330775747,370.746601785,84.9700494144,44.6141245479
 02/22  18:00:00,1292.40872706,100.892117631,335.051071653,0.0,243.2593065,310.10971186,497.231376253,385.851624809,84.9700494144,26.4097020293
 02/22  19:00:00,1008.74578836,96.8230548961,307.820531051,0.0,166.938926447,199.110933808,499.472731737,396.965033974,84.9700494144,17.5376483486
 02/22  20:00:00,968.400988241,96.8230548961,277.293372379,0.0,166.938926447,191.61365848,496.984427975,414.046256222,56.6466996096,26.291472143
 02/22  21:00:00,808.113575048,96.8230548961,250.587937592,0.0,100.150657288,124.558693486,554.828139756,480.644274075,56.6466996096,17.5371660721
 02/22  22:00:00,760.97701304,96.8230548961,241.093699002,0.0,100.150657288,124.558693486,557.37350807,497.410975665,42.4850247072,17.4775076978
 02/22  23:00:00,686.837779236,96.8230548961,228.816868246,0.0,46.0930336215,124.558693486,578.352632516,532.557790587,28.3233498048,17.4714921239
 02/22  24:00:00,688.052371065,96.8230548961,230.593415121,0.0,46.0930336215,124.558693486,565.908441575,534.274392099,14.1616749024,17.472374574
 02/23  01:00:00,674.085462614,96.8230548961,235.167476433,0.0,46.0930336215,113.312780494,555.57661439,532.438617465,5.66466996096,17.4733269647
 02/23  02:00:00,671.268866181,96.8230548961,234.622473069,0.0,46.0930336215,113.312780494,561.389800219,538.251132701,5.66466996096,17.4739975571
 02/23  03:00:00,675.397175738,96.8230548961,234.878720641,0.0,46.0930336215,113.312780494,568.108097295,544.968569527,5.66466996096,17.4748578071
 02/23  04:00:00,666.909258399,96.8230548961,224.881457233,0.0,46.0930336215,113.312780494,600.556991632,568.695859158,5.66466996096,26.1964625129
 02/23  05:00:00,747.221124354,96.8230548961,217.750757109,0.0,100.150657288,148.969399434,582.693809532,559.559632883,5.66466996096,17.4695066884
 02/23  06:00:00,748.16288138,97.1981410983,216.943765606,0.0,100.150657288,149.894399434,896.701452942,865.069391579,14.1616749024,17.4703864604
 02/23  07:00:00,963.59160351,97.8696223835,206.004537319,0.0,176.471037341,302.612436532,652.681121321,606.886523428,28.3233498048,17.4712480891
 02/23  08:00:00,1074.77015293,98.6440289008,208.76622846,0.0,243.2593065,310.10971186,621.096565749,552.094806727,42.4850247072,26.5167343152
 02/23  09:00:00,1129.40802156,99.2158222661,224.383744244,0.0,243.2593065,310.10971186,603.015597077,510.784446116,56.6466996096,35.584451351
 02/23  10:00:00,1179.39558404,99.6373196565,241.543401668,0.0,243.2593065,302.612436532,577.928715809,490.754563094,42.4850247072,44.6891280073
 02/23  11:00:00,1208.06080731,100.181120974,259.895468194,0.0,243.2593065,310.10971186,592.043309075,467.196448488,70.808374512,54.0384860746
 02/23  12:00:00,1232.23035175,100.709047921,279.035038612,0.0,243.2593065,310.10971186,564.765218069,448.223952605,70.808374512,45.7328909522
 02/23  13:00:00,1225.42469737,101.374634212,308.720359931,0.0,243.2593065,310.10971186,546.418405352,422.396761735,70.808374512,53.2132691052
 02/23  14:00:00,1296.15812183,102.030038236,336.562742703,0.0,243.2593065,302.612436532,504.83260144,403.038749466,56.6466996096,45.1471523641
 02/23  15:00:00,1311.94896883,102.393313695,347.818085594,0.0,243.2593065,302.612436532,481.387431643,384.867625673,42.4850247072,54.0347812625
 02/23  16:00:00,1319.18843762,102.447700734,351.148683915,0.0,243.2593065,302.612436532,483.434081229,381.872201667,56.6466996096,44.9151799518
 02/23  17:00:00,1326.19945259,102.56150789,352.476566531,0.0,243.2593065,310.10971186,515.467247388,385.885073206,84.9700494144,44.6121247677
 02/23  18:00:00,1304.13642552,102.743726682,341.441034909,0.0,243.2593065,310.10971186,496.83365701,385.456466049,84.9700494144,26.4071415466
 02/23  19:00:00,1024.1715657,96.8230548961,323.376417219,0.0,166.938926447,199.110933808,496.801452419,394.296548821,84.9700494144,17.5348541841
 02/23  20:00:00,1007.70407716,96.8230548961,315.151094852,0.0,166.938926447,191.61365848,486.464410012,403.523739362,56.6466996096,26.2939710402
 02/23  21:00:00,864.348968395,96.8230548961,303.770967634,0.0,100.150657288,124.558693486,520.701488537,446.520451974,56.6466996096,17.534336953
 02/23  22:00:00,818.845307897,96.8230548961,296.272048746,0.0,100.150657288,124.558693486,514.880998166,454.916870901,42.4850247072,17.479102558
 02/23  23:00:00,740.24132943,96.8230548961,284.81637127,0.0,46.0930336215,124.558693486,523.26447793,477.467992945,28.3233498048,17.4731351801
 02/23  24:00:00,731.920768084,96.8230548961,276.813894436,0.0,46.0930336215,124.558693486,519.000205135,487.364526002,14.1616749024,17.4740042307
 02/24  01:00:00,705.847754271,96.8230548961,265.189291533,0.0,46.0930336215,113.312780494,528.083618477,504.944048512,5.66466996096,17.4749000042
 02/24  02:00:00,696.748918234,96.8230548961,257.159508739,0.0,46.0930336215,113.312780494,550.257872236,518.39691838,5.66466996096,26.1962838953
 02/24  03:00:00,695.212127398,96.8230548961,255.780909586,0.0,46.0930336215,113.312780494,547.773413831,524.639380662,5.66466996096,17.4693632086
 02/24  04:00:00,694.437705162,96.8230548961,254.958661089,0.0,46.0930336215,113.312780494,553.549883573,530.415014028,5.66466996096,17.470199584
 02/24  05:00:00,777.691672843,96.8230548961,244.673811407,0.0,100.150657288,148.969399434,548.762665675,525.626946904,5.66466996096,17.4710488107
 02/24  06:00:00,780.262774209,97.3205826272,247.492991071,0.0,100.150657288,149.894399434,847.158528867,815.524925796,14.1616749024,17.471928168
 02/24  07:00:00,1017.97141872,98.289005304,262.898757691,0.0,176.471037341,302.612436532,603.479886628,557.683759975,28.3233498048,17.4727768479
 02/24  08:00:00,1124.69845031,99.6598501775,260.384891838,0.0,243.2593065,310.10971186,582.03829942,513.040620892,42.4850247072,26.5126538209
 02/24  09:00:00,1154.88162633,100.319222928,244.821910857,0.0,243.2593065,310.10971186,588.100808212,495.866650045,56.6466996096,35.587458557
 02/24  10:00:00,1189.64798398,100.782597854,247.450852066,0.0,243.2593065,302.612436532,574.292126113,487.11553231,42.4850247072,44.6915690959
 02/24  11:00:00,1206.14177514,101.19711367,253.722586881,0.0,243.2593065,310.10971186,595.68810895,470.843281423,70.808374512,54.0364530154
 02/24  12:00:00,1199.25475408,101.502877464,244.148453015,0.0,243.2593065,310.10971186,590.830889188,465.85408339,70.808374512,54.1684312857
 02/24  13:00:00,1149.46074584,101.806295477,237.075871454,0.0,243.2593065,310.10971186,576.619297106,460.978586502,70.808374512,44.832336092
 02/24  14:00:00,1193.64775121,102.121922401,246.487037034,0.0,243.2593065,302.612436532,557.177291236,455.391791783,56.6466996096,45.1387998439
 02/24  15:00:00,1201.73822491,102.469423882,253.130138776,0.0,243.2593065,302.612436532,540.325980724,443.803765575,42.4850247072,54.0371904413
 02/24  16:00:00,1202.99723737,102.710731783,253.974198665,0.0,243.2593065,302.612436532,539.084922908,437.520591444,56.6466996096,44.9176318546
 02/24  17:00:00,1221.27719064,102.940668094,264.333392253,0.0,243.2593065,310.10971186,553.402027795,423.823152764,84.9700494144,44.6088256167
 02/24  18:00:00,1218.84653714,103.101969314,261.71824309,0.0,243.2593065,310.10971186,529.758302367,418.379886622,84.9700494144,26.4083663307
 02/24  19:00:00,946.137701144,96.8230548961,245.294570073,0.0,166.938926447,199.110933808,538.541595604,436.03565458,84.9700494144,17.53589161
 02/24  20:00:00,919.454976257,96.8230548961,227.546979646,0.0,166.938926447,191.61365848,552.192472937,469.254721046,56.6466996096,26.2910522816
 02/24  21:00:00,781.170609989,96.8230548961,219.780411625,0.0,100.150657288,124.558693486,599.180390409,524.998360534,56.6466996096,17.5353302657
