Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  22:00:00,736.556165025,96.8230548961,208.865422035,0.0,100.150657288,124.558693486,613.622073522,553.656897499,42.4850247072,17.4801513164
 02/24  23:00:00,665.944495207,96.8230548961,201.358150146,0.0,46.0930336215,124.558693486,634.023928919,588.226404276,28.3233498048,17.4741748381
 02/24  24:00:00,654.366959437,96.8230548961,189.758373471,0.0,46.0930336215,124.558693486,657.88352826,619.871432687,14.1616749024,23.8504206714
 02/25  01:00:00,644.041045201,96.8230548961,192.052587225,0.0,46.0930336215,113.312780494,642.384272928,616.902539772,5.66466996096,19.8170631955
 02/25  02:00:00,650.478508875,96.8230548961,197.617807832,0.0,46.0930336215,113.312780494,634.655977922,611.521810455,5.66466996096,17.469497506
 02/25  03:00:00,661.624927089,96.8230548961,207.753402441,0.0,46.0930336215,113.312780494,622.993153081,599.858167976,5.66466996096,17.4703151441
 02/25  04:00:00,690.506444856,96.8230548961,234.614543963,0.0,46.0930336215,113.312780494,591.309717665,568.173899267,5.66466996096,17.4711484371
 02/25  05:00:00,704.735531027,96.8230548961,239.965941094,0.0,55.6251445156,113.312780494,586.97027443,563.833620489,5.66466996096,17.4719839796
 02/25  06:00:00,710.974044627,96.8230548961,245.853479496,0.0,55.6251445156,113.312780494,596.593764088,564.959270557,14.1616749024,17.4728186281
 02/25  07:00:00,789.903462889,96.8230548961,253.440994574,0.0,65.1572554096,176.889270242,544.231314034,498.434312583,28.3233498048,17.473651646
 02/25  08:00:00,889.216962111,97.1477781436,253.650745275,0.0,109.682768182,220.96816451,885.032421812,825.072885949,42.4850247072,17.4745111552
 02/25  09:00:00,925.061786456,97.1441935627,283.783634436,0.0,109.682768182,220.96816451,709.697352893,626.682790044,56.6466996096,26.3678632394
 02/25  10:00:00,1076.69251635,97.5356898995,325.763039527,0.0,131.945524568,266.955817592,627.444373438,558.430571318,42.4850247072,26.5287774123
 02/25  11:00:00,1126.48533001,97.5664794813,365.255011756,0.0,131.945524568,274.45309292,632.226539143,525.838322978,70.808374512,35.5798416531
 02/25  12:00:00,1154.51585778,97.5804790942,396.717085058,0.0,131.945524568,274.45309292,622.421675534,507.157915217,70.808374512,44.4553858042
 02/25  13:00:00,1144.18581947,97.6988245917,421.401515842,0.0,131.945524568,274.45309292,595.225842117,488.869224418,70.808374512,35.5482431871
 02/25  14:00:00,1155.20158814,97.9090223643,444.999782687,0.0,131.945524568,266.955817592,570.554155657,478.354998648,56.6466996096,35.5524573992
 02/25  15:00:00,1187.74587715,98.0738216201,475.791245044,0.0,131.945524568,266.955817592,534.042383159,456.002458593,42.4850247072,35.5548998583
 02/25  16:00:00,1133.15565599,96.8230548961,491.759202755,0.0,109.682768182,212.545889182,411.799215725,319.589682189,56.6466996096,35.562833927
 02/25  17:00:00,1108.30473979,96.8230548961,460.638160847,0.0,109.682768182,220.04316451,441.823791665,321.290909948,84.9700494144,35.5628323033
 02/25  18:00:00,1026.65696143,96.8230548961,424.662423563,0.0,109.682768182,220.04316451,459.038262205,338.735501792,84.9700494144,35.3327109986
 02/25  19:00:00,958.670575091,96.8230548961,367.720925886,0.0,100.150657288,199.110933808,501.336775106,398.895479243,84.9700494144,17.4712464483
 02/25  20:00:00,877.574488111,96.8230548961,297.676827889,0.0,100.150657288,191.61365848,496.785317014,422.66659068,56.6466996096,17.4720267246
 02/25  21:00:00,717.383785671,96.8230548961,255.080311051,0.0,55.6251445156,124.558693486,576.224028292,502.104458339,56.6466996096,17.4728703435
 02/25  22:00:00,706.962276654,96.8230548961,243.739492474,0.0,55.6251445156,124.558693486,579.915851196,519.957143901,42.4850247072,17.4736825881
 02/25  23:00:00,689.124132539,96.8230548961,230.556306419,0.0,46.0930336215,124.558693486,599.569030082,553.771171458,28.3233498048,17.4745088189
 02/25  24:00:00,664.322393912,96.8230548961,201.281467129,0.0,46.0930336215,124.558693486,648.683399631,617.050418037,14.1616749024,17.4713066918
 02/26  01:00:00,650.143448681,96.8230548961,215.619907764,0.0,34.9616554283,113.312780494,609.708288737,586.573041823,5.66466996096,17.4705769529
 02/26  02:00:00,640.430863062,96.8230548961,203.359026745,0.0,34.9616554283,113.312780494,643.669009398,620.534978928,5.66466996096,17.4693605092
 02/26  03:00:00,643.710223174,96.8230548961,212.928907763,0.0,34.9616554283,113.312780494,624.362344136,601.22751444,5.66466996096,17.4701597351
 02/26  04:00:00,650.262545086,96.8230548961,221.386290677,0.0,34.9616554283,113.312780494,615.759474995,592.623828411,5.66466996096,17.470976623
 02/26  05:00:00,651.809909311,96.8230548961,206.384691413,0.0,44.4937663224,113.312780494,647.314996933,624.178530711,5.66466996096,17.4717962609
 02/26  06:00:00,630.972623378,96.8230548961,179.714144926,0.0,44.4937663224,113.312780494,722.068831662,690.434541609,14.1616749024,17.4726151508
 02/26  07:00:00,694.956443166,96.8230548961,174.981116747,0.0,54.0258772165,176.889270242,676.131690984,630.334908707,28.3233498048,17.4734324722
 02/26  08:00:00,701.088009171,96.8230548961,189.846819668,0.0,54.0258772165,184.38654557,641.614437778,581.655165036,42.4850247072,17.4742480348
 02/26  09:00:00,800.510151523,96.8230548961,215.284408482,0.0,65.1572554096,220.04316451,584.789670251,501.798609453,56.6466996096,26.3443611883
 02/26  10:00:00,828.150104089,96.8230548961,258.262916461,0.0,65.1572554096,212.545889182,503.940697153,426.141815237,42.4850247072,35.3138572078
 02/26  11:00:00,882.91150631,96.8230548961,302.131911635,0.0,65.1572554096,220.04316451,501.885320185,395.570966141,70.808374512,35.5059795321
 02/26  12:00:00,938.401166866,96.8230548961,352.504529418,0.0,65.1572554096,220.04316451,494.567456504,388.253381969,70.808374512,35.505700023
 02/26  13:00:00,975.191776561,96.8230548961,403.396678156,0.0,65.1572554096,220.04316451,484.54294644,378.22861059,70.808374512,35.5059613378
 02/26  14:00:00,1011.31519178,96.8230548961,454.459232516,0.0,65.1572554096,212.545889182,463.416769051,371.263818925,56.6466996096,35.5062505173
 02/26  15:00:00,1088.74094635,96.8230548961,530.672961535,0.0,65.1572554096,212.545889182,440.783822725,362.792257984,42.4850247072,35.5065400342
 02/26  16:00:00,1104.98126436,96.8230548961,545.644464733,0.0,65.1572554096,212.545889182,469.478828204,377.325300185,56.6466996096,35.5068284102
 02/26  17:00:00,1083.77638464,96.8230548961,549.901160329,0.0,65.1572554096,220.04316451,492.980475712,372.503310728,84.9700494144,35.5071155704
 02/26  18:00:00,920.702253152,96.8230548961,440.129611177,0.0,54.0258772165,184.38654557,507.849089734,396.38128898,84.9700494144,26.4977513402
 02/26  19:00:00,897.257432308,96.8230548961,426.956570286,0.0,44.4937663224,163.454314868,547.453707123,445.011928497,84.9700494144,17.4717292111
 02/26  20:00:00,885.539683935,96.8230548961,420.069233273,0.0,44.4937663224,155.95703954,531.411766774,457.29632975,56.6466996096,17.4687374145
 02/26  21:00:00,838.655300498,96.8230548961,404.401007695,0.0,44.4937663224,124.558693486,571.564675759,497.448456041,56.6466996096,17.4695201086
 02/26  22:00:00,831.098506066,96.8230548961,396.703969647,0.0,44.4937663224,124.558693486,565.458762372,505.503403433,42.4850247072,17.4703342315
 02/26  23:00:00,811.533909961,96.8230548961,384.859858094,0.0,34.9616554283,124.558693486,570.049587369,524.255083247,28.3233498048,17.4711543169
 02/26  24:00:00,792.04773359,96.8230548961,364.968440131,0.0,34.9616554283,124.558693486,564.123287188,532.489637881,14.1616749024,17.4719744048
 02/27  01:00:00,764.683981432,96.8230548961,323.759785234,0.0,46.0930336215,113.312780494,566.226258474,543.088881741,5.66466996096,17.4727067717
 02/27  02:00:00,747.873285457,96.8230548961,309.46755406,0.0,46.0930336215,113.312780494,574.258664604,551.120548328,5.66466996096,17.4734463152
 02/27  03:00:00,749.317418789,96.8230548961,313.134332512,0.0,46.0930336215,113.312780494,578.698670973,555.559770942,5.66466996096,17.4742300709
 02/27  04:00:00,743.534637081,96.8230548961,311.709574086,0.0,46.0930336215,113.312780494,593.237843844,561.378020482,5.66466996096,26.1951534007
 02/27  05:00:00,836.389964533,96.8230548961,320.765114271,0.0,100.150657288,148.969399434,557.405530981,534.272088695,5.66466996096,17.4687723248
 02/27  06:00:00,842.895380257,96.8230548961,328.058665981,0.0,100.150657288,149.894399434,1058.24262904,1026.61138164,14.1616749024,17.4695724961
 02/27  07:00:00,1065.22294353,97.1005088429,328.731326705,0.0,176.471037341,302.612436532,695.92511701,650.131397705,28.3233498048,17.4703695003
 02/27  08:00:00,1163.92892909,97.4015197957,309.059448965,0.0,243.2593065,310.10971186,650.97501113,581.975403785,42.4850247072,26.5145826375
 02/27  09:00:00,1197.52448923,97.5290092761,295.50799611,0.0,243.2593065,310.10971186,640.188664915,547.96111561,56.6466996096,35.5808496946
 02/27  10:00:00,1244.4387777,97.6267298428,304.715655727,0.0,243.2593065,302.612436532,604.773284674,517.603590378,42.4850247072,44.6846695884
 02/27  11:00:00,1260.13890592,97.7106118415,311.280247097,0.0,243.2593065,310.10971186,618.988726879,494.144578349,70.808374512,54.0357740179
 02/27  12:00:00,1286.66447288,97.802247302,332.236309902,0.0,243.2593065,310.10971186,581.12612825,465.182642622,70.808374512,45.1351111165
 02/27  13:00:00,1264.00590475,98.1232094038,347.568308581,0.0,243.2593065,310.10971186,562.537503875,445.704631071,70.808374512,46.0244982919
 02/27  14:00:00,1304.05382147,98.6178473295,350.133903085,0.0,243.2593065,302.612436532,544.3688574,434.750951809,56.6466996096,52.9712059817
 02/27  15:00:00,1307.77878347,99.0168143697,351.519492905,0.0,243.2593065,302.612436532,510.434277,413.913668572,42.4850247072,54.0355837215
 02/27  16:00:00,1312.7128012,99.391386728,352.566601938,0.0,243.2593065,302.612436532,492.906990491,391.343697291,56.6466996096,44.9165935905
 02/27  17:00:00,1309.66429289,99.5959645397,342.771298754,0.0,243.2593065,310.10971186,515.688050236,386.107959695,84.9700494144,44.6100411259
 02/27  18:00:00,1276.29021935,99.8103260765,314.680325739,0.0,243.2593065,310.10971186,507.633455275,396.255471839,84.9700494144,26.4079340214
 02/27  19:00:00,982.935441883,96.8230548961,278.228792341,0.0,166.938926447,199.110933808,502.152111574,399.645254534,84.9700494144,17.5368076256
 02/27  20:00:00,954.981510087,96.8230548961,252.126396876,0.0,166.938926447,191.61365848,518.508473359,435.571968521,56.6466996096,26.2898052279
 02/27  21:00:00,803.548608979,96.8230548961,232.149446622,0.0,100.150657288,124.558693486,581.107875311,506.925277363,56.6466996096,17.5358983381
 02/27  22:00:00,747.301042418,96.8230548961,213.003765345,0.0,100.150657288,124.558693486,606.660564082,546.699155466,42.4850247072,17.4763839081
 02/27  23:00:00,663.329426875,96.8230548961,193.745181389,0.0,46.0930336215,124.558693486,648.750596576,602.956964612,28.3233498048,17.4702821592
 02/27  24:00:00,654.738704291,96.8230548961,184.778451626,0.0,46.0930336215,124.558693486,654.494422843,622.861658935,14.1616749024,17.4710890055
 02/28  01:00:00,632.185441912,96.8230548961,172.613100078,0.0,46.0930336215,113.312780494,676.311355618,653.174734602,5.66466996096,17.4719510559
 02/28  02:00:00,636.477992454,96.8230548961,174.898200679,0.0,46.0930336215,113.312780494,667.366737466,644.229566406,5.66466996096,17.4725010986
 02/28  03:00:00,631.371530071,96.8230548961,169.947581738,0.0,46.0930336215,113.312780494,682.920557403,659.782605011,5.66466996096,17.4732824307
 02/28  04:00:00,626.730777865,96.8230548961,162.944882969,0.0,46.0930336215,113.312780494,703.419855981,680.281123918,5.66466996096,17.4740621018
 02/28  05:00:00,718.285396211,96.8230548961,162.140076951,0.0,100.150657288,148.969399434,688.649157439,656.789621298,5.66466996096,26.1948661804
 02/28  06:00:00,718.74139147,97.0194230477,161.655757318,0.0,100.150657288,149.894399434,986.86138707,955.231135698,14.1616749024,17.4685764694
 02/28  07:00:00,944.632055254,97.7222983934,161.172282977,0.0,176.471037341,302.612436532,712.117599526,666.324902729,28.3233498048,17.4693469915
 02/28  08:00:00,1050.88566887,97.9612615938,160.780753833,0.0,243.2593065,310.10971186,686.944750083,617.946943961,42.4850247072,26.5127814148
 02/28  09:00:00,1102.32320306,98.4044481085,170.654728724,0.0,243.2593065,310.10971186,668.820711316,576.595856554,56.6466996096,35.5781551527
 02/28  10:00:00,1143.28033342,99.0052893696,177.510990693,0.0,243.2593065,302.612436532,632.334451284,545.159712955,42.4850247072,44.6897136221
 02/28  11:00:00,1165.74219268,99.4511543139,188.611143272,0.0,243.2593065,310.10971186,643.110895828,518.271212692,70.808374512,54.0313086241
 02/28  12:00:00,1177.7178275,99.8641509949,196.412378735,0.0,243.2593065,310.10971186,618.89448868,502.94657451,70.808374512,45.1395396575
 02/28  13:00:00,1140.01666301,100.317114216,197.890903835,0.0,243.2593065,310.10971186,608.051139182,492.414757711,70.808374512,44.8280069585
 02/28  14:00:00,1178.5992439,100.67915564,199.224984463,0.0,243.2593065,302.612436532,600.161535487,489.345733954,56.6466996096,54.169101923
 02/28  15:00:00,1178.80510933,101.088462742,199.726857726,0.0,243.2593065,302.612436532,575.036608879,478.521116661,42.4850247072,54.0304675102
 02/28  16:00:00,1188.722061,101.399205817,210.089990211,0.0,243.2593065,302.612436532,560.322910968,458.763861481,56.6466996096,44.9123498777
 02/28  17:00:00,1203.28148891,101.657814079,217.139481201,0.0,243.2593065,310.10971186,572.672239716,443.090629264,84.9700494144,44.611561038
 02/28  18:00:00,1194.16508463,101.85982544,208.185841022,0.0,243.2593065,310.10971186,565.780082694,454.404316255,84.9700494144,26.4057170254
 02/28  19:00:00,925.819029489,96.8230548961,191.794538762,0.0,166.938926447,199.110933808,616.887142043,514.3821384,84.9700494144,17.5349542286
 02/28  20:00:00,911.998887152,96.8230548961,184.491268795,0.0,166.938926447,191.61365848,614.463503306,540.28391133,56.6466996096,17.5328923672
 02/28  21:00:00,754.867423863,96.8230548961,162.513386301,0.0,100.150657288,124.558693486,721.091866713,638.151731922,56.6466996096,26.2934351813
 02/28  22:00:00,708.131439888,96.8230548961,159.999478768,0.0,100.150657288,124.558693486,701.456848006,641.493134393,42.4850247072,17.4786889057
 02/28  23:00:00,656.545267571,96.8230548961,178.057263374,0.0,46.0930336215,124.558693486,658.872762366,613.080683919,28.3233498048,17.4687286423
 02/28  24:00:00,672.244643937,96.8230548961,196.369649709,0.0,46.0930336215,124.558693486,615.412939869,583.781770055,14.1616749024,17.4694949117
 03/01  01:00:00,673.261572551,96.8230548961,215.836501861,0.0,46.0930336215,113.312780494,583.275128452,560.138330813,5.66466996096,17.4721276775
 03/01  02:00:00,688.458469985,96.8230548961,235.988693277,0.0,46.0930336215,113.312780494,569.500776612,546.365246699,5.66466996096,17.4708599516
 03/01  03:00:00,709.65759828,96.8230548961,257.780034285,0.0,46.0930336215,113.312780494,559.821628626,536.685339903,5.66466996096,17.4716187613
 03/01  04:00:00,726.178851781,96.8230548961,278.297660358,0.0,46.0930336215,113.312780494,555.005923993,531.868873417,5.66466996096,17.4723806152
 03/01  05:00:00,821.259490598,96.8230548961,287.842781563,0.0,100.150657288,148.969399434,535.607081007,512.469269148,5.66466996096,17.4731418977
 03/01  06:00:00,825.912413687,97.2627909229,290.541289411,0.0,100.150657288,149.894399434,917.91295943,886.278609499,14.1616749024,17.4726750288
 03/01  07:00:00,1054.7059071,97.9674173784,291.848958103,0.0,176.471037341,302.612436532,656.985301516,602.46706171,28.3233498048,26.1948900015
 03/01  08:00:00,1164.04056586,99.2105351386,292.499169663,0.0,243.2593065,310.10971186,609.46243649,540.46159918,42.4850247072,26.5158126034
 03/01  09:00:00,1213.49392704,100.027532307,302.585410577,0.0,243.2593065,310.10971186,591.703634544,499.482944664,56.6466996096,35.5739902704
 03/01  10:00:00,1269.17941747,100.799240241,329.479958394,0.0,243.2593065,302.612436532,556.320050259,469.150054099,42.4850247072,44.6849714519
 03/01  11:00:00,1314.93551174,101.421252976,377.423328821,0.0,243.2593065,310.10971186,556.618218211,440.786738657,70.808374512,45.023105042
 03/01  12:00:00,1348.27950802,101.935184518,406.675442252,0.0,243.2593065,310.10971186,547.945221849,422.969237091,70.808374512,54.1676102462
 03/01  13:00:00,1344.37021315,102.537340191,435.246316132,0.0,243.2593065,310.10971186,520.448615516,404.812183917,70.808374512,44.8280570879
 03/01  14:00:00,1407.57136323,103.028890033,455.532238888,0.0,243.2593065,302.612436532,503.603216568,392.794605773,56.6466996096,54.1619111852
 03/01  15:00:00,1403.59126588,103.389000007,458.58106387,0.0,243.2593065,302.612436532,468.109977452,371.591698615,42.4850247072,54.0332541296
 03/01  16:00:00,1417.65574165,103.707059603,472.821958151,0.0,243.2593065,302.612436532,449.983147043,348.430248098,56.6466996096,44.9061993352
 03/01  17:00:00,1457.98415694,103.782722646,497.687881718,0.0,243.2593065,310.10971186,463.049958525,342.393609018,84.9700494144,35.6863000928
 03/01  18:00:00,1387.79562355,103.766859408,447.71508069,0.0,243.2593065,310.10971186,463.361409694,351.983206421,84.9700494144,26.4081538588
 03/01  19:00:00,1105.49388531,96.8230548961,415.815631928,0.0,166.938926447,199.110933808,487.233806979,375.97229146,84.9700494144,26.2914661044
 03/01  20:00:00,1057.18028888,96.8230548961,376.317179834,0.0,166.938926447,191.61365848,465.033475427,390.85460425,56.6466996096,17.5321715672
 03/01  21:00:00,875.923141793,96.8230548961,335.455198163,0.0,100.150657288,124.558693486,518.84332422,435.906335746,56.6466996096,26.2902888639
 03/01  22:00:00,815.858233903,96.8230548961,306.603873337,0.0,100.150657288,124.558693486,506.062006514,446.096644527,42.4850247072,17.480337279
 03/01  23:00:00,744.858221841,96.8230548961,297.14963119,0.0,46.0930336215,124.558693486,512.309131101,466.511692329,28.3233498048,17.4740889675
 03/01  24:00:00,746.290553849,96.8230548961,295.328159287,0.0,46.0930336215,124.558693486,505.282229702,473.650882897,14.1616749024,17.4696719022
 03/02  01:00:00,707.764245885,96.8230548961,273.304909694,0.0,46.0930336215,113.312780494,513.539581982,490.404920016,5.66466996096,17.4699920055
 03/02  02:00:00,690.800643425,96.8230548961,258.198469212,0.0,46.0930336215,113.312780494,532.054784781,508.921414685,5.66466996096,17.4687001353
 03/02  03:00:00,688.437785823,96.8230548961,255.968137762,0.0,46.0930336215,113.312780494,538.581247526,515.447153998,5.66466996096,17.469423567
 03/02  04:00:00,687.103811012,96.8230548961,254.718758872,0.0,46.0930336215,113.312780494,544.874617988,521.739783513,5.66466996096,17.470164514
 03/02  05:00:00,767.591334677,96.8230548961,244.127743265,0.0,100.150657288,148.969399434,541.383184263,518.247605986,5.66466996096,17.4709083159
 03/02  06:00:00,770.649797395,97.3401438019,246.805589846,0.0,100.150657288,149.894399434,835.498428654,803.863779376,14.1616749024,17.4729743757
 03/02  07:00:00,1002.77563659,98.5135449803,252.548283872,0.0,176.471037341,302.612436532,594.579254567,548.783405689,28.3233498048,17.4724990729
 03/02  08:00:00,1107.0638463,100.226204888,252.186479865,0.0,243.2593065,310.10971186,579.711602829,501.88168365,42.4850247072,35.3448944716
 03/02  09:00:00,1180.35673505,101.227659155,282.088732975,0.0,243.2593065,310.10971186,553.290778469,461.075614957,56.6466996096,35.5684639025
 03/02  10:00:00,1254.57652985,101.98434673,314.478741262,0.0,243.2593065,302.612436532,518.437376693,431.265383142,42.4850247072,44.6869688441
 03/02  11:00:00,1275.8266058,102.572586743,325.316805325,0.0,243.2593065,310.10971186,521.765679623,405.93697603,70.808374512,45.0203290808
 03/02  12:00:00,1287.27872151,103.151554394,338.034576059,0.0,243.2593065,310.10971186,515.060077017,390.093136058,70.808374512,54.1585664466
 03/02  13:00:00,1273.7623765,103.697518598,368.924537103,0.0,243.2593065,310.10971186,490.332095873,374.699918823,70.808374512,44.8238025377
 03/02  14:00:00,1343.75368067,104.253853271,399.246876236,0.0,243.2593065,302.612436532,475.810793524,365.000541152,56.6466996096,54.1635527626
 03/02  15:00:00,1376.86787498,104.871345546,423.007394027,0.0,243.2593065,302.612436532,431.80213651,344.294553336,42.4850247072,45.0225584671
 03/02  16:00:00,1387.13361299,105.205475441,434.427533181,0.0,243.2593065,302.612436532,438.056212784,327.512965809,56.6466996096,53.8965473659
 03/02  17:00:00,1393.38469418,105.392693036,437.060058446,0.0,243.2593065,310.10971186,445.35620327,324.702511574,84.9700494144,35.6836422817
 03/02  18:00:00,1366.11581747,105.526908363,426.069598031,0.0,243.2593065,310.10971186,446.914656904,335.535229928,84.9700494144,26.4093775613
 03/02  19:00:00,1080.61214481,96.8230548961,406.993201426,0.0,166.938926447,199.110933808,473.207982135,361.944464601,84.9700494144,26.2934681198
 03/02  20:00:00,1047.54064112,96.8230548961,375.805114933,0.0,166.938926447,191.61365848,451.253658042,377.074580359,56.6466996096,17.532378074
 03/02  21:00:00,887.009737412,96.8230548961,346.508900681,0.0,100.150657288,124.558693486,504.248293157,421.309141027,56.6466996096,26.29245252
 03/02  22:00:00,820.401395239,96.8230548961,314.04857389,0.0,100.150657288,124.558693486,492.798478489,432.836182327,42.4850247072,17.4772714548
 03/02  23:00:00,746.694291662,96.8230548961,306.995375112,0.0,46.0930336215,124.558693486,499.739746202,453.945378549,28.3233498048,17.4710178482
 03/02  24:00:00,749.087504958,96.8230548961,311.123541415,0.0,46.0930336215,124.558693486,491.174551748,459.541110207,14.1616749024,17.4717666383
 03/03  01:00:00,733.135114515,96.8230548961,310.059336371,0.0,46.0930336215,113.312780494,488.727141987,465.590089532,5.66466996096,17.4723824933
 03/03  02:00:00,724.152712575,96.8230548961,299.913598112,0.0,46.0930336215,113.312780494,495.496925183,472.359226977,5.66466996096,17.4730282453
 03/03  03:00:00,717.568716073,96.8230548961,292.76161732,0.0,46.0930336215,113.312780494,501.088008129,477.949610879,5.66466996096,17.4737272888
 03/03  04:00:00,716.30018569,96.8230548961,291.685976907,0.0,46.0930336215,113.312780494,506.106252172,482.97356836,5.66466996096,17.4680138504
 03/03  05:00:00,786.538608201,96.8230548961,270.812954414,0.0,100.150657288,148.969399434,502.913068313,479.780676607,5.66466996096,17.4677217448
 03/03  06:00:00,779.173272015,97.3621619808,257.136034086,0.0,100.150657288,149.894399434,798.842547976,767.209567005,14.1616749024,17.4713060688
 03/03  07:00:00,1000.69473846,98.9798983689,245.655748842,0.0,176.471037341,302.612436532,579.037250905,533.242811426,28.3233498048,17.471089674
 03/03  08:00:00,1097.91904834,100.806093352,237.302524412,0.0,243.2593065,310.10971186,563.703122233,485.879888579,42.4850247072,35.3382089467
 03/03  09:00:00,1164.12089563,101.811184587,265.355984893,0.0,243.2593065,310.10971186,535.920858848,443.712783325,56.6466996096,35.5613759134
 03/03  10:00:00,1247.27425049,102.566383819,315.444233794,0.0,243.2593065,302.612436532,498.415817461,412.830501494,42.4850247072,43.1002912593
 03/03  11:00:00,1314.48367541,103.231112789,373.22591027,0.0,243.2593065,310.10971186,502.399443245,384.976765337,70.808374512,46.6143033967
 03/03  12:00:00,1379.40486142,103.826371049,426.82358276,0.0,243.2593065,310.10971186,492.466881964,367.495246723,70.808374512,54.1632607283
 03/03  13:00:00,1386.71272181,104.431546679,471.741747649,0.0,243.2593065,310.10971186,469.144720151,353.512751242,70.808374512,44.8235943978
 03/03  14:00:00,1487.56999201,105.209609199,531.922958297,0.0,243.2593065,302.612436532,454.582785316,343.774353453,56.6466996096,54.161732253
 03/03  15:00:00,1505.80653619,105.874967369,540.080042052,0.0,243.2593065,302.612436532,412.968313534,325.460741458,42.4850247072,45.0225473684
 03/03  16:00:00,1508.84199917,106.412452783,544.508453696,0.0,243.2593065,302.612436532,411.571393906,310.018664033,56.6466996096,44.906030263
 03/03  17:00:00,1515.33308055,106.88376809,547.395698296,0.0,243.2593065,310.10971186,436.439660583,306.874985318,84.9700494144,44.5946258503
 03/03  18:00:00,1509.71441018,106.97826074,547.009899176,0.0,243.2593065,310.10971186,429.878395788,318.499381389,84.9700494144,26.4089649848
 03/03  19:00:00,1105.63637202,96.8230548961,406.107603361,0.0,166.938926447,199.110933808,452.373740139,349.869455648,84.9700494144,17.5342350765
 03/03  20:00:00,1059.41737383,96.8230548961,367.102607471,0.0,166.938926447,191.61365848,452.434506003,369.496349929,56.6466996096,26.2914564643
 03/03  21:00:00,898.443171138,96.8230548961,339.945790373,0.0,100.150657288,124.558693486,489.637725847,415.457731961,56.6466996096,17.5332942759
 03/03  22:00:00,838.801219679,96.8230548961,321.524390643,0.0,100.150657288,124.558693486,485.962220436,425.99673504,42.4850247072,17.4804606886
 03/03  23:00:00,753.796661016,96.8230548961,303.860077659,0.0,46.0930336215,124.558693486,502.424224715,447.906450009,28.3233498048,26.1944249008
 03/03  24:00:00,760.297331818,96.8230548961,306.229377702,0.0,46.0930336215,124.558693486,486.619915726,454.99024927,14.1616749024,17.4679915534
 03/04  01:00:00,742.274747731,96.8230548961,301.75746646,0.0,46.0930336215,113.312780494,485.094082345,461.960843171,5.66466996096,17.4685692127
 03/04  02:00:00,733.47694136,96.8230548961,294.44929455,0.0,46.0930336215,113.312780494,491.475331562,468.341468527,5.66466996096,17.4691930746
 03/04  03:00:00,727.695818615,96.8230548961,293.137764183,0.0,46.0930336215,113.312780494,496.356212969,473.221667604,5.66466996096,17.4698754041
 03/04  04:00:00,751.231291306,96.8230548961,331.723879983,0.0,46.0930336215,113.312780494,495.181211195,472.045970911,5.66466996096,17.470570323
 03/04  05:00:00,762.265620688,96.8230548961,341.59887696,0.0,55.6251445156,113.312780494,488.986520051,465.850583055,5.66466996096,17.4712670348
 03/04  06:00:00,739.638238114,96.8230548961,309.563481642,0.0,55.6251445156,113.312780494,506.607800924,474.974163027,14.1616749024,17.4719629939
 03/04  07:00:00,801.08900847,96.8230548961,303.453370024,0.0,65.1572554096,176.889270242,463.829738293,418.033730888,28.3233498048,17.4726576006
 03/04  08:00:00,920.513957483,97.1527736979,319.022999777,0.0,109.682768182,220.96816451,755.329138126,695.370734631,42.4850247072,17.4733787882
 03/04  09:00:00,973.758043931,97.1480653651,379.915512945,0.0,109.682768182,220.96816451,617.343242508,534.331444362,56.6466996096,26.3650985362
 03/04  10:00:00,1191.91307352,98.0273646818,501.824482884,0.0,131.945524568,266.955817592,542.934379599,473.927713921,42.4850247072,26.5216409708
 03/04  11:00:00,1265.54648639,98.4721537948,565.370784135,0.0,131.945524568,274.45309292,549.445911355,443.064425837,70.808374512,35.5731110059
 03/04  12:00:00,1277.87437255,98.810169628,572.631143035,0.0,131.945524568,274.45309292,538.820394665,423.556762843,70.808374512,44.45525731
 03/04  13:00:00,1237.12678793,99.0998013613,555.184254745,0.0,131.945524568,274.45309292,511.813132257,405.464145811,70.808374512,35.5406119344
 03/04  14:00:00,1216.23970223,99.3016900909,546.096843291,0.0,131.945524568,266.955817592,486.40117754,394.210311245,56.6466996096,35.5441666852
 03/04  15:00:00,1213.9587016,99.4206017712,540.541085088,0.0,131.945524568,266.955817592,452.384567361,374.353517065,42.4850247072,35.5460255885
 03/04  16:00:00,1143.3830355,96.8230548961,545.624155082,0.0,109.682768182,212.545889182,362.157351502,269.958043963,56.6466996096,35.5526079291
 03/04  17:00:00,1155.52813231,96.8230548961,549.907662339,0.0,109.682768182,220.04316451,392.160612869,271.637728567,84.9700494144,35.5528348869
 03/04  18:00:00,1128.65306901,96.8230548961,569.858822182,0.0,109.682768182,220.04316451,405.596484994,285.302366162,84.9700494144,35.324069418
 03/04  19:00:00,1120.93195632,96.8230548961,589.000018519,0.0,100.150657288,199.110933808,449.69995712,347.26243822,84.9700494144,17.467469485
 03/04  20:00:00,1052.47421328,96.8230548961,525.385920385,0.0,100.150657288,191.61365848,441.305871578,367.191055439,56.6466996096,17.4681165291
 03/04  21:00:00,844.240707301,96.8230548961,427.77566896,0.0,55.6251445156,124.558693486,489.908015924,415.792487989,56.6466996096,17.4688283253
 03/04  22:00:00,877.496348401,96.8230548961,460.817890667,0.0,55.6251445156,124.558693486,482.772221331,422.817687533,42.4850247072,17.4695090912
 03/04  23:00:00,870.14200788,96.8230548961,461.402226842,0.0,46.0930336215,124.558693486,486.37521572,440.581661648,28.3233498048,17.470204267
 03/04  24:00:00,833.784165507,96.8230548961,424.96235648,0.0,46.0930336215,124.558693486,482.444163558,450.811586996,14.1616749024,17.4709016591
 03/05  01:00:00,797.406401932,96.8230548961,411.683077367,0.0,34.9616554283,113.312780494,480.847134204,457.711009856,5.66466996096,17.471454387
 03/05  02:00:00,803.127724464,96.8230548961,417.114579668,0.0,34.9616554283,113.312780494,485.251416702,462.114700126,5.66466996096,17.472046615
 03/05  03:00:00,791.524979295,96.8230548961,405.873207882,0.0,34.9616554283,113.312780494,491.441526894,468.304159697,5.66466996096,17.472697236
 03/05  04:00:00,794.279446849,96.8230548961,408.47116193,0.0,34.9616554283,113.312780494,496.706803807,473.568773198,5.66466996096,17.4733606486
 03/05  05:00:00,786.67552266,96.8230548961,393.1789601,0.0,44.4937663224,113.312780494,492.793494968,469.662559606,5.66466996096,17.4662654009
 03/05  06:00:00,755.052636911,96.8230548961,355.183201624,0.0,44.4937663224,113.312780494,511.093468255,479.464514007,14.1616749024,17.4672793454
 03/05  07:00:00,806.844067835,96.8230548961,336.298900798,0.0,54.0258772165,176.889270242,466.985696821,421.194405545,28.3233498048,17.4679414703
 03/05  08:00:00,819.506026364,96.8230548961,364.66872617,0.0,54.0258772165,184.38654557,463.40140857,403.447768167,42.4850247072,17.4686156954
 03/05  09:00:00,946.264426841,96.8230548961,422.491993665,0.0,65.1572554096,220.04316451,452.774329667,369.787944169,56.6466996096,26.3396858892
 03/05  10:00:00,1056.25158809,96.8230548961,538.591018495,0.0,65.1572554096,212.545889182,418.284088223,349.311100846,42.4850247072,26.4879626694
 03/05  11:00:00,1104.6842418,96.8230548961,576.139388974,0.0,65.1572554096,220.04316451,440.482003722,334.154474842,70.808374512,35.5191543684
 03/05  12:00:00,1108.61010239,96.8230548961,577.034189167,0.0,65.1572554096,220.04316451,432.523398235,326.195906598,70.808374512,35.5191171251
 03/05  13:00:00,1093.44042478,96.8230548961,556.21330802,0.0,65.1572554096,220.04316451,423.436965143,317.109812907,70.808374512,35.5187777233
 03/05  14:00:00,1090.92339097,96.8230548961,548.106156544,0.0,65.1572554096,212.545889182,401.19903693,309.033915253,56.6466996096,35.5184220677
 03/05  15:00:00,1091.68206802,96.8230548961,544.476107686,0.0,65.1572554096,212.545889182,372.201678851,294.198587307,42.4850247072,35.5180668368
 03/05  16:00:00,1086.32706504,96.8230548961,546.013209693,0.0,65.1572554096,212.545889182,374.301405839,282.136993233,56.6466996096,35.5177129962
 03/05  17:00:00,1060.13104253,96.8230548961,549.440663051,0.0,65.1572554096,220.04316451,402.578875202,282.091465191,84.9700494144,35.5173605967
 03/05  18:00:00,1024.47846817,96.8230548961,560.718025284,0.0,54.0258772165,184.38654557,416.296058201,302.420389129,84.9700494144,28.905619658
 03/05  19:00:00,1035.25130262,96.8230548961,587.591579385,0.0,44.4937663224,163.454314868,472.538244061,363.768449555,84.9700494144,23.7997450914
 03/05  20:00:00,1019.13843061,96.8230548961,578.400116551,0.0,44.4937663224,155.95703954,456.279083057,382.164864789,56.6466996096,17.4675186583
 03/05  21:00:00,980.519784915,96.8230548961,572.360713149,0.0,44.4937663224,124.558693486,498.128222766,424.013340453,56.6466996096,17.4681827037
 03/05  22:00:00,974.751319379,96.8230548961,567.119434071,0.0,44.4937663224,124.558693486,494.549927605,434.59604593,42.4850247072,17.4688569681
 03/05  23:00:00,967.854732652,96.8230548961,567.341434226,0.0,34.9616554283,124.558693486,496.648999242,450.856116948,28.3233498048,17.4695324893
 03/05  24:00:00,968.29455887,96.8230548961,571.790600432,0.0,34.9616554283,124.558693486,487.587805844,455.955923777,14.1616749024,17.470207165
 03/06  01:00:00,967.612404224,96.8230548961,574.988113115,0.0,46.0930336215,113.312780494,483.414580567,460.27920437,5.66466996096,17.4707062359
 03/06  02:00:00,967.665414339,96.8230548961,574.914657407,0.0,46.0930336215,113.312780494,489.338978975,466.203020791,5.66466996096,17.4712882223
 03/06  03:00:00,949.894786976,96.8230548961,565.852324888,0.0,46.0930336215,113.312780494,496.452875654,473.316288099,5.66466996096,17.4719175936
 03/06  04:00:00,934.228551145,96.8230548961,552.870613845,0.0,46.0930336215,113.312780494,503.64489321,480.507666086,5.66466996096,17.4725571626
 03/06  05:00:00,952.050295555,96.8230548961,480.854811386,0.0,100.150657288,148.969399434,482.100110359,458.962220607,5.66466996096,17.4732197909
 03/06  06:00:00,912.189222648,96.8230548961,439.819686163,0.0,100.150657288,149.894399434,915.683834302,884.052459751,14.1616749024,17.4696996494
 03/06  07:00:00,1136.2247146,97.0902391696,439.284091429,0.0,176.471037341,302.612436532,606.026214386,560.233839112,28.3233498048,17.4690254692
 03/06  08:00:00,1310.20121113,97.3921193585,500.619582585,0.0,243.2593065,310.10971186,565.02523459,487.207349924,42.4850247072,35.3328599591
 03/06  09:00:00,1421.02822476,97.7827244953,567.777738395,0.0,243.2593065,310.10971186,535.427945707,443.22619798,56.6466996096,35.5550481179
 03/06  10:00:00,1469.65153807,98.5159414524,580.252696253,0.0,243.2593065,302.612436532,492.110135595,413.881927185,42.4850247072,35.7431837031
 03/06  11:00:00,1486.55416158,99.1993593144,587.280355595,0.0,243.2593065,310.10971186,511.023446149,386.19977139,70.808374512,54.0153002469
 03/06  12:00:00,1469.82712768,99.7907875054,567.547824454,0.0,243.2593065,310.10971186,493.496112514,368.533061701,70.808374512,54.1546763003
 03/06  13:00:00,1408.19527666,100.594097308,545.752282734,0.0,243.2593065,310.10971186,469.040857194,353.410214375,70.808374512,44.8222683065
 03/06  14:00:00,1437.24577752,101.384359597,535.328288441,0.0,243.2593065,302.612436532,447.897169096,340.001988805,56.6466996096,51.2484806817
 03/06  15:00:00,1450.58273977,102.035376849,527.466571943,0.0,243.2593065,302.612436532,410.185407985,319.797600095,42.4850247072,47.9027831828
 03/06  16:00:00,1449.96883251,102.651536651,520.352979172,0.0,243.2593065,302.612436532,401.466018995,299.916511046,56.6466996096,44.902808339
 03/06  17:00:00,1449.87048365,103.434781766,519.65567802,0.0,243.2593065,310.10971186,424.694962152,295.129588608,84.9700494144,44.5953241297
 03/06  18:00:00,1449.12852147,103.838187652,528.566817333,0.0,243.2593065,310.10971186,415.839966585,304.467774636,84.9700494144,26.402142534
 03/06  19:00:00,1246.3540539,96.8230548961,581.791610043,0.0,166.938926447,199.110933808,424.753021975,322.250866698,84.9700494144,17.5321058618
 03/06  20:00:00,1233.78344744,96.8230548961,578.43386686,0.0,166.938926447,191.61365848,425.705572528,342.769435615,56.6466996096,26.2894373043
 03/06  21:00:00,1087.85333135,96.8230548961,572.247624878,0.0,100.150657288,124.558693486,465.638209453,391.460396573,56.6466996096,17.5311132705
 03/06  22:00:00,1036.30310982,96.8230548961,571.001182392,0.0,100.150657288,124.558693486,460.177599888,400.216526356,42.4850247072,17.4760488256
 03/06  23:00:00,970.283054693,96.8230548961,575.93985051,0.0,46.0930336215,124.558693486,466.337662893,420.544398243,28.3233498048,17.4699148454
 03/06  24:00:00,974.808800221,96.8230548961,579.301873127,0.0,46.0930336215,124.558693486,458.301861939,426.669611718,14.1616749024,17.470575319
 03/07  01:00:00,962.943852199,96.8230548961,580.542319115,0.0,46.0930336215,113.312780494,457.096648934,433.960756788,5.66466996096,17.4712221851
 03/07  02:00:00,969.68131978,96.8230548961,586.052276369,0.0,46.0930336215,113.312780494,460.265138329,437.128869607,5.66466996096,17.4715987605
 03/07  03:00:00,977.691324993,96.8230548961,592.857679277,0.0,46.0930336215,113.312780494,463.940556424,440.803684647,5.66466996096,17.4722018154
 03/07  04:00:00,978.157735919,96.8230548961,593.665757696,0.0,46.0930336215,113.312780494,472.83259814,445.609322837,5.66466996096,21.5586053425
 03/07  05:00:00,1020.39427772,96.8230548961,545.299598554,0.0,100.150657288,148.969399434,457.808259522,430.039912581,5.66466996096,22.1036769795
 03/07  06:00:00,981.056870402,96.9930238127,506.270469531,0.0,100.150657288,149.894399434,722.941937603,691.313283529,14.1616749024,17.4669791713
 03/07  07:00:00,1288.13361527,98.2603775809,583.161156156,0.0,176.471037341,302.612436532,518.459674072,472.668728553,28.3233498048,17.4675957144
 03/07  08:00:00,1385.19862634,99.5002760415,563.286871837,0.0,243.2593065,310.10971186,487.817736915,418.820771417,42.4850247072,26.5119407909
 03/07  09:00:00,1395.96165306,100.388738978,529.076193497,0.0,243.2593065,310.10971186,471.688629489,379.472187822,56.6466996096,35.5697420572
 03/07  10:00:00,1408.10679651,101.342731942,504.932982589,0.0,243.2593065,302.612436532,434.41496009,347.252466752,42.4850247072,44.6774686302
 03/07  11:00:00,1402.09785772,102.045715987,489.672135048,0.0,243.2593065,310.10971186,438.99939081,323.177713968,70.808374512,45.0133023292
 03/07  12:00:00,1417.69844859,102.215591344,506.36270343,0.0,243.2593065,310.10971186,451.780876651,326.818684843,70.808374512,54.1538172966
 03/07  13:00:00,1372.48712505,103.283565822,502.024683254,0.0,243.2593065,310.10971186,424.340753446,308.711718908,70.808374512,44.8206600254
 03/07  14:00:00,1403.81031661,104.781916875,498.35971693,0.0,243.2593065,302.612436532,401.257721571,290.464929994,56.6466996096,54.1460919673
 03/07  15:00:00,1404.66344368,105.579120749,498.589405559,0.0,243.2593065,302.612436532,376.023687451,279.521839831,42.4850247072,54.0168229128
 03/07  16:00:00,1405.75553665,105.526654453,499.844744665,0.0,243.2593065,302.612436532,392.412252682,290.863766319,56.6466996096,44.901786753
 03/07  17:00:00,1413.3358166,105.880535806,500.434903109,0.0,243.2593065,310.10971186,418.249921239,297.604776943,84.9700494144,35.6750948815
 03/07  18:00:00,1420.08739303,106.230646281,507.382657081,0.0,243.2593065,310.10971186,414.349660181,302.976668183,84.9700494144,26.4029425836
 03/07  19:00:00,1176.31417759,96.8230548961,526.87100322,0.0,166.938926447,199.110933808,428.139923829,316.878999474,84.9700494144,26.2908749412
 03/07  20:00:00,1200.76150383,96.8230548961,556.611480972,0.0,166.938926447,191.61365848,407.595046225,333.417269537,56.6466996096,17.5310770784
 03/07  21:00:00,1097.52743691,96.8230548961,589.591403302,0.0,100.150657288,124.558693486,465.108752914,382.171760875,56.6466996096,26.2902924301
 03/07  22:00:00,1033.40204426,96.8230548961,563.172626544,0.0,100.150657288,124.558693486,448.083456524,388.122498226,42.4850247072,17.4759335916
 03/07  23:00:00,948.822279441,96.8230548961,544.087253633,0.0,46.0930336215,124.558693486,448.808168757,403.015229483,28.3233498048,17.4695894698
 03/07  24:00:00,951.498625515,96.8230548961,545.893030784,0.0,46.0930336215,124.558693486,440.634653933,409.00276265,14.1616749024,17.4702163803
 03/08  01:00:00,933.455760404,96.8230548961,539.782028111,0.0,46.0930336215,113.312780494,434.290221494,411.154883565,5.66466996096,17.4706679689
 03/08  02:00:00,914.470439988,96.8230548961,519.142404904,0.0,46.0930336215,113.312780494,434.622656662,411.486816417,5.66466996096,17.4711702839
 03/08  03:00:00,939.282736692,96.8230548961,545.83554419,0.0,46.0930336215,113.312780494,442.520282728,419.383874932,5.66466996096,17.4717378354
 03/08  04:00:00,976.018389554,96.8230548961,585.502915135,0.0,46.0930336215,113.312780494,453.037546976,429.900557047,5.66466996096,17.472319968
 03/08  05:00:00,1085.05765748,96.8230548961,607.484428408,0.0,100.150657288,148.969399434,441.525887462,418.392420464,5.66466996096,17.4687970366
 03/08  06:00:00,1072.6297336,97.2359999054,597.100660985,0.0,100.150657288,149.894399434,653.388196543,621.757024742,14.1616749024,17.4694968984
 03/08  07:00:00,1282.30997163,99.3990500418,581.068586825,0.0,176.471037341,302.612436532,495.211587196,449.41960307,28.3233498048,17.4686343208
 03/08  08:00:00,1396.60665224,101.145754781,581.589499142,0.0,243.2593065,310.10971186,480.698986633,402.882848289,42.4850247072,35.3311136371
 03/08  09:00:00,1442.65696859,101.813742982,584.337693816,0.0,243.2593065,310.10971186,473.490658914,381.29129942,56.6466996096,35.5526598843
 03/08  10:00:00,1476.51541921,102.330031345,584.446245237,0.0,243.2593065,302.612436532,448.207587928,369.982431123,42.4850247072,35.7401320975
 03/08  11:00:00,1480.90161075,102.654181165,581.333263727,0.0,243.2593065,310.10971186,489.075306367,364.254701767,70.808374512,54.0122300875
 03/08  12:00:00,1481.92460272,103.084480424,580.287902296,0.0,243.2593065,310.10971186,483.211050064,358.254504653,70.808374512,54.1481708987
 03/08  13:00:00,1442.22434207,103.895663824,580.877109364,0.0,243.2593065,310.10971186,460.009360556,344.383917703,70.808374512,44.8170683411
 03/08  14:00:00,1476.65512671,104.461589869,581.605708409,0.0,243.2593065,302.612436532,438.527442737,336.761899466,56.6466996096,45.1188436609
 03/08  15:00:00,1476.4980129,104.752774475,581.426043817,0.0,243.2593065,302.612436532,434.36053642,337.862771247,42.4850247072,54.0127404659
 03/08  16:00:00,1475.27054962,105.139159251,580.884497414,0.0,243.2593065,302.612436532,437.072374975,335.529290342,56.6466996096,44.8963850225
 03/08  17:00:00,1480.79294878,105.399879957,579.569377956,0.0,243.2593065,310.10971186,466.689540022,337.121656294,84.9700494144,44.5978343135
 03/08  18:00:00,1482.66986888,105.557992813,581.488428174,0.0,243.2593065,310.10971186,455.319129462,343.944664884,84.9700494144,26.4044151643
 03/08  19:00:00,1212.42378797,96.8230548961,575.061617254,0.0,166.938926447,199.110933808,456.843172928,354.343205464,84.9700494144,17.5299180493
 03/08  20:00:00,1040.48115806,96.8230548961,396.900748622,0.0,166.938926447,191.61365848,452.816527095,369.883450902,56.6466996096,26.2863765839
 03/08  21:00:00,890.379256277,96.8230548961,351.778343014,0.0,100.150657288,124.558693486,493.257312774,419.077255839,56.6466996096,17.5333573253
 03/08  22:00:00,833.19593691,96.8230548961,311.545172981,0.0,100.150657288,124.558693486,492.72707702,432.767957638,42.4850247072,17.4740946755
 03/08  23:00:00,729.007551223,96.8230548961,275.696477214,0.0,46.0930336215,124.558693486,508.680896515,462.889713156,28.3233498048,17.4678335543
 03/08  24:00:00,718.057265925,96.8230548961,260.625447836,0.0,46.0930336215,124.558693486,514.570251745,482.940144694,14.1616749024,17.4684321491
 03/09  01:00:00,705.146337996,96.8230548961,258.342213168,0.0,46.0930336215,113.312780494,513.873156944,490.737675358,5.66466996096,17.4708116253
 03/09  02:00:00,696.506725704,96.8230548961,247.113330875,0.0,46.0930336215,113.312780494,534.198328584,511.064342774,5.66466996096,17.4693158489
 03/09  03:00:00,683.384426342,96.8230548961,229.641648705,0.0,46.0930336215,113.312780494,562.261260764,539.126722635,5.66466996096,17.4698681679
 03/09  04:00:00,676.578874986,96.8230548961,221.408210214,0.0,46.0930336215,113.312780494,576.820074759,553.684977866,5.66466996096,17.4704269313
 03/09  05:00:00,755.276244242,96.8230548961,209.794198197,0.0,100.150657288,148.969399434,577.540735581,554.405079329,5.66466996096,17.4709862907
 03/09  06:00:00,753.650723644,97.3364933154,202.423927527,0.0,100.150657288,149.894399434,822.189947384,790.555961093,14.1616749024,17.4723113885
 03/09  07:00:00,978.47606658,98.9885583246,201.08057195,0.0,176.471037341,302.612436532,613.40742197,567.611881555,28.3233498048,17.4721906104
 03/09  08:00:00,1090.5650708,100.768119188,200.141055123,0.0,243.2593065,310.10971186,591.803775062,513.977731706,42.4850247072,35.3410186484
 03/09  09:00:00,1131.40235756,101.430334089,199.649716194,0.0,243.2593065,310.10971186,581.793678094,489.584531579,56.6466996096,35.5624469056
 03/09  10:00:00,1175.58947092,101.938328534,209.475128247,0.0,243.2593065,302.612436532,550.16986779,463.007885225,42.4850247072,44.6769578579
 03/09  11:00:00,1201.55502072,102.341757787,226.326109504,0.0,243.2593065,310.10971186,545.454290774,429.640016299,70.808374512,45.0058999631
 03/09  12:00:00,1211.71990402,102.707936698,234.283533188,0.0,243.2593065,310.10971186,539.647555297,414.698746141,70.808374512,54.1404346433
 03/09  13:00:00,1182.67453591,103.065660754,245.85224294,0.0,243.2593065,310.10971186,519.510338018,403.892445522,70.808374512,44.8095179838
 03/09  14:00:00,1214.08737559,103.215193065,243.923833012,0.0,243.2593065,302.612436532,517.139747954,406.343081786,56.6466996096,54.1499665579
 03/09  15:00:00,1204.53737471,103.38565704,237.865328041,0.0,243.2593065,302.612436532,495.652801305,408.163274429,42.4850247072,45.0045021688
 03/09  16:00:00,1202.76783108,103.513435834,237.706878579,0.0,243.2593065,302.612436532,522.450171755,411.92866302,56.6466996096,53.8748091252
 03/09  17:00:00,1209.43390235,103.652000706,237.503812181,0.0,243.2593065,310.10971186,533.130013953,412.494719675,84.9700494144,35.6652448629
 03/09  18:00:00,1198.32141615,103.772965748,227.181113731,0.0,243.2593065,310.10971186,528.813347699,417.442574881,84.9700494144,26.4007234039
 03/09  19:00:00,931.660598202,96.8230548961,220.033607722,0.0,166.938926447,199.110933808,557.237814538,454.734227362,84.9700494144,17.533537762
 03/09  20:00:00,939.138235219,96.8230548961,229.292401432,0.0,166.938926447,191.61365848,533.807001422,450.871689467,56.6466996096,26.2886123449
 03/09  21:00:00,808.717671892,96.8230548961,235.397461068,0.0,100.150657288,124.558693486,564.526594425,490.348672148,56.6466996096,17.5312226677
 03/09  22:00:00,768.354973835,96.8230548961,235.997308025,0.0,100.150657288,124.558693486,560.973467082,501.00992798,42.4850247072,17.478514395
 03/09  23:00:00,696.26724361,96.8230548961,226.582896888,0.0,46.0930336215,124.558693486,587.790973959,537.027794689,28.3233498048,22.4398294661
 03/09  24:00:00,691.804654191,96.8230548961,219.95909521,0.0,46.0930336215,124.558693486,589.551380355,554.168962003,14.1616749024,21.2207434496
 03/10  01:00:00,678.073894764,96.8230548961,219.10043391,0.0,46.0930336215,113.312780494,585.944740063,562.813941951,5.66466996096,17.4661281511
 03/10  02:00:00,677.607605277,96.8230548961,218.543966689,0.0,46.0930336215,113.312780494,593.718070888,570.586835273,5.66466996096,17.4665656543
 03/10  03:00:00,677.211608495,96.8230548961,218.240088665,0.0,46.0930336215,113.312780494,600.943778022,577.812028962,5.66466996096,17.4670790984
 03/10  04:00:00,680.331193257,96.8230548961,218.276331063,0.0,46.0930336215,113.312780494,610.197320292,587.065040818,5.66466996096,17.4676095138
 03/10  05:00:00,773.028721698,96.8230548961,218.408581072,0.0,100.150657288,148.969399434,590.334679268,567.201866271,5.66466996096,17.4681430357
 03/10  06:00:00,774.25905564,97.3711908452,218.473876565,0.0,100.150657288,149.894399434,886.713941146,855.083561718,14.1616749024,17.4687045263
 03/10  07:00:00,993.986697032,98.7855191673,217.992950679,0.0,176.471037341,302.612436532,638.677094199,592.884508384,28.3233498048,17.4692360095
 03/10  08:00:00,1107.21896348,100.328694451,218.05998786,0.0,243.2593065,310.10971186,605.577112596,536.588901407,42.4850247072,26.5031864819
 03/10  09:00:00,1150.58113306,100.949229677,218.274695655,0.0,243.2593065,310.10971186,607.367111267,515.149741607,56.6466996096,35.5706700505
 03/10  10:00:00,1205.95779285,101.545664596,238.40159336,0.0,243.2593065,302.612436532,572.66494195,485.512247815,42.4850247072,44.6676694272
 03/10  11:00:00,1240.93975792,102.342378121,262.770760063,0.0,243.2593065,310.10971186,569.929342113,445.1107743,70.808374512,54.0101933001
 03/10  12:00:00,1272.40663314,102.865307399,291.89841985,0.0,243.2593065,310.10971186,539.407145674,423.479693211,70.808374512,45.1190779508
