Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  13:00:00,1260.02256895,103.355407215,319.002231821,0.0,243.2593065,310.10971186,521.568635123,405.951300152,70.808374512,44.8089604582
 03/10  14:00:00,1309.34027549,103.764077085,330.221982615,0.0,243.2593065,302.612436532,506.368333755,395.580558717,56.6466996096,54.1410754278
 03/10  15:00:00,1326.79212733,104.000518913,343.620581116,0.0,243.2593065,302.612436532,471.43230528,374.935583763,42.4850247072,54.0116968093
 03/10  16:00:00,1324.97099928,103.975647767,342.341144108,0.0,243.2593065,302.612436532,469.658077051,368.120976036,56.6466996096,44.8904014054
 03/10  17:00:00,1324.73986567,103.987074411,336.569225625,0.0,243.2593065,310.10971186,485.312448683,364.670432056,84.9700494144,35.6719672129
 03/10  18:00:00,1313.13971153,104.02938288,326.230473642,0.0,243.2593065,310.10971186,484.27994608,372.909325184,84.9700494144,26.4005714818
 03/10  19:00:00,1033.6407432,96.8230548961,308.319383392,0.0,166.938926447,199.110933808,501.676564658,390.418595937,84.9700494144,26.2879193067
 03/10  20:00:00,1009.14646531,96.8230548961,289.672796943,0.0,166.938926447,191.61365848,477.592627378,403.415804474,56.6466996096,17.5301232945
 03/10  21:00:00,850.696184797,96.8230548961,270.273351217,0.0,100.150657288,124.558693486,537.199645409,454.264241131,56.6466996096,26.288704669
 03/10  22:00:00,789.200041964,96.8230548961,251.098617329,0.0,100.150657288,124.558693486,544.282579122,484.322605444,42.4850247072,17.4749489707
 03/10  23:00:00,703.402655855,96.8230548961,231.772672438,0.0,46.0930336215,124.558693486,574.140233365,528.348344018,28.3233498048,17.4685395425
 03/10  24:00:00,686.925770696,96.8230548961,212.923375793,0.0,46.0930336215,124.558693486,597.143649262,565.512895325,14.1616749024,17.469079035
 03/11  01:00:00,655.280737406,96.8230548961,193.716739957,0.0,46.0930336215,113.312780494,628.418979461,605.284891027,5.66466996096,17.469418473
 03/11  02:00:00,634.605364846,96.8230548961,174.34461867,0.0,46.0930336215,113.312780494,670.632886793,647.498395918,5.66466996096,17.4698209143
 03/11  03:00:00,632.678408441,96.8230548961,175.512472076,0.0,46.0930336215,113.312780494,662.083355544,638.948390014,5.66466996096,17.4702955697
 03/11  04:00:00,628.67262915,96.8230548961,170.345602491,0.0,46.0930336215,113.312780494,678.646631522,655.511174934,5.66466996096,17.4707866269
 03/11  05:00:00,630.264277398,96.8230548961,162.887851634,0.0,55.6251445156,113.312780494,688.46798668,665.332035938,5.66466996096,17.4712807813
 03/11  06:00:00,610.411309536,96.8230548961,141.288782854,0.0,55.6251445156,113.312780494,755.149677119,723.516227361,14.1616749024,17.4717748563
 03/11  07:00:00,663.50294832,96.8230548961,126.675307437,0.0,65.1572554096,176.889270242,737.749157808,691.961220564,28.3233498048,17.4645874389
 03/11  08:00:00,811.662927738,97.1644772788,165.742592101,0.0,109.682768182,220.96816451,879.937036956,819.983228783,42.4850247072,17.4687834655
 03/11  09:00:00,865.858583761,97.1572472707,210.899735703,0.0,109.682768182,220.96816451,673.068327715,590.058915924,56.6466996096,26.3627121812
 03/11  10:00:00,1022.2689959,97.6129843029,248.240701869,0.0,131.945524568,266.955817592,588.601664759,519.595653048,42.4850247072,26.520987004
 03/11  11:00:00,1075.36151428,97.7146906996,287.168914638,0.0,131.945524568,274.45309292,601.703780635,495.329636826,70.808374512,35.5657692966
 03/11  12:00:00,1118.49953926,97.8531649681,326.755717729,0.0,131.945524568,274.45309292,595.987788083,480.736743869,70.808374512,44.4426697016
 03/11  13:00:00,1136.30987781,98.0933048892,367.811999821,0.0,131.945524568,274.45309292,570.446976782,464.106851837,70.808374512,35.5317504338
 03/11  14:00:00,1169.25652075,98.2839680846,398.848547531,0.0,131.945524568,266.955817592,547.373918554,455.192732694,56.6466996096,35.5344862508
 03/11  15:00:00,1194.56214431,98.4074359237,421.984963475,0.0,131.945524568,266.955817592,512.026566372,434.006036291,42.4850247072,35.5355053742
 03/11  16:00:00,1138.09459598,96.8230548961,444.563557501,0.0,109.682768182,212.545889182,401.996114106,309.802641874,56.6466996096,35.5467726223
 03/11  17:00:00,1159.81691767,96.8230548961,456.313706947,0.0,109.682768182,220.04316451,430.425648267,309.91501569,84.9700494144,35.5405831625
 03/11  18:00:00,1107.02744584,96.8230548961,447.559271053,0.0,109.682768182,220.04316451,431.400857724,319.939258868,84.9700494144,26.4915494422
 03/11  19:00:00,1050.88948177,96.8230548961,417.94436638,0.0,100.150657288,199.110933808,479.731356601,377.291143585,84.9700494144,17.470163602
 03/11  20:00:00,980.644826038,96.8230548961,358.241500474,0.0,100.150657288,191.61365848,471.787897944,397.670428275,56.6466996096,17.4707700593
 03/11  21:00:00,797.640209305,96.8230548961,295.227049564,0.0,55.6251445156,124.558693486,532.337314863,458.219236043,56.6466996096,17.4713792109
 03/11  22:00:00,749.052753589,96.8230548961,248.922567753,0.0,55.6251445156,124.558693486,579.249048717,511.335409321,42.4850247072,25.428614689
 03/11  23:00:00,717.674221119,96.8230548961,230.293246144,0.0,46.0930336215,124.558693486,596.568619082,550.01473934,28.3233498048,18.2305299372
 03/11  24:00:00,703.663726527,96.8230548961,215.943421645,0.0,46.0930336215,124.558693486,610.651732789,579.024381595,14.1616749024,17.4656762924
 03/12  01:00:00,676.255537965,96.8230548961,216.293793437,0.0,34.9616554283,113.312780494,601.745144725,578.614497932,5.66466996096,17.4659768318
 03/12  02:00:00,685.874913306,96.8230548961,230.485363368,0.0,34.9616554283,113.312780494,578.734724316,555.603704968,5.66466996096,17.4663493867
 03/12  03:00:00,699.097563677,96.8230548961,246.573747478,0.0,34.9616554283,113.312780494,565.9977673,542.866299968,5.66466996096,17.4667973714
 03/12  04:00:00,727.529006826,96.8230548961,264.284911,0.0,44.4937663224,113.312780494,546.806743179,523.674810849,5.66466996096,17.4672623687
 03/12  05:00:00,736.808876704,96.8230548961,273.145329818,0.0,44.4937663224,113.312780494,556.097585219,524.468179711,14.1616749024,17.4677306059
 03/12  06:00:00,826.908481364,96.8230548961,294.515142192,0.0,54.0258772165,176.889270242,497.705439385,451.91389075,28.3233498048,17.4681988306
 03/12  07:00:00,846.244736506,96.8230548961,309.946698338,0.0,54.0258772165,184.38654557,505.198022362,445.24433138,42.4850247072,17.4686662748
 03/12  08:00:00,928.301092485,96.8230548961,322.828660865,0.0,65.1572554096,220.04316451,503.871786197,429.658036885,56.6466996096,17.5670497031
 03/12  09:00:00,949.3415802,96.8230548961,351.571491504,0.0,65.1572554096,212.545889182,499.127298086,421.332131345,42.4850247072,35.3101420346
 03/12  10:00:00,1001.42446702,96.8230548961,400.061663259,0.0,65.1572554096,220.04316451,522.472666701,416.166072247,70.808374512,35.4982199412
 03/12  11:00:00,1035.15049027,96.8230548961,439.822054253,0.0,65.1572554096,220.04316451,516.068955516,409.763413527,70.808374512,35.4971674768
 03/12  12:00:00,1085.21770435,96.8230548961,499.098757398,0.0,65.1572554096,220.04316451,501.820289059,395.515841942,70.808374512,35.496072605
 03/12  13:00:00,1101.04663584,96.8230548961,535.63743124,0.0,65.1572554096,212.545889182,475.624820077,383.483141071,56.6466996096,35.4949793961
 03/12  14:00:00,1106.72141315,96.8230548961,546.889203082,0.0,65.1572554096,212.545889182,452.918446574,374.939531573,42.4850247072,35.4938902938
 03/12  15:00:00,1117.59076336,96.8230548961,552.757119296,0.0,65.1572554096,212.545889182,462.97243034,370.83292531,56.6466996096,35.4928054205
 03/12  16:00:00,1093.87851651,96.8230548961,551.848167786,0.0,65.1572554096,220.04316451,492.523701238,372.061927054,84.9700494144,35.4917247699
 03/12  17:00:00,922.538949719,96.8230548961,441.232828148,0.0,54.0258772165,184.38654557,498.792290853,387.335488004,84.9700494144,26.4867534339
 03/12  18:00:00,835.46800496,96.8230548961,381.745212959,0.0,44.4937663224,163.454314868,528.615456551,426.175196658,84.9700494144,17.4702104792
 03/12  19:00:00,809.24320323,96.8230548961,337.030093171,0.0,44.4937663224,155.95703954,529.870990902,455.753641049,56.6466996096,17.4706502434
 03/12  20:00:00,763.336885173,96.8230548961,314.384780611,0.0,44.4937663224,124.558693486,576.526762254,502.408955825,56.6466996096,17.4711068192
 03/12  21:00:00,736.248235709,96.8230548961,292.430317916,0.0,44.4937663224,124.558693486,578.985200476,519.031445434,42.4850247072,17.4687303341
 03/12  22:00:00,713.494300448,96.8230548961,277.725681937,0.0,34.9616554283,124.558693486,593.637746392,547.849683331,28.3233498048,17.4647132567
 03/12  23:00:00,705.307181987,96.8230548961,265.825547334,0.0,34.9616554283,124.558693486,599.446277907,567.819447213,14.1616749024,17.4651557916
 03/12  24:00:00,685.841047833,96.8230548961,257.666823236,0.0,34.9616554283,113.312780494,606.806702463,583.676410221,5.66466996096,17.4656222811
 03/13  01:00:00,695.318949036,96.8230548961,256.082686604,0.0,46.0930336215,113.312780494,612.623778178,589.493189009,5.66466996096,17.4659192075
 03/13  02:00:00,698.85592422,96.8230548961,255.604888632,0.0,46.0930336215,113.312780494,618.593304711,595.462398782,5.66466996096,17.4662359682
 03/13  03:00:00,689.629854809,96.8230548961,245.197027921,0.0,46.0930336215,113.312780494,637.739117326,614.607802956,5.66466996096,17.4666444088
 03/13  04:00:00,766.769010344,96.8230548961,228.289082122,0.0,100.150657288,148.969399434,638.121383985,614.987707029,5.66466996096,17.4690069955
 03/13  05:00:00,757.046228503,96.8230548961,210.809264202,0.0,100.150657288,149.894399434,1116.92329064,1085.29229625,14.1616749024,17.4693194832
 03/13  06:00:00,950.059708272,97.1316384086,181.057344587,0.0,176.471037341,302.612436532,796.16974822,750.378332408,28.3233498048,17.4680660074
 03/13  07:00:00,1079.62979404,97.4347045367,195.877916364,0.0,243.2593065,310.10971186,720.605843363,642.79027615,42.4850247072,35.3305425064
 03/13  08:00:00,1133.57730161,97.5604691475,223.711365082,0.0,243.2593065,310.10971186,669.306505384,577.109438651,56.6466996096,35.5503671235
 03/13  09:00:00,1183.80475672,97.6548828516,241.396564215,0.0,243.2593065,302.612436532,620.784442079,538.911402693,42.4850247072,39.3880146795
 03/13  10:00:00,1231.24212521,97.7362553627,279.738402556,0.0,243.2593065,310.10971186,614.657441359,493.532908874,70.808374512,50.3161579729
 03/13  11:00:00,1282.49960403,97.8440195497,323.712397886,0.0,243.2593065,310.10971186,588.617320368,463.672212401,70.808374512,54.1367334552
 03/13  12:00:00,1283.58184002,98.1260841608,364.065236546,0.0,243.2593065,310.10971186,559.067846286,443.451271245,70.808374512,44.8082005298
 03/13  13:00:00,1368.81766036,98.6456169931,418.067414842,0.0,243.2593065,302.612436532,526.365894472,424.61213338,56.6466996096,45.1070614829
 03/13  14:00:00,1420.0554191,99.1746636003,468.172241628,0.0,243.2593065,302.612436532,504.770905311,408.287635739,42.4850247072,53.9982448647
 03/13  15:00:00,1480.0158032,99.6140807314,526.302393976,0.0,243.2593065,302.612436532,487.089203705,385.558630582,56.6466996096,44.8838735142
 03/13  16:00:00,1495.18750259,99.890731732,534.12778695,0.0,243.2593065,310.10971186,513.943283817,384.385540351,84.9700494144,44.5876940524
 03/13  17:00:00,1494.00106915,100.291409222,537.873977709,0.0,243.2593065,310.10971186,498.483156741,387.11408546,84.9700494144,26.3990218668
 03/13  18:00:00,1153.41653324,96.8230548961,480.215619126,0.0,166.938926447,199.110933808,473.714395352,371.213226656,84.9700494144,17.5311192817
 03/13  19:00:00,1074.82946707,96.8230548961,422.496186219,0.0,166.938926447,191.61365848,460.529689192,386.354286141,56.6466996096,17.5287034406
 03/13  20:00:00,934.219580885,96.8230548961,415.815319653,0.0,100.150657288,124.558693486,516.387472092,433.454287564,56.6466996096,26.2864849184
 03/13  21:00:00,893.212257892,96.8230548961,403.16942794,0.0,100.150657288,124.558693486,501.694026603,441.730936753,42.4850247072,17.4780651429
 03/13  22:00:00,815.385442208,96.8230548961,364.204330005,0.0,46.0930336215,124.558693486,510.759914154,464.972612194,28.3233498048,17.4639521547
 03/13  23:00:00,778.155220764,96.8230548961,317.291975147,0.0,46.0930336215,124.558693486,508.491825416,476.865526388,14.1616749024,17.4646241248
 03/13  24:00:00,730.849259342,96.8230548961,289.199703396,0.0,46.0930336215,113.312780494,509.714101298,486.582453523,5.66466996096,17.466977814
 03/14  01:00:00,721.759871208,96.8230548961,279.231654143,0.0,46.0930336215,113.312780494,518.306366007,495.176394575,5.66466996096,17.4653014715
 03/14  02:00:00,707.36852081,96.8230548961,266.538538101,0.0,46.0930336215,113.312780494,535.18566484,512.055415908,5.66466996096,17.4655789712
 03/14  03:00:00,697.524400815,96.8230548961,257.895145105,0.0,46.0930336215,113.312780494,547.592366923,524.461745103,5.66466996096,17.4659518588
 03/14  04:00:00,781.935586491,96.8230548961,255.74443189,0.0,100.150657288,148.969399434,528.887371819,505.75635525,5.66466996096,17.4663466086
 03/14  05:00:00,797.198268308,97.0267880823,274.37220584,0.0,100.150657288,149.894399434,851.583211218,819.952455411,14.1616749024,17.4690809043
 03/14  06:00:00,1042.15275181,97.7254309998,288.396039269,0.0,176.471037341,302.612436532,597.094554224,551.302145206,28.3233498048,17.4690592127
 03/14  07:00:00,1144.70840461,98.1245449294,279.598840113,0.0,243.2593065,310.10971186,586.235927438,508.422544938,42.4850247072,35.3283577928
 03/14  08:00:00,1174.90821799,98.7343128924,282.593988433,0.0,243.2593065,310.10971186,578.050911615,485.856472085,56.6466996096,35.5477399203
 03/14  09:00:00,1262.43313843,99.5192107074,339.804897657,0.0,243.2593065,302.612436532,532.766409904,454.547624123,42.4850247072,35.7337610741
 03/14  10:00:00,1327.95011713,100.304002702,402.887117724,0.0,243.2593065,310.10971186,541.488343083,416.685628968,70.808374512,53.9943396034
 03/14  11:00:00,1413.12369964,100.977576918,486.415286948,0.0,243.2593065,310.10971186,517.400524898,392.46142639,70.808374512,54.1307239962
 03/14  12:00:00,1442.51635045,101.645588185,544.016229744,0.0,243.2593065,310.10971186,491.919487009,376.307738066,70.808374512,44.8033744302
 03/14  13:00:00,1486.98188869,102.377278737,555.228700175,0.0,243.2593065,302.612436532,464.44007001,362.691578978,56.6466996096,45.1017914226
 03/14  14:00:00,1495.26714688,103.218356142,564.171302484,0.0,243.2593065,302.612436532,448.971903928,352.490247842,42.4850247072,53.9966313785
 03/14  15:00:00,1512.17194064,103.957415525,565.830510421,0.0,243.2593065,302.612436532,433.08090131,331.546431732,56.6466996096,44.8877699681
 03/14  16:00:00,1520.75388388,104.622167278,566.101035912,0.0,243.2593065,310.10971186,447.282229888,317.722991645,84.9700494144,44.5891888286
 03/14  17:00:00,1524.98091846,105.033100777,566.708213826,0.0,243.2593065,310.10971186,426.700385345,324.124520445,84.9700494144,17.6058154855
 03/14  18:00:00,1253.21069534,96.8230548961,563.343759114,0.0,166.938926447,199.110933808,438.622014611,327.365788779,84.9700494144,26.2861764176
 03/14  19:00:00,1239.08615626,96.8230548961,558.193093528,0.0,166.938926447,191.61365848,426.130144554,351.95650632,56.6466996096,17.5269386237
 03/14  20:00:00,1039.2809188,96.8230548961,501.984139379,0.0,100.150657288,124.558693486,486.562519533,403.632144318,56.6466996096,26.2836756048
 03/14  21:00:00,992.544854069,96.8230548961,515.225058329,0.0,100.150657288,124.558693486,472.92859845,412.967412591,42.4850247072,17.4761611525
 03/14  22:00:00,850.59673711,96.8230548961,449.178285677,0.0,46.0930336215,124.558693486,479.534141537,433.741155774,28.3233498048,17.4696359579
 03/14  23:00:00,838.96473466,96.8230548961,440.906125975,0.0,46.0930336215,124.558693486,473.537795523,441.906094685,14.1616749024,17.470025936
 03/14  24:00:00,824.884084514,96.8230548961,442.210955204,0.0,46.0930336215,113.312780494,471.063023823,447.927914441,5.66466996096,17.4704394209
 03/15  01:00:00,821.531496015,96.8230548961,438.875114422,0.0,46.0930336215,113.312780494,475.474703582,452.339478006,5.66466996096,17.4705556157
 03/15  02:00:00,822.694180642,96.8230548961,440.002061064,0.0,46.0930336215,113.312780494,478.484381877,455.356604787,5.66466996096,17.463107129
 03/15  03:00:00,823.163214929,96.8230548961,440.524014122,0.0,46.0930336215,113.312780494,481.710266206,458.5817246,5.66466996096,17.4638716447
 03/15  04:00:00,911.752883217,96.8230548961,440.703758634,0.0,100.150657288,148.969399434,464.670781373,441.541886792,5.66466996096,17.4642246197
 03/15  05:00:00,913.655429339,97.2487018991,441.014401597,0.0,100.150657288,149.894399434,724.533888843,692.904819692,14.1616749024,17.4673942489
 03/15  06:00:00,1131.36383942,98.5423678106,429.337038805,0.0,176.471037341,302.612436532,532.088200009,486.297974314,28.3233498048,17.46687589
 03/15  07:00:00,1239.75328247,100.219035422,420.4800063,0.0,243.2593065,310.10971186,522.640229825,444.831684784,42.4850247072,35.3235203342
 03/15  08:00:00,1284.67788375,100.905939874,431.18911076,0.0,243.2593065,310.10971186,517.196561297,425.007497928,56.6466996096,35.54236376
 03/15  09:00:00,1339.4587386,101.385733306,452.071077216,0.0,243.2593065,302.612436532,493.817859272,415.605835059,42.4850247072,35.7269995059
 03/15  10:00:00,1326.40499323,101.764160432,415.807692099,0.0,243.2593065,310.10971186,528.990103453,404.186295784,70.808374512,53.9954331572
 03/15  11:00:00,1293.78394601,102.105819006,360.171695666,0.0,243.2593065,310.10971186,520.518538993,399.661608732,70.808374512,50.048555749
 03/15  12:00:00,1239.22885629,102.36401342,339.197288177,0.0,243.2593065,310.10971186,516.40958128,401.351321151,70.808374512,44.2498856168
 03/15  13:00:00,1266.01132896,102.636535189,324.226938731,0.0,243.2593065,302.612436532,506.472756019,400.095745722,56.6466996096,49.7303106873
 03/15  14:00:00,1267.95525316,102.94141817,325.147248331,0.0,243.2593065,302.612436532,491.09002537,394.613393992,42.4850247072,53.9916066708
 03/15  15:00:00,1279.86600898,103.247782978,331.478108224,0.0,243.2593065,302.612436532,486.85221825,385.326411517,56.6466996096,44.8791071236
 03/15  16:00:00,1289.45772062,103.47069082,331.825864002,0.0,243.2593065,310.10971186,502.62295556,381.986661527,84.9700494144,35.6662446191
 03/15  17:00:00,1281.45937578,103.638057178,322.008348422,0.0,243.2593065,310.10971186,494.118684438,382.750969946,84.9700494144,26.3976650774
 03/15  18:00:00,1008.68294973,96.8230548961,315.412868106,0.0,166.938926447,199.110933808,498.509486544,387.256468184,84.9700494144,26.2829689457
 03/15  19:00:00,1014.51461239,96.8230548961,305.688462941,0.0,166.938926447,191.61365848,473.731998842,399.556991611,56.6466996096,17.5283076214
 03/15  20:00:00,865.230587224,96.8230548961,278.561180999,0.0,100.150657288,124.558693486,534.152218399,451.221332965,56.6466996096,26.2841858244
 03/15  21:00:00,801.276633591,96.8230548961,253.281560325,0.0,100.150657288,124.558693486,545.049758361,485.091675057,42.4850247072,17.4730585968
 03/15  22:00:00,717.436839948,96.8230548961,233.971142527,0.0,46.0930336215,124.558693486,575.620438684,529.830565285,28.3233498048,17.4665235942
 03/15  23:00:00,696.112615971,96.8230548961,214.320886382,0.0,46.0930336215,124.558693486,598.898036961,567.269467381,14.1616749024,17.4668946784
 03/15  24:00:00,663.510591842,96.8230548961,194.888307549,0.0,46.0930336215,113.312780494,631.67772859,608.545777785,5.66466996096,17.467280844
 03/16  01:00:00,647.615926485,96.8230548961,175.890315007,0.0,46.0930336215,113.312780494,673.761293098,650.629252244,5.66466996096,17.4673708931
 03/16  02:00:00,628.605635681,96.8230548961,156.606516542,0.0,46.0930336215,113.312780494,716.530663128,693.398396208,5.66466996096,17.4675969592
 03/16  03:00:00,607.553554994,96.8230548961,136.980885036,0.0,46.0930336215,113.312780494,759.610617702,736.478050932,5.66466996096,17.4678968094
 03/16  04:00:00,686.052688857,96.8230548961,128.08879266,0.0,100.150657288,148.969399434,745.193547374,722.060663654,5.66466996096,17.4682137588
 03/16  05:00:00,674.818727015,97.3491337871,115.583382066,0.0,100.150657288,149.894399434,1003.6399177,972.009680894,14.1616749024,17.4685619066
 03/16  06:00:00,893.903215598,98.5396280754,107.313047629,0.0,176.471037341,302.612436532,771.441884737,725.649653024,28.3233498048,17.4688819082
 03/16  07:00:00,1009.38845088,100.011894385,106.159670757,0.0,243.2593065,310.10971186,726.61756481,657.632637149,42.4850247072,26.4999029537
 03/16  08:00:00,1061.99627931,100.967176926,126.327913299,0.0,243.2593065,310.10971186,669.881873478,577.671137926,56.6466996096,35.5640359422
 03/16  09:00:00,1131.29317878,101.565259217,159.088227351,0.0,243.2593065,302.612436532,595.492601498,508.351667807,42.4850247072,44.6559089839
 03/16  10:00:00,1177.26370543,102.207148358,193.13511112,0.0,243.2593065,310.10971186,569.376775014,444.576515964,70.808374512,53.9918845382
 03/16  11:00:00,1220.00826722,102.72024711,229.350830058,0.0,243.2593065,310.10971186,523.852206731,407.942471644,70.808374512,45.1013605747
 03/16  12:00:00,1223.94146258,103.137983987,267.9182788,0.0,243.2593065,310.10971186,511.719226963,396.116323051,70.808374512,44.7945293999
 03/16  13:00:00,1292.48465827,103.627166329,297.869333118,0.0,243.2593065,302.612436532,496.080690904,385.31681858,56.6466996096,54.1171727143
 03/16  14:00:00,1318.43011838,104.021194114,320.789179019,0.0,243.2593065,302.612436532,464.081294866,376.604453306,42.4850247072,44.9918168522
 03/16  15:00:00,1345.33850494,104.270300569,342.846021672,0.0,243.2593065,302.612436532,466.210882794,355.705599064,56.6466996096,53.8585841204
 03/16  16:00:00,1390.3826962,104.354358763,374.373090979,0.0,243.2593065,310.10971186,457.568078752,336.942360531,84.9700494144,35.655668807
 03/16  17:00:00,1400.12859433,104.307498452,382.099676906,0.0,243.2593065,310.10971186,446.251407224,334.885325396,84.9700494144,26.3960324136
 03/16  18:00:00,1112.33733323,96.8230548961,367.35185746,0.0,166.938926447,199.110933808,446.207874111,343.70708451,84.9700494144,17.5307401862
 03/16  19:00:00,1073.55163059,96.8230548961,329.057386776,0.0,166.938926447,191.61365848,457.736469002,374.803348339,56.6466996096,26.286421054
 03/16  20:00:00,883.595308124,96.8230548961,274.938780165,0.0,100.150657288,124.558693486,517.400266903,443.226622173,56.6466996096,17.5269451201
 03/16  21:00:00,795.528587775,96.8230548961,229.677191499,0.0,100.150657288,124.558693486,565.251678394,505.291310712,42.4850247072,17.4753429755
 03/16  22:00:00,690.87326605,96.8230548961,190.933680318,0.0,46.0930336215,124.558693486,641.724858865,595.932544051,28.3233498048,17.4689650087
 03/16  23:00:00,670.783227541,96.8230548961,173.314925203,0.0,46.0930336215,124.558693486,662.112590681,630.481632987,14.1616749024,17.4692827918
 03/16  24:00:00,649.838723137,96.8230548961,169.393497128,0.0,46.0930336215,113.312780494,655.47507081,632.340706792,5.66466996096,17.4696940571
 03/17  01:00:00,652.459185801,96.8230548961,176.85374981,0.0,46.0930336215,113.312780494,633.4160122,610.16594371,5.66466996096,17.5853985284
 03/17  02:00:00,644.40527603,96.8230548961,171.577623403,0.0,46.0930336215,113.312780494,658.735762954,626.999583036,5.66466996096,26.0715099567
 03/17  03:00:00,628.206073009,96.8230548961,154.125058423,0.0,46.0930336215,113.312780494,697.333755083,674.206095354,5.66466996096,17.462989769
 03/17  04:00:00,724.819567081,96.8230548961,156.829582654,0.0,100.150657288,148.969399434,664.715939813,641.587999579,5.66466996096,17.4632702737
 03/17  05:00:00,722.671225407,97.378868778,152.35089867,0.0,100.150657288,149.894399434,931.57446643,899.949203069,14.1616749024,17.4635884595
 03/17  06:00:00,930.93428261,98.7427539506,134.507335315,0.0,176.471037341,302.612436532,719.76647252,673.979243301,28.3233498048,17.4638794144
 03/17  07:00:00,1038.58913206,100.397901793,126.75252184,0.0,243.2593065,310.10971186,689.952178928,620.963290239,42.4850247072,26.5038639816
 03/17  08:00:00,1119.81622773,101.362843125,175.828257238,0.0,243.2593065,310.10971186,603.909966869,511.710990712,56.6466996096,35.5522765476
 03/17  09:00:00,1207.74939953,101.953518517,228.285187744,0.0,243.2593065,302.612436532,533.664460504,446.518988398,42.4850247072,44.6604473985
 03/17  10:00:00,1268.19249328,102.580599426,276.474723007,0.0,243.2593065,310.10971186,534.583478556,418.784638453,70.808374512,44.990465591
 03/17  11:00:00,1329.57846457,103.085459985,329.164620765,0.0,243.2593065,310.10971186,524.235269036,399.307849746,70.808374512,54.1190447784
 03/17  12:00:00,1347.95205903,103.566165045,380.627444407,0.0,243.2593065,310.10971186,499.233419208,383.629627229,70.808374512,44.7954174664
 03/17  13:00:00,1424.21429411,104.072752989,417.11938737,0.0,243.2593065,302.612436532,482.638561773,371.873123019,56.6466996096,54.1187391443
 03/17  14:00:00,1449.97830741,104.48322609,442.395893269,0.0,243.2593065,302.612436532,448.638247776,361.167849098,42.4850247072,44.9853739707
 03/17  15:00:00,1465.70485709,104.69676299,455.432837668,0.0,243.2593065,302.612436532,444.279380578,342.755189586,56.6466996096,44.8774913824
 03/17  16:00:00,1477.23437345,104.758275603,458.423480092,0.0,243.2593065,310.10971186,462.398289593,332.847868372,84.9700494144,44.5803718064
 03/17  17:00:00,1476.11504781,104.677852697,459.6213303,0.0,243.2593065,310.10971186,459.933979581,348.566859037,84.9700494144,26.3970711295
 03/17  18:00:00,1193.34129064,96.8230548961,448.998955121,0.0,166.938926447,199.110933808,466.236547674,363.736408253,84.9700494144,17.5300900072
 03/17  19:00:00,1184.47525408,96.8230548961,440.402878008,0.0,166.938926447,191.61365848,454.477760005,375.503960177,56.6466996096,22.327100219
 03/17  20:00:00,1046.39714166,96.8230548961,439.093651174,0.0,100.150657288,124.558693486,495.214761452,417.087583441,56.6466996096,21.480478402
 03/17  21:00:00,994.055035433,96.8230548961,427.87079634,0.0,100.150657288,124.558693486,486.522741337,426.560957924,42.4850247072,17.4767587055
 03/17  22:00:00,913.787556619,96.8230548961,419.096392093,0.0,46.0930336215,124.558693486,493.227874189,447.44167015,28.3233498048,17.4628542338
 03/17  23:00:00,880.399417563,96.8230548961,405.931603156,0.0,46.0930336215,124.558693486,488.27943054,456.654652198,14.1616749024,17.4631034398
 03/17  24:00:00,802.293354392,96.8230548961,373.822903846,0.0,46.0930336215,113.312780494,488.121936045,464.991958708,5.66466996096,17.4653073765
 03/18  01:00:00,761.523380965,96.8230548961,345.416456695,0.0,46.0930336215,113.312780494,495.19734714,472.06920335,5.66466996096,17.4634738287
 03/18  02:00:00,739.960131043,96.8230548961,323.93771508,0.0,46.0930336215,113.312780494,501.331342787,478.203088652,5.66466996096,17.4635841738
 03/18  03:00:00,723.958444646,96.8230548961,303.215566809,0.0,46.0930336215,113.312780494,510.2495134,487.121040501,5.66466996096,17.4638029383
 03/18  04:00:00,720.19360787,96.8230548961,293.544780437,0.0,55.6251445156,113.312780494,502.800157088,479.671440215,5.66466996096,17.4640469118
 03/18  05:00:00,718.355125919,96.8230548961,291.957040516,0.0,55.6251445156,113.312780494,515.323447508,483.697476167,14.1616749024,17.4642964386
 03/18  06:00:00,787.921177656,96.8230548961,290.753600658,0.0,65.1572554096,176.889270242,472.680071355,426.892174679,28.3233498048,17.4645468716
 03/18  07:00:00,901.16634029,97.1565885552,290.068537772,0.0,109.682768182,220.96816451,788.883779799,728.931630589,42.4850247072,17.4671245037
 03/18  08:00:00,902.682840832,97.150492485,289.783339447,0.0,109.682768182,220.96816451,669.77273518,586.771194721,56.6466996096,26.354840849
 03/18  09:00:00,1010.0613051,97.5413546133,289.636945315,0.0,131.945524568,266.955817592,618.082032712,549.090606026,42.4850247072,26.506401978
 03/18  10:00:00,1017.44475548,97.5865251867,289.615095708,0.0,131.945524568,274.45309292,640.062877762,533.697970276,70.808374512,35.5565329747
 03/18  11:00:00,1038.99799488,97.6781379234,309.694050008,0.0,131.945524568,274.45309292,635.814699529,520.583971963,70.808374512,44.422353054
 03/18  12:00:00,1020.01389814,97.7338874065,324.890674294,0.0,131.945524568,274.45309292,620.231392177,513.902584322,70.808374512,35.5204333427
 03/18  13:00:00,1004.33064333,97.7663372794,316.792169617,0.0,131.945524568,266.955817592,607.32188569,515.153059088,56.6466996096,35.5221269917
 03/18  14:00:00,997.378126152,97.8090731857,309.804079552,0.0,131.945524568,266.955817592,592.400148705,514.393043489,42.4850247072,35.5220805091
 03/18  15:00:00,916.971683911,96.8230548961,308.735533223,0.0,109.682768182,212.545889182,474.456636679,382.276672231,56.6466996096,35.5332648378
 03/18  16:00:00,925.476306445,96.8230548961,308.609627819,0.0,109.682768182,220.04316451,506.607447905,386.112343198,84.9700494144,35.525055292
 03/18  17:00:00,887.789232418,96.8230548961,318.800730105,0.0,109.682768182,220.04316451,499.456265861,387.9954452,84.9700494144,26.4907712466
 03/18  18:00:00,856.124755491,96.8230548961,326.889618598,0.0,100.150657288,199.110933808,525.470421819,423.035746459,84.9700494144,17.4646259456
 03/18  19:00:00,857.773211933,96.8230548961,317.951152898,0.0,100.150657288,191.61365848,507.525140243,433.413498445,56.6466996096,17.4649421884
 03/18  20:00:00,745.820983697,96.8230548961,310.399249543,0.0,55.6251445156,124.558693486,556.505668267,482.391839841,56.6466996096,17.4671288162
 03/18  21:00:00,744.796790973,96.8230548961,309.526150832,0.0,55.6251445156,124.558693486,549.957437339,490.006970646,42.4850247072,17.4654419855
 03/18  22:00:00,736.756845211,96.8230548961,309.174192066,0.0,46.0930336215,124.558693486,554.385700562,508.59664651,28.3233498048,17.4657042471
 03/18  23:00:00,743.581528253,96.8230548961,309.399868747,0.0,46.0930336215,124.558693486,546.718480798,515.090850473,14.1616749024,17.4659554231
 03/18  24:00:00,719.394192944,96.8230548961,299.094709142,0.0,46.0930336215,113.312780494,544.885270534,521.754250862,5.66466996096,17.4663497107
 03/19  01:00:00,698.775283402,96.8230548961,291.629021405,0.0,34.9616554283,113.312780494,552.973242674,529.842349642,5.66466996096,17.4662230708
 03/19  02:00:00,702.234873979,96.8230548961,291.155767598,0.0,34.9616554283,113.312780494,560.512100692,537.381132792,5.66466996096,17.4662979386
 03/19  03:00:00,704.568945533,96.8230548961,290.954697452,0.0,34.9616554283,113.312780494,567.270661767,544.139519765,5.66466996096,17.4664720411
 03/19  04:00:00,712.212751209,96.8230548961,290.659394234,0.0,44.4937663224,113.312780494,562.939154639,539.807815115,5.66466996096,17.4666695629
 03/19  05:00:00,708.116397967,96.8230548961,290.410610936,0.0,44.4937663224,113.312780494,574.724617721,543.096070455,14.1616749024,17.4668723636
 03/19  06:00:00,775.86385856,96.8230548961,289.826526297,0.0,54.0258772165,176.889270242,536.715960779,490.925534875,28.3233498048,17.4670761002
 03/19  07:00:00,775.20182845,96.8230548961,289.582581966,0.0,54.0258772165,184.38654557,543.94085731,483.98855287,42.4850247072,17.4672797327
 03/19  08:00:00,846.77130392,96.8230548961,289.564288246,0.0,65.1572554096,220.04316451,543.693493034,460.712442483,56.6466996096,26.3343509411
 03/19  09:00:00,839.302988606,96.8230548961,289.60586359,0.0,65.1572554096,212.545889182,527.811535258,458.853384476,42.4850247072,26.4731260751
 03/19  10:00:00,846.865711764,96.8230548961,289.699585127,0.0,65.1572554096,220.04316451,562.991268669,456.680534084,70.808374512,35.5023600725
 03/19  11:00:00,860.900902228,96.8230548961,299.819137246,0.0,65.1572554096,220.04316451,560.223104535,453.914537279,70.808374512,35.5001927445
 03/19  12:00:00,869.29846184,96.8230548961,307.274893699,0.0,65.1572554096,220.04316451,558.573906907,452.267479837,70.808374512,35.4980525585
 03/19  13:00:00,863.069526269,96.8230548961,308.309840417,0.0,65.1572554096,212.545889182,543.527256843,451.38463624,56.6466996096,35.4959209933
 03/19  14:00:00,863.629475142,96.8230548961,308.875508576,0.0,65.1572554096,212.545889182,528.72733229,450.748510645,42.4850247072,35.4937969372
 03/19  15:00:00,875.820280461,96.8230548961,319.479942944,0.0,65.1572554096,212.545889182,538.51839779,446.380017864,56.6466996096,35.4916803165
 03/19  16:00:00,858.82270176,96.8230548961,327.596640254,0.0,65.1572554096,220.04316451,566.061942995,445.602322462,84.9700494144,35.4895711185
 03/19  17:00:00,813.305188394,96.8230548961,328.773330831,0.0,54.0258772165,184.38654557,573.386514822,461.936016143,84.9700494144,26.4804492649
 03/19  18:00:00,775.76796629,96.8230548961,318.953857655,0.0,44.4937663224,163.454314868,603.216187249,500.782445626,84.9700494144,17.4636922083
 03/19  19:00:00,771.634975911,96.8230548961,311.10549497,0.0,44.4937663224,155.95703954,583.980302481,509.869670725,56.6466996096,17.4639321469
 03/19  20:00:00,742.094646167,96.8230548961,310.117469563,0.0,44.4937663224,124.558693486,620.983403106,546.872554059,56.6466996096,17.4641494371
 03/19  21:00:00,741.444745122,96.8230548961,309.839397118,0.0,44.4937663224,124.558693486,612.479170706,552.529784987,42.4850247072,17.4643610122
 03/19  22:00:00,733.846237651,96.8230548961,309.841909519,0.0,34.9616554283,124.558693486,614.525836464,568.737915768,28.3233498048,17.464570891
 03/19  23:00:00,738.657309399,96.8230548961,310.135020047,0.0,34.9616554283,124.558693486,604.314733631,572.6882787,14.1616749024,17.4647800283
 03/19  24:00:00,724.323513029,96.8230548961,309.802915948,0.0,34.9616554283,113.312780494,604.415188757,581.285530144,5.66466996096,17.4649886518
 03/20  01:00:00,733.057963688,96.8230548961,309.407997527,0.0,46.0930336215,113.312780494,607.024356104,583.894704902,5.66466996096,17.4649812415
 03/20  02:00:00,736.857938717,96.8230548961,309.823344121,0.0,46.0930336215,113.312780494,612.712967809,589.583300127,5.66466996096,17.4649977207
 03/20  03:00:00,739.39288133,96.8230548961,310.156781384,0.0,46.0930336215,113.312780494,616.544020105,593.414222212,5.66466996096,17.465127932
 03/20  04:00:00,827.403718482,96.8230548961,310.166159778,0.0,100.150657288,148.969399434,587.352315362,564.222212512,5.66466996096,17.4654328892
 03/20  05:00:00,816.394263405,96.8230548961,299.925466918,0.0,100.150657288,149.894399434,1114.2649286,1082.63627791,14.1616749024,17.4669757872
 03/20  06:00:00,1029.59384646,97.1007225321,291.940672888,0.0,176.471037341,302.612436532,733.237489825,687.448408782,28.3233498048,17.4657312382
 03/20  07:00:00,1134.99156295,97.4027561774,282.841301386,0.0,243.2593065,310.10971186,692.415024026,614.608946398,42.4850247072,35.3210529217
 03/20  08:00:00,1168.94315396,97.5297888066,284.558999058,0.0,243.2593065,310.10971186,675.314291008,583.129924638,56.6466996096,35.5376667596
 03/20  09:00:00,1205.92771664,97.62574059,289.134015942,0.0,243.2593065,302.612436532,645.234796184,567.028837892,42.4850247072,35.7209335848
 03/20  10:00:00,1226.46153241,97.7082178641,299.579879819,0.0,243.2593065,310.10971186,668.494533524,543.705648387,70.808374512,53.9805106249
 03/20  11:00:00,1237.41664913,97.7824969954,307.077382632,0.0,243.2593065,310.10971186,651.16250701,527.594660461,70.808374512,52.7594720366
 03/20  12:00:00,1208.44909236,97.8503305454,318.462530626,0.0,243.2593065,310.10971186,621.268312875,513.140297154,70.808374512,37.3196412091
 03/20  13:00:00,1255.25914438,97.9286979336,337.180390688,0.0,243.2593065,302.612436532,612.173926741,501.575521946,56.6466996096,53.9517051851
 03/20  14:00:00,1256.04623107,98.1534650419,346.776259754,0.0,243.2593065,302.612436532,589.268194414,492.812736864,42.4850247072,53.9704328429
 03/20  15:00:00,1261.06274348,98.490141783,349.323207668,0.0,243.2593065,302.612436532,585.219748816,483.702616687,56.6466996096,44.8704325198
 03/20  16:00:00,1283.81333933,98.8264276379,361.370051928,0.0,243.2593065,310.10971186,588.761273986,468.139322139,84.9700494144,35.6519024327
 03/20  17:00:00,1298.11750015,99.1495975725,380.774679976,0.0,243.2593065,310.10971186,571.231158232,459.866247057,84.9700494144,26.3948617601
 03/20  18:00:00,1038.80447585,96.8230548961,390.864460496,0.0,166.938926447,199.110933808,530.836114732,419.585130561,84.9700494144,26.2809347564
 03/20  19:00:00,1024.20310232,96.8230548961,381.645587852,0.0,166.938926447,191.61365848,501.433412277,427.259579239,56.6466996096,17.5271334292
 03/20  20:00:00,886.61754628,96.8230548961,374.072961194,0.0,100.150657288,124.558693486,544.363166245,470.189566531,56.6466996096,17.5269001047
 03/20  21:00:00,846.982503414,96.8230548961,373.434053101,0.0,100.150657288,124.558693486,535.818372787,475.858743631,42.4850247072,17.4746044489
 03/20  22:00:00,799.500585177,96.8230548961,384.752812715,0.0,46.0930336215,124.558693486,538.359593256,492.568169906,28.3233498048,17.4680735451
 03/20  23:00:00,794.745127476,96.8230548961,381.667469849,0.0,46.0930336215,124.558693486,529.419885303,497.789992732,14.1616749024,17.4682176683
 03/20  24:00:00,770.758366843,96.8230548961,374.098809977,0.0,46.0930336215,113.312780494,526.093864167,502.735985462,5.66466996096,17.693208745
 03/21  01:00:00,758.695384325,96.8230548961,362.310178298,0.0,46.0930336215,113.312780494,536.422205635,508.22628226,5.66466996096,22.5312534143
 03/21  02:00:00,749.732948827,96.8230548961,353.554404342,0.0,46.0930336215,113.312780494,539.850500228,513.29554625,5.66466996096,20.8902840171
 03/21  03:00:00,748.364508517,96.8230548961,352.114132371,0.0,46.0930336215,113.312780494,541.5510911,518.425200002,5.66466996096,17.4612211376
 03/21  04:00:00,838.40302173,96.8230548961,351.488096397,0.0,100.150657288,148.969399434,520.752016284,497.626002711,5.66466996096,17.4613436115
 03/21  05:00:00,839.183446999,97.0058764157,351.285088541,0.0,100.150657288,149.894399434,903.48499429,871.861819526,14.1616749024,17.4614998616
 03/21  06:00:00,1065.33918644,97.7057136256,351.057508934,0.0,176.471037341,302.612436532,624.021431379,578.236453082,28.3233498048,17.4616284925
 03/21  07:00:00,1179.65774954,97.9580427943,350.907605661,0.0,243.2593065,310.10971186,598.775732991,529.792577023,42.4850247072,26.4981312612
 03/21  08:00:00,1212.96122636,98.3839360809,350.752900031,0.0,243.2593065,310.10971186,602.2739724,510.084435263,56.6466996096,35.5428375273
 03/21  09:00:00,1257.74309707,98.8308775785,361.766021862,0.0,243.2593065,302.612436532,584.761582195,497.621358409,42.4850247072,44.6551990788
 03/21  10:00:00,1281.23390786,99.2210514581,381.146016368,0.0,243.2593065,310.10971186,592.986922014,477.205476963,70.808374512,44.9730705392
 03/21  11:00:00,1298.11231518,99.5751983056,402.475238364,0.0,243.2593065,310.10971186,586.169758981,461.252851021,70.808374512,54.1085334488
 03/21  12:00:00,1268.98070955,99.8885123157,413.851995219,0.0,243.2593065,310.10971186,565.493801259,449.898538461,70.808374512,44.7868882858
 03/21  13:00:00,1318.99873276,100.191876458,427.59427762,0.0,243.2593065,302.612436532,542.938520643,441.211661346,56.6466996096,45.0801596869
 03/21  14:00:00,1329.44080692,100.550140358,437.392318657,0.0,243.2593065,302.612436532,531.334183085,434.873670601,42.4850247072,53.9754877775
 03/21  15:00:00,1339.35561796,100.936077248,450.703735077,0.0,243.2593065,302.612436532,526.51438574,425.002667628,56.6466996096,44.865018503
 03/21  16:00:00,1354.98587285,101.330961665,460.957479449,0.0,243.2593065,310.10971186,527.738465801,407.111951568,84.9700494144,35.6564648183
 03/21  17:00:00,1357.35019302,101.644613306,463.017621051,0.0,243.2593065,310.10971186,499.732762385,388.370089399,84.9700494144,26.3926235724
 03/21  18:00:00,1087.91906053,96.8230548961,463.491544623,0.0,166.938926447,199.110933808,494.035652276,382.787107489,84.9700494144,26.2784953735
 03/21  19:00:00,1076.77208859,96.8230548961,452.012300213,0.0,166.938926447,191.61365848,471.848923072,397.677175286,56.6466996096,17.5250481758
 03/21  20:00:00,929.923705762,96.8230548961,431.557856467,0.0,100.150657288,124.558693486,526.049424087,443.122432186,56.6466996096,26.2802922922
 03/21  21:00:00,880.827859166,96.8230548961,421.410877685,0.0,100.150657288,124.558693486,509.874040665,449.919315301,42.4850247072,17.4697006559
 03/21  22:00:00,802.211701948,96.8230548961,408.302711317,0.0,46.0930336215,124.558693486,515.038592861,469.252266913,28.3233498048,17.4629761435
 03/21  23:00:00,793.494772946,96.8230548961,398.840156748,0.0,46.0930336215,124.558693486,506.426778521,474.80199292,14.1616749024,17.4631106978
 03/21  24:00:00,765.345036906,96.8230548961,374.782079144,0.0,46.0930336215,113.312780494,506.175609558,483.047679006,5.66466996096,17.4632605905
 03/22  01:00:00,753.203786077,96.8230548961,356.727649803,0.0,46.0930336215,113.312780494,511.650191809,488.522451109,5.66466996096,17.4630707399
 03/22  02:00:00,755.409151884,96.8230548961,364.430103441,0.0,46.0930336215,113.312780494,512.948201517,489.820491741,5.66466996096,17.4630398151
 03/22  03:00:00,766.978631268,96.8230548961,382.554533755,0.0,46.0930336215,113.312780494,514.760366563,491.632601273,5.66466996096,17.4630953287
 03/22  04:00:00,862.718872708,96.8230548961,392.321116867,0.0,100.150657288,148.969399434,495.11781474,471.989973495,5.66466996096,17.4631712839
 03/22  05:00:00,866.590502805,97.2442164167,394.411265432,0.0,100.150657288,149.894399434,823.332892995,791.707938555,14.1616749024,17.463279538
 03/22  06:00:00,1096.70946649,98.081455178,395.27460559,0.0,176.471037341,302.612436532,584.112435668,538.325725504,28.3233498048,17.4633603593
 03/22  07:00:00,1213.81262195,99.3074942925,395.535750401,0.0,243.2593065,310.10971186,560.921690141,491.942292855,42.4850247072,26.4943725792
 03/22  08:00:00,1259.67336341,99.8464422812,407.33628041,0.0,243.2593065,310.10971186,560.344114474,468.152378148,56.6466996096,35.5450367157
 03/22  09:00:00,1326.55135372,100.431985439,440.12937056,0.0,243.2593065,302.612436532,535.286156063,448.152730576,42.4850247072,44.6484007797
 03/22  10:00:00,1375.0404371,100.841831293,480.48369052,0.0,243.2593065,310.10971186,547.540729043,431.757716029,70.808374512,44.9746385021
 03/22  11:00:00,1413.98207718,101.219755054,517.62869426,0.0,243.2593065,310.10971186,546.120239775,421.211887128,70.808374512,54.0999781342
 03/22  12:00:00,1380.81208547,101.553248053,525.911111738,0.0,243.2593065,310.10971186,529.76015923,414.173161826,70.808374512,44.7786228914
 03/22  13:00:00,1458.85817991,101.890574291,569.588789927,0.0,243.2593065,302.612436532,509.655916156,407.90548271,56.6466996096,45.1037338356
 03/22  14:00:00,1471.0177976,102.233194887,580.286370557,0.0,243.2593065,302.612436532,495.426596721,398.999141408,42.4850247072,53.9424306058
 03/22  15:00:00,1477.79511077,102.59982082,585.589097741,0.0,243.2593065,302.612436532,486.101114644,384.589418251,56.6466996096,44.8649967827
 03/22  16:00:00,1490.36195102,102.909698617,590.370507177,0.0,243.2593065,310.10971186,491.204948024,370.577830644,84.9700494144,35.6570679647
 03/22  17:00:00,1494.61736741,103.170555476,593.478986053,0.0,243.2593065,310.10971186,470.800554455,359.437492413,84.9700494144,26.3930126274
 03/22  18:00:00,1225.78171378,96.8230548961,596.61205157,0.0,166.938926447,199.110933808,478.513055864,367.264453639,84.9700494144,26.2785528101
 03/22  19:00:00,1224.54738589,96.8230548961,595.363208851,0.0,166.938926447,191.61365848,453.661816378,379.489663959,56.6466996096,17.5254528091
 03/22  20:00:00,1087.59974653,96.8230548961,586.406163129,0.0,100.150657288,124.558693486,506.187061814,423.261681932,56.6466996096,26.2786802718
 03/22  21:00:00,922.601590485,96.8230548961,462.869425198,0.0,100.150657288,124.558693486,494.088341042,434.133236619,42.4850247072,17.4700797166
 03/22  22:00:00,828.805749455,96.8230548961,437.142211719,0.0,46.0930336215,124.558693486,500.369585873,454.582898337,28.3233498048,17.4633377309
 03/22  23:00:00,801.290933682,96.8230548961,408.512160303,0.0,46.0930336215,124.558693486,494.686189225,463.061086123,14.1616749024,17.4634281993
 03/22  24:00:00,787.916183176,96.8230548961,408.137556957,0.0,46.0930336215,113.312780494,489.456745031,466.328541767,5.66466996096,17.4635333035
 03/23  01:00:00,796.517421621,96.8230548961,416.718704524,0.0,46.0930336215,113.312780494,491.410843523,468.282882204,5.66466996096,17.4632913578
 03/23  02:00:00,810.050483344,96.8230548961,430.175153432,0.0,46.0930336215,113.312780494,494.300861414,471.172979608,5.66466996096,17.4632118447
 03/23  03:00:00,818.784508366,96.8230548961,438.870679211,0.0,46.0930336215,113.312780494,499.723779631,476.595888647,5.66466996096,17.4632210236
 03/23  04:00:00,932.464809417,96.8230548961,462.045210915,0.0,100.150657288,148.969399434,479.210087659,456.082166378,5.66466996096,17.46325132
 03/23  05:00:00,950.824433038,97.3175185472,478.463543907,0.0,100.150657288,149.894399434,774.802621839,743.177632888,14.1616749024,17.4633140482
 03/23  06:00:00,1170.4029377,98.6576593036,467.94677433,0.0,176.471037341,302.612436532,556.848286475,511.061587049,28.3233498048,17.4633496211
 03/23  07:00:00,1285.05209595,100.204472697,469.288339116,0.0,243.2593065,310.10971186,533.636839196,464.65802645,42.4850247072,26.4937880391
 03/23  08:00:00,1354.79745738,100.919691417,500.807848945,0.0,243.2593065,310.10971186,533.012931531,440.822539843,56.6466996096,35.5436920786
 03/23  09:00:00,1461.06355727,101.348465319,572.345948615,0.0,243.2593065,302.612436532,519.270015207,432.138968975,42.4850247072,44.6460215247
 03/23  10:00:00,1475.59530239,101.741728625,578.557976256,0.0,243.2593065,310.10971186,532.050109044,416.270733236,70.808374512,44.9710012964
 03/23  11:00:00,1483.32662849,102.16467193,583.323605255,0.0,243.2593065,310.10971186,524.125145672,399.221186305,70.808374512,54.0955848547
 03/23  12:00:00,1449.13169355,102.511397804,589.732253397,0.0,243.2593065,310.10971186,504.082126685,388.49851543,70.808374512,44.7752367426
 03/23  13:00:00,1488.16260762,102.827062278,593.783380317,0.0,243.2593065,302.612436532,481.871274628,380.148210591,56.6466996096,45.0763644276
 03/23  14:00:00,1493.67733924,103.065144023,598.106396996,0.0,243.2593065,302.612436532,473.677786102,377.230697321,42.4850247072,53.9620640744
 03/23  15:00:00,1495.13607448,103.296331377,598.149662998,0.0,243.2593065,302.612436532,475.725993698,374.218825552,56.6466996096,44.8604685363
 03/23  16:00:00,1505.88283987,103.424274223,601.876926353,0.0,243.2593065,310.10971186,499.739078954,379.11555393,84.9700494144,35.6534756105
 03/23  17:00:00,1504.22225123,103.614153383,600.980862017,0.0,243.2593065,310.10971186,491.569029938,380.207874874,84.9700494144,26.3911056499
 03/23  18:00:00,1229.11453424,96.8230548961,598.918825637,0.0,166.938926447,199.110933808,486.839837505,375.594102691,84.9700494144,26.2756853997
 03/23  19:00:00,1227.17305925,96.8230548961,597.151530507,0.0,166.938926447,191.61365848,456.023831713,381.853021509,56.6466996096,17.5241105943
 03/23  20:00:00,1097.99538095,96.8230548961,594.812402608,0.0,100.150657288,124.558693486,505.931309465,423.005894351,56.6466996096,26.278715504
 03/23  21:00:00,1059.25508475,96.8230548961,594.949426957,0.0,100.150657288,124.558693486,488.777370177,428.823620734,42.4850247072,17.4687247363
 03/23  22:00:00,993.410006838,96.8230548961,596.38540372,0.0,46.0930336215,124.558693486,491.40595651,445.620670607,28.3233498048,17.4619360977
 03/23  23:00:00,994.751589296,96.8230548961,596.846121915,0.0,46.0930336215,124.558693486,482.554898672,450.931239937,14.1616749024,17.4619838326
 03/23  24:00:00,981.052834527,96.8230548961,596.119028958,0.0,46.0930336215,113.312780494,480.279489069,457.152772444,5.66466996096,17.4620466639
 03/24  01:00:00,979.037097669,96.8230548961,594.497500048,0.0,46.0930336215,113.312780494,483.201947083,460.075521266,5.66466996096,17.461755856
 03/24  02:00:00,976.852621567,96.8230548961,593.028018176,0.0,46.0930336215,113.312780494,486.417282431,463.290981188,5.66466996096,17.4616312817
 03/24  03:00:00,974.39725365,96.8230548961,591.04185503,0.0,46.0930336215,113.312780494,490.011999868,466.885732711,5.66466996096,17.4615971966
 03/24  04:00:00,1066.74366076,96.8230548961,590.395003704,0.0,100.150657288,148.969399434,471.521732852,448.395478243,5.66466996096,17.4615846485
