Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  05:00:00,1067.93737424,97.3355564954,590.219720612,0.0,100.150657288,149.894399434,742.636981655,711.013702007,14.1616749024,17.4616047457
 03/24  06:00:00,1245.09666035,99.0110881133,539.568195459,0.0,176.471037341,302.612436532,541.307523492,495.522575996,28.3233498048,17.4615976913
 03/24  07:00:00,1390.91759042,100.746430727,572.245762993,0.0,243.2593065,310.10971186,517.933950411,448.9524817,42.4850247072,26.496444003
 03/24  08:00:00,1446.16265994,101.521822833,588.24246916,0.0,243.2593065,310.10971186,513.370220029,421.18479333,56.6466996096,35.5387270892
 03/24  09:00:00,1485.34293929,102.085114512,591.791195557,0.0,243.2593065,302.612436532,486.794698878,399.66978228,42.4850247072,44.6398918917
 03/24  10:00:00,1493.02414815,102.39734069,588.409175359,0.0,243.2593065,310.10971186,501.089049768,385.31705284,70.808374512,44.9636224155
 03/24  11:00:00,1491.18348227,102.736201435,584.407152685,0.0,243.2593065,310.10971186,499.275247174,374.371747154,70.808374512,54.0951255086
 03/24  12:00:00,1466.48646163,102.989148393,603.298351459,0.0,243.2593065,310.10971186,489.038729472,373.453789444,70.808374512,44.7765655161
 03/24  13:00:00,1495.28039718,103.257361886,600.355204478,0.0,243.2593065,302.612436532,471.623665091,369.90221638,56.6466996096,45.0747491013
 03/24  14:00:00,1490.46018903,103.646151054,596.014928079,0.0,243.2593065,302.612436532,451.970606679,355.525738683,42.4850247072,53.9598432887
 03/24  15:00:00,1484.94030107,103.939288256,591.049040876,0.0,243.2593065,302.612436532,447.094177061,345.595554635,56.6466996096,44.851922817
 03/24  16:00:00,1488.8775287,104.434811754,587.293350859,0.0,243.2593065,310.10971186,453.360839832,332.745036332,84.9700494144,35.6457540853
 03/24  17:00:00,1490.9910911,104.921953145,586.347360836,0.0,243.2593065,310.10971186,429.035915287,317.673940684,84.9700494144,26.3919251887
 03/24  18:00:00,1222.76352315,96.8230548961,583.652511082,0.0,166.938926447,199.110933808,429.595063882,318.348357049,84.9700494144,26.2766574184
 03/24  19:00:00,1225.04402468,96.8230548961,576.792285414,0.0,166.938926447,191.61365848,420.99636482,346.824456117,56.6466996096,17.5252090939
 03/24  20:00:00,1042.68262605,96.8230548961,507.712606132,0.0,100.150657288,124.558693486,476.701724005,402.530239509,56.6466996096,17.5247848864
 03/24  21:00:00,884.010973631,96.8230548961,395.336520444,0.0,100.150657288,124.558693486,477.752795533,417.795116099,42.4850247072,17.472654727
 03/24  22:00:00,831.413677333,96.8230548961,407.06040836,0.0,46.0930336215,124.558693486,484.207808109,438.418471236,28.3233498048,17.4659870679
 03/24  23:00:00,843.164775754,96.8230548961,407.925420969,0.0,46.0930336215,124.558693486,477.469691984,445.842060845,14.1616749024,17.4659562366
 03/24  24:00:00,833.253351394,96.8230548961,396.268660008,0.0,46.0930336215,113.312780494,475.121265937,451.990563151,5.66466996096,17.4660328254
 03/25  01:00:00,816.955537368,96.8230548961,373.685855144,0.0,46.0930336215,113.312780494,482.402733429,459.272382067,5.66466996096,17.4656814013
 03/25  02:00:00,811.234095493,96.8230548961,367.615454321,0.0,46.0930336215,113.312780494,487.22017164,464.090052135,5.66466996096,17.4654495439
 03/25  03:00:00,770.754392915,96.8230548961,329.739187927,0.0,46.0930336215,113.312780494,495.494275201,472.364257759,5.66466996096,17.4653474806
 03/25  04:00:00,747.690854453,96.8230548961,308.929189482,0.0,55.6251445156,113.312780494,491.939923689,468.80997679,5.66466996096,17.4652769376
 03/25  05:00:00,754.749120083,96.8230548961,313.381777708,0.0,55.6251445156,113.312780494,502.682151269,471.055262248,14.1616749024,17.4652141189
 03/25  06:00:00,827.117062182,96.8230548961,312.514818695,0.0,65.1572554096,176.889270242,458.495884692,412.707381624,28.3233498048,17.4651532629
 03/25  07:00:00,949.311869428,97.1507673533,321.939364654,0.0,109.682768182,220.96816451,752.10211873,692.151247755,42.4850247072,17.4658462681
 03/25  08:00:00,992.957340702,97.1466090121,360.534367787,0.0,109.682768182,220.96816451,622.262665437,539.263055411,56.6466996096,26.3529104162
 03/25  09:00:00,1145.81013229,97.9492464706,418.787946265,0.0,131.945524568,266.955817592,563.381025027,485.569082492,42.4850247072,35.3269178276
 03/25  10:00:00,1243.82568671,98.1034813188,515.004575698,0.0,131.945524568,274.45309292,560.286876587,453.961169992,70.808374512,35.5173320831
 03/25  11:00:00,1296.21868712,98.301588285,547.837304881,0.0,131.945524568,274.45309292,538.617844525,432.291419316,70.808374512,35.5180506968
 03/25  12:00:00,1283.79425943,98.5150582279,555.817452892,0.0,131.945524568,274.45309292,521.634174984,415.316613453,70.808374512,35.5091870196
 03/25  13:00:00,1284.50173268,98.7449197414,562.702625159,0.0,131.945524568,266.955817592,494.744689435,402.588389386,56.6466996096,35.5096004391
 03/25  14:00:00,1270.76507063,98.9289838718,559.120322278,0.0,131.945524568,266.955817592,468.058832037,390.065526367,42.4850247072,35.5082809624
 03/25  15:00:00,1189.61293745,96.8230548961,553.958493416,0.0,109.682768182,212.545889182,377.576667391,285.415622462,56.6466996096,35.5143453199
 03/25  16:00:00,1192.44771085,96.8230548961,552.160020143,0.0,109.682768182,220.04316451,396.034557408,275.555798944,84.9700494144,35.5087090496
 03/25  17:00:00,1152.09276361,96.8230548961,554.754782014,0.0,109.682768182,220.04316451,385.373073404,273.921882313,84.9700494144,26.4811416759
 03/25  18:00:00,1128.0355342,96.8230548961,570.034606315,0.0,100.150657288,199.110933808,415.179717374,312.74983732,84.9700494144,17.4598306403
 03/25  19:00:00,1121.36519048,96.8230548961,573.817802828,0.0,100.150657288,191.61365848,418.857885619,344.748727262,56.6466996096,17.4624587477
 03/25  20:00:00,916.156587987,96.8230548961,485.649181627,0.0,55.6251445156,124.558693486,480.54548665,406.43263547,56.6466996096,17.4661515708
 03/25  21:00:00,819.568527634,96.8230548961,393.625699967,0.0,55.6251445156,124.558693486,482.338646189,422.387513741,42.4850247072,17.4661077412
 03/25  22:00:00,805.064103609,96.8230548961,386.395020642,0.0,46.0930336215,124.558693486,488.54116756,442.751777306,28.3233498048,17.4660404496
 03/25  23:00:00,805.758362673,96.8230548961,380.072668013,0.0,46.0930336215,124.558693486,481.80249178,450.174839645,14.1616749024,17.4659772332
 03/25  24:00:00,794.814481403,96.8230548961,384.230201133,0.0,46.0930336215,113.312780494,476.811148843,453.680542884,5.66466996096,17.4659359978
 03/26  01:00:00,788.418331171,96.8230548961,392.442385244,0.0,34.9616554283,113.312780494,482.481852427,459.351654263,5.66466996096,17.4655282035
 03/26  02:00:00,778.384879191,96.8230548961,382.724433164,0.0,34.9616554283,113.312780494,488.824524153,465.694560803,5.66466996096,17.4652933894
 03/26  03:00:00,774.90891639,96.8230548961,385.567244246,0.0,34.9616554283,113.312780494,494.185122459,471.055297987,5.66466996096,17.4651545117
 03/26  04:00:00,792.372681707,96.8230548961,404.038603315,0.0,44.4937663224,113.312780494,487.002544069,463.872835027,5.66466996096,17.4650390804
 03/26  05:00:00,789.309261256,96.8230548961,403.142911508,0.0,44.4937663224,113.312780494,500.623518252,468.996913847,14.1616749024,17.4649295023
 03/26  06:00:00,872.282525668,96.8230548961,418.767235108,0.0,54.0258772165,176.889270242,455.567910034,409.779738721,28.3233498048,17.4648215084
 03/26  07:00:00,895.517190463,96.8230548961,447.827313181,0.0,54.0258772165,184.38654557,462.214753209,402.265014439,42.4850247072,17.4647140631
 03/26  08:00:00,1060.69516749,96.8230548961,536.140594144,0.0,65.1572554096,220.04316451,458.16651586,375.197493832,56.6466996096,26.3223224184
 03/26  09:00:00,1090.84503188,96.8230548961,571.500765457,0.0,65.1572554096,212.545889182,434.437930809,365.481577872,42.4850247072,26.4713282291
 03/26  10:00:00,1111.94501679,96.8230548961,583.091025241,0.0,65.1572554096,220.04316451,458.834047586,352.552327841,70.808374512,35.4733452327
 03/26  11:00:00,1122.5631941,96.8230548961,591.816279824,0.0,65.1572554096,220.04316451,462.284866409,356.006283901,70.808374512,35.4702079966
 03/26  12:00:00,1109.74656506,96.8230548961,574.736466941,0.0,65.1572554096,220.04316451,439.625994111,342.211713355,70.808374512,26.6059062439
 03/26  13:00:00,1145.01539473,96.8230548961,573.517313022,0.0,65.1572554096,212.545889182,420.8574488,328.7180925,56.6466996096,35.4926566903
 03/26  14:00:00,1143.95843465,96.8230548961,569.719524986,0.0,65.1572554096,212.545889182,397.579774161,319.605682961,42.4850247072,35.489066493
 03/26  15:00:00,1129.84454304,96.8230548961,565.474962352,0.0,65.1572554096,212.545889182,401.277948217,309.145493802,56.6466996096,35.4857548056
 03/26  16:00:00,1129.92452329,96.8230548961,570.530539989,0.0,65.1572554096,220.04316451,419.044670946,298.592152496,84.9700494144,35.4824690364
 03/26  17:00:00,1088.36944958,96.8230548961,568.466925913,0.0,54.0258772165,184.38654557,416.291426493,304.851072647,84.9700494144,26.4703044318
 03/26  18:00:00,1063.49410403,96.8230548961,564.37680666,0.0,44.4937663224,163.454314868,446.614044998,344.181461798,84.9700494144,17.4625337855
 03/26  19:00:00,1060.00681138,96.8230548961,555.825974765,0.0,44.4937663224,155.95703954,448.892973797,374.783739558,56.6466996096,17.4625346295
 03/26  20:00:00,979.196976142,96.8230548961,506.827887064,0.0,44.4937663224,124.558693486,502.641836982,428.53268056,56.6466996096,17.4624568129
 03/26  21:00:00,885.108679534,96.8230548961,416.401273246,0.0,44.4937663224,124.558693486,505.489596416,445.542211474,42.4850247072,17.4623602348
 03/26  22:00:00,886.090064862,96.8230548961,424.625723753,0.0,34.9616554283,124.558693486,514.016326236,468.230717122,28.3233498048,17.4622593088
 03/26  23:00:00,895.253275986,96.8230548961,432.739346624,0.0,34.9616554283,124.558693486,508.540153957,476.916321557,14.1616749024,17.4621574966
 03/26  24:00:00,834.381381273,96.8230548961,391.480370127,0.0,34.9616554283,113.312780494,511.327150202,488.198526006,5.66466996096,17.4639542346
 03/27  01:00:00,833.735949461,96.8230548961,381.478753579,0.0,46.0930336215,113.312780494,517.032986287,493.906638129,5.66466996096,17.4616781973
 03/27  02:00:00,824.095049435,96.8230548961,372.148302766,0.0,46.0930336215,113.312780494,524.682008695,501.555969607,5.66466996096,17.4613691276
 03/27  03:00:00,807.947459812,96.8230548961,356.276505061,0.0,46.0930336215,113.312780494,533.614535118,510.488683338,5.66466996096,17.4611818194
 03/27  04:00:00,920.382707382,96.8230548961,375.83737896,0.0,100.150657288,148.969399434,507.831342192,484.703753781,5.66466996096,17.4629184508
 03/27  05:00:00,941.426366323,96.8230548961,391.664560207,0.0,100.150657288,149.894399434,957.946007325,926.321181411,14.1616749024,17.4631510108
 03/27  06:00:00,1158.82484094,97.1008174377,382.606378411,0.0,176.471037341,302.612436532,631.569541064,585.783594405,28.3233498048,17.4625968537
 03/27  07:00:00,1240.52701654,97.403757725,353.452890287,0.0,243.2593065,310.10971186,601.915979688,525.601669095,42.4850247072,33.8292858856
 03/27  08:00:00,1303.47783498,97.545642942,379.415589153,0.0,243.2593065,310.10971186,579.232128149,485.579772243,56.6466996096,37.0056562965
 03/27  09:00:00,1391.55494655,97.865024174,432.158980954,0.0,243.2593065,302.612436532,533.386286772,455.2046861,42.4850247072,35.6965759653
 03/27  10:00:00,1482.15652436,98.2303661844,513.57108942,0.0,243.2593065,310.10971186,544.086637867,421.038667497,70.808374512,52.2395958578
 03/27  11:00:00,1515.92502116,98.7218382571,534.872254922,0.0,243.2593065,310.10971186,515.303516539,397.723451082,70.808374512,46.7716909452
 03/27  12:00:00,1489.70074568,99.2410099489,543.189077648,0.0,243.2593065,310.10971186,497.085989258,381.514069995,70.808374512,44.7635447508
 03/27  13:00:00,1526.33655973,99.7636627919,550.059894609,0.0,243.2593065,302.612436532,478.440597305,367.712222136,56.6466996096,54.0816755597
 03/27  14:00:00,1529.69078309,100.363232266,551.199085222,0.0,243.2593065,302.612436532,444.414190629,356.975895178,42.4850247072,44.9532707435
 03/27  15:00:00,1532.97120763,101.010766117,551.022631844,0.0,243.2593065,302.612436532,439.165714784,337.674591065,56.6466996096,44.8444241091
 03/27  16:00:00,1543.06273979,101.483318358,549.679541986,0.0,243.2593065,310.10971186,450.927759785,321.399720626,84.9700494144,44.557989745
 03/27  17:00:00,1544.81598798,102.161486353,547.313221372,0.0,243.2593065,310.10971186,417.365626085,314.798350482,84.9700494144,17.5972261892
 03/27  18:00:00,1283.03873599,96.8230548961,554.270556333,0.0,166.938926447,199.110933808,417.014833654,305.77018944,84.9700494144,26.2745947987
 03/27  19:00:00,1279.29092778,96.8230548961,548.487971253,0.0,166.938926447,191.61365848,410.874973352,336.705327825,56.6466996096,17.5229459172
 03/27  20:00:00,1017.60447221,96.8230548961,434.27395222,0.0,100.150657288,124.558693486,484.048529855,401.127348118,56.6466996096,26.2744821279
 03/27  21:00:00,912.450469377,96.8230548961,362.284968961,0.0,100.150657288,124.558693486,481.891307571,421.93880834,42.4850247072,17.4674745233
 03/27  22:00:00,817.79386992,96.8230548961,329.328322023,0.0,46.0930336215,124.558693486,493.046513893,447.262601792,28.3233498048,17.4605622962
 03/27  23:00:00,769.885425295,96.8230548961,286.5928969,0.0,46.0930336215,124.558693486,498.423593748,466.801494688,14.1616749024,17.4604241576
 03/27  24:00:00,711.353054941,96.8230548961,243.762847006,0.0,46.0930336215,113.312780494,540.584050865,517.45908057,5.66466996096,17.4603003341
 03/28  01:00:00,692.871710768,96.8230548961,226.775429854,0.0,46.0930336215,113.312780494,564.345729877,541.221263881,5.66466996096,17.4597960358
 03/28  02:00:00,678.259541346,96.8230548961,213.29484451,0.0,46.0930336215,113.312780494,590.584660391,567.460518466,5.66466996096,17.459471964
 03/28  03:00:00,668.484164728,96.8230548961,204.33290039,0.0,46.0930336215,113.312780494,606.973002026,583.849085704,5.66466996096,17.4592463614
 03/28  04:00:00,756.979042955,96.8230548961,202.308914607,0.0,100.150657288,148.969399434,585.415188623,562.291474125,5.66466996096,17.459044537
 03/28  05:00:00,745.56772699,97.0185019724,190.806552197,0.0,100.150657288,149.894399434,874.821797497,843.201246602,14.1616749024,17.4588759932
 03/28  06:00:00,952.297852293,97.7391301062,172.369467562,0.0,176.471037341,302.612436532,666.651206918,620.869176116,28.3233498048,17.4586809974
 03/28  07:00:00,1073.21897579,98.6234671963,184.421502352,0.0,243.2593065,310.10971186,615.380642888,546.406351742,42.4850247072,26.4892664389
 03/28  08:00:00,1150.62786705,99.5824259104,225.996133205,0.0,243.2593065,310.10971186,553.133872862,460.960039411,56.6466996096,35.5271338413
 03/28  09:00:00,1224.96773946,100.190958424,267.352034621,0.0,243.2593065,302.612436532,517.579308922,430.851359562,42.4850247072,44.2429246531
 03/28  10:00:00,1259.38017375,100.838932658,295.195208621,0.0,243.2593065,310.10971186,522.429712292,406.287115874,70.808374512,45.3342219062
 03/28  11:00:00,1320.16285376,101.437725574,347.330169037,0.0,243.2593065,310.10971186,506.01677479,385.21421146,70.808374512,49.9941888181
 03/28  12:00:00,1348.61993414,102.03025777,404.284001711,0.0,243.2593065,310.10971186,481.577042843,370.913792865,70.808374512,39.854875466
 03/28  13:00:00,1455.50299975,102.630201801,475.694295942,0.0,243.2593065,302.612436532,468.581836142,357.864293729,56.6466996096,54.0708428029
 03/28  14:00:00,1498.63090186,103.220823381,519.552268954,0.0,243.2593065,302.612436532,434.920640033,347.483405853,42.4850247072,44.9522094724
 03/28  15:00:00,1513.40963569,103.719734398,528.446069187,0.0,243.2593065,302.612436532,432.288649007,329.949151888,56.6466996096,45.69279751
 03/28  16:00:00,1531.118325,104.142469925,532.217101747,0.0,243.2593065,310.10971186,443.854769651,315.191592459,84.9700494144,43.6931277784
 03/28  17:00:00,1542.71771719,104.760630796,535.956590873,0.0,243.2593065,310.10971186,425.336565808,313.982651182,84.9700494144,26.3838652111
 03/28  18:00:00,1274.2093704,96.8230548961,534.944296027,0.0,166.938926447,199.110933808,421.078715676,318.587478324,84.9700494144,17.5211879381
 03/28  19:00:00,1215.43805546,96.8230548961,471.746148513,0.0,166.938926447,191.61365848,430.65580948,347.737663282,56.6466996096,26.2714465877
 03/28  20:00:00,1017.68530615,96.8230548961,403.223798987,0.0,100.150657288,124.558693486,477.229932153,403.060969893,56.6466996096,17.5222626509
 03/28  21:00:00,937.258010105,96.8230548961,373.199140279,0.0,100.150657288,124.558693486,477.854422903,417.898068423,42.4850247072,17.4713297724
 03/28  22:00:00,796.864691046,96.8230548961,314.051297968,0.0,46.0930336215,124.558693486,490.767480634,444.979838145,28.3233498048,17.4642926845
 03/28  23:00:00,756.193739651,96.8230548961,274.743410365,0.0,46.0930336215,124.558693486,499.70233324,468.076593888,14.1616749024,17.464064449
 03/28  24:00:00,730.197593449,96.8230548961,263.98936287,0.0,46.0930336215,113.312780494,505.962790614,482.834245288,5.66466996096,17.4638753647
 03/29  01:00:00,721.29805881,96.8230548961,260.600278892,0.0,46.0930336215,113.312780494,512.705400164,489.57742579,5.66466996096,17.4633044124
 03/29  02:00:00,743.690458029,96.8230548961,279.510034239,0.0,46.0930336215,113.312780494,499.501791211,476.374203372,5.66466996096,17.4629178787
 03/29  03:00:00,750.647262625,96.8230548961,283.260710186,0.0,46.0930336215,113.312780494,502.746039531,479.618736293,5.66466996096,17.4626332773
 03/29  04:00:00,816.107348946,96.8230548961,266.629141639,0.0,100.150657288,148.969399434,502.837067223,479.710023491,5.66466996096,17.4623737715
 03/29  05:00:00,788.441884382,97.263540255,238.769271897,0.0,100.150657288,149.894399434,805.1380695,773.514247045,14.1616749024,17.4621475531
 03/29  06:00:00,1001.83010976,98.4804579323,223.625412485,0.0,176.471037341,302.612436532,600.386773655,554.601528122,28.3233498048,17.4618957282
 03/29  07:00:00,1119.87931741,100.201104317,231.157743054,0.0,243.2593065,310.10971186,559.907220101,490.936039207,42.4850247072,26.4861561872
 03/29  08:00:00,1209.6132808,101.128564481,285.97031581,0.0,243.2593065,310.10971186,537.149464093,444.970630953,56.6466996096,35.5321335309
 03/29  09:00:00,1314.72282588,101.686614969,352.605285785,0.0,243.2593065,302.612436532,510.083959357,422.971308546,42.4850247072,44.6276261044
 03/29  10:00:00,1379.91348284,102.353338352,414.466361231,0.0,243.2593065,310.10971186,504.585166844,388.829229859,70.808374512,44.9475624722
 03/29  11:00:00,1469.72381008,102.885731923,504.533019664,0.0,243.2593065,310.10971186,491.136226624,366.262442807,70.808374512,54.0654093053
 03/29  12:00:00,1468.88429438,103.458355071,533.501284336,0.0,243.2593065,310.10971186,467.687910668,352.120758257,70.808374512,44.758777899
 03/29  13:00:00,1516.71538584,103.91448845,540.323791459,0.0,243.2593065,302.612436532,443.577929883,341.875680482,56.6466996096,45.0555497919
 03/29  14:00:00,1521.8571244,104.361410065,544.423992142,0.0,243.2593065,302.612436532,430.609383831,334.191472858,42.4850247072,53.9328862655
 03/29  15:00:00,1526.70930817,105.024161024,548.253884461,0.0,243.2593065,302.612436532,424.878024319,323.39343832,56.6466996096,44.8378863891
 03/29  16:00:00,1540.25225313,105.729303435,551.823312771,0.0,243.2593065,310.10971186,437.334497539,316.732532819,84.9700494144,35.631915306
 03/29  17:00:00,1545.18504416,106.125683573,550.016445828,0.0,243.2593065,310.10971186,438.310671634,326.954187044,84.9700494144,26.3864351752
 03/29  18:00:00,1271.9873391,96.8230548961,546.985316593,0.0,166.938926447,199.110933808,437.182711667,334.690228509,84.9700494144,17.5224337439
 03/29  19:00:00,1255.80998822,96.8230548961,543.556518298,0.0,166.938926447,191.61365848,434.421646929,351.505140473,56.6466996096,26.2698068464
 03/29  20:00:00,1069.39667728,96.8230548961,497.381698784,0.0,100.150657288,124.558693486,473.741765463,399.571134486,56.6466996096,17.5239313668
 03/29  21:00:00,957.106158281,96.8230548961,425.97006532,0.0,100.150657288,124.558693486,470.745648485,410.795075306,42.4850247072,17.4655484716
 03/29  22:00:00,903.090719656,96.8230548961,432.728789949,0.0,46.0930336215,124.558693486,477.5760509,431.793971171,28.3233498048,17.4587299242
 03/29  23:00:00,884.268885983,96.8230548961,411.862749379,0.0,46.0930336215,124.558693486,472.5520206,440.931841194,14.1616749024,17.4585045032
 03/29  24:00:00,841.030513197,96.8230548961,386.226051305,0.0,46.0930336215,113.312780494,471.197831883,448.073010542,5.66466996096,17.4601513804
 03/30  01:00:00,844.441527822,96.8230548961,387.794418727,0.0,46.0930336215,113.312780494,475.634645338,452.512222947,5.66466996096,17.4577524297
 03/30  02:00:00,821.028073444,96.8230548961,372.033724093,0.0,46.0930336215,113.312780494,481.818649124,458.696702599,5.66466996096,17.4572765636
 03/30  03:00:00,794.234446184,96.8230548961,345.43548985,0.0,46.0930336215,113.312780494,489.57681764,466.455206898,5.66466996096,17.4569407813
 03/30  04:00:00,871.896755601,96.8230548961,335.575050078,0.0,100.150657288,148.969399434,473.578382645,450.453748115,5.66466996096,17.4599645694
 03/30  05:00:00,871.113225144,97.3407874426,333.942103614,0.0,100.150657288,149.894399434,729.487735523,697.862672137,14.1616749024,17.4633884833
 03/30  06:00:00,1085.874987,99.2932547987,322.544499154,0.0,176.471037341,302.612436532,542.479858991,496.6934336,28.3233498048,17.4630755865
 03/30  07:00:00,1184.43465611,101.024042569,314.133247526,0.0,243.2593065,310.10971186,523.395306412,454.427473049,42.4850247072,26.4828086552
 03/30  08:00:00,1249.1374178,101.808867132,343.37914858,0.0,243.2593065,310.10971186,517.362183698,425.182237329,56.6466996096,35.5332467599
 03/30  09:00:00,1364.4112734,102.451943153,428.158094494,0.0,243.2593065,302.612436532,483.875308717,396.771279489,42.4850247072,44.6190045212
 03/30  10:00:00,1478.92899403,102.861116597,526.516611177,0.0,243.2593065,310.10971186,492.030607668,376.284437006,70.808374512,44.93779615
 03/30  11:00:00,1502.31323981,103.460050239,542.325320091,0.0,243.2593065,310.10971186,479.104293298,354.234100537,70.808374512,54.0618182491
 03/30  12:00:00,1482.30072212,104.091330797,552.2591865,0.0,243.2593065,310.10971186,454.308039229,338.741783693,70.808374512,44.7578810247
 03/30  13:00:00,1523.51083373,104.761917497,553.278776132,0.0,243.2593065,302.612436532,429.374535425,327.67405439,56.6466996096,45.0537814248
 03/30  14:00:00,1514.10068842,105.529449047,542.138330342,0.0,243.2593065,302.612436532,415.201713138,318.786371465,42.4850247072,53.9303169659
 03/30  15:00:00,1512.06686011,106.550301418,538.052141359,0.0,243.2593065,302.612436532,405.392287459,303.909755324,56.6466996096,44.8358325256
 03/30  16:00:00,1519.30609464,107.538050681,537.949939132,0.0,243.2593065,310.10971186,411.997453944,291.39696838,84.9700494144,35.6304361497
 03/30  17:00:00,1524.05873968,108.950681641,535.801863118,0.0,243.2593065,310.10971186,399.109283399,287.757322213,84.9700494144,26.3819117716
 03/30  18:00:00,1267.08062894,96.8230548961,546.933245642,0.0,166.938926447,199.110933808,400.754307623,298.262144753,84.9700494144,17.5221134555
 03/30  19:00:00,1277.11789293,96.8230548961,558.416825948,0.0,166.938926447,191.61365848,411.859517742,328.94379395,56.6466996096,26.2690241824
 03/30  20:00:00,1055.98608341,96.8230548961,462.516812725,0.0,100.150657288,124.558693486,461.695355754,387.52955874,56.6466996096,17.519097405
 03/30  21:00:00,961.035507264,96.8230548961,408.683142057,0.0,100.150657288,124.558693486,462.32610718,402.375903151,42.4850247072,17.4651793219
 03/30  22:00:00,882.14014218,96.8230548961,397.308438824,0.0,46.0930336215,124.558693486,470.917482364,425.135798355,28.3233498048,17.4583342041
 03/30  23:00:00,879.189858987,96.8230548961,393.592093699,0.0,46.0930336215,124.558693486,463.783552686,432.163818146,14.1616749024,17.4580596378
 03/30  24:00:00,840.372143212,96.8230548961,372.301213256,0.0,46.0930336215,113.312780494,462.330516889,439.206193812,5.66466996096,17.4596531156
 03/31  01:00:00,856.544610028,96.8230548961,399.195505209,0.0,46.0930336215,113.312780494,464.10470495,440.98283289,5.66466996096,17.4572020986
 03/31  02:00:00,866.412958501,96.8230548961,419.729856843,0.0,46.0930336215,113.312780494,467.830489761,444.709147614,5.66466996096,17.4566721862
 03/31  03:00:00,825.40818405,96.8230548961,382.574042909,0.0,46.0930336215,113.312780494,476.65851056,453.537729219,5.66466996096,17.4561113801
 03/31  04:00:00,913.891895732,96.8230548961,380.080498119,0.0,100.150657288,148.969399434,461.485225722,438.357611248,5.66466996096,17.4629445134
 03/31  05:00:00,900.916307113,97.3672661145,360.847832244,0.0,100.150657288,149.894399434,687.728495305,656.104223948,14.1616749024,17.4625964543
 03/31  06:00:00,1106.75548456,99.7018788116,336.965293046,0.0,176.471037341,302.612436532,520.876995829,475.091409533,28.3233498048,17.4622364913
 03/31  07:00:00,1200.23101862,101.376737783,323.772550106,0.0,243.2593065,310.10971186,505.92292844,436.957021829,42.4850247072,26.4808819032
 03/31  08:00:00,1282.40107269,102.061219237,377.490671864,0.0,243.2593065,310.10971186,505.036397802,412.859779428,56.6466996096,35.5299187642
 03/31  09:00:00,1420.82479308,102.594033381,481.335708801,0.0,243.2593065,302.612436532,481.748132871,394.64857416,42.4850247072,44.6145340033
 03/31  10:00:00,1495.05850834,103.224212634,533.95053364,0.0,243.2593065,310.10971186,479.655523893,363.905776515,70.808374512,44.9413728657
 03/31  11:00:00,1510.5562718,103.808829555,543.999032723,0.0,243.2593065,310.10971186,469.796929322,344.934335637,70.808374512,54.0542191729
 03/31  12:00:00,1478.55760404,104.284864143,547.874371708,0.0,243.2593065,310.10971186,452.178157951,336.617989145,70.808374512,44.7517942938
 03/31  13:00:00,1522.89085703,104.891352223,550.201073919,0.0,243.2593065,302.612436532,429.388260691,327.694916588,56.6466996096,45.0466444932
 03/31  14:00:00,1524.54575799,105.449406463,552.363101968,0.0,243.2593065,302.612436532,417.705459423,321.29834792,42.4850247072,53.922086796
 03/31  15:00:00,1527.34045903,105.771983374,552.245928647,0.0,243.2593065,302.612436532,426.759475,325.284339915,56.6466996096,44.8284354755
 03/31  16:00:00,1534.14041865,106.150142267,549.059861921,0.0,243.2593065,310.10971186,452.121278538,331.530416394,84.9700494144,35.6208127294
 03/31  17:00:00,1531.58209139,106.536726988,546.687022813,0.0,243.2593065,310.10971186,444.677383886,333.325158672,84.9700494144,26.3821757995
 03/31  18:00:00,1255.27651078,96.8230548961,544.018286385,0.0,166.938926447,199.110933808,445.562970071,343.07270872,84.9700494144,17.520211937
 03/31  19:00:00,1251.40246451,96.8230548961,540.678470115,0.0,166.938926447,191.61365848,436.919126164,354.002702769,56.6466996096,26.2697237853
 03/31  20:00:00,1017.55595225,96.8230548961,435.162397136,0.0,100.150657288,124.558693486,474.385170543,400.217520988,56.6466996096,17.5209499458
 03/31  21:00:00,973.359799598,96.8230548961,434.208068035,0.0,100.150657288,124.558693486,469.641147617,409.685986569,42.4850247072,17.4701363412
 03/31  22:00:00,931.610302548,96.8230548961,450.1907889,0.0,46.0930336215,124.558693486,474.796088168,429.009775599,28.3233498048,17.4629627635
 03/31  23:00:00,940.373120608,96.8230548961,456.512129568,0.0,46.0930336215,124.558693486,466.890817972,435.266566639,14.1616749024,17.4625764303
 03/31  24:00:00,894.620098333,96.8230548961,457.617398428,0.0,46.0930336215,113.312780494,463.294700888,440.16779609,5.66466996096,17.4622348374
 04/01  01:00:00,898.294361841,96.8230548961,459.669890971,0.0,46.0930336215,113.312780494,470.567588383,447.441424294,5.66466996096,17.4614941287
 04/01  02:00:00,915.132940143,96.8230548961,459.989028833,0.0,46.0930336215,113.312780494,475.50671985,452.381101775,5.66466996096,17.4609481137
 04/01  03:00:00,912.943816811,96.8230548961,459.354390958,0.0,46.0930336215,113.312780494,479.77670352,456.651523833,5.66466996096,17.4605097263
 04/01  04:00:00,914.035190564,96.8230548961,458.987375596,0.0,55.6251445156,113.312780494,472.537378363,449.412610342,5.66466996096,17.46009806
 04/01  05:00:00,902.113264571,96.8230548961,449.277989202,0.0,55.6251445156,113.312780494,483.799126885,452.177758529,14.1616749024,17.4596934541
 04/01  06:00:00,946.863917411,96.8230548961,429.619951557,0.0,65.1572554096,176.889270242,440.651632586,394.868991644,28.3233498048,17.4592911375
 04/01  07:00:00,1057.03510122,97.1574474832,442.14630454,0.0,109.682768182,220.96816451,688.368120161,628.42417872,42.4850247072,17.4589167336
 04/01  08:00:00,1137.41572304,97.1507499665,520.281637878,0.0,109.682768182,220.96816451,579.852186934,505.636603958,56.6466996096,17.5688833667
 04/01  09:00:00,1272.14400121,98.0147608641,554.532365014,0.0,131.945524568,266.955817592,538.004367263,460.197891393,42.4850247072,35.3214511619
 04/01  10:00:00,1294.79838145,98.4137011761,571.076780826,0.0,131.945524568,274.45309292,534.818682543,428.502495606,70.808374512,35.5078124256
 04/01  11:00:00,1287.0107848,98.6465287177,572.039323208,0.0,131.945524568,274.45309292,516.996543684,410.680593506,70.808374512,35.5075756661
 04/01  12:00:00,1236.17247179,98.8233502856,557.803335791,0.0,131.945524568,274.45309292,504.887769209,398.582059956,70.808374512,35.4973347415
 04/01  13:00:00,1212.78409932,99.1100852395,540.63896502,0.0,131.945524568,266.955817592,477.544475298,385.401506914,56.6466996096,35.4962687746
 04/01  14:00:00,1213.78872458,99.2706508393,537.558280537,0.0,131.945524568,266.955817592,452.913081642,374.934542464,42.4850247072,35.4935144711
 04/01  15:00:00,1143.45371514,96.8230548961,545.707660237,0.0,109.682768182,212.545889182,370.389367559,278.245540424,56.6466996096,35.4971275246
 04/01  16:00:00,1163.39526679,96.8230548961,545.268620208,0.0,109.682768182,220.04316451,392.848714876,272.387602288,84.9700494144,35.4910631741
 04/01  17:00:00,1125.27095551,96.8230548961,545.820523108,0.0,109.682768182,220.04316451,389.111744226,277.667122894,84.9700494144,26.4745719184
 04/01  18:00:00,1081.82138024,96.8230548961,561.122613671,0.0,100.150657288,199.110933808,433.850822273,331.420439503,84.9700494144,17.4603333555
 04/01  19:00:00,1104.9542055,96.8230548961,578.113604564,0.0,100.150657288,191.61365848,422.229139057,348.122539347,56.6466996096,17.4599000996
 04/01  20:00:00,1006.59315413,96.8230548961,587.063134841,0.0,55.6251445156,124.558693486,470.819825031,396.713614122,56.6466996096,17.459511299
 04/01  21:00:00,992.666543984,96.8230548961,584.250198936,0.0,55.6251445156,124.558693486,467.494412312,407.550295953,42.4850247072,17.4590916517
 04/01  22:00:00,982.154928544,96.8230548961,580.663804258,0.0,46.0930336215,124.558693486,472.296706981,426.514670588,28.3233498048,17.458686588
 04/01  23:00:00,980.405759685,96.8230548961,575.90200477,0.0,46.0930336215,124.558693486,465.494494702,433.874534181,14.1616749024,17.458285619
 04/01  24:00:00,962.558133162,96.8230548961,570.804537562,0.0,46.0930336215,113.312780494,461.942957871,438.820380831,5.66466996096,17.4579070797
 04/02  01:00:00,953.123809092,96.8230548961,568.121388236,0.0,34.9616554283,113.312780494,466.804238554,443.682449536,5.66466996096,17.4571190576
 04/02  02:00:00,948.051798933,96.8230548961,560.471539028,0.0,34.9616554283,113.312780494,471.997007444,448.875809213,5.66466996096,17.4565282694
 04/02  03:00:00,939.316918206,96.8230548961,552.223621727,0.0,34.9616554283,113.312780494,476.421084475,453.300369119,5.66466996096,17.4560453945
 04/02  04:00:00,861.599973846,96.8230548961,479.36382215,0.0,44.4937663224,113.312780494,469.253156867,446.132897922,5.66466996096,17.4555889837
 04/02  05:00:00,909.572629943,96.8230548961,526.690739683,0.0,44.4937663224,113.312780494,473.365486201,449.116482322,14.1616749024,10.0873289767
 04/02  06:00:00,1019.212837,96.8230548961,564.033456044,0.0,54.0258772165,176.889270242,433.505941708,389.071886232,28.3233498048,16.1107056714
 04/02  07:00:00,1010.03534035,96.8230548961,564.774437168,0.0,54.0258772165,184.38654557,444.136548013,384.190109055,42.4850247072,17.4614142509
 04/02  08:00:00,1009.4283855,96.8230548961,485.408467733,0.0,65.1572554096,220.04316451,457.41634398,374.448919672,56.6466996096,26.320724698
 04/02  09:00:00,981.18982096,96.8230548961,465.023129191,0.0,65.1572554096,212.545889182,438.994109722,370.048745703,42.4850247072,26.4603393114
 04/02  10:00:00,993.471466671,96.8230548961,469.915554361,0.0,65.1572554096,220.04316451,473.276279786,366.9982979,70.808374512,35.4696073739
 04/02  11:00:00,1016.3364249,96.8230548961,491.536800489,0.0,65.1572554096,220.04316451,472.710964847,366.437440532,70.808374512,35.4651498032
 04/02  12:00:00,1016.78434077,96.8230548961,493.157242468,0.0,65.1572554096,220.04316451,468.960185609,362.691202059,70.808374512,35.460609038
 04/02  13:00:00,1008.62653861,96.8230548961,492.430167519,0.0,65.1572554096,212.545889182,452.78046508,360.677693074,56.6466996096,35.4560723965
 04/02  14:00:00,1008.53615356,96.8230548961,492.331198455,0.0,65.1572554096,212.545889182,429.258716808,360.172630919,42.4850247072,26.6010611824
 04/02  15:00:00,1044.69512883,96.8230548961,528.236200342,0.0,65.1572554096,212.545889182,451.365985007,359.244037126,56.6466996096,35.475248272
 04/02  16:00:00,1026.65727915,96.8230548961,535.424860269,0.0,65.1572554096,220.04316451,481.636650601,361.196143861,84.9700494144,35.4704573259
 04/02  17:00:00,920.208526283,96.8230548961,476.203451106,0.0,54.0258772165,184.38654557,490.00648111,378.579808815,84.9700494144,26.4566228804
 04/02  18:00:00,864.808148486,96.8230548961,451.489052557,0.0,44.4937663224,163.454314868,523.903826481,421.474299555,84.9700494144,17.4594775113
 04/02  19:00:00,841.166909517,96.8230548961,431.037807425,0.0,44.4937663224,155.95703954,506.903997843,432.798184416,56.6466996096,17.4591138173
 04/02  20:00:00,801.797353888,96.8230548961,411.622242396,0.0,44.4937663224,124.558693486,546.737449323,472.632067995,56.6466996096,17.4586817179
 04/02  21:00:00,790.261896285,96.8230548961,400.110703291,0.0,44.4937663224,124.558693486,540.159409472,480.216151076,42.4850247072,17.4582336886
 04/02  22:00:00,780.625562927,96.8230548961,395.662776985,0.0,34.9616554283,124.558693486,544.216832088,498.435699827,28.3233498048,17.4577824559
 04/02  23:00:00,784.138231181,96.8230548961,394.845291944,0.0,34.9616554283,124.558693486,536.358776237,504.739770239,14.1616749024,17.4573310963
 04/02  24:00:00,773.161620169,96.8230548961,395.526663836,0.0,34.9616554283,113.312780494,531.228567629,508.105144237,5.66466996096,17.4587534307
 04/03  01:00:00,784.236534743,96.8230548961,395.303279176,0.0,46.0930336215,113.312780494,534.109377278,510.988573906,5.66466996096,17.4561334109
 04/03  02:00:00,784.19743154,96.8230548961,395.25113226,0.0,46.0930336215,113.312780494,539.87719624,516.757086593,5.66466996096,17.4554396856
 04/03  03:00:00,772.487615723,96.8230548961,383.87446558,0.0,46.0930336215,113.312780494,547.690480469,524.570917902,5.66466996096,17.4548926063
 04/03  04:00:00,852.311243366,96.8230548961,375.458386915,0.0,100.150657288,148.969399434,522.851379111,499.727074308,5.66466996096,17.4596348427
 04/03  05:00:00,845.807116054,96.8230548961,363.116665983,0.0,100.150657288,149.894399434,984.233097878,952.610589747,14.1616749024,17.4608332282
 04/03  06:00:00,1066.33522753,97.0887696999,353.830362641,0.0,176.471037341,302.612436532,649.900201637,604.116544993,28.3233498048,17.4603068394
 04/03  07:00:00,1179.08050078,97.3919704538,362.93729345,0.0,243.2593065,310.10971186,608.979530237,540.018643093,42.4850247072,26.4758624369
 04/03  08:00:00,1225.98363827,97.5187002488,370.954878992,0.0,243.2593065,310.10971186,606.857402352,514.689633826,56.6466996096,35.5210689159
 04/03  09:00:00,1267.96702655,97.6148741079,383.229711784,0.0,243.2593065,302.612436532,586.704868547,499.609668904,42.4850247072,44.6101749354
 04/03  10:00:00,1306.73243313,97.7930061092,415.623573639,0.0,243.2593065,310.10971186,584.618488883,468.885153897,70.808374512,44.9249604743
 04/03  11:00:00,1328.89960666,98.0098034706,436.313216034,0.0,243.2593065,310.10971186,581.727455494,456.876009221,70.808374512,54.0430717612
 04/03  12:00:00,1312.01556747,98.2446231232,460.96349766,0.0,243.2593065,310.10971186,552.459697221,445.862305746,70.808374512,35.7890169635
 04/03  13:00:00,1400.17557632,98.5588416378,515.102909625,0.0,243.2593065,302.612436532,547.554800434,436.868158835,56.6466996096,54.0399419894
 04/03  14:00:00,1465.13398933,98.9490820279,577.360731898,0.0,243.2593065,302.612436532,512.293333405,424.882926666,42.4850247072,44.9253820324
 04/03  15:00:00,1482.95242149,99.3956412785,591.158266859,0.0,243.2593065,302.612436532,515.879743791,414.416735387,56.6466996096,44.8163087948
 04/03  16:00:00,1498.61529147,99.81194958,598.696823388,0.0,243.2593065,310.10971186,535.755541563,406.257138516,84.9700494144,44.5283536334
 04/03  17:00:00,1501.11561941,100.187367016,600.793635063,0.0,243.2593065,310.10971186,515.904695705,404.557840828,84.9700494144,26.3768054631
 04/03  18:00:00,1232.50482361,96.8230548961,601.280826197,0.0,166.938926447,199.110933808,482.20864735,379.720983627,84.9700494144,17.5176143091
 04/03  19:00:00,1225.88579102,96.8230548961,599.348782659,0.0,166.938926447,191.61365848,456.964902805,382.799430408,56.6466996096,17.5187727876
 04/03  20:00:00,989.058655071,96.8230548961,489.123966253,0.0,100.150657288,124.558693486,517.474758415,434.560522201,56.6466996096,26.2675366042
 04/03  21:00:00,905.347852176,96.8230548961,445.900996829,0.0,100.150657288,124.558693486,503.996040933,444.047861195,42.4850247072,17.4631550307
 04/03  22:00:00,860.808214359,96.8230548961,468.956802763,0.0,46.0930336215,124.558693486,508.474464998,462.695137466,28.3233498048,17.4559777272
 04/03  23:00:00,845.943025344,96.8230548961,453.356232243,0.0,46.0930336215,124.558693486,500.972924356,469.35576352,14.1616749024,17.4554859337
 04/03  24:00:00,807.265047838,96.8230548961,427.379516754,0.0,46.0930336215,113.312780494,496.031414181,472.911736392,5.66466996096,17.4550078278
 04/04  01:00:00,790.138883922,96.8230548961,409.705192735,0.0,46.0930336215,113.312780494,492.35415224,477.95280358,5.66466996096,8.73667869857
 04/04  02:00:00,781.339408902,96.8230548961,399.299330125,0.0,46.0930336215,113.312780494,504.719513101,481.594202021,5.66466996096,17.4606411187
 04/04  03:00:00,779.315493764,96.8230548961,397.172535409,0.0,46.0930336215,113.312780494,508.107571157,484.98290476,5.66466996096,17.4599964359
 04/04  04:00:00,869.502496798,96.8230548961,396.3726338,0.0,100.150657288,148.969399434,488.492935413,465.368852927,5.66466996096,17.4594125245
 04/04  05:00:00,893.26387371,96.9961869667,419.536598577,0.0,100.150657288,149.894399434,815.477506658,783.857609098,14.1616749024,17.4582226571
 04/04  06:00:00,1157.50884689,97.7122758638,454.960854493,0.0,176.471037341,302.612436532,574.867130728,529.085380319,28.3233498048,17.4584006048
 04/04  07:00:00,1342.03462658,98.3605962279,531.381097534,0.0,243.2593065,310.10971186,559.323999874,481.545902356,42.4850247072,35.2930728109
 04/04  08:00:00,1419.93693676,98.9310238687,567.209001168,0.0,243.2593065,310.10971186,554.076353012,461.928739522,56.6466996096,35.500913881
 04/04  09:00:00,1470.38532796,99.4528774176,582.461440974,0.0,243.2593065,302.612436532,532.796041193,454.636625418,42.4850247072,35.6743910681
 04/04  10:00:00,1484.89725646,99.9365448115,587.85151119,0.0,243.2593065,310.10971186,553.529573631,437.795889877,70.808374512,44.9253092427
 04/04  11:00:00,1488.19197131,100.433084902,589.536878874,0.0,243.2593065,310.10971186,545.798650974,420.9577062,70.808374512,54.0325702628
 04/04  12:00:00,1451.03504551,100.791777236,592.117783619,0.0,243.2593065,310.10971186,531.612020905,416.069309879,70.808374512,44.7343365146
 04/04  13:00:00,1489.98212277,101.185580109,596.279434515,0.0,243.2593065,302.612436532,510.882506438,409.21158115,56.6466996096,45.0242256781
 04/04  14:00:00,1491.70243187,101.579897207,597.570544286,0.0,243.2593065,302.612436532,496.877181327,400.485866168,42.4850247072,53.906290452
 04/04  15:00:00,1492.32356695,101.902588489,597.895461147,0.0,243.2593065,302.612436532,496.243587279,394.781852593,56.6466996096,44.8150350763
 04/04  16:00:00,1499.67283965,102.204469067,596.654390652,0.0,243.2593065,310.10971186,510.153858447,389.572804578,84.9700494144,35.6110044553
 04/04  17:00:00,1496.05928298,102.476951645,591.826611901,0.0,243.2593065,310.10971186,497.681428763,386.334252964,84.9700494144,26.3771263843
 04/04  18:00:00,1233.81954057,96.8230548961,601.045787646,0.0,166.938926447,199.110933808,481.160027987,378.672789032,84.9700494144,17.5171895404
 04/04  19:00:00,1232.20907711,96.8230548961,603.123406009,0.0,166.938926447,191.61365848,467.567203942,384.655720757,56.6466996096,26.2647835755
 04/04  20:00:00,1109.94123325,96.8230548961,603.138273116,0.0,100.150657288,124.558693486,499.360100757,425.196087491,56.6466996096,17.517313657
 04/04  21:00:00,1070.69526231,96.8230548961,603.228169297,0.0,100.150657288,124.558693486,491.434671192,431.482945021,42.4850247072,17.4667014632
 04/04  22:00:00,1003.87652996,96.8230548961,603.528054582,0.0,46.0930336215,124.558693486,494.78846308,449.005712536,28.3233498048,17.4594007392
 04/04  23:00:00,1004.8403986,96.8230548961,603.600529414,0.0,46.0930336215,124.558693486,486.004146593,454.383655759,14.1616749024,17.4588159316
 04/04  24:00:00,992.297048639,96.8230548961,603.459688718,0.0,46.0930336215,113.312780494,481.876837649,458.753898929,5.66466996096,17.4582687597
 04/05  01:00:00,992.33257374,96.8230548961,603.527609796,0.0,46.0930336215,113.312780494,483.989108379,460.867140428,5.66466996096,17.4572979901
 04/05  02:00:00,982.305049386,96.8230548961,592.804449884,0.0,46.0930336215,113.312780494,485.453343489,462.332139179,5.66466996096,17.4565343489
 04/05  03:00:00,967.975279672,96.8230548961,577.360784748,0.0,46.0930336215,113.312780494,485.689679863,462.569125213,5.66466996096,17.4558846889
 04/05  04:00:00,1054.07640287,96.8230548961,572.653766469,0.0,100.150657288,148.969399434,465.095793333,441.975859956,5.66466996096,17.4552634162
 04/05  05:00:00,1055.41429502,97.2270328223,572.194618083,0.0,100.150657288,149.894399434,746.827494151,715.211142742,14.1616749024,17.4546765065
 04/05  06:00:00,1283.69395633,98.3832821562,570.41107397,0.0,176.471037341,302.612436532,535.311015138,489.533600468,28.3233498048,17.4540648659
 04/05  07:00:00,1390.21972141,99.9880191778,567.359093198,0.0,243.2593065,310.10971186,512.77056742,443.809138691,42.4850247072,26.4764040218
 04/05  08:00:00,1430.32169413,100.646144568,565.614200122,0.0,243.2593065,310.10971186,516.330368957,424.178566332,56.6466996096,35.5051030158
 04/05  09:00:00,1463.01470833,101.105581718,564.552085315,0.0,243.2593065,302.612436532,494.669281667,416.504625215,42.4850247072,35.679631745
 04/05  10:00:00,1471.77655591,101.560166432,565.496353847,0.0,243.2593065,310.10971186,522.867483671,398.158131792,70.808374512,53.9009773663
 04/05  11:00:00,1479.19305235,101.987811941,571.895476609,0.0,243.2593065,310.10971186,500.265035551,384.433427003,70.808374512,45.0232340362
 04/05  12:00:00,1443.85146624,102.32881942,578.592239443,0.0,243.2593065,310.10971186,493.951636057,378.414330232,70.808374512,44.7289313128
 04/05  13:00:00,1499.21770915,102.575849863,603.066531612,0.0,243.2593065,302.612436532,485.898801742,379.649270814,56.6466996096,49.6028313182
 04/05  14:00:00,1490.97756483,102.959671691,597.741448492,0.0,243.2593065,302.612436532,461.134024305,369.311784132,42.4850247072,49.3372154659
 04/05  15:00:00,1487.93316373,103.412071683,593.704133923,0.0,243.2593065,302.612436532,445.888659137,344.434070866,56.6466996096,44.8078886612
 04/05  16:00:00,1499.32586607,103.645038452,595.500245046,0.0,243.2593065,310.10971186,451.767144218,331.183998591,84.9700494144,35.6130962125
 04/05  17:00:00,1485.83537459,104.024829793,579.560565986,0.0,243.2593065,310.10971186,455.896390037,344.552102851,84.9700494144,26.3742377722
 04/05  18:00:00,1230.45761911,96.8230548961,601.485898968,0.0,166.938926447,199.110933808,461.886352259,359.39805834,84.9700494144,17.5182445044
 04/05  19:00:00,1091.72947066,96.8230548961,469.942742454,0.0,166.938926447,191.61365848,454.134824876,371.225787518,56.6466996096,26.2623377483
 04/05  20:00:00,896.912468086,96.8230548961,392.500106401,0.0,100.150657288,124.558693486,495.338803067,421.173344279,56.6466996096,17.5187591783
 04/05  21:00:00,849.577463214,96.8230548961,344.102619905,0.0,100.150657288,124.558693486,496.24398439,436.298031913,42.4850247072,17.4609277696
 04/05  22:00:00,770.301166522,96.8230548961,305.910810484,0.0,46.0930336215,124.558693486,505.423430432,459.646283079,28.3233498048,17.4537975481
 04/05  23:00:00,758.333680045,96.8230548961,296.978200234,0.0,46.0930336215,124.558693486,498.663030474,467.042853193,14.1616749024,17.4585023785
 04/05  24:00:00,744.013971896,96.8230548961,286.458243774,0.0,46.0930336215,113.312780494,498.928991588,475.804825263,5.66466996096,17.4594963649
 04/06  01:00:00,733.827670635,96.8230548961,278.405383428,0.0,46.0930336215,113.312780494,507.558369379,484.435247961,5.66466996096,17.4584514568
 04/06  02:00:00,726.485825902,96.8230548961,273.811469734,0.0,46.0930336215,113.312780494,517.603866707,494.481572741,5.66466996096,17.4576240052
 04/06  03:00:00,723.888915056,96.8230548961,268.203461179,0.0,46.0930336215,113.312780494,530.179930644,507.058346003,5.66466996096,17.45691468
 04/06  04:00:00,808.684170891,96.8230548961,261.656592939,0.0,100.150657288,148.969399434,520.121413804,497.000508806,5.66466996096,17.4562350371
 04/06  05:00:00,783.959849512,97.3328830316,246.852856122,0.0,100.150657288,149.894399434,800.272269393,768.655004563,14.1616749024,17.455589928
 04/06  06:00:00,1004.16178747,98.6898775772,238.805569047,0.0,176.471037341,302.612436532,589.285659537,543.507389145,28.3233498048,17.4549205876
 04/06  07:00:00,1110.39193873,100.269553562,228.101201964,0.0,243.2593065,310.10971186,574.520991782,505.558868216,42.4850247072,26.4770988586
 04/06  08:00:00,1160.49141617,100.881932716,231.19796951,0.0,243.2593065,310.10971186,576.644925719,484.493207371,56.6466996096,35.505018738
 04/06  09:00:00,1190.13527668,101.34236282,236.124823332,0.0,243.2593065,302.612436532,549.843991301,471.679527071,42.4850247072,35.679439522
 04/06  10:00:00,1194.53341711,101.749359674,235.820003956,0.0,243.2593065,310.10971186,580.23390455,455.52715144,70.808374512,53.8983785981
 04/06  11:00:00,1213.62281364,102.24640796,246.562672783,0.0,243.2593065,310.10971186,548.559183966,432.730028621,70.808374512,45.0207808336
 04/06  12:00:00,1179.48542801,102.468755929,254.674365073,0.0,243.2593065,310.10971186,546.180378884,430.64543574,70.808374512,44.7265686311
 04/06  13:00:00,1207.10777991,102.720251652,254.791862643,0.0,243.2593065,302.612436532,540.029200648,429.356998128,56.6466996096,54.02550291
 04/06  14:00:00,1223.85005059,102.971045095,265.245141535,0.0,243.2593065,302.612436532,513.084299588,425.686506207,42.4850247072,44.9127686738
 04/06  15:00:00,1256.04252469,103.245542676,284.248127411,0.0,243.2593065,302.612436532,517.461107242,416.010211195,56.6466996096,44.8041964378
 04/06  16:00:00,1273.74893163,103.428989464,293.048720292,0.0,243.2593065,310.10971186,531.867675118,411.287149489,84.9700494144,35.6104762145
 04/06  17:00:00,1276.87676495,103.591110438,294.872417695,0.0,243.2593065,310.10971186,524.087068639,412.744155033,84.9700494144,26.3728641909
 04/06  18:00:00,1007.43774538,96.8230548961,298.465876849,0.0,166.938926447,199.110933808,503.903359122,401.415893065,84.9700494144,17.5174166417
 04/06  19:00:00,983.856886754,96.8230548961,286.955980972,0.0,166.938926447,191.61365848,494.771433478,411.860826196,56.6466996096,26.263907672
 04/06  20:00:00,850.548207963,96.8230548961,268.577191553,0.0,100.150657288,124.558693486,544.478856657,470.314403334,56.6466996096,17.5177537135
