Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  21:00:00,802.772109188,96.8230548961,251.535540461,0.0,100.150657288,124.558693486,561.904770504,501.95970019,42.4850247072,17.4600456063
 04/06  22:00:00,727.033783583,96.8230548961,243.116723336,0.0,46.0930336215,124.558693486,577.672278353,531.892609205,28.3233498048,17.4563193435
 04/06  23:00:00,713.131583648,96.8230548961,231.00229548,0.0,46.0930336215,124.558693486,586.392869094,554.772121531,14.1616749024,17.4590726609
 04/06  24:00:00,697.162139742,96.8230548961,223.393355815,0.0,46.0930336215,113.312780494,594.273022669,571.149954802,5.66466996096,17.4583979062
 04/07  01:00:00,688.318493025,96.8230548961,212.033617989,0.0,46.0930336215,113.312780494,620.979675029,597.857705126,5.66466996096,17.4572999418
 04/07  02:00:00,679.7938531,96.8230548961,204.101143901,0.0,46.0930336215,113.312780494,639.097606407,615.976518739,5.66466996096,17.4564177074
 04/07  03:00:00,667.362311147,96.8230548961,192.507113394,0.0,46.0930336215,113.312780494,669.249784284,646.12946043,5.66466996096,17.4556538931
 04/07  04:00:00,741.461406666,96.8230548961,178.164614054,0.0,100.150657288,148.969399434,674.074481907,650.954892098,5.66466996096,17.4549198474
 04/07  05:00:00,730.555571085,97.3730737813,168.489454572,0.0,100.150657288,149.894399434,962.691512234,931.075616926,14.1616749024,17.4542204054
 04/07  06:00:00,952.21965363,98.6677468373,164.260093735,0.0,176.471037341,302.612436532,705.73475985,659.95791326,28.3233498048,17.4534967855
 04/07  07:00:00,1066.57642134,100.263907145,173.014810703,0.0,243.2593065,310.10971186,647.364666473,578.405593978,42.4850247072,26.4740477883
 04/07  08:00:00,1133.70915041,101.017036049,198.83660025,0.0,243.2593065,310.10971186,607.23946296,515.092272515,56.6466996096,35.5004908355
 04/07  09:00:00,1197.50395959,101.426505153,224.371977811,0.0,243.2593065,302.612436532,560.726850385,482.568042899,42.4850247072,35.673782779
 04/07  10:00:00,1230.56411581,101.831575855,243.84620953,0.0,243.2593065,310.10971186,586.242391518,461.544361297,70.808374512,53.8896557089
 04/07  11:00:00,1260.44536705,102.21382323,272.596710991,0.0,243.2593065,310.10971186,561.195907974,445.375165537,70.808374512,45.0123679249
 04/07  12:00:00,1246.11659388,102.606727788,299.599861254,0.0,243.2593065,310.10971186,546.134027377,430.59998811,70.808374512,44.7256647548
 04/07  13:00:00,1297.85098988,103.143832246,320.284595937,0.0,243.2593065,302.612436532,514.319895905,412.65839803,56.6466996096,45.0147982651
 04/07  14:00:00,1318.20605489,103.454087447,340.648298861,0.0,243.2593065,302.612436532,499.277734833,402.898888844,42.4850247072,53.8938212813
 04/07  15:00:00,1340.27349022,103.670356874,360.900639932,0.0,243.2593065,302.612436532,479.13459879,377.683608015,56.6466996096,44.8042911651
 04/07  16:00:00,1357.55553609,103.749182455,370.727851762,0.0,243.2593065,310.10971186,480.609167556,360.035960923,84.9700494144,35.6031572186
 04/07  17:00:00,1359.83927931,103.867764466,372.710564955,0.0,243.2593065,310.10971186,468.776256202,357.433132392,84.9700494144,26.3730743952
 04/07  18:00:00,1077.84582444,96.8230548961,363.314805698,0.0,166.938926447,199.110933808,458.317053387,355.832237865,84.9700494144,17.5147661085
 04/07  19:00:00,1040.89363586,96.8230548961,335.344056591,0.0,166.938926447,191.61365848,454.176967793,376.493846798,56.6466996096,21.0364213856
 04/07  20:00:00,876.222894161,96.8230548961,299.007253803,0.0,100.150657288,124.558693486,516.932110104,437.544895098,56.6466996096,22.7405153966
 04/07  21:00:00,805.150654397,96.8230548961,270.939698712,0.0,100.150657288,124.558693486,521.318016946,461.369036277,42.4850247072,17.4639559618
 04/07  22:00:00,718.693960336,96.8230548961,251.020994009,0.0,46.0930336215,124.558693486,548.007673401,502.227769615,28.3233498048,17.4565539807
 04/07  23:00:00,717.153449892,96.8230548961,242.897757627,0.0,46.0930336215,124.558693486,549.934236506,518.316748044,14.1616749024,17.4558135592
 04/07  24:00:00,706.027082787,96.8230548961,241.139652439,0.0,46.0930336215,113.312780494,548.655590301,525.535814957,5.66466996096,17.4551053834
 04/08  01:00:00,690.124714227,96.8230548961,229.157530772,0.0,46.0930336215,113.312780494,570.769226853,547.650600314,5.66466996096,17.4539565778
 04/08  02:00:00,683.007604327,96.8230548961,221.511164716,0.0,46.0930336215,113.312780494,587.546600465,564.428906802,5.66466996096,17.4530237019
 04/08  03:00:00,675.615523072,96.8230548961,210.411407029,0.0,46.0930336215,113.312780494,615.035403848,591.918524779,5.66466996096,17.452209108
 04/08  04:00:00,684.68808376,96.8230548961,203.415432501,0.0,55.6251445156,113.312780494,615.326916537,600.924612628,5.66466996096,8.73763394832
 04/08  05:00:00,678.173422142,96.8230548961,192.773564927,0.0,55.6251445156,113.312780494,660.900748406,629.281207239,14.1616749024,17.4578662643
 04/08  06:00:00,729.292228768,96.8230548961,174.452162715,0.0,65.1572554096,176.889270242,653.264663135,607.484265607,28.3233498048,17.4570477224
 04/08  07:00:00,815.407776612,97.1652585391,155.525523529,0.0,109.682768182,220.96816451,953.194504237,893.252305615,42.4850247072,17.4571739149
 04/08  08:00:00,813.160325035,97.1578824002,137.374395071,0.0,109.682768182,220.96816451,844.912588194,761.932300899,56.6466996096,26.3335876853
 04/08  09:00:00,925.76871975,97.5515068067,139.946639869,0.0,131.945524568,266.955817592,768.825067068,699.857208859,42.4850247072,26.4828335023
 04/08  10:00:00,939.426288679,97.6381540478,145.327597863,0.0,131.945524568,274.45309292,764.078779115,657.76662167,70.808374512,35.5037829324
 04/08  11:00:00,948.404449606,97.6756203932,154.732289296,0.0,131.945524568,274.45309292,726.734481697,620.423991065,70.808374512,35.5021161197
 04/08  12:00:00,942.060071619,97.694877587,180.920457256,0.0,131.945524568,274.45309292,667.045310338,560.746632891,70.808374512,35.4903029346
 04/08  13:00:00,958.305834308,97.744152803,204.835074746,0.0,131.945524568,266.955817592,618.449289997,526.314992001,56.6466996096,35.4875983859
 04/08  14:00:00,977.951005799,97.7995404117,224.011965606,0.0,131.945524568,266.955817592,579.859778957,501.891483769,42.4850247072,35.4832704806
 04/08  15:00:00,917.149408417,96.8230548961,243.082698567,0.0,109.682768182,212.545889182,457.826181209,365.690714321,56.6466996096,35.4887672777
 04/08  16:00:00,943.782372386,96.8230548961,262.833678769,0.0,109.682768182,220.04316451,466.966388284,346.518728356,84.9700494144,35.4776105142
 04/08  17:00:00,902.75694041,96.8230548961,263.00122464,0.0,109.682768182,220.04316451,463.354936579,351.919027582,84.9700494144,26.4658595822
 04/08  18:00:00,862.937409176,96.8230548961,258.654239188,0.0,100.150657288,199.110933808,499.877019532,397.450177883,84.9700494144,17.4567922345
 04/08  19:00:00,835.61005324,96.8230548961,238.2460007,0.0,100.150657288,191.61365848,520.587912729,446.485259147,56.6466996096,17.4559539723
 04/08  20:00:00,707.908664048,96.8230548961,213.649022506,0.0,55.6251445156,124.558693486,621.736771187,547.634893146,56.6466996096,17.4551784311
 04/08  21:00:00,695.958660372,96.8230548961,204.886884046,0.0,55.6251445156,124.558693486,633.986283065,574.046880481,42.4850247072,17.4543778766
 04/08  22:00:00,662.642739408,96.8230548961,182.247021806,0.0,46.0930336215,124.558693486,688.277591562,642.500648493,28.3233498048,17.453593264
 04/08  23:00:00,636.266047896,96.8230548961,156.557376752,0.0,46.0930336215,124.558693486,735.558260042,703.943771621,14.1616749024,17.4528135192
 04/08  24:00:00,621.723124477,96.8230548961,157.741385468,0.0,46.0930336215,113.312780494,713.4002263,690.283499802,5.66466996096,17.4520565368
 04/09  01:00:00,614.172647196,96.8230548961,162.443918938,0.0,34.9616554283,113.312780494,693.820683578,679.417056305,5.66466996096,8.73895731144
 04/09  02:00:00,613.45981685,96.8230548961,161.664879024,0.0,34.9616554283,113.312780494,709.398781818,686.277009617,5.66466996096,17.4571022394
 04/09  03:00:00,613.053106668,96.8230548961,161.182900542,0.0,34.9616554283,113.312780494,716.710621219,693.58977092,5.66466996096,17.4561803379
 04/09  04:00:00,612.519740481,96.8230548961,150.696941599,0.0,44.4937663224,113.312780494,739.382534593,716.262544479,5.66466996096,17.4553201537
 04/09  05:00:00,604.21469366,96.8230548961,143.707881247,0.0,44.4937663224,113.312780494,763.990669043,732.374518,14.1616749024,17.4544761401
 04/09  06:00:00,683.08366012,96.8230548961,152.80594142,0.0,54.0258772165,176.889270242,690.327404963,644.55041803,28.3233498048,17.4536371284
 04/09  07:00:00,681.683674277,96.8230548961,158.936654667,0.0,54.0258772165,184.38654557,684.742512723,624.804687626,42.4850247072,17.452800389
 04/09  08:00:00,785.312157188,96.8230548961,179.55519974,0.0,65.1572554096,220.04316451,644.663033222,561.706850207,56.6466996096,26.3094834056
 04/09  09:00:00,799.437496383,96.8230548961,199.659709786,0.0,65.1572554096,212.545889182,593.071453428,524.133800713,42.4850247072,26.4526280077
 04/09  10:00:00,815.599353542,96.8230548961,209.806139224,0.0,65.1572554096,220.04316451,613.830434759,507.581689836,70.808374512,35.4403704105
 04/09  11:00:00,824.133624699,96.8230548961,214.755355203,0.0,65.1572554096,220.04316451,600.422840399,503.026035482,70.808374512,26.5884304049
 04/09  12:00:00,823.649669954,96.8230548961,216.446055793,0.0,65.1572554096,220.04316451,608.453762573,502.189053824,70.808374512,35.4563342365
 04/09  13:00:00,840.179887634,96.8230548961,237.534046588,0.0,65.1572554096,212.545889182,550.859361913,458.762492564,56.6466996096,35.4501697394
 04/09  14:00:00,861.655969286,96.8230548961,253.090926097,0.0,65.1572554096,212.545889182,518.501717202,440.572445401,42.4850247072,35.4442470934
 04/09  15:00:00,866.059301023,96.8230548961,255.707768612,0.0,65.1572554096,212.545889182,523.277995133,431.192951254,56.6466996096,35.4383442698
 04/09  16:00:00,842.646427134,96.8230548961,257.358091483,0.0,65.1572554096,220.04316451,555.213746077,443.643736227,84.9700494144,26.5999604348
 04/09  17:00:00,754.199451792,96.8230548961,235.71108602,0.0,54.0258772165,184.38654557,611.400165802,496.989404412,84.9700494144,29.4407119759
 04/09  18:00:00,695.559995951,96.8230548961,220.300009,0.0,44.4937663224,163.454314868,659.813443687,560.348876288,84.9700494144,14.494517985
 04/09  19:00:00,683.091380452,96.8230548961,217.711614449,0.0,44.4937663224,155.95703954,644.895773222,570.792276374,56.6466996096,17.4567972381
 04/09  20:00:00,659.135920447,96.8230548961,216.190512217,0.0,44.4937663224,124.558693486,682.672081808,608.569444898,56.6466996096,17.4559373011
 04/09  21:00:00,658.297441333,96.8230548961,215.692465069,0.0,44.4937663224,124.558693486,676.342234039,616.402116772,42.4850247072,17.4550925606
 04/09  22:00:00,650.261639478,96.8230548961,215.354331263,0.0,34.9616554283,124.558693486,681.006639223,635.229036825,28.3233498048,17.4542525935
 04/09  23:00:00,651.344535982,96.8230548961,215.190803134,0.0,34.9616554283,124.558693486,676.050635317,644.43554557,14.1616749024,17.4534148452
 04/09  24:00:00,642.15168859,96.8230548961,219.785406134,0.0,34.9616554283,113.312780494,669.786077842,646.668829189,5.66466996096,17.4525786922
 04/10  01:00:00,658.61593311,96.8230548961,227.75550786,0.0,46.0930336215,113.312780494,659.862463792,636.746366888,5.66466996096,17.4514269426
 04/10  02:00:00,661.283928483,96.8230548961,231.576139882,0.0,46.0930336215,113.312780494,661.301653942,638.183046869,5.66466996096,17.4539371123
 04/10  03:00:00,661.919774882,96.8230548961,232.205284158,0.0,46.0930336215,113.312780494,667.943018702,644.822217622,5.66466996096,17.4561311188
 04/10  04:00:00,750.434107334,96.8230548961,232.602353813,0.0,100.150657288,148.969399434,639.866442336,616.746549086,5.66466996096,17.4552232894
 04/10  05:00:00,752.628838693,96.8230548961,233.014170753,0.0,100.150657288,149.894399434,1136.71840703,1105.10240308,14.1616749024,17.4543290409
 04/10  06:00:00,975.845125072,97.1103759534,233.110900446,0.0,176.471037341,302.612436532,749.303920298,703.52714339,28.3233498048,17.4534271029
 04/10  07:00:00,1093.71533717,97.4134094179,242.750126419,0.0,243.2593065,310.10971186,689.287157673,620.336302555,42.4850247072,26.4658304105
 04/10  08:00:00,1139.57598853,97.5395907712,249.511470916,0.0,243.2593065,310.10971186,682.310601147,590.168977833,56.6466996096,35.4949237044
 04/10  09:00:00,1173.971223,97.6349572429,250.618219389,0.0,243.2593065,302.612436532,654.24066464,576.088967191,42.4850247072,35.6666727413
 04/10  10:00:00,1182.08269579,97.7172037341,251.229966364,0.0,243.2593065,310.10971186,678.366569206,553.683899187,70.808374512,53.8742955066
 04/10  11:00:00,1195.37311959,97.7911236744,261.697965804,0.0,243.2593065,310.10971186,652.657843145,536.851776289,70.808374512,44.9976923438
 04/10  12:00:00,1173.97652406,97.8586276759,279.325606351,0.0,243.2593065,310.10971186,648.15384911,532.631542277,70.808374512,44.7139323214
 04/10  13:00:00,1222.08295996,97.9204455277,288.302714345,0.0,243.2593065,302.612436532,626.957032696,525.312750291,56.6466996096,44.9975827961
 04/10  14:00:00,1222.17669452,98.0166294158,289.825031971,0.0,243.2593065,302.612436532,615.091108089,518.732959018,42.4850247072,53.8731243635
 04/10  15:00:00,1220.77462041,98.3041371444,290.567524678,0.0,243.2593065,302.612436532,613.101669076,512.190156942,56.6466996096,44.2648125237
 04/10  16:00:00,1228.29873924,98.6977285226,290.927354875,0.0,243.2593065,310.10971186,609.33916443,488.261071642,84.9700494144,36.1080433739
 04/10  17:00:00,1229.04833401,99.012066007,291.168900882,0.0,243.2593065,310.10971186,595.14854189,483.808715827,84.9700494144,26.369776648
 04/10  18:00:00,951.356558363,96.8230548961,280.968069624,0.0,166.938926447,199.110933808,538.245135055,435.761536018,84.9700494144,17.5135496227
 04/10  19:00:00,940.33542501,96.8230548961,273.808381835,0.0,166.938926447,191.61365848,519.754212168,445.597473911,56.6466996096,17.5100386475
 04/10  20:00:00,804.758688295,96.8230548961,262.556011045,0.0,100.150657288,124.558693486,588.670934849,505.764294939,56.6466996096,26.2599403005
 04/10  21:00:00,756.889223855,96.8230548961,254.927506515,0.0,100.150657288,124.558693486,581.663998092,521.720536345,42.4850247072,17.4584370398
 04/10  22:00:00,690.789076374,96.8230548961,253.847347328,0.0,46.0930336215,124.558693486,590.021664231,544.247342384,28.3233498048,17.4509720416
 04/10  23:00:00,696.137925345,96.8230548961,253.709861737,0.0,46.0930336215,124.558693486,575.810997004,552.910733263,14.1616749024,8.73858883875
 04/10  24:00:00,685.934260751,96.8230548961,253.555538638,0.0,46.0930336215,113.312780494,583.257321008,560.136126817,5.66466996096,17.45652423
 04/11  01:00:00,680.644001886,96.8230548961,252.817100814,0.0,46.0930336215,113.312780494,589.578032782,566.458181925,5.66466996096,17.4551808951
 04/11  02:00:00,682.463725802,96.8230548961,252.803522116,0.0,46.0930336215,113.312780494,597.246152862,574.127491053,5.66466996096,17.453991849
 04/11  03:00:00,685.428299832,96.8230548961,253.044708053,0.0,46.0930336215,113.312780494,604.255533799,581.137882886,5.66466996096,17.452980952
 04/11  04:00:00,776.195297485,96.8230548961,252.989605799,0.0,100.150657288,148.969399434,582.451848084,559.335163369,5.66466996096,17.4520147545
 04/11  05:00:00,765.657996193,97.0174008736,242.828136459,0.0,100.150657288,149.894399434,970.444627031,938.829174677,14.1616749024,17.4537774521
 04/11  06:00:00,984.867159798,97.7180703294,236.020131465,0.0,176.471037341,302.612436532,679.895751138,634.120570801,28.3233498048,17.4518305322
 04/11  07:00:00,1090.67602712,97.9471218671,225.613420898,0.0,243.2593065,310.10971186,661.16102097,592.211481629,42.4850247072,26.4645146346
 04/11  08:00:00,1126.08998921,98.204447346,218.379697794,0.0,243.2593065,310.10971186,668.236569966,576.08963899,56.6466996096,35.5002313669
 04/11  09:00:00,1158.42734774,98.6283843619,217.310094272,0.0,243.2593065,302.612436532,650.233737378,563.16653267,42.4850247072,44.5821800002
 04/11  10:00:00,1165.5044066,99.0084664209,216.655478439,0.0,243.2593065,310.10971186,661.233216977,545.540911766,70.808374512,44.8839306988
 04/11  11:00:00,1155.3658896,99.3494303341,205.978029575,0.0,243.2593065,310.10971186,661.276359522,545.476156656,70.808374512,44.9918283542
 04/11  12:00:00,1116.7283891,99.6696200692,208.877155286,0.0,243.2593065,310.10971186,644.618186967,529.104005866,70.808374512,44.7058065886
 04/11  13:00:00,1146.04946368,99.9609450317,204.706292794,0.0,243.2593065,302.612436532,638.311138731,527.666302645,56.6466996096,53.9981364766
 04/11  14:00:00,1149.57861418,100.233917162,207.934213487,0.0,243.2593065,302.612436532,604.138857436,516.762819516,42.4850247072,44.8910132129
 04/11  15:00:00,1152.7582176,100.493861982,214.070285901,0.0,243.2593065,302.612436532,603.275751789,501.839924159,56.6466996096,44.7891280205
 04/11  16:00:00,1161.81345235,100.73516866,214.459321459,0.0,243.2593065,310.10971186,609.336547917,488.774393814,84.9700494144,35.5921046884
 04/11  17:00:00,1165.22534082,100.945553868,215.002952159,0.0,243.2593065,310.10971186,597.655435721,486.318024737,84.9700494144,26.36736157
 04/11  18:00:00,897.781495901,96.8230548961,215.149833564,0.0,166.938926447,199.110933808,592.209201285,489.727799155,84.9700494144,17.5113527163
 04/11  19:00:00,894.522976884,96.8230548961,215.219089987,0.0,166.938926447,191.61365848,574.393827031,500.235510669,56.6466996096,17.511616752
 04/11  20:00:00,760.972418756,96.8230548961,204.955359778,0.0,100.150657288,124.558693486,651.311699482,568.40684224,56.6466996096,26.2581576323
 04/11  21:00:00,714.731938797,96.8230548961,198.245247799,0.0,100.150657288,124.558693486,650.505648586,590.560520403,42.4850247072,17.4601034759
 04/11  22:00:00,653.573257032,96.8230548961,200.692584668,0.0,46.0930336215,124.558693486,651.475727074,605.699813289,28.3233498048,17.4525639796
 04/11  23:00:00,663.656011532,96.8230548961,209.278647586,0.0,46.0930336215,124.558693486,626.901333363,595.288049336,14.1616749024,17.4516091245
 04/11  24:00:00,651.151533822,96.8230548961,213.577897031,0.0,46.0930336215,113.312780494,618.781348564,595.666000083,5.66466996096,17.4506785207
 04/12  01:00:00,648.955213747,96.8230548961,213.759809463,0.0,46.0930336215,113.312780494,618.247870931,603.848906751,5.66466996096,8.73429421871
 04/12  02:00:00,649.352787441,96.8230548961,214.103160577,0.0,46.0930336215,113.312780494,635.993124981,612.873053606,5.66466996096,17.4554014136
 04/12  03:00:00,653.070530609,96.8230548961,215.514962035,0.0,46.0930336215,113.312780494,641.663820008,618.544871532,5.66466996096,17.454278515
 04/12  04:00:00,744.425205603,96.8230548961,215.54551333,0.0,100.150657288,148.969399434,620.984748566,597.866840005,5.66466996096,17.4532386001
 04/12  05:00:00,747.396861666,97.2605917898,215.442652475,0.0,100.150657288,149.894399434,961.18604595,929.570407085,14.1616749024,17.4539639633
 04/12  06:00:00,970.633406558,97.9466157362,212.650244438,0.0,176.471037341,302.612436532,686.54171984,640.765343763,28.3233498048,17.4530262731
 04/12  07:00:00,1080.08586626,98.9882449728,205.90397975,0.0,243.2593065,310.10971186,659.199473214,590.254708675,42.4850247072,26.4597398318
 04/12  08:00:00,1135.48215983,99.5313365462,218.414534716,0.0,243.2593065,310.10971186,641.469926952,549.322268703,56.6466996096,35.500958639
 04/12  09:00:00,1188.07530161,99.9507299372,238.941934979,0.0,243.2593065,302.612436532,605.555911866,518.49375715,42.4850247072,44.5771300087
 04/12  10:00:00,1208.4348653,100.266770184,252.924267896,0.0,243.2593065,310.10971186,618.268616859,502.577996259,70.808374512,44.8822460879
 04/12  11:00:00,1223.05950478,100.569820868,264.129852915,0.0,243.2593065,310.10971186,602.530994518,486.732689526,70.808374512,44.9899304796
 04/12  12:00:00,1198.92460079,100.845328407,280.491977109,0.0,243.2593065,310.10971186,590.639890582,475.133109751,70.808374512,44.6984063183
 04/12  13:00:00,1250.62814453,101.336657494,296.177694326,0.0,243.2593065,302.612436532,568.204086603,457.567125367,56.6466996096,53.9902616265
 04/12  14:00:00,1263.08894707,101.783378304,306.629360228,0.0,243.2593065,302.612436532,529.130245094,441.75986177,42.4850247072,44.8853586171
 04/12  15:00:00,1268.31939131,102.052993534,311.293261582,0.0,243.2593065,302.612436532,522.134606405,420.708280686,56.6466996096,44.7796261093
 04/12  16:00:00,1276.7004737,102.244109677,312.627872084,0.0,243.2593065,310.10971186,530.929911104,410.37016846,84.9700494144,35.5896932292
 04/12  17:00:00,1277.91208085,102.471792771,313.299118293,0.0,243.2593065,310.10971186,511.794333998,400.458055908,84.9700494144,26.3662286762
 04/12  18:00:00,996.697216306,96.8230548961,303.242011858,0.0,166.938926447,199.110933808,506.612185056,404.131453915,84.9700494144,17.5106817274
 04/12  19:00:00,985.39816248,96.8230548961,296.053031151,0.0,166.938926447,191.61365848,490.958708274,416.801121281,56.6466996096,17.5108873831
 04/12  20:00:00,850.523985594,96.8230548961,282.110438411,0.0,100.150657288,124.558693486,546.072566294,463.168925553,56.6466996096,26.2569411321
 04/12  21:00:00,798.932084009,96.8230548961,265.883499282,0.0,100.150657288,124.558693486,544.572857712,484.628497919,42.4850247072,17.4593350864
 04/12  22:00:00,713.996449331,96.8230548961,249.20016473,0.0,46.0930336215,124.558693486,569.473957322,523.698853934,28.3233498048,17.4517535833
 04/12  23:00:00,707.040215502,96.8230548961,246.250708594,0.0,46.0930336215,124.558693486,564.395231489,532.78281531,14.1616749024,17.4507412766
 04/12  24:00:00,698.573530416,96.8230548961,252.414364199,0.0,46.0930336215,113.312780494,554.315920668,531.201497817,5.66466996096,17.4497528908
 04/13  01:00:00,692.831096119,96.8230548961,243.910447369,0.0,46.0930336215,113.312780494,564.872724703,550.470384034,5.66466996096,8.73767070854
 04/13  02:00:00,680.932653737,96.8230548961,227.641457465,0.0,46.0930336215,113.312780494,603.332632559,580.213633336,5.66466996096,17.454329262
 04/13  03:00:00,663.888603678,96.8230548961,210.187726293,0.0,46.0930336215,113.312780494,641.228165018,618.110330486,5.66466996096,17.4531645711
 04/13  04:00:00,746.515106305,96.8230548961,202.087065821,0.0,100.150657288,148.969399434,631.584223226,608.467482456,5.66466996096,17.4520708091
 04/13  05:00:00,736.047333792,97.3441764193,188.586004482,0.0,100.150657288,149.894399434,947.581119607,915.966227254,14.1616749024,17.4532174507
 04/13  06:00:00,940.302824484,98.3550700762,170.693685888,0.0,176.471037341,302.612436532,707.895780981,662.120692092,28.3233498048,17.4517390844
 04/13  07:00:00,1045.4335187,99.9087353648,163.647103521,0.0,243.2593065,310.10971186,668.749657481,599.801907156,42.4850247072,26.4627256179
 04/13  08:00:00,1114.13540748,100.511718477,192.236444472,0.0,243.2593065,310.10971186,617.51623154,525.373347727,56.6466996096,35.4961842032
 04/13  09:00:00,1180.54482179,100.905733809,230.751860651,0.0,243.2593065,302.612436532,564.075646956,477.019492056,42.4850247072,44.5711301925
 04/13  10:00:00,1208.19033996,101.378883534,256.170424266,0.0,243.2593065,310.10971186,569.18494152,453.501955352,70.808374512,44.8746116561
 04/13  11:00:00,1242.74675529,101.841388258,286.682706113,0.0,243.2593065,310.10971186,550.204875107,434.415243337,70.808374512,44.9812572581
 04/13  12:00:00,1230.40549439,102.287101423,314.390034774,0.0,243.2593065,310.10971186,532.69431475,417.186717923,70.808374512,44.6992223147
 04/13  13:00:00,1286.67463779,102.696915773,332.186004127,0.0,243.2593065,302.612436532,505.488159994,403.85215367,56.6466996096,44.9893067138
 04/13  14:00:00,1306.91968074,103.006986951,344.642956761,0.0,243.2593065,302.612436532,490.288922748,393.942534378,42.4850247072,53.8613636635
 04/13  15:00:00,1328.86792122,103.213766272,360.720792484,0.0,243.2593065,302.612436532,471.353461562,369.930451905,56.6466996096,44.7763100474
 04/13  16:00:00,1346.34335431,103.352851365,369.880882788,0.0,243.2593065,310.10971186,472.435203911,351.878550996,84.9700494144,35.5866035
 04/13  17:00:00,1353.6659648,103.969956815,372.180572615,0.0,243.2593065,310.10971186,454.207225929,342.875813146,84.9700494144,26.3613633685
 04/13  18:00:00,1060.79295493,96.8230548961,361.356423692,0.0,166.938926447,199.110933808,450.378912092,347.897297811,84.9700494144,17.5115648663
 04/13  19:00:00,1017.14761453,96.8230548961,332.476142106,0.0,166.938926447,191.61365848,443.214102915,369.059557435,56.6466996096,17.5078458699
 04/13  20:00:00,848.653659978,96.8230548961,293.118199471,0.0,100.150657288,124.558693486,513.147734549,430.24469961,56.6466996096,26.2563353299
 04/13  21:00:00,771.634803679,96.8230548961,256.841541569,0.0,100.150657288,124.558693486,523.695221897,463.754033859,42.4850247072,17.4561633313
 04/13  22:00:00,684.540276602,96.8230548961,232.008395303,0.0,46.0930336215,124.558693486,550.114955852,513.057193237,28.3233498048,8.73441280962
 04/13  23:00:00,675.784298702,96.8230548961,219.417033778,0.0,46.0930336215,124.558693486,567.87026145,536.253792787,14.1616749024,17.4547937611
 04/13  24:00:00,658.407215457,96.8230548961,211.087641233,0.0,46.0930336215,113.312780494,577.721116974,554.602683415,5.66466996096,17.453763598
 04/14  01:00:00,655.369417448,96.8230548961,203.860567816,0.0,46.0930336215,113.312780494,594.781764772,571.664865409,5.66466996096,17.4522294017
 04/14  02:00:00,630.830040131,96.8230548961,179.760295594,0.0,46.0930336215,113.312780494,652.081448417,628.965909808,5.66466996096,17.450868648
 04/14  03:00:00,617.632867303,96.8230548961,165.931904385,0.0,46.0930336215,113.312780494,680.983422907,657.869068399,5.66466996096,17.4496845465
 04/14  04:00:00,708.727522056,96.8230548961,163.80666858,0.0,100.150657288,148.969399434,658.548899165,635.435684385,5.66466996096,17.4485448193
 04/14  05:00:00,709.033683844,97.3704477893,161.941137102,0.0,100.150657288,149.894399434,906.215275735,874.599425377,14.1616749024,17.4541754555
 04/14  06:00:00,931.128430284,98.6987260278,160.871600862,0.0,176.471037341,302.612436532,667.974283984,622.197969882,28.3233498048,17.4529642969
 04/14  07:00:00,1073.40258369,100.333169498,199.086033634,0.0,243.2593065,310.10971186,575.686370851,506.739426841,42.4850247072,26.4619193027
 04/14  08:00:00,1161.57704387,101.127126629,254.306844092,0.0,243.2593065,310.10971186,543.310543315,451.177315163,56.6466996096,35.4865285422
 04/14  09:00:00,1239.77609491,101.657887593,299.222783587,0.0,243.2593065,302.612436532,513.99888569,435.857998175,42.4850247072,35.6558628086
 04/14  10:00:00,1282.74227891,102.162433752,339.722992776,0.0,243.2593065,310.10971186,538.085470283,413.42516512,70.808374512,53.8519306506
 04/14  11:00:00,1311.26277316,102.59968288,378.705569853,0.0,243.2593065,310.10971186,511.758585497,395.973834137,70.808374512,44.976376848
 04/14  12:00:00,1294.65026403,103.007408468,413.735859425,0.0,243.2593065,310.10971186,497.224362457,381.721924261,70.808374512,44.6940636845
 04/14  13:00:00,1351.90588594,103.397902389,449.460886486,0.0,243.2593065,302.612436532,472.205936725,370.576566871,56.6466996096,44.9826702442
 04/14  14:00:00,1429.73831147,103.718031794,536.013831187,0.0,243.2593065,302.612436532,447.827290863,360.461784163,42.4850247072,44.8804819924
 04/14  15:00:00,1455.29718215,103.907585318,563.059258928,0.0,243.2593065,302.612436532,442.196887233,340.780556872,56.6466996096,44.7696307509
 04/14  16:00:00,1472.50893561,104.115929359,572.260879096,0.0,243.2593065,310.10971186,452.860768187,325.23245908,84.9700494144,42.6582596931
 04/14  17:00:00,1480.44719831,104.867757847,578.788623565,0.0,243.2593065,310.10971186,421.278673849,316.913875021,84.9700494144,19.394749413
 04/14  18:00:00,1208.99903336,96.8230548961,581.422458133,0.0,166.938926447,199.110933808,433.66158426,322.434481913,84.9700494144,26.2570529328
 04/14  19:00:00,1111.61091562,96.8230548961,490.281257425,0.0,166.938926447,191.61365848,420.031969935,345.8747013,56.6466996096,17.5105690257
 04/14  20:00:00,908.82367985,96.8230548961,410.127294205,0.0,100.150657288,124.558693486,480.180988727,406.025762406,56.6466996096,17.5085267113
 04/14  21:00:00,858.321774615,96.8230548961,397.44360496,0.0,100.150657288,124.558693486,481.149456218,421.2066483,42.4850247072,17.4577832117
 04/14  22:00:00,779.76219125,96.8230548961,380.397856896,0.0,46.0930336215,124.558693486,489.65373801,443.88007916,28.3233498048,17.4503090448
 04/14  23:00:00,769.019360116,96.8230548961,362.085915839,0.0,46.0930336215,124.558693486,484.841748608,453.230885987,14.1616749024,17.4491877193
 04/14  24:00:00,752.298609388,96.8230548961,352.264822282,0.0,46.0930336215,113.312780494,481.735863673,458.617914683,5.66466996096,17.4532790293
 04/15  01:00:00,751.344634081,96.8230548961,345.265513721,0.0,46.0930336215,113.312780494,487.224933974,464.107085371,5.66466996096,17.4531786423
 04/15  02:00:00,741.074464522,96.8230548961,330.723437624,0.0,46.0930336215,113.312780494,493.917087952,470.800640664,5.66466996096,17.4517773273
 04/15  03:00:00,734.536114249,96.8230548961,324.312703234,0.0,46.0930336215,113.312780494,499.318984622,476.203778305,5.66466996096,17.4505363567
 04/15  04:00:00,739.885211504,96.8230548961,320.062624314,0.0,55.6251445156,113.312780494,493.895270614,470.781264546,5.66466996096,17.4493361067
 04/15  05:00:00,734.003270513,96.8230548961,307.386740059,0.0,55.6251445156,113.312780494,507.799763863,476.189941864,14.1616749024,17.4481470971
 04/15  06:00:00,796.083240362,96.8230548961,302.428511296,0.0,65.1572554096,176.889270242,455.897477719,418.838111811,28.3233498048,8.7360161023
 04/15  07:00:00,924.318152922,97.1489018136,333.919442861,0.0,109.682768182,220.96816451,760.918554721,700.980251162,42.4850247072,17.4532788521
 04/15  08:00:00,966.039800961,97.1444234995,380.908542627,0.0,109.682768182,220.96816451,627.595166961,544.623219424,56.6466996096,26.325247927
 04/15  09:00:00,1113.30407102,97.8072648361,416.568186328,0.0,131.945524568,266.955817592,566.926016544,497.970040039,42.4850247072,26.4709517981
 04/15  10:00:00,1165.43719051,97.9737241366,465.343764059,0.0,131.945524568,274.45309292,577.34126007,471.050009974,70.808374512,35.4828755837
 04/15  11:00:00,1255.28419501,98.010099378,557.247400823,0.0,131.945524568,274.45309292,557.362658551,451.074769095,70.808374512,35.4795149441
 04/15  12:00:00,1236.00688382,98.1009862653,569.307962515,0.0,131.945524568,274.45309292,543.80704633,437.532412559,70.808374512,35.4662592591
 04/15  13:00:00,1232.57184433,98.2565799231,572.584349613,0.0,131.945524568,266.955817592,520.397066345,428.288401039,56.6466996096,35.4619656962
 04/15  14:00:00,1237.11301387,98.2816762962,572.654032198,0.0,131.945524568,266.955817592,500.407274288,422.466169833,42.4850247072,35.4560797475
 04/15  15:00:00,1157.53500136,96.8230548961,562.144416906,0.0,109.682768182,212.545889182,404.2060377,320.946187225,56.6466996096,26.6131508647
 04/15  16:00:00,1065.54388299,96.8230548961,475.512261441,0.0,109.682768182,220.04316451,444.440679498,323.995216492,84.9700494144,35.4754135908
 04/15  17:00:00,1006.62635023,96.8230548961,460.984183911,0.0,109.682768182,220.04316451,428.957794935,317.539077072,84.9700494144,26.4486684485
 04/15  18:00:00,1001.48444436,96.8230548961,488.058517576,0.0,100.150657288,199.110933808,455.043956948,352.621440652,84.9700494144,17.4524668816
 04/15  19:00:00,964.657251302,96.8230548961,452.467635047,0.0,100.150657288,191.61365848,444.223099109,370.125136197,56.6466996096,17.4512633026
 04/15  20:00:00,857.14334956,96.8230548961,442.397717723,0.0,55.6251445156,124.558693486,499.698784542,425.600189048,56.6466996096,17.4518958848
 04/15  21:00:00,830.985424387,96.8230548961,415.518673855,0.0,55.6251445156,124.558693486,497.412145639,437.478258401,42.4850247072,17.4488625313
 04/15  22:00:00,802.092303844,96.8230548961,387.913520143,0.0,46.0930336215,124.558693486,504.568514424,458.797986485,28.3233498048,17.4471781337
 04/15  23:00:00,780.481050659,96.8230548961,355.42785298,0.0,46.0930336215,124.558693486,500.30605836,468.691189041,14.1616749024,17.4531944167
 04/15  24:00:00,758.154962697,96.8230548961,336.924299935,0.0,46.0930336215,113.312780494,497.364833376,474.24820084,5.66466996096,17.4519625749
 04/16  01:00:00,741.558424292,96.8230548961,322.99800184,0.0,34.9616554283,113.312780494,505.920508406,482.805543947,5.66466996096,17.4502944977
 04/16  02:00:00,732.717452811,96.8230548961,313.511169848,0.0,34.9616554283,113.312780494,512.787015035,489.673471489,5.66466996096,17.4488735856
 04/16  03:00:00,729.150961927,96.8230548961,311.817729411,0.0,34.9616554283,113.312780494,519.223186381,496.11093096,5.66466996096,17.4475854604
 04/16  04:00:00,728.161906712,96.8230548961,301.183705861,0.0,44.4937663224,113.312780494,508.185105291,493.785825002,5.66466996096,8.73461032737
 04/16  05:00:00,697.905856894,96.8230548961,273.479011879,0.0,44.4937663224,113.312780494,551.284474985,519.670449562,14.1616749024,17.4523505206
 04/16  06:00:00,755.354762378,96.8230548961,262.26608428,0.0,54.0258772165,176.889270242,513.578554768,467.804161534,28.3233498048,17.4510434289
 04/16  07:00:00,773.845289265,96.8230548961,279.363937165,0.0,54.0258772165,184.38654557,495.847260245,435.912454922,42.4850247072,17.4497806154
 04/16  08:00:00,874.268468006,96.8230548961,299.795684879,0.0,65.1572554096,220.04316451,485.178673938,402.230142264,56.6466996096,26.3018320645
 04/16  09:00:00,894.553420731,96.8230548961,310.134351488,0.0,65.1572554096,212.545889182,462.676755968,393.750230426,42.4850247072,26.4415008354
 04/16  10:00:00,933.601544202,96.8230548961,333.047218089,0.0,65.1572554096,220.04316451,490.669875575,384.440476434,70.808374512,35.4210246287
 04/16  11:00:00,969.52872036,96.8230548961,369.021274004,0.0,65.1572554096,220.04316451,473.151085942,375.757410044,70.808374512,26.5853013858
 04/16  12:00:00,997.324491559,96.8230548961,409.11003289,0.0,65.1572554096,220.04316451,474.069689163,367.828043295,70.808374512,35.4332713561
 04/16  13:00:00,1021.99229952,96.8230548961,442.123210574,0.0,65.1572554096,212.545889182,452.183364264,360.110810475,56.6466996096,35.4258541798
 04/16  14:00:00,1054.46120013,96.8230548961,471.325247954,0.0,65.1572554096,212.545889182,422.661757837,353.607139887,42.4850247072,26.5695932423
 04/16  15:00:00,1111.0912266,96.8230548961,526.66314431,0.0,65.1572554096,212.545889182,429.56042887,337.475218595,56.6466996096,35.4385106656
 04/16  16:00:00,1089.61945511,96.8230548961,535.81076557,0.0,65.1572554096,220.04316451,444.335854863,323.9352999,84.9700494144,35.4305055492
 04/16  17:00:00,1048.7454524,96.8230548961,539.270884853,0.0,54.0258772165,184.38654557,442.203325961,330.792779395,84.9700494144,26.4404971516
 04/16  18:00:00,948.351065599,96.8230548961,469.263729667,0.0,44.4937663224,163.454314868,473.300528126,370.881018816,84.9700494144,17.4494598949
 04/16  19:00:00,879.652203916,96.8230548961,418.024442274,0.0,44.4937663224,155.95703954,468.809968843,394.711494873,56.6466996096,17.4517743603
 04/16  20:00:00,825.263828759,96.8230548961,377.443213983,0.0,44.4937663224,124.558693486,527.921541721,453.824353061,56.6466996096,17.4504890511
 04/16  21:00:00,811.558238123,96.8230548961,356.050710805,0.0,44.4937663224,124.558693486,529.922773019,469.988516135,42.4850247072,17.4492321773
 04/16  22:00:00,781.668900634,96.8230548961,332.495713812,0.0,34.9616554283,124.558693486,539.374468194,493.603134811,28.3233498048,17.4479835783
 04/16  23:00:00,753.147443601,96.8230548961,306.786158573,0.0,34.9616554283,124.558693486,529.156090897,506.260891331,14.1616749024,8.7335246636
 04/16  24:00:00,722.170357399,96.8230548961,286.64368537,0.0,34.9616554283,113.312780494,548.601445076,525.483873283,5.66466996096,17.4529018317
 04/17  01:00:00,714.004729024,96.8230548961,265.890664909,0.0,46.0930336215,113.312780494,576.410136083,553.294335107,5.66466996096,17.451131015
 04/17  02:00:00,697.334675799,96.8230548961,248.137163323,0.0,46.0930336215,113.312780494,604.518089321,581.403863159,5.66466996096,17.4495562016
 04/17  03:00:00,682.16095214,96.8230548961,231.457891828,0.0,46.0930336215,113.312780494,637.034687481,613.921834154,5.66466996096,17.4481833656
 04/17  04:00:00,752.041527945,96.8230548961,212.060645295,0.0,100.150657288,148.969399434,645.339615684,622.226271127,5.66466996096,17.4486745962
 04/17  05:00:00,740.268053113,96.8230548961,202.338697974,0.0,100.150657288,149.894399434,1084.19276865,1052.57883305,14.1616749024,17.452260694
 04/17  06:00:00,965.015934989,97.1037474661,207.058740481,0.0,176.471037341,302.612436532,717.578668804,671.804476076,28.3233498048,17.4508429232
 04/17  07:00:00,1095.62596664,97.407543984,228.296762883,0.0,243.2593065,310.10971186,635.720099479,566.778965759,42.4850247072,26.4561090124
 04/17  08:00:00,1173.19550433,97.5345025265,265.328178165,0.0,243.2593065,310.10971186,602.469716221,510.346500092,56.6466996096,35.4765165191
 04/17  09:00:00,1247.81736793,97.7965000151,304.843873307,0.0,243.2593065,302.612436532,566.847002389,488.718629822,42.4850247072,35.6433478595
 04/17  10:00:00,1325.16673451,98.0720639739,364.96243255,0.0,243.2593065,310.10971186,575.304376264,459.635662385,70.808374512,44.8603393674
 04/17  11:00:00,1389.53520029,98.2459470414,420.341250195,0.0,243.2593065,310.10971186,560.664337156,435.891261195,70.808374512,53.9647014498
 04/17  12:00:00,1395.3530776,98.4364013742,464.600903287,0.0,243.2593065,310.10971186,532.002728375,416.5120013,70.808374512,44.6823525627
 04/17  13:00:00,1479.70815316,98.8332195869,523.805522354,0.0,243.2593065,302.612436532,501.041765404,399.436106984,56.6466996096,44.9589588108
 04/17  14:00:00,1480.10202948,99.2540305118,542.060379546,0.0,243.2593065,302.612436532,472.02337004,384.680133583,42.4850247072,44.8582117495
 04/17  15:00:00,1484.11034846,99.7308157751,558.740203047,0.0,243.2593065,302.612436532,461.276898479,359.875919341,56.6466996096,44.7542795282
 04/17  16:00:00,1494.84271243,100.46212352,570.52023032,0.0,243.2593065,310.10971186,458.536845966,337.98503058,84.9700494144,35.5817659711
 04/17  17:00:00,1491.54322608,101.768333601,575.007385566,0.0,243.2593065,310.10971186,438.405236078,327.077522021,84.9700494144,26.3576646422
 04/17  18:00:00,1223.15967182,96.8230548961,580.730074166,0.0,166.938926447,199.110933808,419.033870695,316.555461817,84.9700494144,17.5083594633
 04/17  19:00:00,1209.21309789,96.8230548961,575.309604962,0.0,166.938926447,191.61365848,422.678732153,339.78141797,56.6466996096,26.2506145739
 04/17  20:00:00,989.290835636,96.8230548961,473.475963433,0.0,100.150657288,124.558693486,477.923058025,403.769545373,56.6466996096,17.5068130426
 04/17  21:00:00,889.332716924,96.8230548961,408.224397186,0.0,100.150657288,124.558693486,480.200303866,420.258370739,42.4850247072,17.4569084206
 04/17  22:00:00,814.841730997,96.8230548961,396.264268043,0.0,46.0930336215,124.558693486,488.530680032,442.758265627,28.3233498048,17.4490646007
 04/17  23:00:00,806.051462425,96.8230548961,388.153848622,0.0,46.0930336215,124.558693486,481.828969807,450.219554488,14.1616749024,17.4477404159
 04/17  24:00:00,785.010421973,96.8230548961,379.274356157,0.0,46.0930336215,113.312780494,477.065314346,455.90192739,5.66466996096,15.4987169956
 04/18  01:00:00,776.249764023,96.8230548961,363.550782552,0.0,46.0930336215,113.312780494,477.79812969,461.450435378,5.66466996096,10.6830243509
 04/18  02:00:00,770.706456021,96.8230548961,354.502388803,0.0,46.0930336215,113.312780494,488.965588486,465.850510683,5.66466996096,17.4504078427
 04/18  03:00:00,758.383371502,96.8230548961,341.947144142,0.0,46.0930336215,113.312780494,495.45613174,472.34251875,5.66466996096,17.4489430296
 04/18  04:00:00,866.429621471,96.8230548961,365.119840803,0.0,100.150657288,148.969399434,475.516104082,452.403882622,5.66466996096,17.4475514988
 04/18  05:00:00,865.285207386,97.0070679157,366.776230492,0.0,100.150657288,149.894399434,780.015662209,748.405132112,14.1616749024,17.448855195
 04/18  06:00:00,1074.57245198,97.7907253765,353.161959274,0.0,176.471037341,302.612436532,559.03150311,513.256670065,28.3233498048,17.4514832405
 04/18  07:00:00,1210.74560375,98.7131539532,384.43939584,0.0,243.2593065,310.10971186,524.435902806,455.500316356,42.4850247072,26.450561742
 04/18  08:00:00,1306.67033585,99.4089164465,450.341946149,0.0,243.2593065,310.10971186,511.399347184,419.276989895,56.6466996096,35.4756576802
 04/18  09:00:00,1445.17845316,100.085978101,556.746554659,0.0,243.2593065,302.612436532,476.744575588,398.61745009,42.4850247072,35.6421007907
 04/18  10:00:00,1478.99363876,100.663175731,579.919140353,0.0,243.2593065,310.10971186,490.292042749,374.590842827,70.808374512,44.8928254102
 04/18  11:00:00,1477.16922392,101.181162845,573.514884629,0.0,243.2593065,310.10971186,484.611475616,359.887668886,70.808374512,53.9154322174
 04/18  12:00:00,1415.26004299,101.708780059,550.511316546,0.0,243.2593065,310.10971186,462.23086343,346.743681855,70.808374512,44.6788070622
 04/18  13:00:00,1429.89819547,102.573733182,529.394041529,0.0,243.2593065,302.612436532,431.634849515,330.033944801,56.6466996096,44.9542051046
 04/18  14:00:00,1428.40407541,103.671306407,526.92330779,0.0,243.2593065,302.612436532,405.812230426,318.47441104,42.4850247072,44.8527946793
 04/18  15:00:00,1424.08414414,104.776034876,521.283323396,0.0,243.2593065,302.612436532,403.204518085,301.80823733,56.6466996096,44.7495811459
 04/18  16:00:00,1431.29035395,106.198088875,520.374925654,0.0,243.2593065,310.10971186,409.010942581,288.459751166,84.9700494144,35.5811420009
 04/18  17:00:00,1432.13903436,107.371562346,520.197286757,0.0,243.2593065,310.10971186,393.679001038,282.353380641,84.9700494144,26.3555709828
 04/18  18:00:00,1177.26036974,96.8230548961,542.232606899,0.0,166.938926447,199.110933808,391.059865815,288.58244954,84.9700494144,17.507366861
 04/18  19:00:00,1189.01702404,96.8230548961,562.174365966,0.0,166.938926447,191.61365848,388.430023553,310.503420381,56.6466996096,21.279903562
 04/18  20:00:00,1107.38958718,96.8230548961,601.283561115,0.0,100.150657288,124.558693486,453.236739898,374.115561698,56.6466996096,22.4744785904
 04/18  21:00:00,1066.8523568,96.8230548961,603.113491445,0.0,100.150657288,124.558693486,451.673009358,391.73251789,42.4850247072,17.4554667608
 04/18  22:00:00,965.806881904,96.8230548961,572.002973965,0.0,46.0930336215,124.558693486,462.285581379,416.514628726,28.3233498048,17.4476028483
 04/18  23:00:00,829.153409914,96.8230548961,436.301564481,0.0,46.0930336215,124.558693486,457.848225761,426.240323567,14.1616749024,17.4462272915
 04/18  24:00:00,808.77378695,96.8230548961,428.712634452,0.0,46.0930336215,113.312780494,447.605710725,433.20507353,5.66466996096,8.73596723398
 04/19  01:00:00,807.371759525,96.8230548961,427.454517309,0.0,46.0930336215,113.312780494,461.518252512,438.403165224,5.66466996096,17.4504173272
 04/19  02:00:00,802.727558749,96.8230548961,421.141763915,0.0,46.0930336215,113.312780494,465.903827604,442.79047657,5.66466996096,17.4486810732
 04/19  03:00:00,775.533973011,96.8230548961,384.41026456,0.0,46.0930336215,113.312780494,473.382407912,450.270561323,5.66466996096,17.4471766275
 04/19  04:00:00,855.728481711,96.8230548961,380.308400805,0.0,100.150657288,148.969399434,457.036351555,433.92595089,5.66466996096,17.4457307044
 04/19  05:00:00,842.17941384,97.2391035923,349.955670657,0.0,100.150657288,149.894399434,679.737992592,648.126608296,14.1616749024,17.4497093939
 04/19  06:00:00,1050.34187621,98.7780471569,332.27322639,0.0,176.471037341,302.612436532,515.077756565,469.304986504,28.3233498048,17.4494202568
 04/19  07:00:00,1183.90254995,100.762740073,366.464810082,0.0,243.2593065,310.10971186,481.858282181,412.921072486,42.4850247072,26.4521849872
 04/19  08:00:00,1277.37982639,101.550683446,423.266282028,0.0,243.2593065,310.10971186,472.081312925,379.964866089,56.6466996096,35.4697472263
 04/19  09:00:00,1437.7865057,102.115956261,547.557185677,0.0,243.2593065,302.612436532,442.405877335,364.285959155,42.4850247072,35.6348934734
 04/19  10:00:00,1486.64823569,102.590587051,585.150239554,0.0,243.2593065,310.10971186,460.888350932,345.230637785,70.808374512,44.849338635
 04/19  11:00:00,1483.69425424,103.05843374,578.7577958,0.0,243.2593065,310.10971186,458.197336491,333.440748511,70.808374512,53.9482134675
 04/19  12:00:00,1429.6564954,104.011397654,565.083070628,0.0,243.2593065,310.10971186,431.619169085,325.074109374,70.808374512,35.7366851992
 04/19  13:00:00,1445.84451366,105.307095488,545.779185311,0.0,243.2593065,302.612436532,425.693049497,315.096074847,56.6466996096,53.9502750404
 04/19  14:00:00,1438.56724453,106.391564627,534.388448222,0.0,243.2593065,302.612436532,396.205994973,308.872082898,42.4850247072,44.8488873682
 04/19  15:00:00,1447.08411444,107.330283412,539.095096056,0.0,243.2593065,302.612436532,401.391276129,299.998066497,56.6466996096,44.7465100226
 04/19  16:00:00,1459.86186885,108.798852541,549.25428681,0.0,243.2593065,310.10971186,409.303804994,288.76231393,84.9700494144,35.5714416497
 04/19  17:00:00,1489.64994624,108.890731148,581.349776883,0.0,243.2593065,310.10971186,419.271443536,307.947143823,84.9700494144,26.3542502987
 04/19  18:00:00,1227.08174655,96.8230548961,597.568806694,0.0,166.938926447,199.110933808,427.048974908,324.571540902,84.9700494144,17.5073845923
 04/19  19:00:00,1219.35716072,96.8230548961,597.299185448,0.0,166.938926447,191.61365848,412.241832501,338.091903403,56.6466996096,17.5032294887
 04/19  20:00:00,1095.69024771,96.8230548961,593.158683615,0.0,100.150657288,124.558693486,465.411316703,382.516012836,56.6466996096,26.248604257
 04/19  21:00:00,1051.16894101,96.8230548961,588.899703786,0.0,100.150657288,124.558693486,443.479365137,391.914753392,42.4850247072,9.07958703753
 04/19  22:00:00,977.308786729,96.8230548961,583.603261882,0.0,46.0930336215,124.558693486,458.411791125,412.981637821,28.3233498048,17.1068034989
 04/19  23:00:00,935.443974131,96.8230548961,541.587544716,0.0,46.0930336215,124.558693486,453.06606207,421.455044795,14.1616749024,17.4493423725
 04/19  24:00:00,856.196987044,96.8230548961,475.489155645,0.0,46.0930336215,113.312780494,450.758731565,427.646030504,5.66466996096,17.4480311004
 04/20  01:00:00,875.948356087,96.8230548961,495.290053741,0.0,46.0930336215,113.312780494,454.364208779,431.253458128,5.66466996096,17.4460806908
 04/20  02:00:00,945.13857768,96.8230548961,563.829169286,0.0,46.0930336215,113.312780494,456.704798564,433.592428543,5.66466996096,17.44770006
 04/20  03:00:00,944.711164601,96.8230548961,563.348204626,0.0,46.0930336215,113.312780494,460.625573167,437.511549126,5.66466996096,17.44935408
 04/20  04:00:00,971.246006397,96.8230548961,500.120515315,0.0,100.150657288,148.969399434,446.614447658,423.501989312,5.66466996096,17.4477883851
 04/20  05:00:00,944.86886346,97.3140602123,472.491980333,0.0,100.150657288,149.894399434,645.380436561,613.772456274,14.1616749024,17.4463053852
 04/20  06:00:00,1178.69882239,99.6373730717,482.812797784,0.0,176.471037341,302.612436532,497.932859996,452.164697904,28.3233498048,17.4448122865
 04/20  07:00:00,1302.58925187,101.294257043,489.402017375,0.0,243.2593065,310.10971186,483.927062543,414.992283173,42.4850247072,26.4497546625
 04/20  08:00:00,1346.31463471,101.863190997,491.413125011,0.0,243.2593065,310.10971186,493.310682657,401.205020207,56.6466996096,35.4589628397
 04/20  09:00:00,1381.84305488,102.369148877,493.168139621,0.0,243.2593065,302.612436532,466.851388776,388.744722708,42.4850247072,35.6216413606
 04/20  10:00:00,1430.9646971,102.753681665,534.105899547,0.0,243.2593065,310.10971186,491.810951061,376.152920441,70.808374512,44.849656108
 04/20  11:00:00,1480.80105222,103.143522835,580.543252268,0.0,243.2593065,310.10971186,484.687692117,368.928042899,70.808374512,44.9512747056
 04/20  12:00:00,1447.29375046,103.529426017,587.359481908,0.0,243.2593065,310.10971186,480.045445176,364.574819181,70.808374512,44.662251483
