Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  13:00:00,1483.09162038,103.910907259,589.42909193,0.0,243.2593065,302.612436532,462.898131629,361.298718772,56.6466996096,44.9527132474
 04/20  14:00:00,1485.87351163,104.376448174,590.967255576,0.0,243.2593065,302.612436532,451.954025168,355.652736178,42.4850247072,53.816264283
 04/20  15:00:00,1490.19228804,104.834558259,593.839974605,0.0,243.2593065,302.612436532,441.485027916,349.047393107,56.6466996096,35.7909351993
 04/20  16:00:00,1502.29670361,105.282421078,597.346274613,0.0,243.2593065,310.10971186,471.820766994,342.382167557,84.9700494144,44.4685500222
 04/20  17:00:00,1506.31642399,105.604322022,600.347477623,0.0,243.2593065,310.10971186,446.160407154,343.615654933,84.9700494144,17.5747028067
 04/20  18:00:00,1230.09640942,96.8230548961,599.939635675,0.0,166.938926447,199.110933808,445.454963236,334.23545648,84.9700494144,26.2494573413
 04/20  19:00:00,1217.51194635,96.8230548961,596.146442456,0.0,166.938926447,191.61365848,425.426856145,351.275335564,56.6466996096,17.5048209714
 04/20  20:00:00,981.404039022,96.8230548961,481.735062872,0.0,100.150657288,124.558693486,479.328359096,405.176689563,56.6466996096,17.5049699235
 04/20  21:00:00,888.21589225,96.8230548961,428.917305251,0.0,100.150657288,124.558693486,478.468663082,418.531415884,42.4850247072,17.4522224907
 04/20  22:00:00,804.797133817,96.8230548961,413.375444708,0.0,46.0930336215,124.558693486,484.387510685,438.61991562,28.3233498048,17.44424526
 04/20  23:00:00,796.427487337,96.8230548961,403.456921414,0.0,46.0930336215,124.558693486,477.446906532,445.835656195,14.1616749024,17.4495754349
 04/20  24:00:00,777.645177886,96.8230548961,396.23383389,0.0,46.0930336215,113.312780494,475.061196121,451.948500398,5.66466996096,17.4480257615
 04/21  01:00:00,778.047677213,96.8230548961,395.867724875,0.0,46.0930336215,113.312780494,479.923633639,456.812930352,5.66466996096,17.4460333257
 04/21  02:00:00,764.440304001,96.8230548961,373.433429289,0.0,46.0930336215,113.312780494,487.333674986,464.224702672,5.66466996096,17.444302353
 04/21  03:00:00,758.583852933,96.8230548961,367.132145425,0.0,46.0930336215,113.312780494,481.233120252,466.833580928,5.66466996096,8.7348693636
 04/21  04:00:00,852.490259897,96.8230548961,372.782903265,0.0,100.150657288,148.969399434,471.169138277,448.056038354,5.66466996096,17.4484299623
 04/21  05:00:00,853.904607552,97.3462640537,372.998646048,0.0,100.150657288,149.894399434,716.344572806,684.734852332,14.1616749024,17.4480455711
 04/21  06:00:00,1073.39935817,99.3940727906,371.741555812,0.0,176.471037341,302.612436532,534.272180863,488.50180185,28.3233498048,17.4470292085
 04/21  07:00:00,1197.20095538,101.116919751,383.041257137,0.0,243.2593065,310.10971186,513.245324884,444.311697751,42.4850247072,26.4486024259
 04/21  08:00:00,1258.66160593,101.720582714,404.50546029,0.0,243.2593065,310.10971186,517.489013133,425.371594441,56.6466996096,35.4707190822
 04/21  09:00:00,1315.493836,102.158503332,427.475573123,0.0,243.2593065,302.612436532,494.05928433,415.93908673,42.4850247072,35.6351728927
 04/21  10:00:00,1389.58804573,102.601354304,493.135461494,0.0,243.2593065,310.10971186,520.326067838,395.707806909,70.808374512,53.8098864169
 04/21  11:00:00,1474.32873171,103.121262331,574.849817192,0.0,243.2593065,310.10971186,489.001957362,373.257077207,70.808374512,44.9365056426
 04/21  12:00:00,1439.55386658,103.485851112,581.403249632,0.0,243.2593065,310.10971186,474.023163845,358.549978017,70.808374512,44.6648113156
 04/21  13:00:00,1472.64115073,103.750836412,581.064219739,0.0,243.2593065,302.612436532,456.356771257,354.773450721,56.6466996096,44.9366209261
 04/21  14:00:00,1474.47909551,104.114598918,581.871702413,0.0,243.2593065,302.612436532,433.990936463,346.663661274,42.4850247072,44.8422504816
 04/21  15:00:00,1480.53158702,104.83949537,585.73246786,0.0,243.2593065,302.612436532,433.580076417,332.193766478,56.6466996096,44.7396103297
 04/21  16:00:00,1489.99680021,105.42545658,587.93647522,0.0,243.2593065,310.10971186,449.857271748,329.320528963,84.9700494144,35.5666933704
 04/21  17:00:00,1487.66935378,105.924474205,585.507470932,0.0,243.2593065,310.10971186,444.051685075,332.729619437,84.9700494144,26.3520162236
 04/21  18:00:00,1212.44043577,96.8230548961,585.028333031,0.0,166.938926447,199.110933808,442.306887947,339.830737674,84.9700494144,17.5061008591
 04/21  19:00:00,1203.67069543,96.8230548961,584.531695257,0.0,166.938926447,191.61365848,425.638073547,351.489602852,56.6466996096,17.5017710856
 04/21  20:00:00,1054.72178073,96.8230548961,555.194634718,0.0,100.150657288,124.558693486,484.393846444,401.500970071,56.6466996096,26.246176763
 04/21  21:00:00,949.681447296,96.8230548961,490.234742741,0.0,100.150657288,124.558693486,464.127620585,412.907540066,42.4850247072,8.73505581239
 04/21  22:00:00,851.761129136,96.8230548961,459.894571838,0.0,46.0930336215,124.558693486,478.595519696,432.82288057,28.3233498048,17.4492893215
 04/21  23:00:00,850.240637382,96.8230548961,457.604945295,0.0,46.0930336215,124.558693486,470.927172974,439.317867025,14.1616749024,17.4476310466
 04/21  24:00:00,829.657458458,96.8230548961,449.61089048,0.0,46.0930336215,113.312780494,467.704253636,444.591731224,5.66466996096,17.4478524504
 04/22  01:00:00,822.93326135,96.8230548961,442.985708054,0.0,46.0930336215,113.312780494,472.222936258,449.114149568,5.66466996096,17.4441167291
 04/22  02:00:00,823.278900704,96.8230548961,443.347765014,0.0,46.0930336215,113.312780494,476.982808357,453.870582187,5.66466996096,17.4475562091
 04/22  03:00:00,824.76497918,96.8230548961,444.839781565,0.0,46.0930336215,113.312780494,480.794216399,457.682502625,5.66466996096,17.4470438132
 04/22  04:00:00,835.824749642,96.8230548961,445.742494076,0.0,55.6251445156,113.312780494,472.945778105,449.835723361,5.66466996096,17.4453847828
 04/22  05:00:00,837.293955386,96.8230548961,447.255210121,0.0,55.6251445156,113.312780494,482.938573237,451.333136054,14.1616749024,17.4437622813
 04/22  06:00:00,903.145457208,96.8230548961,447.732894951,0.0,65.1572554096,176.889270242,430.474272558,393.416322178,28.3233498048,8.73460057478
 04/22  07:00:00,1018.44518183,97.1348143839,448.930102247,0.0,109.682768182,220.96816451,698.544198306,638.612590795,42.4850247072,17.4465828035
 04/22  08:00:00,1050.82566628,97.1335697704,471.213195527,0.0,109.682768182,220.96816451,609.389265288,526.428849978,56.6466996096,26.3137157005
 04/22  09:00:00,1195.80801272,97.6299727032,508.066884185,0.0,131.945524568,266.955817592,554.198047374,485.252813147,42.4850247072,26.4602095204
 04/22  10:00:00,1220.82040273,97.7762594364,525.322106392,0.0,131.945524568,274.45309292,576.31976786,470.054422351,70.808374512,35.4569709971
 04/22  11:00:00,1223.28862187,97.8200459927,526.550551659,0.0,131.945524568,274.45309292,573.677890759,467.417390779,70.808374512,35.4521254679
 04/22  12:00:00,1238.01017529,97.9721689667,572.36608232,0.0,131.945524568,274.45309292,555.620153674,450.000662181,70.808374512,34.8111169811
 04/22  13:00:00,1241.19762406,98.0707722375,581.702657211,0.0,131.945524568,266.955817592,529.921456932,446.049333875,56.6466996096,27.2254234467
 04/22  14:00:00,1245.4769415,98.147911805,585.167872335,0.0,131.945524568,266.955817592,519.781881583,441.845515127,42.4850247072,35.4513417493
 04/22  15:00:00,1169.73924208,96.8230548961,587.746185077,0.0,109.682768182,212.545889182,431.314218617,339.218795847,56.6466996096,35.4487231603
 04/22  16:00:00,1176.97739573,96.8230548961,588.110523361,0.0,109.682768182,220.04316451,464.485705136,344.076482433,84.9700494144,35.4391732879
 04/22  17:00:00,1129.61351023,96.8230548961,583.877541756,0.0,109.682768182,220.04316451,460.623465062,349.213879241,84.9700494144,26.4395364068
 04/22  18:00:00,1087.43826759,96.8230548961,581.043214963,0.0,100.150657288,199.110933808,488.384221989,385.969291382,84.9700494144,17.444881192
 04/22  19:00:00,992.595167511,96.8230548961,493.903528281,0.0,100.150657288,191.61365848,467.724313752,393.634374625,56.6466996096,17.4432395173
 04/22  20:00:00,840.098396219,96.8230548961,438.335898423,0.0,55.6251445156,124.558693486,506.462281162,441.081279285,56.6466996096,8.73430226815
 04/22  21:00:00,842.351566757,96.8230548961,441.053539283,0.0,55.6251445156,124.558693486,509.773987503,449.841684815,42.4850247072,17.4472779807
 04/22  22:00:00,819.647897247,96.8230548961,428.489020026,0.0,46.0930336215,124.558693486,515.307927396,469.538964359,28.3233498048,17.4456132317
 04/22  23:00:00,803.329985696,96.8230548961,410.441809848,0.0,46.0930336215,124.558693486,509.350848,477.745183964,14.1616749024,17.4439891337
 04/22  24:00:00,790.863990359,96.8230548961,411.119865217,0.0,46.0930336215,113.312780494,502.786565874,479.674647629,5.66466996096,17.4472482845
 04/23  01:00:00,775.860759237,96.8230548961,406.606414461,0.0,34.9616554283,113.312780494,508.761458559,485.650043507,5.66466996096,17.4467450917
 04/23  02:00:00,769.093298614,96.8230548961,398.19305112,0.0,34.9616554283,113.312780494,514.198002141,491.088485716,5.66466996096,17.444846464
 04/23  03:00:00,754.234769124,96.8230548961,374.518653664,0.0,34.9616554283,113.312780494,522.426714183,499.318925738,5.66466996096,17.4431184847
 04/23  04:00:00,749.787849284,96.8230548961,355.516124344,0.0,44.4937663224,113.312780494,510.082855875,495.68394648,5.66466996096,8.73423943321
 04/23  05:00:00,747.048376604,96.8230548961,353.097426622,0.0,44.4937663224,113.312780494,531.852140356,500.243410541,14.1616749024,17.4470549131
 04/23  06:00:00,811.268768686,96.8230548961,356.440324386,0.0,54.0258772165,176.889270242,483.147597953,437.378942744,28.3233498048,17.4453054044
 04/23  07:00:00,827.445448873,96.8230548961,376.532552668,0.0,54.0258772165,184.38654557,491.023886489,431.095248003,42.4850247072,17.4436137783
 04/23  08:00:00,941.844976084,96.8230548961,413.17423321,0.0,65.1572554096,220.04316451,494.861798399,411.925967903,56.6466996096,26.2891308858
 04/23  09:00:00,968.682592827,96.8230548961,452.071246542,0.0,65.1572554096,212.545889182,461.088720095,392.178631231,42.4850247072,26.4250641562
 04/23  10:00:00,1058.31462778,96.8230548961,534.191858834,0.0,65.1572554096,220.04316451,475.453198164,378.079973853,70.808374512,26.5648497986
 04/23  11:00:00,1099.88264522,96.8230548961,572.801064132,0.0,65.1572554096,220.04316451,476.125078492,369.904223094,70.808374512,35.4124808869
 04/23  12:00:00,1109.44924662,96.8230548961,581.846003555,0.0,65.1572554096,220.04316451,467.566583309,361.35464133,70.808374512,35.4035674669
 04/23  13:00:00,1106.29509525,96.8230548961,583.824915903,0.0,65.1572554096,212.545889182,434.516898377,351.305847522,56.6466996096,26.5643512448
 04/23  14:00:00,1115.61814743,96.8230548961,578.366376279,0.0,65.1572554096,212.545889182,426.198602907,348.301539049,42.4850247072,35.4120391506
 04/23  15:00:00,1111.08712693,96.8230548961,573.90090239,0.0,65.1572554096,212.545889182,437.560932147,345.511071033,56.6466996096,35.4031615043
 04/23  16:00:00,1081.55241775,96.8230548961,574.617818442,0.0,65.1572554096,220.04316451,455.698228928,344.162439598,84.9700494144,26.5657399148
 04/23  17:00:00,1033.54230927,96.8230548961,573.344738051,0.0,54.0258772165,184.38654557,461.077347379,349.683553527,84.9700494144,26.423744438
 04/23  18:00:00,996.585314107,96.8230548961,573.662023131,0.0,44.4937663224,163.454314868,491.340196838,388.92471018,84.9700494144,17.4454372438
 04/23  19:00:00,945.6896159,96.8230548961,534.596119731,0.0,44.4937663224,155.95703954,476.423457012,402.332949973,56.6466996096,17.4438074294
 04/23  20:00:00,811.931435165,96.8230548961,415.147500259,0.0,44.4937663224,124.558693486,527.695497575,453.603346934,56.6466996096,17.4454510309
 04/23  21:00:00,814.266417606,96.8230548961,412.04390707,0.0,44.4937663224,124.558693486,527.53722132,467.605265599,42.4850247072,17.4469310142
 04/23  22:00:00,805.370450225,96.8230548961,401.359340897,0.0,34.9616554283,124.558693486,534.959196932,489.190658426,28.3233498048,17.4451887009
 04/23  23:00:00,792.336064823,96.8230548961,384.010174936,0.0,34.9616554283,124.558693486,530.486085015,498.880911169,14.1616749024,17.4434989438
 04/23  24:00:00,764.444431182,96.8230548961,363.429700851,0.0,34.9616554283,113.312780494,521.866107646,507.470303702,5.66466996096,8.73113398371
 04/24  01:00:00,760.381330612,96.8230548961,341.238891277,0.0,46.0930336215,113.312780494,537.3768575,514.265053931,5.66466996096,17.4471336074
 04/24  02:00:00,745.778173708,96.8230548961,321.862296859,0.0,46.0930336215,113.312780494,545.558644022,522.448941885,5.66466996096,17.4450321761
 04/24  03:00:00,738.5984766,96.8230548961,313.099469691,0.0,46.0930336215,113.312780494,553.419224539,530.311347794,5.66466996096,17.443206784
 04/24  04:00:00,822.258672948,96.8230548961,310.091407055,0.0,100.150657288,148.969399434,529.729578817,506.618384573,5.66466996096,17.4465242825
 04/24  05:00:00,822.568036006,96.8230548961,309.50586532,0.0,100.150657288,149.894399434,1002.69990444,971.092067401,14.1616749024,17.4461621356
 04/24  06:00:00,1044.31832674,97.0904703201,312.435402454,0.0,176.471037341,302.612436532,660.448087619,614.680383823,28.3233498048,17.4443539916
 04/24  07:00:00,1171.17463665,97.3934562461,329.90756116,0.0,243.2593065,310.10971186,601.47597507,532.545359428,42.4850247072,26.4455909345
 04/24  08:00:00,1240.57262271,97.5345937544,366.027086607,0.0,243.2593065,310.10971186,583.133588052,491.037143527,56.6466996096,35.4497449156
 04/24  09:00:00,1325.60870695,97.8238026927,420.292019282,0.0,243.2593065,302.612436532,546.70151142,468.606408669,42.4850247072,35.6100780446
 04/24  10:00:00,1415.88858224,98.0878710332,508.22829335,0.0,243.2593065,310.10971186,556.830115353,441.197821426,70.808374512,44.8239194148
 04/24  11:00:00,1464.95300822,98.2552337875,552.225042454,0.0,243.2593065,310.10971186,537.407970911,421.671507858,70.808374512,44.9280885416
 04/24  12:00:00,1439.23571761,98.4313450811,557.244351095,0.0,243.2593065,310.10971186,523.096668803,407.642100701,70.808374512,44.6461935905
 04/24  13:00:00,1478.06300812,98.7303689853,558.348317096,0.0,243.2593065,302.612436532,497.777647119,396.205347236,56.6466996096,44.9256002732
 04/24  14:00:00,1474.73559774,99.0692610351,561.41249873,0.0,243.2593065,302.612436532,479.027510671,391.720700552,42.4850247072,44.8217854122
 04/24  15:00:00,1476.449757,99.5077670647,564.978839081,0.0,243.2593065,302.612436532,486.733389498,385.367850924,56.6466996096,44.7188389653
 04/24  16:00:00,1487.43249132,99.9464893012,567.554882068,0.0,243.2593065,310.10971186,496.301956977,375.769387556,84.9700494144,35.5625200063
 04/24  17:00:00,1484.6621639,100.448736589,569.000698415,0.0,243.2593065,310.10971186,478.473045134,367.154780198,84.9700494144,26.3482155219
 04/24  18:00:00,1212.00535422,96.8230548961,570.779038335,0.0,166.938926447,199.110933808,456.888643545,354.415788955,84.9700494144,17.5028051756
 04/24  19:00:00,1199.89229168,96.8230548961,570.992942588,0.0,166.938926447,191.61365848,450.211678437,368.199152326,56.6466996096,25.3658265018
 04/24  20:00:00,1024.62854001,96.8230548961,518.600537741,0.0,100.150657288,124.558693486,491.746089423,416.723966719,56.6466996096,18.3754230944
 04/24  21:00:00,892.958006235,96.8230548961,428.468641521,0.0,100.150657288,124.558693486,486.584994272,426.649379858,42.4850247072,17.450589707
 04/24  22:00:00,832.959297713,96.8230548961,432.870181401,0.0,46.0930336215,124.558693486,493.105742842,447.339935074,28.3233498048,17.442457963
 04/24  23:00:00,817.263808844,96.8230548961,412.694825627,0.0,46.0930336215,124.558693486,478.926803332,456.031249542,14.1616749024,8.73387888712
 04/24  24:00:00,777.586088058,96.8230548961,375.813302625,0.0,46.0930336215,113.312780494,488.604652269,465.493594029,5.66466996096,17.4463882796
 04/25  01:00:00,759.180434046,96.8230548961,346.329026079,0.0,46.0930336215,113.312780494,496.13982368,473.03105249,5.66466996096,17.4441012281
 04/25  02:00:00,756.904599965,96.8230548961,335.343521193,0.0,46.0930336215,113.312780494,500.506150088,477.399446175,5.66466996096,17.4420339528
 04/25  03:00:00,753.432059881,96.8230548961,328.345911845,0.0,46.0930336215,113.312780494,504.978962063,481.871163276,5.66466996096,17.4431288263
 04/25  04:00:00,833.105670466,96.8230548961,317.251330918,0.0,100.150657288,148.969399434,487.435832349,464.326441591,5.66466996096,17.4447207971
 04/25  05:00:00,827.275115968,97.0037989199,311.489916467,0.0,100.150657288,149.894399434,808.502580992,776.898004928,14.1616749024,17.4429011615
 04/25  06:00:00,1053.88874897,97.8290376029,320.529321583,0.0,176.471037341,302.612436532,568.102589804,525.758426839,28.3233498048,14.0208131605
 04/25  07:00:00,1192.29739444,98.8002137797,349.988193277,0.0,243.2593065,310.10971186,536.912249671,464.529702303,42.4850247072,29.8975226608
 04/25  08:00:00,1275.7923454,99.3951208782,399.989178224,0.0,243.2593065,310.10971186,512.68458231,429.44835658,56.6466996096,26.5895261205
 04/25  09:00:00,1389.53419792,100.061599525,488.078351493,0.0,243.2593065,302.612436532,497.467192226,410.47289281,42.4850247072,44.5092747089
 04/25  10:00:00,1471.67900805,100.601403448,551.502532011,0.0,243.2593065,310.10971186,502.080419737,386.456192256,70.808374512,44.8158529691
 04/25  11:00:00,1509.17932395,101.102105476,561.405266611,0.0,243.2593065,310.10971186,486.465443098,370.734117138,70.808374512,44.9229514486
 04/25  12:00:00,1481.61185937,101.623581066,564.182217717,0.0,243.2593065,310.10971186,475.141719373,359.688818431,70.808374512,44.6445264298
 04/25  13:00:00,1509.45430028,102.199293719,564.469769164,0.0,243.2593065,302.612436532,451.076035544,349.509945725,56.6466996096,44.9193902098
 04/25  14:00:00,1490.43915921,103.197845449,556.886369894,0.0,243.2593065,302.612436532,427.685086417,340.384062285,42.4850247072,44.8159994248
 04/25  15:00:00,1493.52469885,104.017785712,564.318799451,0.0,243.2593065,302.612436532,437.780347192,336.412443742,56.6466996096,44.7212038397
 04/25  16:00:00,1501.35632783,104.901439105,560.251304582,0.0,243.2593065,310.10971186,442.718969158,322.195736903,84.9700494144,35.5531828415
 04/25  17:00:00,1507.05204223,105.443018253,562.003668231,0.0,243.2593065,310.10971186,438.977340208,327.662506424,84.9700494144,26.3447843698
 04/25  18:00:00,1244.12866891,96.8230548961,575.815089097,0.0,166.938926447,199.110933808,435.437239501,332.965595682,84.9700494144,17.5015944042
 04/25  19:00:00,1209.37138225,96.8230548961,578.485457373,0.0,166.938926447,191.61365848,408.987312768,334.83943421,56.6466996096,17.5011789483
 04/25  20:00:00,1082.27745531,96.8230548961,576.872251521,0.0,100.150657288,124.558693486,465.465555525,391.316088999,56.6466996096,17.5027669167
 04/25  21:00:00,979.982081537,96.8230548961,508.068886041,0.0,100.150657288,124.558693486,466.779596229,406.842144303,42.4850247072,17.4524272179
 04/25  22:00:00,837.426937802,96.8230548961,428.525326942,0.0,46.0930336215,124.558693486,474.357838403,428.590168673,28.3233498048,17.4443199257
 04/25  23:00:00,821.83195606,96.8230548961,422.347131288,0.0,46.0930336215,124.558693486,468.531439756,436.92728729,14.1616749024,17.4424775639
 04/25  24:00:00,801.100844879,96.8230548961,414.643876621,0.0,46.0930336215,113.312780494,466.725197687,443.61480491,5.66466996096,17.4457228164
 04/26  01:00:00,809.930788602,96.8230548961,416.25540623,0.0,46.0930336215,113.312780494,470.972121116,447.86267026,5.66466996096,17.4447808948
 04/26  02:00:00,802.270830673,96.8230548961,405.467344897,0.0,46.0930336215,113.312780494,476.547849382,453.440509791,5.66466996096,17.4426696304
 04/26  03:00:00,793.48247679,96.8230548961,396.946140547,0.0,46.0930336215,113.312780494,481.513126671,458.407707162,5.66466996096,17.4407495484
 04/26  04:00:00,876.516691439,96.8230548961,394.422013206,0.0,100.150657288,148.969399434,456.069988401,441.672396974,5.66466996096,8.73292146541
 04/26  05:00:00,874.639926083,97.2455433602,394.327998257,0.0,100.150657288,149.894399434,711.852909396,680.24619937,14.1616749024,17.4450351233
 04/26  06:00:00,1094.70569885,98.6814747423,394.930559813,0.0,176.471037341,302.612436532,527.736816405,481.969319038,28.3233498048,17.4441475622
 04/26  07:00:00,1223.19980954,100.341366631,406.247134484,0.0,243.2593065,310.10971186,505.866307849,436.941620807,42.4850247072,26.439662335
 04/26  08:00:00,1293.29680936,101.027921678,437.975422237,0.0,243.2593065,310.10971186,507.675392655,415.574229719,56.6466996096,35.4544633264
 04/26  09:00:00,1412.98327699,101.598530756,518.068532363,0.0,243.2593065,302.612436532,476.401146018,398.301304609,42.4850247072,35.6148167013
 04/26  10:00:00,1466.08480277,102.074485067,558.834886397,0.0,243.2593065,310.10971186,493.141452385,377.52026984,70.808374512,44.812808033
 04/26  11:00:00,1474.47104213,102.508099086,567.814442723,0.0,243.2593065,310.10971186,488.826826494,364.118130873,70.808374512,53.9003211088
 04/26  12:00:00,1441.50763596,102.906831874,572.977841829,0.0,243.2593065,310.10971186,462.200977541,355.686521853,70.808374512,35.7060811755
 04/26  13:00:00,1480.64366987,103.432384809,575.108462332,0.0,243.2593065,302.612436532,451.246870654,344.20415855,56.6466996096,50.3960124941
 04/26  14:00:00,1483.00001154,104.166943765,579.740865302,0.0,243.2593065,302.612436532,426.69812474,335.909176132,42.4850247072,48.3039239006
 04/26  15:00:00,1485.62225021,104.815912527,580.804691094,0.0,243.2593065,302.612436532,419.926579147,327.513675705,56.6466996096,35.7662038323
 04/26  16:00:00,1493.58457424,105.580781363,579.238913033,0.0,243.2593065,310.10971186,430.359555957,309.827808941,84.9700494144,35.5616976009
 04/26  17:00:00,1492.06657286,106.5325945,579.975917371,0.0,243.2593065,310.10971186,417.616334644,306.298021086,84.9700494144,26.348264144
 04/26  18:00:00,1210.8554397,96.8230548961,580.121479405,0.0,166.938926447,199.110933808,420.404448541,317.932469496,84.9700494144,17.5019296306
 04/26  19:00:00,1201.08936501,96.8230548961,580.312517548,0.0,166.938926447,191.61365848,421.785475331,338.90105552,56.6466996096,26.2377202015
 04/26  20:00:00,1080.65463227,96.8230548961,579.203412969,0.0,100.150657288,124.558693486,464.274248834,390.127405504,56.6466996096,17.5001437201
 04/26  21:00:00,1031.67303383,96.8230548961,570.655665862,0.0,100.150657288,124.558693486,461.655058343,401.719259064,42.4850247072,17.4507745716
 04/26  22:00:00,969.879059471,96.8230548961,575.798117686,0.0,46.0930336215,124.558693486,467.048300723,421.282471062,28.3233498048,17.4424798567
 04/26  23:00:00,962.641766184,96.8230548961,568.288047295,0.0,46.0930336215,124.558693486,458.620928204,427.018663099,14.1616749024,17.4405902024
 04/26  24:00:00,860.525926508,96.8230548961,479.712681477,0.0,46.0930336215,113.312780494,447.439258433,433.041746474,5.66466996096,8.7328419979
 04/27  01:00:00,843.038401767,96.8230548961,462.638201599,0.0,46.0930336215,113.312780494,460.378834996,437.270387878,5.66466996096,17.4437771564
 04/27  02:00:00,922.928721988,96.8230548961,541.158704723,0.0,46.0930336215,113.312780494,462.759148565,439.652942362,5.66466996096,17.4415362429
 04/27  03:00:00,840.414933898,96.8230548961,459.937508649,0.0,46.0930336215,113.312780494,467.668894136,444.561413805,5.66466996096,17.4428103707
 04/27  04:00:00,905.328043854,96.8230548961,434.821142003,0.0,100.150657288,148.969399434,453.586400668,430.47777848,5.66466996096,17.4439522264
 04/27  05:00:00,919.626657559,97.3216851153,447.102654387,0.0,100.150657288,149.894399434,665.528915238,633.925274842,14.1616749024,17.4419654938
 04/27  06:00:00,1142.8571506,99.4545365843,447.512491564,0.0,176.471037341,302.612436532,501.752773882,455.989400804,28.3233498048,17.4400232728
 04/27  07:00:00,1265.87294958,101.462384369,452.871719586,0.0,243.2593065,310.10971186,470.68450895,401.763445389,42.4850247072,26.4360388531
 04/27  08:00:00,1379.27601486,102.198802109,523.638576795,0.0,243.2593065,310.10971186,453.939126532,370.706173161,56.6466996096,26.5862537614
 04/27  09:00:00,1458.20882023,102.730394913,566.751189381,0.0,243.2593065,302.612436532,443.653036728,356.666957255,42.4850247072,44.5010547658
 04/27  10:00:00,1480.44407433,103.146508596,578.90710898,0.0,243.2593065,310.10971186,456.283588439,340.663358147,70.808374512,44.8118557797
 04/27  11:00:00,1490.42807829,103.627573336,586.001881914,0.0,243.2593065,310.10971186,448.185366594,332.468025055,70.808374512,44.9089670275
 04/27  12:00:00,1436.42190716,104.648285456,565.069040393,0.0,243.2593065,310.10971186,440.785730179,325.337568143,70.808374512,44.6397875239
 04/27  13:00:00,1476.13382906,105.431990287,559.273644064,0.0,243.2593065,302.612436532,427.272629845,325.722139655,56.6466996096,44.9037905801
 04/27  14:00:00,1477.36458441,106.494572135,561.447977464,0.0,243.2593065,302.612436532,401.002391716,313.708916581,42.4850247072,44.8084504282
 04/27  15:00:00,1474.38693955,107.303321538,560.612502306,0.0,243.2593065,302.612436532,404.356551144,302.996247526,56.6466996096,44.7136040084
 04/27  16:00:00,1478.87602445,108.707719455,549.92124442,0.0,243.2593065,310.10971186,409.043163712,288.53641774,84.9700494144,35.5366965571
 04/27  17:00:00,1476.93868425,109.432184909,542.516026396,0.0,243.2593065,310.10971186,395.293574434,292.753623978,84.9700494144,17.5699010418
 04/27  18:00:00,1216.21127358,96.8230548961,557.995931901,0.0,166.938926447,199.110933808,419.93647078,308.728679736,84.9700494144,26.2377416296
 04/27  19:00:00,1220.760796,96.8230548961,580.932264683,0.0,166.938926447,191.61365848,390.185771249,316.039190046,56.6466996096,17.4998815939
 04/27  20:00:00,1090.7531951,96.8230548961,583.612169297,0.0,100.150657288,124.558693486,445.784094544,371.637965384,56.6466996096,17.4994295508
 04/27  21:00:00,1041.74231459,96.8230548961,579.377699837,0.0,100.150657288,124.558693486,448.404086074,388.471868297,42.4850247072,17.4471930697
 04/27  22:00:00,902.970090287,96.8230548961,510.110789672,0.0,46.0930336215,124.558693486,457.850989904,412.08526599,28.3233498048,17.4423741093
 04/27  23:00:00,826.841673512,96.8230548961,429.883694457,0.0,46.0930336215,124.558693486,454.08329005,422.478060001,14.1616749024,17.4435551466
 04/27  24:00:00,839.830432936,96.8230548961,446.274549356,0.0,46.0930336215,113.312780494,450.149305259,427.043048767,5.66466996096,17.441586531
 04/28  01:00:00,840.932064664,96.8230548961,443.882051707,0.0,46.0930336215,113.312780494,448.049181329,432.272684226,5.66466996096,10.1118271425
 04/28  02:00:00,812.684125442,96.8230548961,416.039955681,0.0,46.0930336215,113.312780494,460.901326059,439.17565387,5.66466996096,16.0610022276
 04/28  03:00:00,795.772732058,96.8230548961,398.9526394,0.0,46.0930336215,113.312780494,467.630369419,444.523481013,5.66466996096,17.4422184448
 04/28  04:00:00,875.886958554,96.8230548961,384.498401783,0.0,100.150657288,148.969399434,453.002343531,429.897500371,5.66466996096,17.4401731988
 04/28  05:00:00,861.727307007,97.352033611,364.343825753,0.0,100.150657288,149.894399434,652.277075178,620.670947482,14.1616749024,17.4444527937
 04/28  06:00:00,1067.23175507,99.8928338967,354.32364936,0.0,176.471037341,302.612436532,499.258533455,453.492681694,28.3233498048,17.4425019561
 04/28  07:00:00,1202.23542416,101.93900634,385.0366245,0.0,243.2593065,310.10971186,467.57462621,398.656147278,42.4850247072,26.4334542257
 04/28  08:00:00,1351.50649943,102.646399507,495.216245483,0.0,243.2593065,310.10971186,459.214569964,367.130160324,56.6466996096,35.43771003
 04/28  09:00:00,1462.43154388,103.177725998,568.642797506,0.0,243.2593065,302.612436532,428.890176836,350.810134789,42.4850247072,35.5950173396
 04/28  10:00:00,1473.34873461,103.599345548,569.192050982,0.0,243.2593065,310.10971186,447.876805477,332.262915628,70.808374512,44.805515337
 04/28  11:00:00,1451.03675823,103.980998375,543.800396056,0.0,243.2593065,310.10971186,438.044026639,322.334957846,70.808374512,44.9006942812
 04/28  12:00:00,1398.68628045,104.878829403,531.604775491,0.0,243.2593065,310.10971186,429.670856295,314.230052934,70.808374512,44.6324288496
 04/28  13:00:00,1427.82473971,105.97688086,525.964046203,0.0,243.2593065,302.612436532,407.294293297,305.743877134,56.6466996096,44.9037165539
 04/28  14:00:00,1424.21072986,106.862562993,521.192215178,0.0,243.2593065,302.612436532,385.742192458,298.456473957,42.4850247072,44.8006937944
 04/28  15:00:00,1422.67554406,108.090696484,518.347597577,0.0,243.2593065,302.612436532,385.599656969,284.248478258,56.6466996096,44.7044791017
 04/28  16:00:00,1436.3256248,110.10100878,516.48803834,0.0,243.2593065,310.10971186,392.828624207,272.31802288,84.9700494144,35.5405519124
 04/28  17:00:00,1436.10848397,111.721840374,513.730405376,0.0,243.2593065,310.10971186,377.065200602,265.757520291,84.9700494144,26.3376308968
 04/28  18:00:00,1176.44489877,96.8230548961,538.853240826,0.0,166.938926447,199.110933808,374.158331326,271.691286628,84.9700494144,17.496995284
 04/28  19:00:00,1182.60704106,96.8230548961,556.183708993,0.0,166.938926447,191.61365848,363.560017812,289.412869149,56.6466996096,17.5004490541
 04/28  20:00:00,1085.05439879,96.8230548961,578.79745983,0.0,100.150657288,124.558693486,426.339404618,352.194879356,56.6466996096,17.4978256518
 04/28  21:00:00,1062.68719119,96.8230548961,597.732314716,0.0,100.150657288,124.558693486,430.475119612,370.542452871,42.4850247072,17.4476420339
 04/28  22:00:00,996.52216128,96.8230548961,599.510169939,0.0,46.0930336215,124.558693486,442.990199612,397.227355629,28.3233498048,17.4394941781
 04/28  23:00:00,996.133635602,96.8230548961,598.03460898,0.0,46.0930336215,124.558693486,437.724004685,406.118412827,14.1616749024,17.4439169561
 04/28  24:00:00,984.274054069,96.8230548961,598.473914552,0.0,46.0930336215,113.312780494,434.703836284,411.597364422,5.66466996096,17.4418019009
 04/29  01:00:00,983.782505168,96.8230548961,597.784606355,0.0,46.0930336215,113.312780494,440.026396125,416.922450904,5.66466996096,17.43927526
 04/29  02:00:00,982.030919671,96.8230548961,596.815689798,0.0,46.0930336215,113.312780494,436.348060072,421.951372068,5.66466996096,8.73201804371
 04/29  03:00:00,977.605230081,96.8230548961,593.76587989,0.0,46.0930336215,113.312780494,450.851110832,427.744171451,5.66466996096,17.4422694201
 04/29  04:00:00,822.173229432,96.8230548961,431.458030226,0.0,55.6251445156,113.312780494,446.676646442,423.57185595,5.66466996096,17.440120531
 04/29  05:00:00,801.460445991,96.8230548961,411.37752289,0.0,55.6251445156,113.312780494,458.241889224,426.638913694,14.1616749024,17.4413006279
 04/29  06:00:00,881.152294072,96.8230548961,429.580690251,0.0,65.1572554096,176.889270242,411.013107459,365.247458989,28.3233498048,17.4422986657
 04/29  07:00:00,1110.33584325,97.1601683991,538.973697344,0.0,109.682768182,220.96816451,593.416420419,533.491208704,42.4850247072,17.4401870074
 04/29  08:00:00,1174.22504622,97.2648656615,588.391732393,0.0,109.682768182,220.96816451,520.94225374,446.754532941,56.6466996096,17.5410211897
 04/29  09:00:00,1289.66179617,98.5453341662,593.752179811,0.0,131.945524568,266.955817592,472.310867208,403.383802285,42.4850247072,26.4420402159
 04/29  10:00:00,1276.58861546,98.7918382013,571.974785755,0.0,131.945524568,274.45309292,486.755022688,380.505542364,70.808374512,35.4411058127
 04/29  11:00:00,1264.47942789,98.9254561133,557.883985039,0.0,131.945524568,274.45309292,471.817220369,365.574951336,70.808374512,35.4338945214
 04/29  12:00:00,1222.92877427,99.0661720438,547.67874191,0.0,131.945524568,274.45309292,458.263873258,352.037782862,70.808374512,35.4177158844
 04/29  13:00:00,1210.87962893,99.2291117471,542.561947739,0.0,131.945524568,266.955817592,426.292499672,343.063327291,56.6466996096,26.582472771
 04/29  14:00:00,1209.55767669,99.3234426492,541.145196256,0.0,131.945524568,266.955817592,411.880393608,333.967840016,42.4850247072,35.427528885
 04/29  15:00:00,1136.47909682,96.8230548961,547.90891079,0.0,109.682768182,212.545889182,351.01920406,258.94829402,56.6466996096,35.4242104304
 04/29  16:00:00,1144.62845155,96.8230548961,548.958439496,0.0,109.682768182,220.04316451,365.229505331,253.688119382,84.9700494144,26.5713365351
 04/29  17:00:00,1103.5996293,96.8230548961,550.509061756,0.0,109.682768182,220.04316451,372.905674963,261.510465519,84.9700494144,26.4251600299
 04/29  18:00:00,1069.16192913,96.8230548961,555.214137087,0.0,100.150657288,199.110933808,411.913881194,309.500955124,84.9700494144,17.4428766562
 04/29  19:00:00,1071.26921983,96.8230548961,564.540937291,0.0,100.150657288,191.61365848,397.966580226,323.879160637,56.6466996096,17.4407199798
 04/29  20:00:00,1007.73443777,96.8230548961,599.080733998,0.0,55.6251445156,124.558693486,453.550398249,379.463289032,56.6466996096,17.4404096075
 04/29  21:00:00,1005.98031683,96.8230548961,600.042203978,0.0,55.6251445156,124.558693486,458.164410015,398.23642718,42.4850247072,17.4429581273
 04/29  22:00:00,909.109222039,96.8230548961,516.311590171,0.0,46.0930336215,124.558693486,465.467948321,419.703821988,28.3233498048,17.4407765283
 04/29  23:00:00,853.619067969,96.8230548961,460.672044017,0.0,46.0930336215,124.558693486,460.6531887,429.052814805,14.1616749024,17.4386989929
 04/29  24:00:00,842.910606828,96.8230548961,462.612515347,0.0,46.0930336215,113.312780494,447.751901721,433.35542575,5.66466996096,8.73180601048
 04/30  01:00:00,838.134687601,96.8230548961,469.098937896,0.0,34.9616554283,113.312780494,461.630665406,438.524469375,5.66466996096,17.4415260699
 04/30  02:00:00,849.015980197,96.8230548961,479.953851418,0.0,34.9616554283,113.312780494,465.847794782,442.744044543,5.66466996096,17.4390802786
 04/30  03:00:00,841.887086885,96.8230548961,472.906191957,0.0,34.9616554283,113.312780494,471.282153403,448.177395159,5.66466996096,17.4400882833
 04/30  04:00:00,832.297070696,96.8230548961,453.344753569,0.0,44.4937663224,113.312780494,466.039279107,442.933604028,5.66466996096,17.4410051176
 04/30  05:00:00,815.99616007,96.8230548961,437.219182758,0.0,44.4937663224,113.312780494,479.477606132,447.877105994,14.1616749024,17.438825235
 04/30  06:00:00,867.155076393,96.8230548961,426.931552056,0.0,54.0258772165,176.889270242,425.791937007,388.7399721,28.3233498048,8.72861510183
 04/30  07:00:00,856.684897159,96.8230548961,409.725291513,0.0,54.0258772165,184.38654557,446.236063081,386.309077297,42.4850247072,17.4419610767
 04/30  08:00:00,916.350374598,96.8230548961,376.85912186,0.0,65.1572554096,220.04316451,460.970228004,378.04196524,56.6466996096,26.2815631545
 04/30  09:00:00,892.655922593,96.8230548961,347.409652066,0.0,65.1572554096,212.545889182,447.732848474,378.832651408,42.4850247072,26.4151723583
 04/30  10:00:00,891.741090258,96.8230548961,335.689940149,0.0,65.1572554096,220.04316451,473.113069112,375.760098032,70.808374512,26.5445965678
 04/30  11:00:00,895.477078883,96.8230548961,333.035907887,0.0,65.1572554096,220.04316451,480.320754503,374.120303301,70.808374512,35.39207669
 04/30  12:00:00,896.07282421,96.8230548961,331.707797507,0.0,65.1572554096,220.04316451,481.911813446,376.003912696,70.808374512,35.0995262386
 04/30  13:00:00,887.853023738,96.8230548961,330.918564675,0.0,65.1572554096,212.545889182,458.61445229,375.133592708,56.6466996096,26.8341599723
 04/30  14:00:00,901.30038634,96.8230548961,347.5506402,0.0,65.1572554096,212.545889182,452.586792544,374.715432336,42.4850247072,35.3863355
 04/30  15:00:00,925.773671223,96.8230548961,375.569906508,0.0,65.1572554096,212.545889182,455.632736855,372.440846212,56.6466996096,26.5451910339
 04/30  16:00:00,917.448046721,96.8230548961,400.383985171,0.0,65.1572554096,220.04316451,476.08846381,355.727076968,84.9700494144,35.3913374269
 04/30  17:00:00,901.112442356,96.8230548961,434.685907347,0.0,54.0258772165,184.38654557,462.77938828,351.395452033,84.9700494144,26.4138868328
 04/30  18:00:00,910.009100597,96.8230548961,471.228788889,0.0,44.4937663224,163.454314868,487.568142226,385.157053418,84.9700494144,17.4410393933
 04/30  19:00:00,905.436470409,96.8230548961,466.696047366,0.0,44.4937663224,155.95703954,477.762222482,403.676712768,56.6466996096,17.4388101046
 04/30  20:00:00,866.09823421,96.8230548961,438.740436624,0.0,44.4937663224,124.558693486,524.230633407,458.855331704,56.6466996096,8.72860209343
 04/30  21:00:00,838.612275567,96.8230548961,409.930610042,0.0,44.4937663224,124.558693486,536.062786101,476.135834248,42.4850247072,17.4419271454
 04/30  22:00:00,823.214587629,96.8230548961,399.492061816,0.0,34.9616554283,124.558693486,542.968055887,497.205009405,28.3233498048,17.4396966778
 04/30  23:00:00,819.563258489,96.8230548961,396.97050979,0.0,34.9616554283,124.558693486,536.066358909,504.467295846,14.1616749024,17.4373881605
 04/30  24:00:00,789.598894975,96.8230548961,395.129172059,0.0,34.9616554283,113.312780494,532.997328071,509.890903695,5.66466996096,17.4417544153
 05/01  01:00:00,798.85532986,96.8230548961,395.129499362,0.0,46.0930336215,113.312780494,537.505990036,514.402292162,5.66466996096,17.4390279131
 05/01  02:00:00,784.112778534,96.8230548961,394.427898329,0.0,46.0930336215,113.312780494,534.700804289,520.307528863,5.66466996096,8.72860546444
 05/01  03:00:00,781.461637128,96.8230548961,395.097250955,0.0,46.0930336215,113.312780494,549.930912481,526.82435866,5.66466996096,17.4418838598
 05/01  04:00:00,872.504243891,96.8230548961,395.317621434,0.0,100.150657288,148.969399434,525.524323833,502.420009055,5.66466996096,17.4396448166
 05/01  05:00:00,878.357335895,96.8230548961,395.331441616,0.0,100.150657288,149.894399434,982.83608328,951.234544441,14.1616749024,17.4398639361
 05/01  06:00:00,1085.16604363,97.0871219943,383.83938058,0.0,176.471037341,302.612436532,645.165487728,599.400703821,28.3233498048,17.4414341019
 05/01  07:00:00,1221.28623489,97.3907957841,408.458076171,0.0,243.2593065,310.10971186,589.670175212,520.756245571,42.4850247072,26.4289049336
 05/01  08:00:00,1346.46739647,97.5887733307,495.542178164,0.0,243.2593065,310.10971186,571.702001536,479.626239664,56.6466996096,35.4290622626
 05/01  09:00:00,1452.44163762,97.9407556788,565.204989625,0.0,243.2593065,302.612436532,532.290102019,454.220902927,42.4850247072,35.5841743847
 05/01  10:00:00,1479.30135054,98.2103905723,581.533174638,0.0,243.2593065,310.10971186,540.354850092,424.758591846,70.808374512,44.787883734
 05/01  11:00:00,1474.62382045,98.434109891,574.100628373,0.0,243.2593065,310.10971186,519.020961551,403.322547193,70.808374512,44.8900398456
 05/01  12:00:00,1424.30843478,98.8369008936,564.593496425,0.0,243.2593065,310.10971186,499.492449018,384.06210801,70.808374512,44.6219664953
 05/01  13:00:00,1447.97216559,99.2236998689,553.874533859,0.0,243.2593065,302.612436532,471.028928311,369.501462392,56.6466996096,44.8807663101
 05/01  14:00:00,1441.90792034,99.6565898341,546.877515521,0.0,243.2593065,302.612436532,443.113542072,355.843701432,42.4850247072,44.7848159322
 05/01  15:00:00,1440.53591749,100.296527695,544.767910745,0.0,243.2593065,302.612436532,438.631744109,338.322146932,56.6466996096,43.6628975676
 05/01  16:00:00,1445.2249137,101.446866999,541.556311394,0.0,243.2593065,310.10971186,444.10818962,322.5962818,84.9700494144,36.541858405
 05/01  17:00:00,1448.56610683,102.781113418,543.753107444,0.0,243.2593065,310.10971186,415.616240334,313.083627394,84.9700494144,17.5625635265
 05/01  18:00:00,1190.66380817,96.8230548961,557.812957087,0.0,166.938926447,199.110933808,402.066558236,299.598474666,84.9700494144,17.4980341557
 05/01  19:00:00,1205.3673886,96.8230548961,580.38081508,0.0,166.938926447,191.61365848,399.982743837,317.104043382,56.6466996096,26.2320008458
 05/01  20:00:00,1101.8612661,96.8230548961,600.823268326,0.0,100.150657288,124.558693486,454.750954695,380.608376844,56.6466996096,17.4958782417
 05/01  21:00:00,1058.80050796,96.8230548961,594.869976131,0.0,100.150657288,124.558693486,458.653585296,398.721744687,42.4850247072,17.4468159014
 05/01  22:00:00,984.197955019,96.8230548961,588.960259256,0.0,46.0930336215,124.558693486,467.561052836,421.799422636,28.3233498048,17.4382803958
 05/01  23:00:00,978.91233476,96.8230548961,583.63380801,0.0,46.0930336215,124.558693486,453.012885556,430.122899506,14.1616749024,8.72831114809
 05/01  24:00:00,953.268487536,96.8230548961,571.371584827,0.0,46.0930336215,113.312780494,458.596562255,435.49049924,5.66466996096,17.4413930536
 05/02  01:00:00,938.208865858,96.8230548961,556.74328836,0.0,46.0930336215,113.312780494,462.544487439,439.441220196,5.66466996096,17.4385972821
 05/02  02:00:00,863.576420132,96.8230548961,482.835694268,0.0,46.0930336215,113.312780494,466.240112962,443.136156421,5.66466996096,17.4392865801
 05/02  03:00:00,819.717203296,96.8230548961,439.596757876,0.0,46.0930336215,113.312780494,471.628077982,448.523426835,5.66466996096,17.4399811853
 05/02  04:00:00,924.779203622,96.8230548961,451.795061149,0.0,100.150657288,148.969399434,454.998697575,431.896392498,5.66466996096,17.4376351159
 05/02  05:00:00,921.578710857,96.9950421892,447.653327561,0.0,100.150657288,149.894399434,694.874928852,671.985268618,14.1616749024,8.72798533096
 05/02  06:00:00,1162.95577155,97.9919286042,471.700601777,0.0,176.471037341,302.612436532,517.106042119,471.342040255,28.3233498048,17.4406520592
 05/02  07:00:00,1377.7104574,99.1644228752,565.236830394,0.0,243.2593065,310.10971186,481.159400087,412.24879724,42.4850247072,26.4255781398
 05/02  08:00:00,1435.31137699,99.8799747618,578.606973389,0.0,243.2593065,310.10971186,475.345921717,383.261197047,56.6466996096,35.4380250609
 05/02  09:00:00,1482.11503214,100.419783921,589.686945876,0.0,243.2593065,302.612436532,451.79576362,373.717362718,42.4850247072,35.593376195
 05/02  10:00:00,1494.75708373,100.877555146,593.740415325,0.0,243.2593065,310.10971186,477.227256007,361.640702537,70.808374512,44.7781789582
 05/02  11:00:00,1478.88428662,101.305319861,575.095160711,0.0,243.2593065,310.10971186,470.805128971,355.116874294,70.808374512,44.879880165
 05/02  12:00:00,1427.04946698,101.784442843,563.807013123,0.0,243.2593065,310.10971186,459.000725248,343.588055323,70.808374512,44.604295413
 05/02  13:00:00,1471.94031181,102.290743566,575.793581408,0.0,243.2593065,302.612436532,443.007731899,341.482019612,56.6466996096,44.8790126778
 05/02  14:00:00,1491.55750561,102.856317995,595.778895301,0.0,243.2593065,302.612436532,431.150571719,343.882871073,42.4850247072,44.7826759384
 05/02  15:00:00,1498.82755062,103.385025026,602.100546626,0.0,243.2593065,302.612436532,443.733258314,342.400550559,56.6466996096,44.6860081457
 05/02  16:00:00,1500.1748614,103.876108018,595.787631493,0.0,243.2593065,310.10971186,459.823996564,339.329695268,84.9700494144,35.5242518816
 05/02  17:00:00,1498.82363497,104.305381199,594.165463248,0.0,243.2593065,310.10971186,450.988486,339.687176933,84.9700494144,26.3312596522
 05/02  18:00:00,1234.33336955,96.8230548961,603.568044719,0.0,166.938926447,199.110933808,442.157628208,339.694450666,84.9700494144,17.4931281281
 05/02  19:00:00,1226.00647777,96.8230548961,602.988531898,0.0,166.938926447,191.61365848,423.741443896,349.598558282,56.6466996096,17.4961860044
 05/02  20:00:00,1100.48357087,96.8230548961,600.753686601,0.0,100.150657288,124.558693486,469.657408479,395.517298546,56.6466996096,17.4934103229
 05/02  21:00:00,1060.86293772,96.8230548961,597.262249846,0.0,100.150657288,124.558693486,465.732601705,405.804142444,42.4850247072,17.4434345535
 05/02  22:00:00,993.96123106,96.8230548961,596.984971666,0.0,46.0930336215,124.558693486,468.647892236,422.886256001,28.3233498048,17.4382864306
 05/02  23:00:00,996.908901802,96.8230548961,598.537681221,0.0,46.0930336215,124.558693486,459.834034105,428.233279372,14.1616749024,17.4390798308
 05/02  24:00:00,985.64505917,96.8230548961,599.416459128,0.0,46.0930336215,113.312780494,456.395202847,433.293724676,5.66466996096,17.43680821
 05/03  01:00:00,985.851016584,96.8230548961,599.654975847,0.0,46.0930336215,113.312780494,451.758416701,437.363254801,5.66466996096,8.73049193919
 05/03  02:00:00,986.751563312,96.8230548961,598.981723662,0.0,46.0930336215,113.312780494,463.048373434,439.944789028,5.66466996096,17.4389144449
 05/03  03:00:00,990.969418299,96.8230548961,602.621612993,0.0,46.0930336215,113.312780494,466.215984527,443.114848995,5.66466996096,17.4364655716
 05/03  04:00:00,1083.19251125,96.8230548961,604.697643852,0.0,100.150657288,148.969399434,449.031556919,425.926416397,5.66466996096,17.4404705607
 05/03  05:00:00,1068.76663705,97.2282565506,587.092448169,0.0,100.150657288,149.894399434,663.9623006,632.362645884,14.1616749024,17.4379798137
 05/03  06:00:00,1276.839641,98.9655139771,575.169875837,0.0,176.471037341,302.612436532,495.716271961,449.957288862,28.3233498048,17.4356332946
 05/03  07:00:00,1386.99359485,100.63975811,563.44001882,0.0,243.2593065,310.10971186,473.714843006,404.806160401,42.4850247072,26.4236578983
 05/03  08:00:00,1414.15849682,101.288391679,547.695302093,0.0,243.2593065,310.10971186,468.113962849,384.88799995,56.6466996096,26.5792632895
 05/03  09:00:00,1437.96419643,101.799201556,536.914728997,0.0,243.2593065,302.612436532,459.073391347,372.096798078,42.4850247072,44.4915685613
 05/03  10:00:00,1436.92776863,102.257387943,527.248790573,0.0,243.2593065,310.10971186,461.113906685,354.487619599,70.808374512,35.8179125736
 05/03  11:00:00,1418.05722841,102.671983075,505.150007273,0.0,243.2593065,310.10971186,464.517153531,339.854221898,70.808374512,53.8545571206
 05/03  12:00:00,1352.41261239,103.261371885,479.947774031,0.0,243.2593065,310.10971186,426.498524045,320.01250153,70.808374512,35.6776480026
 05/03  13:00:00,1361.4127649,103.948671416,457.472320733,0.0,243.2593065,302.612436532,402.192215102,300.665814716,56.6466996096,44.8797007761
 05/03  14:00:00,1378.4344782,104.819194553,473.508479061,0.0,243.2593065,302.612436532,382.60152529,295.342654137,42.4850247072,44.7738464457
 05/03  15:00:00,1399.6004612,105.622660185,492.929056193,0.0,243.2593065,302.612436532,385.553387893,284.228443341,56.6466996096,44.678244942
 05/03  16:00:00,1401.02920899,106.7544575,486.073856943,0.0,243.2593065,310.10971186,394.644223619,274.149233729,84.9700494144,35.5249404761
 05/03  17:00:00,1401.32692048,108.290192225,484.983270034,0.0,243.2593065,310.10971186,379.795770098,268.493500541,84.9700494144,26.3322201424
 05/03  18:00:00,1145.94466612,96.8230548961,507.55717072,0.0,166.938926447,199.110933808,376.818120833,274.354089973,84.9700494144,17.4939814454
 05/03  19:00:00,1144.35847308,96.8230548961,512.897249204,0.0,166.938926447,191.61365848,374.058865664,299.919123492,56.6466996096,17.4930425622
 05/03  20:00:00,1022.11796353,96.8230548961,512.87649397,0.0,100.150657288,124.558693486,425.259760825,351.119153934,56.6466996096,17.4939072815
 05/03  21:00:00,975.929486601,96.8230548961,500.748663618,0.0,100.150657288,124.558693486,422.763920538,362.834790641,42.4850247072,17.4441051893
 05/03  22:00:00,892.351003426,96.8230548961,484.920837651,0.0,46.0930336215,124.558693486,426.475735211,380.716684664,28.3233498048,17.4357007424
 05/03  23:00:00,888.899323874,96.8230548961,481.021653758,0.0,46.0930336215,124.558693486,417.514822134,385.913510808,14.1616749024,17.4396364239
 05/03  24:00:00,894.966607399,96.8230548961,499.312922061,0.0,46.0930336215,113.312780494,416.181639695,393.079751642,5.66466996096,17.4372180922
 05/04  01:00:00,871.813721201,96.8230548961,476.689810289,0.0,46.0930336215,113.312780494,404.831316703,390.439121469,5.66466996096,8.72752527269
 05/04  02:00:00,874.682810219,96.8230548961,479.599210555,0.0,46.0930336215,113.312780494,424.939543267,401.835586793,5.66466996096,17.4392865129
 05/04  03:00:00,899.202754119,96.8230548961,502.426659352,0.0,46.0930336215,113.312780494,434.400953483,411.299597152,5.66466996096,17.4366863705
 05/04  04:00:00,1020.33356842,96.8230548961,535.538392523,0.0,100.150657288,148.969399434,421.694377913,398.592255523,5.66466996096,17.4374524297
