Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  05:00:00,1054.42707076,97.3188372641,571.199858419,0.0,100.150657288,149.894399434,591.893441149,560.293690871,14.1616749024,17.4380753756
 05/04  06:00:00,1270.5608044,99.9218319483,567.594771,0.0,176.471037341,302.612436532,463.088003573,417.329030474,28.3233498048,17.4356232942
 05/04  07:00:00,1368.80442272,101.593591354,542.935725172,0.0,243.2593065,310.10971186,446.178147569,377.27024174,42.4850247072,26.4228811214
 05/04  08:00:00,1394.48669508,102.180990179,525.508150892,0.0,243.2593065,310.10971186,443.62317566,360.401214791,56.6466996096,26.5752612601
 05/04  09:00:00,1431.44839955,102.693467444,528.855788879,0.0,243.2593065,302.612436532,439.89613081,352.92758566,42.4850247072,44.4835204435
 05/04  10:00:00,1442.23653478,103.155682908,531.998863085,0.0,243.2593065,310.10971186,455.59764422,348.975364431,70.808374512,35.8139052768
 05/04  11:00:00,1442.43852721,103.723415773,530.529626414,0.0,243.2593065,310.10971186,466.026563861,341.370640983,70.808374512,53.8475483657
 05/04  12:00:00,1394.02595632,104.199134881,523.002205893,0.0,243.2593065,310.10971186,441.636192526,335.154571887,70.808374512,35.6732461272
 05/04  13:00:00,1423.64706201,104.652270796,518.560565968,0.0,243.2593065,302.612436532,431.618281748,330.098701898,56.6466996096,44.8728802395
 05/04  14:00:00,1432.10473242,105.152209736,527.245183254,0.0,243.2593065,302.612436532,413.926539768,326.674578863,42.4850247072,44.7669361973
 05/04  15:00:00,1426.80441961,105.566407856,521.219678739,0.0,243.2593065,302.612436532,427.013350894,325.695353152,56.6466996096,44.6712981324
 05/04  16:00:00,1445.17891114,106.040969628,533.317138697,0.0,243.2593065,310.10971186,447.768323923,327.278867301,84.9700494144,35.5194072076
 05/04  17:00:00,1443.15905968,106.414442489,530.801607957,0.0,243.2593065,310.10971186,441.982069004,330.683036237,84.9700494144,26.3289833518
 05/04  18:00:00,1178.5560374,96.8230548961,541.271505164,0.0,166.938926447,199.110933808,437.390311785,334.92841236,84.9700494144,17.4918500101
 05/04  19:00:00,1175.22441337,96.8230548961,544.732848854,0.0,166.938926447,191.61365848,413.927905116,339.786475189,56.6466996096,17.4947303171
 05/04  20:00:00,1092.36843478,96.8230548961,587.497050213,0.0,100.150657288,124.558693486,463.139130628,389.000669516,56.6466996096,17.491761502
 05/04  21:00:00,1074.64041041,96.8230548961,607.301525718,0.0,100.150657288,124.558693486,463.863096873,403.936124312,42.4850247072,17.4419478543
 05/04  22:00:00,1005.38298227,96.8230548961,605.618712169,0.0,46.0930336215,124.558693486,468.911085296,423.151620986,28.3233498048,17.436114505
 05/04  23:00:00,1005.26391955,96.8230548961,604.614429947,0.0,46.0930336215,124.558693486,460.611298545,429.012321375,14.1616749024,17.4373022672
 05/04  24:00:00,983.749916447,96.8230548961,594.471183122,0.0,46.0930336215,113.312780494,455.727163632,432.627586023,5.66466996096,17.4349076478
 05/05  01:00:00,991.788659841,96.8230548961,603.44751635,0.0,46.0930336215,113.312780494,453.234767048,438.840668679,5.66466996096,8.72942840885
 05/05  02:00:00,988.50785742,96.8230548961,601.781244678,0.0,46.0930336215,113.312780494,470.910876008,447.809468236,5.66466996096,17.4367378104
 05/05  03:00:00,985.287274102,96.8230548961,598.982331932,0.0,46.0930336215,113.312780494,474.12466709,451.025811853,5.66466996096,17.4341852761
 05/05  04:00:00,1077.53067219,96.8230548961,598.174018119,0.0,100.150657288,148.969399434,453.417594454,430.315013121,5.66466996096,17.4379113714
 05/05  05:00:00,1078.55929659,97.331804846,597.969118284,0.0,100.150657288,149.894399434,652.488397316,620.891347775,14.1616749024,17.435374638
 05/05  06:00:00,1297.29201792,99.7179361933,597.920077547,0.0,176.471037341,302.612436532,493.854123691,456.804003636,28.3233498048,8.72677024972
 05/05  07:00:00,1417.4595186,101.417649215,597.909882153,0.0,243.2593065,310.10971186,485.023577536,416.116125095,42.4850247072,26.4224277344
 05/05  08:00:00,1459.27800257,102.053034305,597.910248845,0.0,243.2593065,310.10971186,487.616272016,395.537965415,56.6466996096,35.4316069912
 05/05  09:00:00,1492.64720601,102.461068737,595.958573623,0.0,243.2593065,302.612436532,466.746028599,388.676746444,42.4850247072,35.5842574485
 05/05  10:00:00,1504.96486977,102.805845423,600.39736683,0.0,243.2593065,310.10971186,493.181725242,377.61094429,70.808374512,44.7624064405
 05/05  11:00:00,1503.44056096,103.091180351,599.789391694,0.0,243.2593065,310.10971186,489.56892428,373.898648035,70.808374512,44.8619017331
 05/05  12:00:00,1454.27102209,103.36536971,594.290963367,0.0,243.2593065,310.10971186,484.703670771,369.307591058,70.808374512,44.5877052013
 05/05  13:00:00,1485.92292679,103.77199812,591.867208211,0.0,243.2593065,302.612436532,464.914207909,363.401991224,56.6466996096,44.8655170752
 05/05  14:00:00,1488.27006905,104.243401554,593.046179243,0.0,243.2593065,302.612436532,443.881044364,356.634348438,42.4850247072,44.7616712183
 05/05  15:00:00,1487.4236934,104.60920916,592.55464965,0.0,243.2593065,302.612436532,457.435538794,356.114888946,56.6466996096,44.6739502383
 05/05  16:00:00,1490.22056237,105.000606773,589.72120682,0.0,243.2593065,310.10971186,476.63605057,356.158350515,84.9700494144,35.5076506403
 05/05  17:00:00,1442.66229346,105.323316785,543.14728182,0.0,243.2593065,310.10971186,461.534859202,359.005552568,84.9700494144,17.55925722
 05/05  18:00:00,1117.70191385,96.8230548961,492.976295684,0.0,166.938926447,199.110933808,467.163437987,364.69881402,84.9700494144,17.4945745525
 05/05  19:00:00,1113.21305435,96.8230548961,496.178654318,0.0,166.938926447,191.61365848,455.915794061,373.042114279,56.6466996096,26.2269801731
 05/05  20:00:00,985.481039806,96.8230548961,490.860068851,0.0,100.150657288,124.558693486,489.100175502,414.96134619,56.6466996096,17.4921297022
 05/05  21:00:00,945.708292732,96.8230548961,486.64939263,0.0,100.150657288,124.558693486,483.967336733,424.038976181,42.4850247072,17.443335845
 05/05  22:00:00,880.677379736,96.8230548961,488.747226859,0.0,46.0930336215,124.558693486,487.497740941,441.739770707,28.3233498048,17.4346204286
 05/05  23:00:00,945.571340529,96.8230548961,552.070212758,0.0,46.0930336215,124.558693486,470.052672259,447.161453674,14.1616749024,8.72954368313
 05/05  24:00:00,954.743093714,96.8230548961,573.250012998,0.0,46.0930336215,113.312780494,479.828084551,456.726223787,5.66466996096,17.4371908034
 05/06  01:00:00,945.414774584,96.8230548961,564.017012488,0.0,46.0930336215,113.312780494,482.756867993,459.658037898,5.66466996096,17.4341601341
 05/06  02:00:00,944.332501338,96.8230548961,562.927372472,0.0,46.0930336215,113.312780494,482.064930225,458.96268417,5.66466996096,17.4375760946
 05/06  03:00:00,866.146301482,96.8230548961,485.433271884,0.0,46.0930336215,113.312780494,486.718475112,463.618934298,5.66466996096,17.4348708538
 05/06  04:00:00,856.664843245,96.8230548961,466.175857742,0.0,55.6251445156,113.312780494,471.104499476,456.713347698,5.66466996096,8.72648181688
 05/06  05:00:00,857.445072885,96.8230548961,467.126760772,0.0,55.6251445156,113.312780494,491.386462541,459.787529833,14.1616749024,17.437257806
 05/06  06:00:00,942.415784358,96.8230548961,490.459212746,0.0,65.1572554096,176.889270242,445.796704135,400.038735329,28.3233498048,17.4346190017
 05/06  07:00:00,1066.91061558,97.132096588,496.995643311,0.0,109.682768182,220.96816451,686.249472094,626.326942428,42.4850247072,17.4375049586
 05/06  08:00:00,1083.7913688,97.1315054439,503.869596791,0.0,109.682768182,220.96816451,598.541336433,524.358143577,56.6466996096,17.5364932466
 05/06  09:00:00,1245.18689079,97.6588791973,556.746112271,0.0,131.945524568,266.955817592,558.016064169,489.09969241,42.4850247072,26.4313470523
 05/06  10:00:00,1272.60874428,97.8059379955,575.48328788,0.0,131.945524568,274.45309292,578.171321316,471.941591742,70.808374512,35.4213550623
 05/06  11:00:00,1277.1244245,97.8786368726,578.48525762,0.0,131.945524568,274.45309292,568.497701704,462.277657409,70.808374512,35.4116697832
 05/06  12:00:00,1240.8558926,97.922680042,574.908228703,0.0,131.945524568,274.45309292,554.712442047,457.352659382,70.808374512,26.551408153
 05/06  13:00:00,1233.13640615,97.9615899569,574.869250132,0.0,131.945524568,266.955817592,549.802564316,457.744597965,56.6466996096,35.4112667414
 05/06  14:00:00,1238.23410487,98.0248281246,579.760340716,0.0,131.945524568,266.955817592,532.951206017,455.06629379,42.4850247072,35.3998875203
 05/06  15:00:00,1162.49547705,96.8230548961,581.427482076,0.0,109.682768182,212.545889182,432.179391053,348.972411008,56.6466996096,26.5602804354
 05/06  16:00:00,1172.32776788,96.8230548961,583.627263137,0.0,109.682768182,220.04316451,470.188605584,349.811203531,84.9700494144,35.4073526384
 05/06  17:00:00,1130.69774781,96.8230548961,584.357516833,0.0,109.682768182,220.04316451,465.069449133,353.687568633,84.9700494144,26.4118310856
 05/06  18:00:00,1083.27988566,96.8230548961,576.590377218,0.0,100.150657288,199.110933808,489.605616399,387.197978267,84.9700494144,17.4375887169
 05/06  19:00:00,1060.32746031,96.8230548961,561.017972763,0.0,100.150657288,191.61365848,463.989301638,389.907694036,56.6466996096,17.434907992
 05/06  20:00:00,965.178275691,96.8230548961,565.926254676,0.0,55.6251445156,124.558693486,504.062548741,438.689333547,56.6466996096,8.72651558468
 05/06  21:00:00,890.399372789,96.8230548961,488.346877633,0.0,55.6251445156,124.558693486,509.328241516,449.40590273,42.4850247072,17.4373140785
 05/06  22:00:00,834.270843933,96.8230548961,442.832283578,0.0,46.0930336215,124.558693486,514.621164053,468.863147946,28.3233498048,17.4346663025
 05/06  23:00:00,847.063376311,96.8230548961,454.519704286,0.0,46.0930336215,124.558693486,506.568018463,474.971092998,14.1616749024,17.4352505635
 05/06  24:00:00,841.992669602,96.8230548961,461.895918216,0.0,46.0930336215,113.312780494,501.903415842,478.803014565,5.66466996096,17.4357313166
 05/07  01:00:00,832.811579233,96.8230548961,463.926651455,0.0,34.9616554283,113.312780494,498.466526808,484.075162008,5.66466996096,8.72669483969
 05/07  02:00:00,833.666350928,96.8230548961,464.794548762,0.0,34.9616554283,113.312780494,512.03932375,488.937190194,5.66466996096,17.4374635951
 05/07  03:00:00,834.067833767,96.8230548961,465.204506472,0.0,34.9616554283,113.312780494,516.50074342,493.401464624,5.66466996096,17.4346088348
 05/07  04:00:00,844.570662911,96.8230548961,465.545080229,0.0,44.4937663224,113.312780494,510.526252132,487.42644881,5.66466996096,17.4351333613
 05/07  05:00:00,845.05021392,96.8230548961,466.058553827,0.0,44.4937663224,113.312780494,522.037713076,490.440543575,14.1616749024,17.4354945986
 05/07  06:00:00,906.631519111,96.8230548961,466.130546514,0.0,54.0258772165,176.889270242,473.724115207,427.967912271,28.3233498048,17.4328531305
 05/07  07:00:00,909.539355571,96.8230548961,465.616830121,0.0,54.0258772165,184.38654557,466.339572272,415.125979246,42.4850247072,8.72856831905
 05/07  08:00:00,988.5765608,96.8230548961,465.214619326,0.0,65.1572554096,220.04316451,484.854054205,401.938499798,56.6466996096,26.2688547972
 05/07  09:00:00,997.718104059,96.8230548961,481.695174386,0.0,65.1572554096,212.545889182,468.970745784,400.084470049,42.4850247072,26.4012510285
 05/07  10:00:00,1020.90678346,96.8230548961,497.246192657,0.0,65.1572554096,220.04316451,494.432943783,397.091770081,70.808374512,26.5327991892
 05/07  11:00:00,1018.16732648,96.8230548961,493.380989976,0.0,65.1572554096,220.04316451,501.834380865,395.659668545,70.808374512,35.3663378078
 05/07  12:00:00,1075.50170166,96.8230548961,551.221332726,0.0,65.1572554096,220.04316451,486.639782765,389.299609029,70.808374512,26.5317992246
 05/07  13:00:00,1088.51552328,96.8230548961,571.227705407,0.0,65.1572554096,212.545889182,477.511854831,385.497483241,56.6466996096,35.3676719801
 05/07  14:00:00,1093.84581023,96.8230548961,575.894450543,0.0,65.1572554096,212.545889182,451.281692759,382.267671913,42.4850247072,26.5289961387
 05/07  15:00:00,1098.71197028,96.8230548961,579.838564418,0.0,65.1572554096,212.545889182,472.421838109,380.406039893,56.6466996096,35.3690986061
 05/07  16:00:00,1079.33512211,96.8230548961,584.865684145,0.0,65.1572554096,220.04316451,489.775207935,378.274997332,84.9700494144,26.5301611882
 05/07  17:00:00,1039.02305779,96.8230548961,590.392180344,0.0,54.0258772165,184.38654557,503.15373863,391.784740299,84.9700494144,26.3989489162
 05/07  18:00:00,1011.79917832,96.8230548961,593.325270305,0.0,44.4937663224,163.454314868,530.940681047,428.535801281,84.9700494144,17.4348303519
 05/07  19:00:00,1004.61927867,96.8230548961,593.438807858,0.0,44.4937663224,155.95703954,510.585561309,436.503421933,56.6466996096,17.4354397662
 05/07  20:00:00,979.060189913,96.8230548961,589.222334495,0.0,44.4937663224,124.558693486,550.458251844,476.375744998,56.6466996096,17.4358072355
 05/07  21:00:00,975.51130375,96.8230548961,582.939551328,0.0,44.4937663224,124.558693486,544.51585135,484.597673683,42.4850247072,17.4331529601
 05/07  22:00:00,827.579228253,96.8230548961,447.027307943,0.0,34.9616554283,124.558693486,543.154499002,506.10240654,28.3233498048,8.72874265678
 05/07  23:00:00,800.107611495,96.8230548961,418.890539285,0.0,34.9616554283,124.558693486,546.031945086,514.434905419,14.1616749024,17.4353647645
 05/07  24:00:00,800.13438724,96.8230548961,431.377519457,0.0,34.9616554283,113.312780494,541.687332818,518.588208878,5.66466996096,17.434453979
 05/08  01:00:00,806.307745474,96.8230548961,425.565647438,0.0,46.0930336215,113.312780494,546.243418603,523.142975066,5.66466996096,17.4357735757
 05/08  02:00:00,798.903735422,96.8230548961,418.931112059,0.0,46.0930336215,113.312780494,551.804110726,528.70660562,5.66466996096,17.4328351455
 05/08  03:00:00,798.88887055,96.8230548961,419.110838084,0.0,46.0930336215,113.312780494,549.036874868,534.643655199,5.66466996096,8.72854970843
 05/08  04:00:00,901.404172697,96.8230548961,431.196362409,0.0,100.150657288,148.969399434,531.410951806,508.311278106,5.66466996096,17.4350037395
 05/08  05:00:00,912.21715237,96.8230548961,440.398080929,0.0,100.150657288,149.894399434,994.237932291,962.642826324,14.1616749024,17.4334310639
 05/08  06:00:00,1131.08446288,97.081092913,441.837842348,0.0,176.471037341,302.612436532,652.499629197,606.740624185,28.3233498048,17.4356552072
 05/08  07:00:00,1263.15289967,97.38314348,454.078290982,0.0,243.2593065,310.10971186,597.281345497,528.382881546,42.4850247072,26.4134392434
 05/08  08:00:00,1378.6921001,97.509395024,527.637267278,0.0,243.2593065,310.10971186,580.784789147,497.580194282,56.6466996096,26.5578952554
 05/08  09:00:00,1458.87887103,97.6049000818,573.048877018,0.0,243.2593065,302.612436532,569.74074373,482.806192083,42.4850247072,44.4495269399
 05/08  10:00:00,1473.50544673,97.7715225087,579.120433683,0.0,243.2593065,310.10971186,566.430545249,454.143015016,70.808374512,41.4791557211
 05/08  11:00:00,1484.24762355,98.0432977833,586.588218963,0.0,243.2593065,310.10971186,546.548921811,427.621561271,70.808374512,48.1189860274
 05/08  12:00:00,1451.62616446,98.2724348429,594.711321613,0.0,243.2593065,310.10971186,513.7819202,407.317843316,70.808374512,35.6557023716
 05/08  13:00:00,1487.68287376,98.5231382434,597.180666745,0.0,243.2593065,302.612436532,495.295259432,393.802857398,56.6466996096,44.8457024239
 05/08  14:00:00,1485.31829691,98.9249860246,593.508306418,0.0,243.2593065,302.612436532,464.85404468,377.620900478,42.4850247072,44.7481194949
 05/08  15:00:00,1478.57687304,99.383233569,585.804626663,0.0,243.2593065,302.612436532,460.099127387,358.800598797,56.6466996096,44.6518289808
 05/08  16:00:00,1485.8759747,100.196937664,585.614289156,0.0,243.2593065,310.10971186,460.098607563,339.627133826,84.9700494144,35.5014243229
 05/08  17:00:00,1474.39323239,101.683654138,571.816746924,0.0,243.2593065,310.10971186,431.135482036,328.609614762,84.9700494144,17.5558178604
 05/08  18:00:00,1211.34658276,96.8230548961,579.249449246,0.0,166.938926447,199.110933808,414.185837276,311.72434189,84.9700494144,17.4914459719
 05/08  19:00:00,1220.80794727,96.8230548961,596.546619431,0.0,166.938926447,191.61365848,409.135811347,326.267174742,56.6466996096,26.2219369956
 05/08  20:00:00,1101.99915631,96.8230548961,601.653081949,0.0,100.150657288,124.558693486,464.341512711,390.204327526,56.6466996096,17.4904855756
 05/08  21:00:00,1058.88808797,96.8230548961,595.626830532,0.0,100.150657288,124.558693486,468.482659524,408.557803671,42.4850247072,17.4398311451
 05/08  22:00:00,984.361961774,96.8230548961,589.725074308,0.0,46.0930336215,124.558693486,467.420639168,430.371442077,28.3233498048,8.72584728636
 05/08  23:00:00,980.148518351,96.8230548961,585.090311145,0.0,46.0930336215,124.558693486,468.246816919,436.64928139,14.1616749024,17.4358606263
 05/08  24:00:00,901.914982499,96.8230548961,520.624360044,0.0,46.0930336215,113.312780494,465.094058026,441.994600068,5.66466996096,17.4347879967
 05/09  01:00:00,822.404572105,96.8230548961,442.163206291,0.0,46.0930336215,113.312780494,470.968999185,447.868596055,5.66466996096,17.4357331697
 05/09  02:00:00,818.923413354,96.8230548961,438.919007329,0.0,46.0930336215,113.312780494,475.011424625,451.913738934,5.66466996096,17.4330157305
 05/09  03:00:00,819.153078533,96.8230548961,439.224612351,0.0,46.0930336215,113.312780494,470.273223756,455.883092865,5.66466996096,8.72546093038
 05/09  04:00:00,903.815184753,96.8230548961,430.898048384,0.0,100.150657288,148.969399434,462.488098715,439.388426814,5.66466996096,17.4350019401
 05/09  05:00:00,895.672603145,96.9919520418,422.075917457,0.0,100.150657288,149.894399434,728.879688401,697.283782003,14.1616749024,17.4342314953
 05/09  06:00:00,1123.10799748,97.7473745182,432.35488891,0.0,176.471037341,302.612436532,533.670958972,487.911986878,28.3233498048,17.4356222891
 05/09  07:00:00,1263.19689569,98.4689703982,453.126582614,0.0,243.2593065,310.10971186,510.546022439,441.648686654,42.4850247072,26.4123110776
 05/09  08:00:00,1385.15914792,99.2445264294,532.359829727,0.0,243.2593065,310.10971186,495.416532992,406.22258773,56.6466996096,32.5472456527
 05/09  09:00:00,1467.77552099,99.9683276583,578.646748283,0.0,243.2593065,302.612436532,465.753672525,384.851286915,42.4850247072,38.4173609027
 05/09  10:00:00,1482.35367111,100.518512873,580.883919183,0.0,243.2593065,310.10971186,476.948615686,363.76278719,70.808374512,42.377453984
 05/09  11:00:00,1453.26181839,100.983842137,546.061685649,0.0,243.2593065,310.10971186,467.240476728,349.225180549,70.808374512,47.2069216661
 05/09  12:00:00,1392.94646491,101.471782077,525.166772241,0.0,243.2593065,310.10971186,442.575264283,336.115723739,70.808374512,35.6511660325
 05/09  13:00:00,1415.45805702,102.205591539,512.884621305,0.0,243.2593065,302.612436532,423.881901751,322.396468418,56.6466996096,44.8387337242
 05/09  14:00:00,1415.4328635,103.208482416,512.783469759,0.0,243.2593065,302.612436532,396.639071277,309.413013319,42.4850247072,44.7410332516
 05/09  15:00:00,1402.29635999,104.275551705,497.510331984,0.0,243.2593065,302.612436532,391.151115568,289.851573869,56.6466996096,44.6528420901
 05/09  16:00:00,1401.8011816,105.731826655,488.096876167,0.0,243.2593065,310.10971186,392.21681087,271.750700613,84.9700494144,35.4960608422
 05/09  17:00:00,1401.35485471,106.999246055,486.246586275,0.0,243.2593065,310.10971186,366.729437975,264.205912633,84.9700494144,17.5534759272
 05/09  18:00:00,1143.766147,96.8230548961,505.298198211,0.0,166.938926447,199.110933808,367.397935441,264.939602317,84.9700494144,17.4882837098
 05/09  19:00:00,1141.74167067,96.8230548961,510.985484772,0.0,166.938926447,191.61365848,362.754453381,279.885273531,56.6466996096,26.2224802398
 05/09  20:00:00,1024.89238694,96.8230548961,516.818525097,0.0,100.150657288,124.558693486,413.830649328,339.69792229,56.6466996096,17.4860274285
 05/09  21:00:00,977.629539002,96.8230548961,503.103162374,0.0,100.150657288,124.558693486,420.921212349,360.998590613,42.4850247072,17.437597028
 05/09  22:00:00,917.573190874,96.8230548961,509.594999158,0.0,46.0930336215,124.558693486,422.778361773,385.727189483,28.3233498048,8.72782248535
 05/09  23:00:00,925.848059164,96.8230548961,517.690236484,0.0,46.0930336215,124.558693486,427.601691301,396.006567528,14.1616749024,17.4334488704
 05/09  24:00:00,915.808552043,96.8230548961,520.29490602,0.0,46.0930336215,113.312780494,424.611586674,401.511367066,5.66466996096,17.4355496474
 05/10  01:00:00,915.487822343,96.8230548961,520.00818739,0.0,46.0930336215,113.312780494,428.424145431,405.325960134,5.66466996096,17.4335153363
 05/10  02:00:00,921.22180127,96.8230548961,526.258506879,0.0,46.0930336215,113.312780494,432.114900331,410.965036491,5.66466996096,15.4851938789
 05/10  03:00:00,935.464276879,96.8230548961,541.739853061,0.0,46.0930336215,113.312780494,433.409430272,417.072797271,5.66466996096,10.6719630401
 05/10  04:00:00,1030.99503209,96.8230548961,547.402430461,0.0,100.150657288,148.969399434,424.457983121,401.361072931,5.66466996096,17.432240229
 05/10  05:00:00,1035.31479756,97.2273057196,550.486424138,0.0,100.150657288,149.894399434,599.004438086,567.407273377,14.1616749024,17.4354898067
 05/10  06:00:00,1248.91728953,99.0792601016,544.639998166,0.0,176.471037341,302.612436532,461.248486507,415.492464986,28.3233498048,17.4326717167
 05/10  07:00:00,1357.26808131,100.768799858,531.082482045,0.0,243.2593065,310.10971186,443.825560686,374.927971896,42.4850247072,26.4125640823
 05/10  08:00:00,1377.82472692,101.436834676,508.059672045,0.0,243.2593065,310.10971186,437.779511659,354.575724661,56.6466996096,26.5570873878
 05/10  09:00:00,1402.71540927,102.018945322,498.206378574,0.0,243.2593065,302.612436532,421.458067006,343.403242643,42.4850247072,35.5697996557
 05/10  10:00:00,1407.06871629,102.613681211,494.109703784,0.0,243.2593065,310.10971186,453.046064756,337.501159306,70.808374512,44.736530938
 05/10  11:00:00,1397.22208102,103.261924976,482.890936812,0.0,243.2593065,310.10971186,441.840032999,326.199054987,70.808374512,44.8326035001
 05/10  12:00:00,1333.70879563,103.941614948,462.569441059,0.0,243.2593065,310.10971186,422.30112606,306.927353804,70.808374512,44.5653977443
 05/10  13:00:00,1369.67792839,104.62614306,465.374063403,0.0,243.2593065,302.612436532,399.392853789,297.913101328,56.6466996096,44.8330528511
 05/10  14:00:00,1401.66748794,105.306055308,495.53144854,0.0,243.2593065,302.612436532,384.334691423,297.114270515,42.4850247072,44.7353962008
 05/10  15:00:00,1399.90827595,106.190503378,492.595494167,0.0,243.2593065,302.612436532,378.991623871,286.633589273,56.6466996096,35.7113349878
 05/10  16:00:00,1409.45345854,106.985328606,495.013585346,0.0,243.2593065,310.10971186,408.324987967,287.844328465,84.9700494144,35.5106100879
 05/10  17:00:00,1410.26793265,107.595611674,495.215540777,0.0,243.2593065,310.10971186,403.096046646,291.804914224,84.9700494144,26.3210830084
 05/10  18:00:00,1149.78113131,96.8230548961,511.640000392,0.0,166.938926447,199.110933808,403.557729192,301.100778935,84.9700494144,17.4869008426
 05/10  19:00:00,1144.06018031,96.8230548961,512.418778819,0.0,166.938926447,191.61365848,386.026869159,311.89507411,56.6466996096,17.4850954389
 05/10  20:00:00,1015.88766187,96.8230548961,505.405687675,0.0,100.150657288,124.558693486,429.625097932,355.491632439,56.6466996096,17.4867658829
 05/10  21:00:00,979.003755275,96.8230548961,503.591048572,0.0,100.150657288,124.558693486,428.51462683,368.58947798,42.4850247072,17.4401241431
 05/10  22:00:00,920.420694245,96.8230548961,512.674199206,0.0,46.0930336215,124.558693486,436.898436295,391.143794163,28.3233498048,17.4312923266
 05/10  23:00:00,986.656445974,96.8230548961,584.035244554,0.0,46.0930336215,124.558693486,441.876285219,410.279961252,14.1616749024,17.4346490645
 05/10  24:00:00,988.970721039,96.8230548961,604.633371137,0.0,46.0930336215,113.312780494,447.278841458,424.182466708,5.66466996096,17.431704789
 05/11  01:00:00,975.514969352,96.8230548961,593.014669862,0.0,46.0930336215,113.312780494,446.201225857,431.808949705,5.66466996096,8.72760619042
 05/11  02:00:00,837.432452253,96.8230548961,456.799322684,0.0,46.0930336215,113.312780494,465.77068896,442.673204781,5.66466996096,17.4328142183
 05/11  03:00:00,815.810592593,96.8230548961,435.701752446,0.0,46.0930336215,113.312780494,471.538041216,448.443548902,5.66466996096,17.4298223532
 05/11  04:00:00,923.333251399,96.8230548961,452.916423751,0.0,100.150657288,148.969399434,449.469926287,426.372256824,5.66466996096,17.432999502
 05/11  05:00:00,933.694780401,97.3127011941,461.622989235,0.0,100.150657288,149.894399434,632.448319055,600.856571731,14.1616749024,17.4300724213
 05/11  06:00:00,1153.42465928,99.5571903957,465.57851681,0.0,176.471037341,302.612436532,488.261448065,451.211062117,28.3233498048,8.72703614377
 05/11  07:00:00,1278.60240329,101.264805952,465.716170645,0.0,243.2593065,310.10971186,481.986270014,413.093070668,42.4850247072,26.4081746382
 05/11  08:00:00,1385.29102908,101.972089082,529.847555675,0.0,243.2593065,310.10971186,480.534691627,388.481706262,56.6466996096,35.4062857554
 05/11  09:00:00,1460.6773103,102.388933116,570.766253914,0.0,243.2593065,302.612436532,459.620505691,381.581310875,42.4850247072,35.5541701087
 05/11  10:00:00,1470.888442,102.756636662,573.128099915,0.0,243.2593065,310.10971186,486.8088559,371.265899351,70.808374512,44.7345820375
 05/11  11:00:00,1475.98819325,103.067369486,576.696858132,0.0,243.2593065,310.10971186,482.758636533,367.120342616,70.808374512,44.8299194045
 05/11  12:00:00,1440.91175768,103.557176793,581.61767713,0.0,243.2593065,310.10971186,461.00668742,354.543941065,70.808374512,35.6543718436
 05/11  13:00:00,1483.10527348,104.146203007,588.42484854,0.0,243.2593065,302.612436532,443.879430944,342.403630415,56.6466996096,44.8291009194
 05/11  14:00:00,1491.04074526,104.836299399,594.433210393,0.0,243.2593065,302.612436532,419.697496944,332.481393843,42.4850247072,44.7310783943
 05/11  15:00:00,1494.64312558,105.441315026,597.118240138,0.0,243.2593065,302.612436532,428.770594995,327.489488637,56.6466996096,44.6344067478
 05/11  16:00:00,1499.06397835,106.012723081,593.857654571,0.0,243.2593065,310.10971186,448.650213316,328.188141764,84.9700494144,35.4920221371
 05/11  17:00:00,1502.19575436,106.625150982,596.533556711,0.0,243.2593065,310.10971186,431.492686665,328.967966633,84.9700494144,17.5546706177
 05/11  18:00:00,1229.79978089,96.8230548961,599.508117016,0.0,166.938926447,199.110933808,450.786134844,339.594554659,84.9700494144,26.2215307713
 05/11  19:00:00,1223.11113707,96.8230548961,599.798816865,0.0,166.938926447,191.61365848,420.188239813,346.056955562,56.6466996096,17.4845846413
 05/11  20:00:00,1099.33257658,96.8230548961,598.826830582,0.0,100.150657288,124.558693486,465.662606323,391.529015581,56.6466996096,17.4868911325
 05/11  21:00:00,1061.01676343,96.8230548961,596.970887336,0.0,100.150657288,124.558693486,462.595595896,402.672094415,42.4850247072,17.4384767741
 05/11  22:00:00,989.368893746,96.8230548961,593.375810842,0.0,46.0930336215,124.558693486,459.101949707,422.053505209,28.3233498048,8.72509469363
 05/11  23:00:00,986.53831602,96.8230548961,590.289519447,0.0,46.0930336215,124.558693486,460.741903537,429.146027421,14.1616749024,17.4342012137
 05/11  24:00:00,969.672355342,96.8230548961,586.250570175,0.0,46.0930336215,113.312780494,456.679963063,433.583798608,5.66466996096,17.4314944943
 05/12  01:00:00,967.968599603,96.8230548961,585.06288824,0.0,46.0930336215,113.312780494,462.342481874,439.247513779,5.66466996096,17.4302981343
 05/12  02:00:00,965.87313778,96.8230548961,583.687288164,0.0,46.0930336215,113.312780494,468.791611262,445.696332314,5.66466996096,17.4306089869
 05/12  03:00:00,955.145513472,96.8230548961,573.5228662,0.0,46.0930336215,113.312780494,464.516063501,450.127209141,5.66466996096,8.72418439932
 05/12  04:00:00,1038.62738801,96.8230548961,564.187578135,0.0,100.150657288,148.969399434,456.258526838,433.161669675,5.66466996096,17.4321872028
 05/12  05:00:00,968.497957441,97.341097727,493.567531712,0.0,100.150657288,149.894399434,661.890715818,630.299328892,14.1616749024,17.4297120237
 05/12  06:00:00,1130.72381272,99.7041280956,441.625276372,0.0,176.471037341,302.612436532,505.234551148,459.478911215,28.3233498048,17.4322901281
 05/12  07:00:00,1340.99341165,101.535742212,527.032773584,0.0,243.2593065,310.10971186,480.623176911,411.732063102,42.4850247072,26.4060891023
 05/12  08:00:00,1436.36404548,102.250247549,578.369753557,0.0,243.2593065,310.10971186,466.488661394,383.28893001,56.6466996096,26.5530317745
 05/12  09:00:00,1478.72620532,102.769148424,585.408293207,0.0,243.2593065,302.612436532,445.540365351,367.492233511,42.4850247072,35.563107133
 05/12  10:00:00,1489.98838343,103.223613783,587.80760061,0.0,243.2593065,310.10971186,463.530206853,347.996672721,70.808374512,44.7251596201
 05/12  11:00:00,1493.69159418,103.575467154,587.780269913,0.0,243.2593065,310.10971186,453.906657383,338.278558729,70.808374512,44.8197241416
 05/12  12:00:00,1442.70229761,104.102982916,573.589967392,0.0,243.2593065,310.10971186,444.411121115,329.045868525,70.808374512,44.556878078
 05/12  13:00:00,1460.47986851,105.037470622,560.415517308,0.0,243.2593065,302.612436532,422.743765962,321.278835153,56.6466996096,44.8182311995
 05/12  14:00:00,1461.90965366,105.91838562,555.514435581,0.0,243.2593065,302.612436532,402.05379337,314.840114736,42.4850247072,44.7286539269
 05/12  15:00:00,1456.95291116,107.133706536,544.057405311,0.0,243.2593065,302.612436532,395.183088384,302.837992167,56.6466996096,35.698396607
 05/12  16:00:00,1447.92999864,109.143195798,529.916013304,0.0,243.2593065,310.10971186,409.014128092,288.545671614,84.9700494144,35.498407064
 05/12  17:00:00,1453.41761537,110.760338242,531.952720079,0.0,243.2593065,310.10971186,393.022244522,281.733521121,84.9700494144,26.3186739874
 05/12  18:00:00,1205.1521068,96.8230548961,552.006478456,0.0,166.938926447,199.110933808,388.302783066,285.846789304,84.9700494144,17.4859443472
 05/12  19:00:00,1212.97670852,96.8230548961,569.557737488,0.0,166.938926447,191.61365848,375.581300678,301.446498228,56.6466996096,17.4881028408
 05/12  20:00:00,1090.57429638,96.8230548961,589.843784094,0.0,100.150657288,124.558693486,437.719457932,363.588253607,56.6466996096,17.4845047147
 05/12  21:00:00,1048.1887411,96.8230548961,586.369319858,0.0,100.150657288,124.558693486,446.035286615,386.11496318,42.4850247072,17.4352987274
 05/12  22:00:00,967.645180502,96.8230548961,574.215414104,0.0,46.0930336215,124.558693486,456.768209663,411.012303876,28.3233498048,17.4325559821
 05/12  23:00:00,952.223305571,96.8230548961,558.239196948,0.0,46.0930336215,124.558693486,450.408927031,418.817736318,14.1616749024,17.4295158106
 05/12  24:00:00,825.225731196,96.8230548961,444.79287003,0.0,46.0930336215,113.312780494,440.406102736,426.014687052,5.66466996096,8.72674572327
 05/13  01:00:00,820.987084148,96.8230548961,439.923826233,0.0,46.0930336215,113.312780494,455.081263724,431.985880949,5.66466996096,17.430712814
 05/13  02:00:00,812.917518811,96.8230548961,430.313233343,0.0,46.0930336215,113.312780494,460.946498596,437.851352219,5.66466996096,17.4304764157
 05/13  03:00:00,800.802989547,96.8230548961,418.138838414,0.0,46.0930336215,113.312780494,466.281307339,443.186334808,5.66466996096,17.4303025696
 05/13  04:00:00,801.551410522,96.8230548961,406.719144213,0.0,55.6251445156,113.312780494,450.993701559,436.605023279,5.66466996096,8.72400831921
 05/13  05:00:00,788.723514077,96.8230548961,386.789413101,0.0,55.6251445156,113.312780494,472.710676648,441.117184887,14.1616749024,17.4318168586
 05/13  06:00:00,838.860225647,96.8230548961,387.459578218,0.0,65.1572554096,176.889270242,424.517880387,378.765835325,28.3233498048,17.4286952566
 05/13  07:00:00,998.068999015,97.141511246,428.706100797,0.0,109.682768182,220.96816451,619.195524655,559.278735135,42.4850247072,17.4317648119
 05/13  08:00:00,1117.22367306,97.1894701856,536.43292486,0.0,109.682768182,220.96816451,534.729175309,460.555181889,56.6466996096,17.5272938102
 05/13  09:00:00,1266.23627372,98.2683718252,574.752003893,0.0,131.945524568,266.955817592,489.073976861,420.169996791,42.4850247072,26.4189553629
 05/13  10:00:00,1287.8825308,98.4976334526,586.662927312,0.0,131.945524568,274.45309292,505.021984992,398.822750249,70.808374512,35.3908602307
 05/13  11:00:00,1291.73618321,98.6066143498,588.105398731,0.0,131.945524568,274.45309292,483.277021818,385.927165326,70.808374512,26.54148198
 05/13  12:00:00,1235.81461981,98.7292053031,562.697882567,0.0,131.945524568,274.45309292,478.129103035,371.933220916,70.808374512,35.3875076071
 05/13  13:00:00,1215.92089732,98.8467049929,549.355028662,0.0,131.945524568,266.955817592,453.543838448,361.521104726,56.6466996096,35.3760341125
 05/13  14:00:00,1211.96961307,98.9253564439,545.075487013,0.0,131.945524568,266.955817592,420.822039409,351.79035951,42.4850247072,26.5466551923
 05/13  15:00:00,1132.58034384,96.8230548961,544.449999597,0.0,109.682768182,212.545889182,362.755513265,270.72838859,56.6466996096,35.3804250652
 05/13  16:00:00,1137.38474244,96.8230548961,541.839607248,0.0,109.682768182,220.04316451,370.212912322,258.696165037,84.9700494144,26.5466978703
 05/13  17:00:00,1095.42834348,96.8230548961,542.216153433,0.0,109.682768182,220.04316451,365.500133641,254.129660782,84.9700494144,26.4004234441
 05/13  18:00:00,1060.99949013,96.8230548961,546.779755321,0.0,100.150657288,199.110933808,392.43709463,290.038294315,84.9700494144,17.4287509012
 05/13  19:00:00,1066.21429744,96.8230548961,559.263259692,0.0,100.150657288,191.61365848,381.856843166,307.778228421,56.6466996096,17.4319151355
 05/13  20:00:00,988.9515867,96.8230548961,583.285087789,0.0,55.6251445156,124.558693486,443.797763809,369.722247938,56.6466996096,17.4288162612
 05/13  21:00:00,996.618399626,96.8230548961,587.336575264,0.0,55.6251445156,124.558693486,438.678678345,387.467308822,42.4850247072,8.72634481566
 05/13  22:00:00,996.172075878,96.8230548961,596.417662528,0.0,46.0930336215,124.558693486,456.073167541,410.319555564,28.3233498048,17.430262173
 05/13  23:00:00,1003.8507685,96.8230548961,604.484946184,0.0,46.0930336215,124.558693486,450.769029953,419.177056506,14.1616749024,17.430298545
 05/13  24:00:00,986.183391649,96.8230548961,600.411827218,0.0,46.0930336215,113.312780494,447.82604821,424.731168439,5.66466996096,17.4302098105
 05/14  01:00:00,972.271151758,96.8230548961,597.995739969,0.0,34.9616554283,113.312780494,443.298620843,428.910194808,5.66466996096,8.72375607406
 05/14  02:00:00,971.542176301,96.8230548961,597.293002852,0.0,34.9616554283,113.312780494,454.859711812,431.764060246,5.66466996096,17.4309816047
 05/14  03:00:00,971.351745097,96.8230548961,597.111489231,0.0,34.9616554283,113.312780494,458.428632316,435.336221908,5.66466996096,17.4277404469
 05/14  04:00:00,980.094775687,96.8230548961,596.225198574,0.0,44.4937663224,113.312780494,451.064041567,427.968719079,5.66466996096,17.4306525265
 05/14  05:00:00,978.02684288,96.8230548961,594.562879322,0.0,44.4937663224,113.312780494,459.994983907,430.308532246,14.1616749024,15.5247767586
 05/14  06:00:00,1035.16107407,96.8230548961,594.023773305,0.0,54.0258772165,176.889270242,409.112602347,370.161481626,28.3233498048,10.6277709156
 05/14  07:00:00,1042.33129627,96.8230548961,593.887089133,0.0,54.0258772165,184.38654557,424.019315376,364.105479998,42.4850247072,17.4288106708
 05/14  08:00:00,1123.2194816,96.8230548961,594.742362785,0.0,65.1572554096,220.04316451,424.124667272,349.965903751,56.6466996096,17.5120639112
 05/14  09:00:00,1118.95618563,96.8230548961,597.15098701,0.0,65.1572554096,212.545889182,409.627854638,340.756897717,42.4850247072,26.3859322145
 05/14  10:00:00,1124.55851943,96.8230548961,592.934535081,0.0,65.1572554096,220.04316451,434.539131969,328.384946014,70.808374512,35.3458114434
 05/14  11:00:00,1118.76530797,96.8230548961,584.886173822,0.0,65.1572554096,220.04316451,418.20544712,320.880085065,70.808374512,26.5169875424
 05/14  12:00:00,1094.00845293,96.8230548961,559.25720225,0.0,65.1572554096,220.04316451,418.963626106,312.811955844,70.808374512,35.3432957504
 05/14  13:00:00,1071.38714421,96.8230548961,542.605769685,0.0,65.1572554096,212.545889182,387.899755634,304.738232011,56.6466996096,26.5148240133
 05/14  14:00:00,1079.24081471,96.8230548961,551.801531591,0.0,65.1572554096,212.545889182,374.915333853,297.089229483,42.4850247072,35.3410796625
 05/14  15:00:00,1070.76805019,96.8230548961,543.470767237,0.0,65.1572554096,212.545889182,370.393640837,287.228190015,56.6466996096,26.5187512117
 05/14  16:00:00,1042.93058334,96.8230548961,540.850093212,0.0,65.1572554096,220.04316451,390.539924479,279.05946621,84.9700494144,26.5104088544
 05/14  17:00:00,999.886140074,96.8230548961,544.719071038,0.0,54.0258772165,184.38654557,414.429028314,303.071490885,84.9700494144,26.3874880143
 05/14  18:00:00,969.909390193,96.8230548961,544.966465533,0.0,44.4937663224,163.454314868,451.455851549,349.055673233,84.9700494144,17.4301289015
 05/14  19:00:00,960.849299461,96.8230548961,541.757256279,0.0,44.4937663224,155.95703954,435.665114763,361.588290679,56.6466996096,17.4301244746
 05/14  20:00:00,934.080450391,96.8230548961,537.649486459,0.0,44.4937663224,124.558693486,472.949246124,398.872622804,56.6466996096,17.4299237105
 05/14  21:00:00,946.870712525,96.8230548961,543.313278254,0.0,44.4937663224,124.558693486,458.6337773,407.424962778,42.4850247072,8.72378981533
 05/14  22:00:00,945.403210468,96.8230548961,552.555849825,0.0,34.9616554283,124.558693486,472.602180167,426.847484685,28.3233498048,17.4313456764
 05/14  23:00:00,960.954201408,96.8230548961,568.191801947,0.0,34.9616554283,124.558693486,467.247044382,435.657242516,14.1616749024,17.428126964
 05/14  24:00:00,958.980898572,96.8230548961,579.546016952,0.0,34.9616554283,113.312780494,468.130154584,445.034368387,5.66466996096,17.4311162356
 05/15  01:00:00,972.694846959,96.8230548961,582.336649804,0.0,46.0930336215,113.312780494,470.970739317,447.878676813,5.66466996096,17.4273925435
 05/15  02:00:00,967.489948211,96.8230548961,576.772626064,0.0,46.0930336215,113.312780494,466.783557857,452.393436964,5.66466996096,8.72545093254
 05/15  03:00:00,965.82777288,96.8230548961,574.943137601,0.0,46.0930336215,113.312780494,479.537528473,456.444494731,5.66466996096,17.4283637816
 05/15  04:00:00,1056.06231225,96.8230548961,574.76679978,0.0,100.150657288,148.969399434,459.165730645,436.072179985,5.66466996096,17.4288806987
 05/15  05:00:00,1057.12275442,96.8230548961,574.341593774,0.0,100.150657288,149.894399434,840.879547102,809.289894702,14.1616749024,17.4279774975
 05/15  06:00:00,1263.14688625,97.0736911169,566.172434003,0.0,176.471037341,302.612436532,548.120274786,511.071027972,28.3233498048,8.72589700925
 05/15  07:00:00,1382.67260854,97.3744192441,561.776286962,0.0,243.2593065,310.10971186,523.543440249,454.657638989,42.4850247072,26.4007765534
 05/15  08:00:00,1397.12991586,97.5703129383,532.767779837,0.0,243.2593065,310.10971186,516.983026835,424.943598849,56.6466996096,35.3927283762
 05/15  09:00:00,1406.44748022,97.9384326366,506.233178268,0.0,243.2593065,302.612436532,480.512276278,402.489938857,42.4850247072,35.5373127138
 05/15  10:00:00,1405.24511818,98.4210820432,496.195841692,0.0,243.2593065,310.10971186,487.479611539,371.961463555,70.808374512,44.7097734712
 05/15  11:00:00,1393.80630989,98.8663346469,484.245360361,0.0,243.2593065,310.10971186,464.756676974,349.147822659,70.808374512,44.8004798032
 05/15  12:00:00,1328.34776534,99.258126459,462.370115877,0.0,243.2593065,310.10971186,428.337848297,321.898970682,70.808374512,35.6305031029
 05/15  13:00:00,1367.57590507,99.7085198231,468.390827153,0.0,243.2593065,302.612436532,416.514790452,315.063285605,56.6466996096,44.8048052372
 05/15  14:00:00,1401.20756187,100.466852187,499.926649743,0.0,243.2593065,302.612436532,401.940513471,314.74938846,42.4850247072,44.7061003047
 05/15  15:00:00,1406.64236481,101.519607009,504.498161965,0.0,243.2593065,302.612436532,403.152644568,310.810625248,56.6466996096,35.6953197109
 05/15  16:00:00,1409.60474378,102.698505385,499.373856943,0.0,243.2593065,310.10971186,423.463737281,302.998549125,84.9700494144,35.495138741
 05/15  17:00:00,1407.78187929,103.503012757,496.591162271,0.0,243.2593065,310.10971186,417.666672238,306.383403655,84.9700494144,26.3132191681
 05/15  18:00:00,1149.8121679,96.8230548961,511.622864822,0.0,166.938926447,199.110933808,403.114257559,300.661897711,84.9700494144,17.4823104334
 05/15  19:00:00,1142.59540063,96.8230548961,510.928675282,0.0,166.938926447,191.61365848,386.631847264,312.505010771,56.6466996096,17.4801368826
 05/15  20:00:00,1016.5306432,96.8230548961,511.043228859,0.0,100.150657288,124.558693486,432.288129946,358.157400386,56.6466996096,17.4840299506
 05/15  21:00:00,987.155689,96.8230548961,513.675689873,0.0,100.150657288,124.558693486,427.045106577,367.125044448,42.4850247072,17.4350374224
 05/15  22:00:00,905.581509276,96.8230548961,497.965282125,0.0,46.0930336215,124.558693486,432.584516779,386.832096013,28.3233498048,17.4290709606
 05/15  23:00:00,886.164860468,96.8230548961,478.586044713,0.0,46.0930336215,124.558693486,420.256505916,388.666039999,14.1616749024,17.4287910146
 05/15  24:00:00,861.569847607,96.8230548961,467.110308903,0.0,46.0930336215,113.312780494,399.586994192,385.199106543,5.66466996096,8.72321768812
 05/16  01:00:00,853.71550934,96.8230548961,460.547263972,0.0,46.0930336215,113.312780494,410.87888087,387.784547341,5.66466996096,17.4296635682
 05/16  02:00:00,859.732886664,96.8230548961,465.899799667,0.0,46.0930336215,113.312780494,418.011513688,394.921264229,5.66466996096,17.4255794978
 05/16  03:00:00,858.830993715,96.8230548961,465.188121169,0.0,46.0930336215,113.312780494,422.592277548,399.498872119,5.66466996096,17.428735468
 05/16  04:00:00,963.133790142,96.8230548961,474.990747015,0.0,100.150657288,148.969399434,404.733607159,390.345806658,5.66466996096,8.72313054022
 05/16  05:00:00,966.288020682,96.9848602401,475.987337313,0.0,100.150657288,149.894399434,601.089747698,569.497926707,14.1616749024,17.4301460884
 05/16  06:00:00,1162.04147317,98.3290160136,460.378930995,0.0,176.471037341,302.612436532,437.857365992,392.105804575,28.3233498048,17.4282116124
 05/16  07:00:00,1278.43307954,99.5034907334,453.749454996,0.0,243.2593065,310.10971186,397.107898195,328.218953088,42.4850247072,26.4039204
 05/16  08:00:00,1338.20538479,100.415758062,465.853024814,0.0,243.2593065,310.10971186,355.644556974,263.618903135,56.6466996096,35.3789542301
 05/16  09:00:00,1381.31357025,102.161504859,471.724758915,0.0,243.2593065,302.612436532,290.822994456,212.815836058,42.4850247072,35.5221336903
 05/16  10:00:00,1389.17158227,103.95956717,470.274307655,0.0,243.2593065,310.10971186,284.422975454,177.851294069,70.808374512,35.7633068729
 05/16  11:00:00,1394.9714236,106.974756027,471.963943899,0.0,243.2593065,310.10971186,246.564499847,130.958848914,70.808374512,44.7972764218
 05/16  12:00:00,1352.39582383,106.630009192,471.443370721,0.0,243.2593065,310.10971186,244.950731493,129.606298817,70.808374512,44.5360581644
 05/16  13:00:00,1388.54825724,106.671254168,474.232984793,0.0,243.2593065,302.612436532,242.09546893,140.648016282,56.6466996096,44.8007530388
 05/16  14:00:00,1388.71285654,106.677630925,474.40355632,0.0,243.2593065,302.612436532,234.799006915,156.551325301,42.4850247072,35.7626569065
 05/16  15:00:00,1388.53741839,106.760520371,474.115545231,0.0,243.2593065,302.612436532,267.722028788,166.47115788,56.6466996096,44.6041712987
 05/16  16:00:00,1395.27151777,106.887339067,474.092460214,0.0,243.2593065,310.10971186,297.442796992,176.995839424,84.9700494144,35.4769081542
 05/16  17:00:00,1394.26693895,106.752795766,473.334554992,0.0,243.2593065,310.10971186,292.615829976,190.100919487,84.9700494144,17.5448610745
 05/16  18:00:00,1103.18520849,96.8230548961,463.912705139,0.0,166.938926447,199.110933808,323.547629121,212.365548017,84.9700494144,26.2120316902
 05/16  19:00:00,1089.54077144,96.8230548961,460.754670483,0.0,166.938926447,191.61365848,330.644173548,256.517911415,56.6466996096,17.4795625227
 05/16  20:00:00,973.697693423,96.8230548961,469.898042073,0.0,100.150657288,124.558693486,430.502567485,356.374482843,56.6466996096,17.481385032
 05/16  21:00:00,967.483561079,96.8230548961,493.048219606,0.0,100.150657288,124.558693486,438.94076643,379.022372138,42.4850247072,17.433369585
 05/16  22:00:00,929.954130276,96.8230548961,523.079583516,0.0,46.0930336215,124.558693486,438.587724009,401.538811721,28.3233498048,8.72556248326
 05/16  23:00:00,930.236262815,96.8230548961,522.591163162,0.0,46.0930336215,124.558693486,439.469580623,407.879451233,14.1616749024,17.4284544882
 05/16  24:00:00,932.314142348,96.8230548961,538.245415138,0.0,46.0930336215,113.312780494,437.825982785,414.73138344,5.66466996096,17.4299293842
 05/17  01:00:00,941.432724938,96.8230548961,548.26355112,0.0,46.0930336215,113.312780494,443.718164771,420.626117363,5.66466996096,17.4273774463
 05/17  02:00:00,945.035933267,96.8230548961,552.235468569,0.0,46.0930336215,113.312780494,439.057106112,424.670066267,5.66466996096,8.72236988383
 05/17  03:00:00,970.641932162,96.8230548961,579.916439075,0.0,46.0930336215,113.312780494,453.542918221,430.450104278,5.66466996096,17.4281439813
 05/17  04:00:00,1077.64140696,96.8230548961,598.192731631,0.0,100.150657288,148.969399434,439.01690241,415.92439222,5.66466996096,17.4278402285
 05/17  05:00:00,1086.03471928,97.2270380739,606.158470827,0.0,100.150657288,149.894399434,618.413533496,586.824445216,14.1616749024,17.4274133781
 05/17  06:00:00,1295.7456261,99.2890531411,601.819153252,0.0,176.471037341,302.612436532,471.882729242,434.836911907,28.3233498048,8.72246753084
 05/17  07:00:00,1416.5996529,100.929155825,598.333647105,0.0,243.2593065,310.10971186,466.635212494,397.752273747,42.4850247072,26.3979140399
 05/17  08:00:00,1455.13527545,101.551993832,596.138482472,0.0,243.2593065,310.10971186,475.678426761,383.644705011,56.6466996096,35.3870221399
 05/17  09:00:00,1485.86167197,102.098568753,593.559778947,0.0,243.2593065,302.612436532,449.828286363,371.81336484,42.4850247072,35.5298968156
 05/17  10:00:00,1496.43618978,102.671655113,594.750058114,0.0,243.2593065,310.10971186,475.069713963,359.563502548,70.808374512,44.697836903
 05/17  11:00:00,1502.92946812,103.452960988,597.736018033,0.0,243.2593065,310.10971186,456.70036892,341.096541114,70.808374512,44.7954532943
 05/17  12:00:00,1459.12240513,104.205423459,595.239026385,0.0,243.2593065,310.10971186,437.058936356,330.630585125,70.808374512,35.6199767191
 05/17  13:00:00,1479.25717973,104.940144575,580.791482498,0.0,243.2593065,302.612436532,424.74260087,323.306580671,56.6466996096,44.7893205899
 05/17  14:00:00,1462.01040892,105.726265987,561.150396491,0.0,243.2593065,302.612436532,402.768293747,315.584388409,42.4850247072,44.6988806315
 05/17  15:00:00,1473.80838675,106.490909353,572.545413045,0.0,243.2593065,302.612436532,400.422559231,308.094757583,56.6466996096,35.6811020382
 05/17  16:00:00,1487.15960151,107.394648976,579.306656338,0.0,243.2593065,310.10971186,426.903318496,306.450974398,84.9700494144,35.4822946836
 05/17  17:00:00,1485.15572676,108.336494179,576.671670649,0.0,243.2593065,310.10971186,416.989556553,305.70913083,84.9700494144,26.3103763084
 05/17  18:00:00,1211.29880073,96.8230548961,579.770693793,0.0,166.938926447,199.110933808,410.203595236,307.752589502,84.9700494144,17.4809563195
 05/17  19:00:00,1218.70627975,96.8230548961,594.441526032,0.0,166.938926447,191.61365848,400.934116297,326.804782001,56.6466996096,17.482634686
 05/17  20:00:00,1098.85409333,96.8230548961,601.706752998,0.0,100.150657288,124.558693486,450.728994948,376.601719061,56.6466996096,17.4805762774
