Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  21:00:00,1061.64360284,96.8230548961,597.463267301,0.0,100.150657288,124.558693486,450.857393251,390.939363379,42.4850247072,17.4330051647
 05/17  22:00:00,988.278815984,96.8230548961,592.403869914,0.0,46.0930336215,124.558693486,458.339337416,412.589230659,28.3233498048,17.4267569524
 05/17  23:00:00,984.375285457,96.8230548961,588.214372746,0.0,46.0930336215,124.558693486,443.019272062,420.13236206,14.1616749024,8.72523509985
 05/17  24:00:00,967.911843826,96.8230548961,584.502569248,0.0,46.0930336215,113.312780494,448.583321086,425.490783485,5.66466996096,17.4278676401
 05/18  01:00:00,963.339032502,96.8230548961,580.499469061,0.0,46.0930336215,113.312780494,453.488690822,430.397011923,5.66466996096,17.4270089382
 05/18  02:00:00,959.91205347,96.8230548961,577.437033295,0.0,46.0930336215,113.312780494,457.518762956,434.427838037,5.66466996096,17.4262549584
 05/18  03:00:00,891.295918509,96.8230548961,510.135888075,0.0,46.0930336215,113.312780494,454.739826462,440.35348828,5.66466996096,8.72166822113
 05/18  04:00:00,891.198277157,96.8230548961,420.825430048,0.0,100.150657288,148.969399434,449.994356482,426.902638462,5.66466996096,17.427048059
 05/18  05:00:00,888.218799774,97.3176721311,416.368446799,0.0,100.150657288,149.894399434,643.53491195,611.945555819,14.1616749024,17.4276812284
 05/18  06:00:00,1114.66338366,99.7982707997,426.786042501,0.0,176.471037341,302.612436532,491.68091662,445.931388067,28.3233498048,17.4261787488
 05/18  07:00:00,1334.83266967,101.811877543,520.332374127,0.0,243.2593065,310.10971186,457.479585859,388.599878464,42.4850247072,26.3946826878
 05/18  08:00:00,1433.74458617,102.531451065,574.871104825,0.0,243.2593065,310.10971186,441.594056261,358.401182751,56.6466996096,26.5461739004
 05/18  09:00:00,1480.82007748,103.066299235,586.080564491,0.0,243.2593065,302.612436532,422.692083032,344.67525471,42.4850247072,35.5318036142
 05/18  10:00:00,1485.21498339,103.454825114,581.353114365,0.0,243.2593065,310.10971186,445.925866783,330.427994123,70.808374512,44.6894981487
 05/18  11:00:00,1475.11881202,103.869130245,569.090038614,0.0,243.2593065,310.10971186,441.358490316,325.763486825,70.808374512,44.7866289781
 05/18  12:00:00,1427.6308829,104.894900358,562.135220206,0.0,243.2593065,310.10971186,427.527688044,321.098410468,70.808374512,35.6209030635
 05/18  13:00:00,1447.4317286,106.081930604,546.544037086,0.0,243.2593065,302.612436532,416.354419547,314.919551607,56.6466996096,44.7881683303
 05/18  14:00:00,1435.00021252,107.439860247,531.893727922,0.0,243.2593065,302.612436532,394.206209147,307.0321666,42.4850247072,44.68901784
 05/18  15:00:00,1431.28143742,109.726264086,525.484539134,0.0,243.2593065,302.612436532,384.135507891,291.808039164,56.6466996096,35.6807691176
 05/18  16:00:00,1433.3483315,112.512821479,517.633288563,0.0,243.2593065,310.10971186,395.166077348,274.71433177,84.9700494144,35.4816961638
 05/18  17:00:00,1431.53595026,114.526320398,513.560147772,0.0,243.2593065,310.10971186,377.203780624,265.927808328,84.9700494144,26.3059228807
 05/18  18:00:00,1177.40865481,96.8230548961,543.633226497,0.0,166.938926447,199.110933808,371.795759288,269.344462098,84.9700494144,17.4812477755
 05/18  19:00:00,1179.9512375,96.8230548961,553.172394255,0.0,166.938926447,191.61365848,358.359668433,284.231618179,56.6466996096,17.4813506449
 05/18  20:00:00,1066.45737375,96.8230548961,566.364129319,0.0,100.150657288,124.558693486,418.665183792,344.539696061,56.6466996096,17.4787881214
 05/18  21:00:00,1065.64978857,96.8230548961,599.00314049,0.0,100.150657288,124.558693486,428.488964558,368.570745106,42.4850247072,17.4331947446
 05/18  22:00:00,1000.63019994,96.8230548961,603.461746749,0.0,46.0930336215,124.558693486,440.899877748,395.14969047,28.3233498048,17.4268374736
 05/18  23:00:00,998.696201044,96.8230548961,600.043517394,0.0,46.0930336215,124.558693486,426.723330371,403.839506982,14.1616749024,8.72214848641
 05/18  24:00:00,990.180884517,96.8230548961,602.619879182,0.0,46.0930336215,113.312780494,430.910662803,407.818141656,5.66466996096,17.4278511855
 05/19  01:00:00,990.406253669,96.8230548961,603.563098975,0.0,46.0930336215,113.312780494,436.765438993,413.673855749,5.66466996096,17.4269132833
 05/19  02:00:00,982.571355315,96.8230548961,598.282388939,0.0,46.0930336215,113.312780494,444.506127826,421.415412834,5.66466996096,17.4260450315
 05/19  03:00:00,976.682237295,96.8230548961,592.966938168,0.0,46.0930336215,113.312780494,440.141701222,425.755325129,5.66466996096,8.72170613264
 05/19  04:00:00,1068.31034739,96.8230548961,591.750073002,0.0,100.150657288,148.969399434,432.881082733,409.789670753,5.66466996096,17.4267420197
 05/19  05:00:00,1067.77037985,97.4910839149,589.966245903,0.0,100.150657288,149.894399434,580.098333703,548.50791506,14.1616749024,17.42874374
 05/19  06:00:00,1285.03518706,100.338429888,590.935440265,0.0,176.471037341,302.612436532,456.614179232,410.865149725,28.3233498048,17.4256797012
 05/19  07:00:00,1408.11877421,102.322326089,586.796430953,0.0,243.2593065,310.10971186,427.108453627,358.230339498,42.4850247072,26.3930894216
 05/19  08:00:00,1425.8977847,103.169922423,560.191442005,0.0,243.2593065,310.10971186,413.826484583,330.63601586,56.6466996096,26.543769113
 05/19  09:00:00,1440.28277454,104.093433942,539.057413766,0.0,243.2593065,302.612436532,393.009091661,314.996300762,42.4850247072,35.5277661922
 05/19  10:00:00,1437.33273903,105.076094061,527.146341165,0.0,243.2593065,310.10971186,418.496424195,303.004244163,70.808374512,44.68380552
 05/19  11:00:00,1435.91856949,106.036077149,523.789796658,0.0,243.2593065,310.10971186,414.23465786,298.646847292,70.808374512,44.7794360564
 05/19  12:00:00,1388.12863243,107.200650075,516.467359384,0.0,243.2593065,310.10971186,398.749024762,292.325450089,70.808374512,35.6152001616
 05/19  13:00:00,1416.20797112,108.550722108,509.614681542,0.0,243.2593065,302.612436532,385.441941784,284.015135202,56.6466996096,44.7801069717
 05/19  14:00:00,1418.65697052,110.023890012,511.005227675,0.0,243.2593065,302.612436532,365.684681363,278.510322967,42.4850247072,44.6893336886
 05/19  15:00:00,1416.15699817,112.088391487,506.740820356,0.0,243.2593065,302.612436532,358.003755179,265.683730091,56.6466996096,35.6733254787
 05/19  16:00:00,1421.42980825,113.724803107,503.823734499,0.0,243.2593065,310.10971186,378.452339134,258.007301248,84.9700494144,35.4749884723
 05/19  17:00:00,1421.91586203,113.207268791,504.770638783,0.0,243.2593065,310.10971186,386.744971338,275.468441569,84.9700494144,26.3064803538
 05/19  18:00:00,1164.97889748,96.8230548961,530.410229528,0.0,166.938926447,199.110933808,383.162477841,280.713877352,84.9700494144,17.4785510753
 05/19  19:00:00,1167.53409766,96.8230548961,540.662930124,0.0,166.938926447,191.61365848,358.612269663,284.485542973,56.6466996096,17.4800270802
 05/19  20:00:00,1046.67622681,96.8230548961,545.821928904,0.0,100.150657288,124.558693486,413.05981297,338.9315295,56.6466996096,17.4815838603
 05/19  21:00:00,1018.5722129,96.8230548961,549.262181821,0.0,100.150657288,124.558693486,415.171126763,355.252551386,42.4850247072,17.4335506705
 05/19  22:00:00,950.289132153,96.8230548961,547.834234456,0.0,46.0930336215,124.558693486,422.410775396,376.663331149,28.3233498048,17.4240944421
 05/19  23:00:00,950.127855385,96.8230548961,546.300534731,0.0,46.0930336215,124.558693486,407.434502096,384.54908573,14.1616749024,8.72374146341
 05/19  24:00:00,939.357625644,96.8230548961,548.171318316,0.0,46.0930336215,113.312780494,411.38935566,388.298221196,5.66466996096,17.4264645031
 05/20  01:00:00,915.620924074,96.8230548961,521.468638979,0.0,46.0930336215,113.312780494,415.81654937,392.725071976,5.66466996096,17.4268074331
 05/20  02:00:00,922.911424018,96.8230548961,528.46232207,0.0,46.0930336215,113.312780494,411.171108635,396.602786632,5.66466996096,8.90365204255
 05/20  03:00:00,911.925015359,96.8230548961,516.517518905,0.0,46.0930336215,113.312780494,423.01659799,400.106611715,5.66466996096,17.2453163149
 05/20  04:00:00,925.812420908,96.8230548961,520.126444513,0.0,55.6251445156,113.312780494,415.52333131,392.435126561,5.66466996096,17.4235347879
 05/20  05:00:00,925.739078874,96.8230548961,520.101257225,0.0,55.6251445156,113.312780494,425.218752729,393.631141448,14.1616749024,17.4259363782
 05/20  06:00:00,979.120385496,96.8230548961,515.488605055,0.0,65.1572554096,176.889270242,369.509430228,332.464461358,28.3233498048,8.72161906514
 05/20  07:00:00,1103.33586621,97.1450405454,518.375423561,0.0,109.682768182,220.96816451,523.445330137,463.53347704,42.4850247072,17.4268283905
 05/20  08:00:00,1116.56580123,97.1926046869,521.87280659,0.0,109.682768182,220.96816451,506.170924898,423.254414384,56.6466996096,26.2698109043
 05/20  09:00:00,1216.83046328,98.5054509785,512.919009324,0.0,131.945524568,266.955817592,462.138297657,393.251825149,42.4850247072,26.4014478007
 05/20  10:00:00,1220.74051628,98.6964352681,508.870098471,0.0,131.945524568,274.45309292,472.327891263,374.983522636,70.808374512,26.535994115
 05/20  11:00:00,1209.22825871,98.7783290756,495.41549889,0.0,131.945524568,274.45309292,469.863168517,363.691609786,70.808374512,35.3631842193
 05/20  12:00:00,1162.89127178,98.7860704531,482.202009788,0.0,131.945524568,274.45309292,455.799698895,358.460780822,70.808374512,26.5305435612
 05/20  13:00:00,1139.69420815,98.8461198169,467.72966317,0.0,131.945524568,266.955817592,436.796346938,344.79463775,56.6466996096,35.3550095783
 05/20  14:00:00,1122.86584864,98.9481771908,452.62887035,0.0,131.945524568,266.955817592,385.968566397,316.954184448,42.4850247072,26.5293572416
 05/20  15:00:00,1045.72250988,96.8230548961,454.929643598,0.0,109.682768182,212.545889182,321.380808184,229.377469393,56.6466996096,35.3566391813
 05/20  16:00:00,1071.31123874,96.8230548961,471.988041125,0.0,109.682768182,220.04316451,368.450853195,256.951760829,84.9700494144,26.5290429516
 05/20  17:00:00,1023.78436337,96.8230548961,466.443136456,0.0,109.682768182,220.04316451,371.52371054,260.171522763,84.9700494144,26.3821383628
 05/20  18:00:00,972.820212091,96.8230548961,454.79343258,0.0,100.150657288,199.110933808,378.035371204,275.639409027,84.9700494144,17.425912763
 05/20  19:00:00,963.612347981,96.8230548961,452.58759384,0.0,100.150657288,191.61365848,348.24068913,282.872388966,56.6466996096,8.72160055488
 05/20  20:00:00,858.554358098,96.8230548961,452.087530302,0.0,55.6251445156,124.558693486,410.204665734,336.131333252,56.6466996096,17.426632872
 05/20  21:00:00,865.993742394,96.8230548961,452.038959824,0.0,55.6251445156,124.558693486,401.694853654,341.783870533,42.4850247072,17.4259584137
 05/20  22:00:00,855.511509214,96.8230548961,452.088391514,0.0,46.0930336215,124.558693486,422.478502922,376.729897178,28.3233498048,17.4252559401
 05/20  23:00:00,881.251626694,96.8230548961,474.429551349,0.0,46.0930336215,124.558693486,436.13687131,413.253890288,14.1616749024,8.72130611886
 05/20  24:00:00,891.169568711,96.8230548961,494.084966139,0.0,46.0930336215,113.312780494,445.547545922,422.45687576,5.66466996096,17.4260002012
 05/21  01:00:00,880.748952848,96.8230548961,495.107316688,0.0,34.9616554283,113.312780494,447.489241194,424.399682243,5.66466996096,17.4248889896
 05/21  02:00:00,876.663698368,96.8230548961,491.48932234,0.0,34.9616554283,113.312780494,449.909396823,426.820837133,5.66466996096,17.4238897293
 05/21  03:00:00,892.696145018,96.8230548961,507.482640023,0.0,34.9616554283,113.312780494,447.95567477,433.567387673,5.66466996096,8.72361713569
 05/21  04:00:00,946.89741496,96.8230548961,554.96302119,0.0,44.4937663224,113.312780494,455.495911852,432.4069419,5.66466996096,17.4242999916
 05/21  05:00:00,988.983896965,96.8230548961,600.792559641,0.0,44.4937663224,113.312780494,474.762507857,443.177169061,14.1616749024,17.4236638939
 05/21  06:00:00,1050.06320755,96.8230548961,606.521341621,0.0,54.0258772165,176.889270242,433.21513961,387.468838679,28.3233498048,17.4229511266
 05/21  07:00:00,1053.2496878,96.8230548961,602.617813482,0.0,54.0258772165,184.38654557,417.214806067,366.006662947,42.4850247072,8.72311841369
 05/21  08:00:00,1127.81209404,96.8230548961,596.382077899,0.0,65.1572554096,220.04316451,417.183937991,334.287622897,56.6466996096,26.2496154849
 05/21  09:00:00,1089.11711965,96.8230548961,562.798615523,0.0,65.1572554096,212.545889182,380.818355376,320.745001362,42.4850247072,17.5883293067
 05/21  10:00:00,1067.28742396,96.8230548961,530.400855088,0.0,65.1572554096,220.04316451,417.940800564,311.805631121,70.808374512,35.326794931
 05/21  11:00:00,1079.41054694,96.8230548961,542.674021939,0.0,65.1572554096,220.04316451,405.716400374,308.407671577,70.808374512,26.500354285
 05/21  12:00:00,1073.01471085,96.8230548961,537.717686189,0.0,65.1572554096,220.04316451,411.185719753,305.057098203,70.808374512,35.3202470381
 05/21  13:00:00,1060.89481194,96.8230548961,532.754721109,0.0,65.1572554096,212.545889182,383.105133324,299.956923309,56.6466996096,26.5015104061
 05/21  14:00:00,1064.3331227,96.8230548961,536.488001504,0.0,65.1572554096,212.545889182,365.239578618,296.256882994,42.4850247072,26.4976709169
 05/21  15:00:00,1066.71572331,96.8230548961,539.173281306,0.0,65.1572554096,212.545889182,377.358525632,285.387587039,56.6466996096,35.3242389836
 05/21  16:00:00,1037.54548556,96.8230548961,535.156753168,0.0,65.1572554096,220.04316451,382.028145298,270.555728608,84.9700494144,26.5023672756
 05/21  17:00:00,989.023189823,96.8230548961,533.282579998,0.0,54.0258772165,184.38654557,387.692429223,276.35156532,84.9700494144,26.3708144884
 05/21  18:00:00,967.359476196,96.8230548961,542.722921488,0.0,44.4937663224,163.454314868,434.450534466,332.055750197,84.9700494144,17.4247348551
 05/21  19:00:00,959.133745425,96.8230548961,541.200797637,0.0,44.4937663224,155.95703954,413.33341114,347.965711491,56.6466996096,8.72100003966
 05/21  20:00:00,933.124108557,96.8230548961,538.499488594,0.0,44.4937663224,124.558693486,460.646703157,386.574805721,56.6466996096,17.4251978266
 05/21  21:00:00,923.027651068,96.8230548961,518.433515762,0.0,44.4937663224,124.558693486,456.881501132,396.971917742,42.4850247072,17.4245586825
 05/21  22:00:00,933.041591332,96.8230548961,538.986794375,0.0,34.9616554283,124.558693486,464.638544689,418.891387482,28.3233498048,17.4238074022
 05/21  23:00:00,948.060529928,96.8230548961,554.154235883,0.0,34.9616554283,124.558693486,451.11577783,428.230505207,14.1616749024,8.72359771992
 05/21  24:00:00,943.204641885,96.8230548961,562.349427162,0.0,34.9616554283,113.312780494,457.995041669,434.905965737,5.66466996096,17.4244059708
 05/22  01:00:00,964.220157224,96.8230548961,573.01963853,0.0,46.0930336215,113.312780494,464.354133788,441.266272773,5.66466996096,17.4231910545
 05/22  02:00:00,978.516643767,96.8230548961,588.450590885,0.0,46.0930336215,113.312780494,470.547837444,447.461006258,5.66466996096,17.4221612248
 05/22  03:00:00,991.325580538,96.8230548961,602.319521644,0.0,46.0930336215,113.312780494,469.168274183,454.780948496,5.66466996096,8.72265572596
 05/22  04:00:00,1082.37639697,96.8230548961,604.892220766,0.0,100.150657288,148.969399434,458.989114661,435.90034337,5.66466996096,17.4241013299
 05/22  05:00:00,1078.02479835,96.8230548961,600.048655718,0.0,100.150657288,149.894399434,836.787855759,805.201477891,14.1616749024,17.4247029655
 05/22  06:00:00,1293.2842943,97.0714534507,600.064928615,0.0,176.471037341,302.612436532,548.458109278,511.413813585,28.3233498048,8.72094588759
 05/22  07:00:00,1392.70086797,97.3853799123,572.974177927,0.0,243.2593065,310.10971186,521.720317291,452.846885317,42.4850247072,26.3884072671
 05/22  08:00:00,1399.70593024,97.7005651429,535.619609956,0.0,243.2593065,310.10971186,514.463673655,422.447214007,56.6466996096,35.3697600381
 05/22  09:00:00,1407.06162586,98.1002623064,506.947414876,0.0,243.2593065,302.612436532,477.57368002,399.580001708,42.4850247072,35.508653604
 05/22  10:00:00,1427.88791226,98.5392764628,522.423798288,0.0,243.2593065,310.10971186,488.838976319,373.357769188,70.808374512,44.6728326189
 05/22  11:00:00,1428.19304809,98.9353606333,521.653439165,0.0,243.2593065,310.10971186,465.531531529,358.91578743,70.808374512,35.8073695867
 05/22  12:00:00,1384.35679924,99.3035092634,519.313037009,0.0,243.2593065,310.10971186,463.18389906,347.875763226,70.808374512,44.4997613224
 05/22  13:00:00,1412.31715347,99.6490908252,513.293868189,0.0,243.2593065,302.612436532,437.372935149,335.961617745,56.6466996096,44.7646177944
 05/22  14:00:00,1400.40024524,100.073599614,499.930597126,0.0,243.2593065,302.612436532,401.908420443,323.691170154,42.4850247072,35.7322255822
 05/22  15:00:00,1393.51503124,100.714424445,491.58711538,0.0,243.2593065,302.612436532,416.244111727,315.022313013,56.6466996096,44.5750991037
 05/22  16:00:00,1405.88399029,101.501553872,496.809519739,0.0,243.2593065,310.10971186,435.349947521,314.931779426,84.9700494144,35.4481186806
 05/22  17:00:00,1402.2921901,102.20760383,492.051409716,0.0,243.2593065,310.10971186,417.691098602,315.17848328,84.9700494144,17.5425659076
 05/22  18:00:00,1137.64267002,96.8230548961,497.979694955,0.0,166.938926447,199.110933808,421.020304886,318.573346458,84.9700494144,17.4769090135
 05/22  19:00:00,1148.75891042,96.8230548961,515.647469953,0.0,166.938926447,191.61365848,411.467977456,337.346137812,56.6466996096,17.4751400343
 05/22  20:00:00,1021.72419667,96.8230548961,514.781478624,0.0,100.150657288,124.558693486,454.724572738,380.601281695,56.6466996096,17.4765914334
 05/22  21:00:00,989.509492014,96.8230548961,514.370492,0.0,100.150657288,124.558693486,449.505818859,389.59092952,42.4850247072,17.4298646315
 05/22  22:00:00,927.274341521,96.8230548961,520.260861387,0.0,46.0930336215,124.558693486,455.669937764,409.923154678,28.3233498048,17.4234332813
 05/22  23:00:00,931.214840253,96.8230548961,523.627228998,0.0,46.0930336215,124.558693486,448.75908768,417.174796434,14.1616749024,17.4226163437
 05/22  24:00:00,918.286469125,96.8230548961,523.085511077,0.0,46.0930336215,113.312780494,435.778460145,421.390846231,5.66466996096,8.72294395337
 05/23  01:00:00,927.996346141,96.8230548961,533.629560618,0.0,46.0930336215,113.312780494,449.541394258,426.454154985,5.66466996096,17.4225693124
 05/23  02:00:00,949.780600621,96.8230548961,557.219186572,0.0,46.0930336215,113.312780494,457.065601736,433.976461191,5.66466996096,17.4244705844
 05/23  03:00:00,958.040445198,96.8230548961,566.279596842,0.0,46.0930336215,113.312780494,453.908632209,439.523209344,5.66466996096,8.72075290388
 05/23  04:00:00,1067.84983184,96.8230548961,584.196099246,0.0,100.150657288,148.969399434,447.137391066,424.048074682,5.66466996096,17.4246464228
 05/23  05:00:00,1087.88635209,96.9843183962,605.123287751,0.0,100.150657288,149.894399434,685.932996403,654.346586872,14.1616749024,17.4247346285
 05/23  06:00:00,1301.79403635,98.0968699888,606.133300989,0.0,176.471037341,302.612436532,511.047951445,465.301730015,28.3233498048,17.4228716251
 05/23  07:00:00,1424.15895656,99.358110556,604.990751883,0.0,243.2593065,310.10971186,481.651838437,412.782049951,42.4850247072,26.3847637786
 05/23  08:00:00,1459.11310769,99.9810289078,597.715825663,0.0,243.2593065,310.10971186,475.76549602,392.586132311,56.6466996096,26.5326640993
 05/23  09:00:00,1493.44750974,100.579470494,598.494130306,0.0,243.2593065,302.612436532,457.618312241,379.623246257,42.4850247072,35.5100412776
 05/23  10:00:00,1499.95087293,101.221671376,597.273341599,0.0,243.2593065,310.10971186,471.946517404,356.473329996,70.808374512,44.6648128969
 05/23  11:00:00,1490.58381114,101.653283365,585.799784953,0.0,243.2593065,310.10971186,463.945314206,348.379677898,70.808374512,44.7572617957
 05/23  12:00:00,1456.1747762,102.241872627,593.329859472,0.0,243.2593065,310.10971186,448.840263981,342.440463345,70.808374512,35.5914261238
 05/23  13:00:00,1488.00011319,103.118112924,591.443621215,0.0,243.2593065,302.612436532,436.512526357,335.111123505,56.6466996096,44.754703242
 05/23  14:00:00,1481.19051034,103.912969182,583.753870335,0.0,243.2593065,302.612436532,406.511856579,328.295559847,42.4850247072,35.7312720254
 05/23  15:00:00,1470.64571535,104.702506294,572.036319177,0.0,243.2593065,302.612436532,416.520962755,315.309760334,56.6466996096,44.5645028114
 05/23  16:00:00,1480.08346201,105.721828952,574.067774929,0.0,243.2593065,310.10971186,424.695876156,304.278874783,84.9700494144,35.4469519582
 05/23  17:00:00,1483.58116004,106.952091929,576.657225157,0.0,243.2593065,310.10971186,399.925376257,297.417184714,84.9700494144,17.5381421285
 05/23  18:00:00,1217.81125307,96.8230548961,586.713750923,0.0,166.938926447,199.110933808,397.325449236,294.878993088,84.9700494144,17.4764067338
 05/23  19:00:00,1221.65936474,96.8230548961,598.409270729,0.0,166.938926447,191.61365848,380.4883025,306.366492505,56.6466996096,17.4751103849
 05/23  20:00:00,1099.15429301,96.8230548961,602.393521218,0.0,100.150657288,124.558693486,438.331096243,364.207938027,56.6466996096,17.4764586069
 05/23  21:00:00,1064.61207987,96.8230548961,600.305475308,0.0,100.150657288,124.558693486,445.674399073,385.759590537,42.4850247072,17.4297838286
 05/23  22:00:00,991.907029008,96.8230548961,595.636625063,0.0,46.0930336215,124.558693486,455.297300131,409.55065843,28.3233498048,17.4232918958
 05/23  23:00:00,988.405522187,96.8230548961,592.394287015,0.0,46.0930336215,124.558693486,451.290398863,419.706355055,14.1616749024,17.4223689063
 05/23  24:00:00,976.888482483,96.8230548961,592.369014168,0.0,46.0930336215,113.312780494,438.332231665,423.944750708,5.66466996096,8.72281099558
 05/24  01:00:00,982.330301057,96.8230548961,596.408644613,0.0,46.0930336215,113.312780494,447.972416304,424.885549057,5.66466996096,17.422197286
 05/24  02:00:00,983.877764293,96.8230548961,598.156874394,0.0,46.0930336215,113.312780494,451.968512621,428.879810418,5.66466996096,17.4240322418
 05/24  03:00:00,983.672811822,96.8230548961,597.741275519,0.0,46.0930336215,113.312780494,449.347161502,434.961998552,5.66466996096,8.7204929883
 05/24  04:00:00,1070.69068253,96.8230548961,595.875086364,0.0,100.150657288,148.969399434,443.942417462,420.853672389,5.66466996096,17.4240751121
 05/24  05:00:00,1006.86958514,97.2279367655,533.202933779,0.0,100.150657288,149.894399434,642.028977694,610.445451194,14.1616749024,17.4218515979
 05/24  06:00:00,1260.11444553,99.2147446697,570.295014677,0.0,176.471037341,302.612436532,487.656465354,441.910983583,28.3233498048,17.4221319654
 05/24  07:00:00,1407.93238519,101.15715758,590.260173939,0.0,243.2593065,310.10971186,454.457044605,385.589349241,42.4850247072,26.3826706571
 05/24  08:00:00,1457.60315586,101.916368764,595.708280776,0.0,243.2593065,310.10971186,438.583862486,355.407329515,56.6466996096,26.5298333611
 05/24  09:00:00,1488.88578572,102.468702915,592.409018594,0.0,243.2593065,302.612436532,421.341237195,343.350651159,42.4850247072,35.5055613286
 05/24  10:00:00,1488.07806261,102.872031234,583.121070283,0.0,243.2593065,310.10971186,447.118002743,331.647856056,70.808374512,44.6617721745
 05/24  11:00:00,1477.16193268,103.348202186,569.830247328,0.0,243.2593065,310.10971186,441.567636948,326.009871548,70.808374512,44.749390888
 05/24  12:00:00,1434.21208854,104.298147258,567.956073159,0.0,243.2593065,310.10971186,426.370421634,319.976460676,70.808374512,35.5855864459
 05/24  13:00:00,1455.13445903,105.160224987,554.127138106,0.0,243.2593065,302.612436532,415.41293983,314.011718325,56.6466996096,44.7545218951
 05/24  14:00:00,1454.13634714,106.134053692,551.931466869,0.0,243.2593065,302.612436532,383.328110911,305.119455897,42.4850247072,35.7236303068
 05/24  15:00:00,1451.26813135,107.700975139,547.726484331,0.0,243.2593065,302.612436532,395.472219884,294.261368348,56.6466996096,44.564151926
 05/24  16:00:00,1441.57165912,109.393404511,528.445816321,0.0,243.2593065,310.10971186,404.067787845,283.657740993,84.9700494144,35.4399974382
 05/24  17:00:00,1443.23547381,109.32786015,529.843915336,0.0,243.2593065,310.10971186,400.164959151,297.655611281,84.9700494144,17.5392984555
 05/24  18:00:00,1190.40066018,96.8230548961,555.923665305,0.0,166.938926447,199.110933808,410.275434307,307.830738643,84.9700494144,17.474646249
 05/24  19:00:00,1192.47128304,96.8230548961,565.029918924,0.0,166.938926447,191.61365848,393.546167784,319.427342602,56.6466996096,17.4721255723
 05/24  20:00:00,1075.95331621,96.8230548961,575.257152167,0.0,100.150657288,124.558693486,439.5958521,365.473981424,56.6466996096,17.4751710665
 05/24  21:00:00,1063.46410508,96.8230548961,595.794769295,0.0,100.150657288,124.558693486,440.651441745,380.739585647,42.4850247072,17.4268313902
 05/24  22:00:00,1004.66304184,96.8230548961,606.253471463,0.0,46.0930336215,124.558693486,450.158891626,404.412320208,28.3233498048,17.4232216132
 05/24  23:00:00,999.160681411,96.8230548961,600.943976256,0.0,46.0930336215,124.558693486,436.903919011,414.022100566,14.1616749024,8.72014354256
 05/24  24:00:00,981.504740127,96.8230548961,596.925688953,0.0,46.0930336215,113.312780494,443.087865805,419.999756931,5.66466996096,17.4234389132
 05/25  01:00:00,975.033657272,96.8230548961,592.158590637,0.0,46.0930336215,113.312780494,449.230489064,426.143832209,5.66466996096,17.4219868936
 05/25  02:00:00,969.030494091,96.8230548961,586.966776871,0.0,46.0930336215,113.312780494,454.110514962,431.025174096,5.66466996096,17.4206709049
 05/25  03:00:00,965.561926708,96.8230548961,583.223535231,0.0,46.0930336215,113.312780494,448.075874558,433.689366919,5.66466996096,8.72183767853
 05/25  04:00:00,1046.52493973,96.8230548961,574.317533768,0.0,100.150657288,148.969399434,440.5458625,417.460604656,5.66466996096,17.420587883
 05/25  05:00:00,1040.49684888,97.3677284115,566.940819564,0.0,100.150657288,149.894399434,614.133598822,582.549322084,14.1616749024,17.4226018358
 05/25  06:00:00,1268.17066889,100.026635274,577.74990483,0.0,176.471037341,302.612436532,465.695731722,428.652576345,28.3233498048,8.7198055724
 05/25  07:00:00,1398.29371472,101.984701578,581.551109973,0.0,243.2593065,310.10971186,444.869443976,376.002351081,42.4850247072,26.3820681883
 05/25  08:00:00,1448.19524763,102.677516282,588.109903901,0.0,243.2593065,310.10971186,440.281596065,348.276441163,56.6466996096,35.3584552922
 05/25  09:00:00,1488.60280581,103.187186863,593.244764326,0.0,243.2593065,302.612436532,413.34232603,335.362207896,42.4850247072,35.4950934271
 05/25  10:00:00,1488.13109011,103.676783357,583.910162328,0.0,243.2593065,310.10971186,430.911476152,324.380337501,70.808374512,35.7227641388
 05/25  11:00:00,1477.06038346,104.381488126,570.499931435,0.0,243.2593065,310.10971186,435.931787697,320.380138438,70.808374512,44.7432747471
 05/25  12:00:00,1420.79794311,105.223574077,554.552788256,0.0,243.2593065,310.10971186,427.657919421,316.769982786,70.808374512,40.0795621238
 05/25  13:00:00,1441.01319003,106.195082493,539.73672622,0.0,243.2593065,302.612436532,407.296836545,310.409930076,56.6466996096,40.2402068593
 05/25  14:00:00,1433.14130862,107.334273799,530.117831538,0.0,243.2593065,302.612436532,391.379714453,304.247952424,42.4850247072,44.6467373223
 05/25  15:00:00,1431.17576466,109.093240914,526.250309662,0.0,243.2593065,302.612436532,382.642532521,290.342255888,56.6466996096,35.6535770231
 05/25  16:00:00,1439.67893641,111.334124608,520.152492633,0.0,243.2593065,310.10971186,396.490748735,276.064742149,84.9700494144,35.4559571712
 05/25  17:00:00,1446.68372493,113.246694813,513.577455646,0.0,243.2593065,310.10971186,379.316997191,268.050195849,84.9700494144,26.2967519277
 05/25  18:00:00,1186.09605832,96.8230548961,536.621330614,0.0,166.938926447,199.110933808,373.017686245,270.574886431,84.9700494144,17.4727503999
 05/25  19:00:00,1193.3595719,96.8230548961,545.263525362,0.0,166.938926447,191.61365848,357.530797873,283.410419422,56.6466996096,17.4736788412
 05/25  20:00:00,1085.93096615,96.8230548961,575.725056564,0.0,100.150657288,124.558693486,417.76762865,343.646260953,56.6466996096,17.4746680882
 05/25  21:00:00,1061.86914965,96.8230548961,589.435804207,0.0,100.150657288,124.558693486,427.351261325,367.439082666,42.4850247072,17.4271539519
 05/25  22:00:00,985.232252198,96.8230548961,584.601448091,0.0,46.0930336215,124.558693486,430.177398871,393.134029337,28.3233498048,8.72001972933
 05/25  23:00:00,977.16605814,96.8230548961,579.79023189,0.0,46.0930336215,124.558693486,436.838692804,405.255739865,14.1616749024,17.4212780369
 05/25  24:00:00,952.309787386,96.8230548961,568.088404167,0.0,46.0930336215,113.312780494,436.716998651,413.629861583,5.66466996096,17.4224671072
 05/26  01:00:00,861.32406107,96.8230548961,477.841585829,0.0,46.0930336215,113.312780494,434.478724542,420.094131067,5.66466996096,8.71992351484
 05/26  02:00:00,806.953310537,96.8230548961,424.35366548,0.0,46.0930336215,113.312780494,450.472824108,427.385589882,5.66466996096,17.4225642653
 05/26  03:00:00,815.315730468,96.8230548961,428.470295552,0.0,46.0930336215,113.312780494,456.024555846,432.93847882,5.66466996096,17.4214070655
 05/26  04:00:00,896.423601967,96.8230548961,411.975468973,0.0,100.150657288,148.969399434,442.21235295,419.127457472,5.66466996096,17.4202255169
 05/26  05:00:00,880.389971123,97.4696733287,396.981594565,0.0,100.150657288,149.894399434,599.367423134,576.484118268,14.1616749024,8.72162996342
 05/26  06:00:00,1097.72267434,100.24935063,406.89775506,0.0,176.471037341,302.612436532,475.343017368,429.599447621,28.3233498048,17.4202199425
 05/26  07:00:00,1298.48561079,102.242317302,484.25117331,0.0,243.2593065,310.10971186,442.955619541,374.089281593,42.4850247072,26.3813132409
 05/26  08:00:00,1424.83473273,102.946251444,565.892253392,0.0,243.2593065,310.10971186,427.612291251,344.451311539,56.6466996096,26.514280102
 05/26  09:00:00,1472.49420919,103.52651415,575.407746394,0.0,243.2593065,302.612436532,408.027333705,330.034350279,42.4850247072,35.5079587192
 05/26  10:00:00,1468.18966219,104.241127522,541.189918888,0.0,243.2593065,310.10971186,430.404615361,314.948858004,70.808374512,44.6473828453
 05/26  11:00:00,1465.90752667,105.300690029,519.182978013,0.0,243.2593065,310.10971186,425.006614756,309.459173693,70.808374512,44.7390665511
 05/26  12:00:00,1422.96073443,106.57567631,512.446281041,0.0,243.2593065,310.10971186,411.662608416,305.269688013,70.808374512,35.5845458911
 05/26  13:00:00,1449.80150646,108.04155132,509.79583525,0.0,243.2593065,302.612436532,400.955093287,299.566505311,56.6466996096,44.7418883667
 05/26  14:00:00,1440.37327901,109.653736822,507.58731979,0.0,243.2593065,302.612436532,373.378392835,293.938026119,42.4850247072,36.9553420095
 05/26  15:00:00,1433.29335051,112.244696776,502.375103401,0.0,243.2593065,302.612436532,378.745129605,278.78181188,56.6466996096,43.3166181154
 05/26  16:00:00,1424.05268015,114.966952509,500.718529853,0.0,243.2593065,310.10971186,383.882686447,263.472211817,84.9700494144,35.440425216
 05/26  17:00:00,1423.92396909,116.868738075,502.085798235,0.0,243.2593065,310.10971186,358.898538248,256.39387803,84.9700494144,17.5346108037
 05/26  18:00:00,1165.19380632,96.8230548961,529.707431707,0.0,166.938926447,199.110933808,362.049323132,259.606535029,84.9700494144,17.4727386883
 05/26  19:00:00,1166.1905667,96.8230548961,539.826156417,0.0,166.938926447,191.61365848,345.897397118,271.779056433,56.6466996096,17.4716410752
 05/26  20:00:00,1063.95878862,96.8230548961,564.877291603,0.0,100.150657288,124.558693486,408.883014667,334.763581733,56.6466996096,17.4727333242
 05/26  21:00:00,1056.11515581,96.8230548961,590.068007529,0.0,100.150657288,124.558693486,420.161578588,360.250286063,42.4850247072,17.4262678177
 05/26  22:00:00,996.7227679,96.8230548961,599.376542366,0.0,46.0930336215,124.558693486,431.796153312,386.05197621,28.3233498048,17.4208272974
 05/26  23:00:00,991.065732162,96.8230548961,593.600192081,0.0,46.0930336215,124.558693486,419.395835415,396.514439283,14.1616749024,8.71972122968
 05/26  24:00:00,973.061072437,96.8230548961,589.003675186,0.0,46.0930336215,113.312780494,427.471833594,404.384662814,5.66466996096,17.4225008188
 05/27  01:00:00,967.530241624,96.8230548961,584.108383203,0.0,46.0930336215,113.312780494,433.420423385,410.334873203,5.66466996096,17.4208802215
 05/27  02:00:00,966.522825749,96.8230548961,583.124812559,0.0,46.0930336215,113.312780494,438.666083037,415.582022408,5.66466996096,17.4193906685
 05/27  03:00:00,965.629894224,96.8230548961,582.248026494,0.0,46.0930336215,113.312780494,433.711687537,419.325884614,5.66466996096,8.72113296205
 05/27  04:00:00,975.593696047,96.8230548961,582.593948489,0.0,55.6251445156,113.312780494,435.906752459,412.823017714,5.66466996096,17.4190647831
 05/27  05:00:00,973.548385626,96.8230548961,580.942603574,0.0,55.6251445156,113.312780494,447.087665057,415.505118626,14.1616749024,17.4208715283
 05/27  06:00:00,1036.1679269,96.8230548961,584.564554547,0.0,65.1572554096,176.889270242,387.644046258,350.601801302,28.3233498048,8.71889515082
 05/27  07:00:00,1151.4839303,97.3129353067,573.248851906,0.0,109.682768182,220.96816451,521.858774455,461.952477776,42.4850247072,17.4212719716
 05/27  08:00:00,1134.96641733,97.4550754185,543.440195921,0.0,109.682768182,220.96816451,471.552520005,397.393248153,56.6466996096,17.5125722423
 05/27  09:00:00,1238.97759726,98.889970184,539.128525731,0.0,131.945524568,266.955817592,425.52596108,356.651151242,42.4850247072,26.3897851307
 05/27  10:00:00,1232.19742578,99.0737280228,524.040306949,0.0,131.945524568,274.45309292,440.737700017,334.582051889,70.808374512,35.3472736163
 05/27  11:00:00,1222.61602012,99.1286228876,512.475398633,0.0,131.945524568,274.45309292,420.624301463,323.303940604,70.808374512,26.5119863472
 05/27  12:00:00,1185.74459175,99.2049823166,507.001515062,0.0,131.945524568,274.45309292,421.887390337,315.743204451,70.808374512,35.3358113745
 05/27  13:00:00,1179.13561137,99.3080288726,507.814124486,0.0,131.945524568,266.955817592,392.959585043,309.804128871,56.6466996096,26.5087565621
 05/27  14:00:00,1176.58429179,99.436472247,505.048596582,0.0,131.945524568,266.955817592,381.200453776,303.3847084,42.4850247072,35.3307206688
 05/27  15:00:00,1098.82350734,96.8230548961,506.615863464,0.0,109.682768182,212.545889182,311.805288375,228.648229014,56.6466996096,26.5103597514
 05/27  16:00:00,1111.18881278,96.8230548961,512.087812853,0.0,109.682768182,220.04316451,334.230596517,222.758981377,84.9700494144,26.5015657259
 05/27  17:00:00,1066.2604127,96.8230548961,509.212184079,0.0,109.682768182,220.04316451,338.303684914,226.964481346,84.9700494144,26.3691541533
 05/27  18:00:00,1038.69495995,96.8230548961,521.065401051,0.0,100.150657288,199.110933808,365.059194822,262.668421202,84.9700494144,17.4207242054
 05/27  19:00:00,1037.43464691,96.8230548961,526.578498691,0.0,100.150657288,191.61365848,366.997778568,292.93152,56.6466996096,17.4195589592
 05/27  20:00:00,931.801546181,96.8230548961,524.61716172,0.0,55.6251445156,124.558693486,407.04875472,341.680783102,56.6466996096,8.72127200757
 05/27  21:00:00,946.107243447,96.8230548961,532.223679799,0.0,55.6251445156,124.558693486,415.948794883,356.044456469,42.4850247072,17.4193137067
 05/27  22:00:00,930.088922745,96.8230548961,525.065688322,0.0,46.0930336215,124.558693486,425.505315855,379.760826548,28.3233498048,17.4211395021
 05/27  23:00:00,938.015876346,96.8230548961,531.296729975,0.0,46.0930336215,124.558693486,414.208015328,391.327323718,14.1616749024,8.71901670742
 05/27  24:00:00,926.03766919,96.8230548961,531.658424993,0.0,46.0930336215,113.312780494,419.787805372,396.702169079,5.66466996096,17.4209663317
 05/28  01:00:00,925.552352809,96.8230548961,543.363300046,0.0,34.9616554283,113.312780494,426.451833635,403.367897025,5.66466996096,17.419266649
 05/28  02:00:00,940.649792838,96.8230548961,559.821310615,0.0,34.9616554283,113.312780494,434.715907083,411.6334857,5.66466996096,17.4177514218
 05/28  03:00:00,943.992353217,96.8230548961,563.523877847,0.0,34.9616554283,113.312780494,430.656932597,416.272041196,5.66466996096,8.72022143983
 05/28  04:00:00,970.987439855,96.8230548961,581.646474111,0.0,44.4937663224,113.312780494,433.471835992,410.390452638,5.66466996096,17.4167133934
 05/28  05:00:00,986.530601366,96.8230548961,602.751892148,0.0,44.4937663224,113.312780494,447.716167508,416.135539714,14.1616749024,17.4189528916
 05/28  06:00:00,1030.71406053,96.8230548961,584.155912677,0.0,54.0258772165,176.889270242,388.509911611,351.465643264,28.3233498048,8.72091854221
 05/28  07:00:00,1011.03704649,96.8230548961,555.135806649,0.0,54.0258772165,184.38654557,385.323228456,325.419647937,42.4850247072,17.4185558124
 05/28  08:00:00,1077.00536253,96.8230548961,541.055926912,0.0,65.1572554096,220.04316451,370.118116469,295.974380199,56.6466996096,17.4970366609
 05/28  09:00:00,1061.66682121,96.8230548961,533.590256969,0.0,65.1572554096,212.545889182,350.221281875,281.375934184,42.4850247072,26.360322983
 05/28  10:00:00,1049.29685467,96.8230548961,512.360979356,0.0,65.1572554096,220.04316451,365.691421724,268.405654639,70.808374512,26.4773925732
 05/28  11:00:00,1043.7209354,96.8230548961,505.221196643,0.0,65.1572554096,220.04316451,370.765344674,264.654492809,70.808374512,35.302477353
 05/28  12:00:00,1044.0899504,96.8230548961,506.754099389,0.0,65.1572554096,220.04316451,361.243480958,263.953374861,70.808374512,26.4817315844
 05/28  13:00:00,1039.49363192,96.8230548961,509.863973819,0.0,65.1572554096,212.545889182,345.705451917,262.576551621,56.6466996096,26.482200686
 05/28  14:00:00,1048.82516921,96.8230548961,520.221485266,0.0,65.1572554096,212.545889182,341.513914592,263.727965207,42.4850247072,35.3009246777
 05/28  15:00:00,1055.04850061,96.8230548961,527.473970163,0.0,65.1572554096,212.545889182,338.698493261,255.566193514,56.6466996096,26.4856001375
 05/28  16:00:00,1030.79789251,96.8230548961,529.108961646,0.0,65.1572554096,220.04316451,355.535757788,244.081554767,84.9700494144,26.4841536066
 05/28  17:00:00,986.637166769,96.8230548961,532.09120087,0.0,54.0258772165,184.38654557,360.235564576,248.905773367,84.9700494144,26.3597417945
 05/28  18:00:00,955.544023546,96.8230548961,531.322311364,0.0,44.4937663224,163.454314868,383.904231219,281.513802938,84.9700494144,17.4203788665
 05/28  19:00:00,953.165754638,96.8230548961,535.484411002,0.0,44.4937663224,155.95703954,358.378365475,293.01305407,56.6466996096,8.71861179516
 05/28  20:00:00,941.56513724,96.8230548961,548.312744361,0.0,44.4937663224,124.558693486,422.429629766,348.362968471,56.6466996096,17.4199616854
 05/28  21:00:00,960.217320982,96.8230548961,560.08963959,0.0,44.4937663224,124.558693486,434.987461596,375.08370551,42.4850247072,17.4187313792
 05/28  22:00:00,965.484020317,96.8230548961,575.740303605,0.0,34.9616554283,124.558693486,446.221839869,400.481017436,28.3233498048,17.4174726277
 05/28  23:00:00,977.915719159,96.8230548961,587.772926684,0.0,34.9616554283,124.558693486,433.69328748,410.811520778,14.1616749024,8.7200917996
 05/28  24:00:00,969.13376136,96.8230548961,591.658039745,0.0,34.9616554283,113.312780494,439.4209307,416.334578007,5.66466996096,17.4216827323
 05/29  01:00:00,977.191794571,96.8230548961,600.30807483,0.0,34.9616554283,113.312780494,444.706100358,421.623219785,5.66466996096,17.4182106116
 05/29  02:00:00,980.969277747,96.8230548961,605.385178754,0.0,34.9616554283,113.312780494,442.356714009,427.971635089,5.66466996096,8.72040895959
 05/29  03:00:00,974.51565247,96.8230548961,600.390381348,0.0,34.9616554283,113.312780494,455.905421584,432.823262168,5.66466996096,17.417489455
 05/29  04:00:00,979.638580688,96.8230548961,596.296003054,0.0,44.4937663224,113.312780494,448.566609738,425.48284497,5.66466996096,17.4190948068
 05/29  05:00:00,972.696811287,96.8230548961,593.601065812,0.0,44.4937663224,113.312780494,450.456480704,427.576836541,14.1616749024,8.71796926043
 05/29  06:00:00,1038.60584888,96.8230548961,595.636567272,0.0,54.0258772165,176.889270242,408.834856172,363.092956922,28.3233498048,17.4185494447
 05/29  07:00:00,1028.36628545,96.8230548961,574.487003271,0.0,54.0258772165,184.38654557,394.543270798,334.638642798,42.4850247072,17.4196032932
 05/29  08:00:00,1090.88035353,96.8230548961,556.614756511,0.0,65.1572554096,220.04316451,378.930735275,304.783699116,56.6466996096,17.5003365488
 05/29  09:00:00,1068.42787753,96.8230548961,541.26748845,0.0,65.1572554096,212.545889182,358.869763791,290.027229603,42.4850247072,26.357509481
 05/29  10:00:00,1070.30522935,96.8230548961,535.382822449,0.0,65.1572554096,220.04316451,380.089944709,282.800700048,70.808374512,26.4808701496
 05/29  11:00:00,1069.05265105,96.8230548961,533.038025027,0.0,65.1572554096,220.04316451,379.245743523,281.961699678,70.808374512,26.4756693324
 05/29  12:00:00,1067.15524973,96.8230548961,532.231424595,0.0,65.1572554096,220.04316451,385.412568834,279.304167581,70.808374512,35.3000267413
 05/29  13:00:00,1052.40699432,96.8230548961,524.45298912,0.0,65.1572554096,212.545889182,355.791316048,272.66560796,56.6466996096,26.479008479
 05/29  14:00:00,1049.01204126,96.8230548961,520.584555257,0.0,65.1572554096,212.545889182,336.450802375,267.485870178,42.4850247072,26.4799074899
 05/29  15:00:00,1051.20649932,96.8230548961,522.978949388,0.0,65.1572554096,212.545889182,350.516035144,258.571711716,56.6466996096,35.2976238184
 05/29  16:00:00,1031.37661976,96.8230548961,529.074362291,0.0,65.1572554096,220.04316451,364.098836154,252.645968486,84.9700494144,26.4828182539
 05/29  17:00:00,981.710058459,96.8230548961,526.031521862,0.0,54.0258772165,184.38654557,373.39837869,262.072588486,84.9700494144,26.3557407891
 05/29  18:00:00,950.727559131,96.8230548961,525.375824209,0.0,44.4937663224,163.454314868,399.925641066,306.237668816,84.9700494144,8.71792283628
 05/29  19:00:00,948.315288333,96.8230548961,529.800671262,0.0,44.4937663224,155.95703954,386.351347693,312.286231958,56.6466996096,17.4184161251
 05/29  20:00:00,937.529350989,96.8230548961,543.555994205,0.0,44.4937663224,124.558693486,437.97345962,363.906684712,56.6466996096,17.4200752984
 05/29  21:00:00,951.611376111,96.8230548961,550.737150079,0.0,44.4937663224,124.558693486,436.080475681,384.877038309,42.4850247072,8.71841266537
 05/29  22:00:00,944.465389084,96.8230548961,553.719031713,0.0,34.9616554283,124.558693486,453.387889593,407.645015156,28.3233498048,17.4195246322
 05/29  23:00:00,937.61103863,96.8230548961,544.40802941,0.0,34.9616554283,124.558693486,448.405624812,416.825745959,14.1616749024,17.4182039509
 05/29  24:00:00,928.291656135,96.8230548961,546.720025354,0.0,34.9616554283,113.312780494,446.612978845,423.531431982,5.66466996096,17.4168769016
 05/30  01:00:00,943.295685983,96.8230548961,550.749796653,0.0,46.0930336215,113.312780494,441.631741511,427.247573033,5.66466996096,8.71949851731
 05/30  02:00:00,956.689439839,96.8230548961,565.122443041,0.0,46.0930336215,113.312780494,457.088835994,434.005583293,5.66466996096,17.4185827403
 05/30  03:00:00,965.044744261,96.8230548961,574.120788119,0.0,46.0930336215,113.312780494,462.822884058,439.741172655,5.66466996096,17.4170414425
 05/30  04:00:00,1057.10451601,96.8230548961,572.832710164,0.0,100.150657288,148.969399434,433.765155998,419.380621629,5.66466996096,8.71986440841
 05/30  05:00:00,1053.47872489,96.8230548961,572.252001953,0.0,100.150657288,149.894399434,808.711481437,777.131851241,14.1616749024,17.4179552932
 05/30  06:00:00,1252.56459512,96.8290946926,553.891590545,0.0,176.471037341,302.612436532,532.937190051,487.195924143,28.3233498048,17.4179161032
 05/30  07:00:00,1335.55319929,97.0555312503,511.074111096,0.0,243.2593065,310.10971186,467.014297261,405.849994355,42.4850247072,18.6792781991
 05/30  08:00:00,1354.93140314,97.4145788466,488.855462547,0.0,243.2593065,310.10971186,450.596002863,359.700002603,56.6466996096,34.2493006505
 05/30  09:00:00,1397.3868371,97.8109857795,498.357687898,0.0,243.2593065,302.612436532,415.011798049,337.047510968,42.4850247072,35.4792623736
 05/30  10:00:00,1398.61089764,98.2809216396,491.212800271,0.0,243.2593065,310.10971186,422.646176194,316.13595385,70.808374512,35.7018478321
 05/30  11:00:00,1398.24022471,98.8493678116,489.47969212,0.0,243.2593065,310.10971186,425.075991575,309.554761377,70.808374512,44.7128556855
 05/30  12:00:00,1354.47648008,99.7149317795,486.596758001,0.0,243.2593065,310.10971186,405.913064568,299.523639396,70.808374512,35.5810506601
 05/30  13:00:00,1376.6301319,100.775305611,475.584873036,0.0,243.2593065,302.612436532,384.984616727,283.626490435,56.6466996096,44.7114266827
 05/30  14:00:00,1367.70743881,101.591043534,466.759389868,0.0,243.2593065,302.612436532,360.122090398,273.00894479,42.4850247072,44.6281209011
 05/30  15:00:00,1364.57006364,102.036715347,462.757217742,0.0,243.2593065,302.612436532,356.98518984,264.716510746,56.6466996096,35.621979485
 05/30  16:00:00,1390.12161215,103.935789939,472.254348194,0.0,243.2593065,310.10971186,295.927387299,175.529752537,84.9700494144,35.4275853478
 05/30  17:00:00,1390.7069202,105.804561511,470.709600981,0.0,243.2593065,310.10971186,242.582805101,140.080763009,84.9700494144,17.5319926778
 05/30  18:00:00,1115.65684284,96.8230548961,470.218055888,0.0,166.938926447,199.110933808,273.261365426,170.820823729,84.9700494144,17.4704922829
 05/30  19:00:00,1105.08304702,96.8230548961,469.088775493,0.0,166.938926447,191.61365848,286.514769927,212.398967068,56.6466996096,17.4691032499
 05/30  20:00:00,953.858055659,96.8230548961,453.134167336,0.0,100.150657288,124.558693486,364.111982104,289.995473557,56.6466996096,17.4698089377
 05/30  21:00:00,923.83692989,96.8230548961,451.9201306,0.0,100.150657288,124.558693486,372.0565541,312.147938333,42.4850247072,17.4235910599
 05/30  22:00:00,854.812773595,96.8230548961,451.016956767,0.0,46.0930336215,124.558693486,399.388523864,353.649144062,28.3233498048,17.4160299966
 05/30  23:00:00,873.649027992,96.8230548961,467.359066309,0.0,46.0930336215,124.558693486,417.001939564,394.122125922,14.1616749024,8.71813873941
 05/30  24:00:00,876.629302889,96.8230548961,480.857168088,0.0,46.0930336215,113.312780494,427.37121492,404.287512814,5.66466996096,17.4190321446
 05/31  01:00:00,879.6925717,96.8230548961,484.026877955,0.0,46.0930336215,113.312780494,430.433685653,407.351926766,5.66466996096,17.4170889257
 05/31  02:00:00,893.975988544,96.8230548961,497.86344956,0.0,46.0930336215,113.312780494,438.29827299,415.218251333,5.66466996096,17.4153516953
 05/31  03:00:00,936.642607367,96.8230548961,542.818879478,0.0,46.0930336215,113.312780494,440.252523925,425.868957085,5.66466996096,8.718896879
 05/31  04:00:00,1040.2368763,96.8230548961,557.288596319,0.0,100.150657288,148.969399434,433.552927101,410.470793302,5.66466996096,17.4174638385
 05/31  05:00:00,1058.96548406,96.8240906173,580.445351871,0.0,100.150657288,149.894399434,645.522925526,613.945301794,14.1616749024,17.4159488296
 05/31  06:00:00,1288.28371054,97.990695233,592.314827567,0.0,176.471037341,302.612436532,480.406131465,443.363525624,28.3233498048,8.71925603633
 05/31  07:00:00,1420.95852547,99.1357164172,601.375311797,0.0,243.2593065,310.10971186,473.588186738,404.732251609,42.4850247072,26.3709104214
 05/31  08:00:00,1447.24417736,99.6929625433,585.094414199,0.0,243.2593065,310.10971186,467.707268432,380.852059878,56.6466996096,30.2085089445
 05/31  09:00:00,1464.4615978,100.116482485,567.383921223,0.0,243.2593065,302.612436532,439.700156164,365.445003565,42.4850247072,31.7701278914
 05/31  10:00:00,1480.65501934,100.774280034,576.117670773,0.0,243.2593065,310.10971186,474.298383781,358.877883864,70.808374512,44.6121254055
 05/31  11:00:00,1486.0227784,101.488395738,580.244494597,0.0,243.2593065,310.10971186,469.833293228,354.315888707,70.808374512,44.7090300091
