Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  12:00:00,1436.38172266,102.23816852,571.290750508,0.0,243.2593065,310.10971186,451.306302424,344.936599701,70.808374512,35.5613282104
 05/31  13:00:00,1465.07591584,102.908558494,565.746820249,0.0,243.2593065,302.612436532,440.146522432,338.784382605,56.6466996096,44.7154402179
 05/31  14:00:00,1456.89290015,103.698172107,556.213880222,0.0,243.2593065,302.612436532,405.438029924,327.262246972,42.4850247072,35.690758245
 05/31  15:00:00,1451.95561504,104.386367285,550.290113593,0.0,243.2593065,302.612436532,418.57095945,317.385340033,56.6466996096,44.538919807
 05/31  16:00:00,1458.48545119,105.359171464,549.153455102,0.0,243.2593065,310.10971186,417.301125457,305.749038674,84.9700494144,26.5820373685
 05/31  17:00:00,1457.51841215,106.913953002,546.547778369,0.0,243.2593065,310.10971186,409.134383457,297.877079901,84.9700494144,26.2872541414
 05/31  18:00:00,1197.62037835,96.8230548961,562.762883898,0.0,166.938926447,199.110933808,400.758781593,298.321593869,84.9700494144,17.46713831
 05/31  19:00:00,1182.24714652,96.8230548961,553.047870231,0.0,166.938926447,191.61365848,397.024630401,322.910380745,56.6466996096,17.4675500467
 05/31  20:00:00,1045.50226322,96.8230548961,545.334716968,0.0,100.150657288,124.558693486,445.513014632,371.39831662,56.6466996096,17.4679984031
 05/31  21:00:00,1023.33021637,96.8230548961,551.322949489,0.0,100.150657288,124.558693486,442.543582399,382.637561451,42.4850247072,17.4209962405
 05/31  22:00:00,965.921132496,96.8230548961,562.309659638,0.0,46.0930336215,124.558693486,440.834827458,403.792604515,28.3233498048,8.71887313844
 05/31  23:00:00,978.944876901,96.8230548961,575.440013651,0.0,46.0930336215,124.558693486,444.073630346,412.494534548,14.1616749024,17.4174208952
 05/31  24:00:00,965.87030359,96.8230548961,574.818990583,0.0,46.0930336215,113.312780494,440.868415607,417.787840217,5.66466996096,17.4159054287
 06/01  01:00:00,959.559886065,96.8230548961,568.071005807,0.0,46.0930336215,113.312780494,435.956540086,421.572900095,5.66466996096,8.71897003059
 06/01  02:00:00,976.281692175,96.8230548961,585.990927296,0.0,46.0930336215,113.312780494,450.116748177,427.036388045,5.66466996096,17.4156901708
 06/01  03:00:00,994.385773857,96.8230548961,605.633045525,0.0,46.0930336215,113.312780494,456.261063382,433.180723935,5.66466996096,17.4156694861
 06/01  04:00:00,1084.39880267,96.8230548961,605.403421903,0.0,100.150657288,148.969399434,434.650840799,420.267069769,5.66466996096,8.71910106914
 06/01  05:00:00,1079.591758,97.1651769904,602.740944659,0.0,100.150657288,149.894399434,614.95931479,583.381302835,14.1616749024,17.4163370534
 06/01  06:00:00,1296.27139561,99.07068608,600.058467289,0.0,176.471037341,302.612436532,479.817989608,434.078520508,28.3233498048,17.4161192958
 06/01  07:00:00,1398.478597,101.367004374,575.154639847,0.0,243.2593065,310.10971186,452.006781179,391.935990422,42.4850247072,17.5857660489
 06/01  08:00:00,1428.40096068,102.352129422,562.050092527,0.0,243.2593065,310.10971186,461.975186965,369.98951139,56.6466996096,35.3389759652
 06/01  09:00:00,1462.38363921,103.087307801,561.997808027,0.0,243.2593065,302.612436532,441.464752495,363.509736387,42.4850247072,35.4699914007
 06/01  10:00:00,1455.59753547,103.925731607,545.808009982,0.0,243.2593065,310.10971186,457.679981177,351.181974597,70.808374512,35.6896320682
 06/01  11:00:00,1444.01094345,104.9303563,531.140369881,0.0,243.2593065,310.10971186,448.496766076,332.982481026,70.808374512,44.705910538
 06/01  12:00:00,1399.56601302,105.670100675,527.563993327,0.0,243.2593065,310.10971186,436.813995563,330.437626518,70.808374512,35.567994533
 06/01  13:00:00,1443.56036681,106.422573964,538.249320825,0.0,243.2593065,302.612436532,431.333051004,329.983246488,56.6466996096,44.7031049059
 06/01  14:00:00,1450.31139297,107.110339637,544.825601422,0.0,243.2593065,302.612436532,412.01649691,329.704721092,42.4850247072,39.8267511107
 06/01  15:00:00,1449.22989209,107.600920709,543.259626553,0.0,243.2593065,302.612436532,429.755023811,332.717106729,56.6466996096,40.391217472
 06/01  16:00:00,1449.06583462,108.155285306,535.374823388,0.0,243.2593065,310.10971186,451.513668692,331.130148808,84.9700494144,35.4134704695
 06/01  17:00:00,1445.40897722,108.740312626,530.831315134,0.0,243.2593065,310.10971186,431.968071623,329.4682549,84.9700494144,17.5297673092
 06/01  18:00:00,1182.38042796,96.8230548961,545.443535099,0.0,166.938926447,199.110933808,435.415905737,332.975864751,84.9700494144,17.469991571
 06/01  19:00:00,1176.54788289,96.8230548961,546.202465967,0.0,166.938926447,191.61365848,407.429361033,333.316139336,56.6466996096,17.4665220871
 06/01  20:00:00,1051.37304819,96.8230548961,551.426512992,0.0,100.150657288,124.558693486,453.36382659,379.251836225,56.6466996096,17.4652907553
 06/01  21:00:00,1026.58188198,96.8230548961,554.825789336,0.0,100.150657288,124.558693486,451.489431616,391.580954164,42.4850247072,17.4234527446
 06/01  22:00:00,964.809994567,96.8230548961,561.145135811,0.0,46.0930336215,124.558693486,449.578695383,412.538122109,28.3233498048,8.71722346941
 06/01  23:00:00,987.230489672,96.8230548961,584.308937474,0.0,46.0930336215,124.558693486,456.287568712,424.708966724,14.1616749024,17.4169270855
 06/01  24:00:00,995.100843556,96.8230548961,606.837933325,0.0,46.0930336215,113.312780494,456.941921316,433.860271827,5.66466996096,17.416979528
 06/02  01:00:00,989.401280698,96.8230548961,602.762884181,0.0,46.0930336215,113.312780494,453.853126753,439.471207181,5.66466996096,8.7172496114
 06/02  02:00:00,983.445818351,96.8230548961,598.244574599,0.0,46.0930336215,113.312780494,466.670996898,443.589628949,5.66466996096,17.4166979881
 06/02  03:00:00,977.998563775,96.8230548961,594.170788078,0.0,46.0930336215,113.312780494,471.772094351,448.692439314,5.66466996096,17.4149850767
 06/02  04:00:00,1005.63698574,96.8230548961,531.030394719,0.0,100.150657288,148.969399434,447.055086659,432.673203979,5.66466996096,8.71721271855
 06/02  05:00:00,933.127822551,97.2884163777,462.416497294,0.0,100.150657288,149.894399434,655.283108407,623.704313363,14.1616749024,17.417120141
 06/02  06:00:00,1237.63247169,100.382024785,546.25404235,0.0,176.471037341,302.612436532,498.645046401,452.904880892,28.3233498048,17.4168157044
 06/02  07:00:00,1410.15524383,103.585641928,588.882529975,0.0,243.2593065,310.10971186,464.3411303,395.493426801,42.4850247072,26.3626787919
 06/02  08:00:00,1449.54829787,104.582072045,583.132240009,0.0,243.2593065,310.10971186,449.201952871,366.046139005,56.6466996096,26.5091142564
 06/02  09:00:00,1455.76247354,105.347208882,553.000857354,0.0,243.2593065,302.612436532,427.019905609,349.06394561,42.4850247072,35.4709352914
 06/02  10:00:00,1437.98496161,105.933369941,525.123461273,0.0,243.2593065,310.10971186,438.021696232,331.522483297,70.808374512,35.6908384237
 06/02  11:00:00,1404.00722766,106.424488003,486.714293369,0.0,243.2593065,310.10971186,435.6516817,320.147188549,70.808374512,44.6961186393
 06/02  12:00:00,1349.2958588,107.534186868,473.472259959,0.0,243.2593065,310.10971186,417.429030176,311.052225987,70.808374512,35.5684296771
 06/02  13:00:00,1399.52872146,108.826498898,489.606020993,0.0,243.2593065,302.612436532,406.049605967,304.708727832,56.6466996096,44.6941785253
 06/02  14:00:00,1401.3139003,110.094356486,490.083233667,0.0,243.2593065,302.612436532,382.151781097,295.050216461,42.4850247072,44.6165399288
 06/02  15:00:00,1398.58819736,112.367955179,484.803368936,0.0,243.2593065,302.612436532,371.840468104,279.58848148,56.6466996096,35.6052870148
 06/02  16:00:00,1403.94258731,115.476371428,480.27718735,0.0,243.2593065,310.10971186,383.069095296,262.683397898,84.9700494144,35.4156479837
 06/02  17:00:00,1401.68457402,117.83019783,476.031663708,0.0,243.2593065,310.10971186,354.362691685,251.862849676,84.9700494144,17.529792594
 06/02  18:00:00,1137.70077955,96.8230548961,499.152084496,0.0,166.938926447,199.110933808,356.991919806,254.555724672,84.9700494144,17.4661457195
 06/02  19:00:00,1130.9793905,96.8230548961,499.309381541,0.0,166.938926447,191.61365848,340.180426401,266.070801503,56.6466996096,17.4629252883
 06/02  20:00:00,1007.96069096,96.8230548961,506.576602394,0.0,100.150657288,124.558693486,401.743802793,327.631997566,56.6466996096,17.4651056177
 06/02  21:00:00,955.862387842,96.8230548961,481.765998991,0.0,100.150657288,124.558693486,405.717745952,345.812910052,42.4850247072,17.4198111925
 06/02  22:00:00,891.378270095,96.8230548961,484.333284375,0.0,46.0930336215,124.558693486,410.450689033,373.410212767,28.3233498048,8.71712646132
 06/02  23:00:00,915.457856809,96.8230548961,506.373450036,0.0,46.0930336215,124.558693486,418.289088579,386.710710271,14.1616749024,17.4167034056
 06/02  24:00:00,908.679202592,96.8230548961,512.400539705,0.0,46.0930336215,113.312780494,416.634632898,393.553305988,5.66466996096,17.4166569488
 06/03  01:00:00,920.884823337,96.8230548961,525.748695644,0.0,46.0930336215,113.312780494,414.485345772,400.103621187,5.66466996096,8.71705462423
 06/03  02:00:00,930.992245404,96.8230548961,536.819646377,0.0,46.0930336215,113.312780494,430.101567118,407.020636665,5.66466996096,17.4162604921
 06/03  03:00:00,933.200841929,96.8230548961,539.318279707,0.0,46.0930336215,113.312780494,434.562798486,411.483670477,5.66466996096,17.4144580477
 06/03  04:00:00,942.756329597,96.8230548961,538.635475302,0.0,55.6251445156,113.312780494,417.670272826,403.288684802,5.66466996096,8.71691806267
 06/03  05:00:00,923.285252428,96.8230548961,521.771146333,0.0,55.6251445156,113.312780494,432.75437815,401.176489294,14.1616749024,17.4162139535
 06/03  06:00:00,976.81564854,96.8230548961,513.026535953,0.0,65.1572554096,176.889270242,382.998308092,337.260485181,28.3233498048,17.4144731063
 06/03  07:00:00,1085.524509,97.114398629,499.216859869,0.0,109.682768182,220.96816451,505.339899643,454.137929001,42.4850247072,8.71694593476
 06/03  08:00:00,1083.23932846,97.117312923,487.689314055,0.0,109.682768182,220.96816451,489.392287337,406.496678562,56.6466996096,26.2489091653
 06/03  09:00:00,1171.21441389,98.454455895,468.565843375,0.0,131.945524568,266.955817592,428.073024419,359.211835547,42.4850247072,26.3761641653
 06/03  10:00:00,1162.3920952,98.7416132003,453.354903341,0.0,131.945524568,274.45309292,411.638272976,314.327843827,70.808374512,26.502054638
 06/03  11:00:00,1170.70185609,98.9835700895,457.586031674,0.0,131.945524568,274.45309292,359.250587104,261.949587142,70.808374512,26.4926254501
 06/03  12:00:00,1138.70935209,99.1404919362,460.159086218,0.0,131.945524568,274.45309292,365.086992017,258.962324904,70.808374512,35.3162926015
 06/03  13:00:00,1134.82932631,99.279463857,463.349247589,0.0,131.945524568,266.955817592,332.326984594,249.187709045,56.6466996096,26.4925759395
 06/03  14:00:00,1139.21062411,99.4001091271,465.324758732,0.0,131.945524568,266.955817592,290.148708201,221.176639912,42.4850247072,26.4870435818
 06/03  15:00:00,1058.3088384,96.8230548961,465.350089218,0.0,109.682768182,212.545889182,247.553992922,155.589959877,56.6466996096,35.3173334356
 06/03  16:00:00,1064.45607117,96.8230548961,464.414883404,0.0,109.682768182,220.04316451,270.184074445,158.721116563,84.9700494144,26.492908468
 06/03  17:00:00,1017.37643873,96.8230548961,461.878344154,0.0,109.682768182,220.04316451,305.619047036,194.293647841,84.9700494144,26.3553497809
 06/03  18:00:00,982.188860199,96.8230548961,465.151385925,0.0,100.150657288,199.110933808,353.739830078,251.355594501,84.9700494144,17.4141861626
 06/03  19:00:00,991.609494798,96.8230548961,479.448298937,0.0,100.150657288,191.61365848,349.760945543,284.395976045,56.6466996096,8.71826988907
 06/03  20:00:00,899.659426144,96.8230548961,493.997653442,0.0,55.6251445156,124.558693486,418.088100819,344.027397374,56.6466996096,17.4140038358
 06/03  21:00:00,911.35029874,96.8230548961,494.287459737,0.0,55.6251445156,124.558693486,414.039290737,354.140101295,42.4850247072,17.4141647345
 06/03  22:00:00,905.353612853,96.8230548961,498.750430853,0.0,46.0930336215,124.558693486,410.760445447,373.718813304,28.3233498048,8.71828233874
 06/03  23:00:00,913.273878495,96.8230548961,506.148341835,0.0,46.0930336215,124.558693486,415.233855093,383.65954194,14.1616749024,17.4126382504
 06/03  24:00:00,902.334326096,96.8230548961,507.686091794,0.0,46.0930336215,113.312780494,411.64304816,388.564148896,5.66466996096,17.4142293034
 06/04  01:00:00,886.41760257,96.8230548961,502.625766909,0.0,34.9616554283,113.312780494,405.467818529,391.085095763,5.66466996096,8.71805280501
 06/04  02:00:00,873.402887729,96.8230548961,488.970092399,0.0,34.9616554283,113.312780494,421.20973589,398.133229613,5.66466996096,17.4118363161
 06/04  03:00:00,873.649385325,96.8230548961,488.857249364,0.0,34.9616554283,113.312780494,428.762018105,405.683944816,5.66466996096,17.4134033285
 06/04  04:00:00,880.451732818,96.8230548961,485.578193146,0.0,44.4937663224,113.312780494,412.662752771,398.280231551,5.66466996096,8.71785125867
 06/04  05:00:00,874.707451778,96.8230548961,483.892215833,0.0,44.4937663224,113.312780494,430.196280794,398.6195171,14.1616749024,17.4150887911
 06/04  06:00:00,927.80605036,96.8230548961,476.149506105,0.0,54.0258772165,176.889270242,375.175660995,329.439091542,28.3233498048,17.4132196491
 06/04  07:00:00,916.980428152,96.8230548961,459.743448834,0.0,54.0258772165,184.38654557,357.6923639,306.489582846,42.4850247072,8.71775634711
 06/04  08:00:00,987.565204169,96.8230548961,452.25316293,0.0,65.1572554096,220.04316451,362.057371198,287.917824493,56.6466996096,17.4928470953
 06/04  09:00:00,979.334336066,96.8230548961,451.785006114,0.0,65.1572554096,212.545889182,350.615157818,281.779819137,42.4850247072,26.3503139735
 06/04  10:00:00,988.21419552,96.8230548961,452.526378057,0.0,65.1572554096,220.04316451,366.496241224,269.224896991,70.808374512,26.4629697217
 06/04  11:00:00,994.01187025,96.8230548961,457.872442137,0.0,65.1572554096,220.04316451,355.175438796,249.085509665,70.808374512,35.2815546186
 06/04  12:00:00,1002.86875314,96.8230548961,466.507153371,0.0,65.1572554096,220.04316451,310.289330205,213.011602171,70.808374512,26.4693535227
 06/04  13:00:00,1008.57746262,96.8230548961,472.454708126,0.0,65.1572554096,212.545889182,230.556918565,147.446725938,56.6466996096,26.4634930179
 06/04  14:00:00,1013.10637433,96.8230548961,475.388652717,0.0,65.1572554096,212.545889182,161.121978199,92.174253543,42.4850247072,26.4626999484
 06/04  15:00:00,1012.45789513,96.8230548961,474.672992022,0.0,65.1572554096,212.545889182,138.54441774,46.6135320961,56.6466996096,35.2841860338
 06/04  16:00:00,987.700179329,96.8230548961,475.201655356,0.0,65.1572554096,220.04316451,134.468051743,23.0287325213,84.9700494144,26.4692698075
 06/04  17:00:00,941.910500256,96.8230548961,476.211759834,0.0,54.0258772165,184.38654557,142.316130619,31.0027352615,84.9700494144,26.3433459427
 06/04  18:00:00,911.1884866,96.8230548961,475.966539621,0.0,44.4937663224,163.454314868,149.051678349,55.3637125301,84.9700494144,8.71791640461
 06/04  19:00:00,904.598273126,96.8230548961,475.978070055,0.0,44.4937663224,155.95703954,134.474454485,60.4147886097,56.6466996096,17.4129662657
 06/04  20:00:00,877.092277426,96.8230548961,476.137991783,0.0,44.4937663224,124.558693486,153.649117583,79.5890969735,56.6466996096,17.4133209995
 06/04  21:00:00,888.520199111,96.8230548961,476.502456323,0.0,44.4937663224,124.558693486,150.602394989,99.399558089,42.4850247072,8.71781219324
 06/04  22:00:00,878.480485781,96.8230548961,476.630381791,0.0,34.9616554283,124.558693486,171.684137655,125.945771772,28.3233498048,17.4150160777
 06/04  23:00:00,879.714923223,96.8230548961,476.875877584,0.0,34.9616554283,124.558693486,187.846255026,156.271426802,14.1616749024,17.4131533209
 06/04  24:00:00,866.470190697,96.8230548961,475.957704183,0.0,34.9616554283,113.312780494,209.164101142,194.781704355,5.66466996096,8.71772682574
 06/05  01:00:00,878.134378365,96.8230548961,476.501141968,0.0,46.0930336215,113.312780494,246.494752206,223.415656901,5.66466996096,17.4144253431
 06/05  02:00:00,877.95083871,96.8230548961,476.341433896,0.0,46.0930336215,113.312780494,268.442227203,245.365293778,5.66466996096,17.4122634634
 06/05  03:00:00,877.904511746,96.8230548961,476.304352278,0.0,46.0930336215,113.312780494,273.291530494,258.909659202,5.66466996096,8.71720133098
 06/05  04:00:00,966.388230728,96.8230548961,474.930794826,0.0,100.150657288,148.969399434,273.891234382,250.812821587,5.66466996096,17.4137428332
 06/05  05:00:00,951.519317387,96.8230548961,466.566690712,0.0,100.150657288,149.894399434,546.901136013,515.327594486,14.1616749024,17.4118666248
 06/05  06:00:00,1167.96003691,97.4632553402,465.797495294,0.0,176.471037341,302.612436532,351.691718552,314.651365505,28.3233498048,8.71700324161
 06/05  07:00:00,1297.45144077,99.1913195511,468.197498845,0.0,243.2593065,310.10971186,329.696476427,260.851889256,42.4850247072,26.359562464
 06/05  08:00:00,1350.24518121,100.587957004,475.389954701,0.0,243.2593065,310.10971186,302.051482965,218.910697351,56.6466996096,26.4940860043
 06/05  09:00:00,1385.87063175,102.412870847,475.747190047,0.0,243.2593065,302.612436532,252.121452905,174.168144884,42.4850247072,35.4682833137
 06/05  10:00:00,1395.92392058,105.315327405,475.369297491,0.0,243.2593065,310.10971186,244.625786888,129.22257866,70.808374512,44.5948337159
 06/05  11:00:00,1400.60316949,108.505676921,475.799149043,0.0,243.2593065,310.10971186,207.736915071,101.185915657,70.808374512,35.7426249014
 06/05  12:00:00,1363.3907375,112.974902414,475.816795474,0.0,243.2593065,310.10971186,182.472246142,76.1015913054,70.808374512,35.5622803244
 06/05  13:00:00,1403.88084993,120.479491064,475.40255381,0.0,243.2593065,302.612436532,149.756245617,48.4307305855,56.6466996096,44.6788154215
 06/05  14:00:00,1414.03424931,130.76850197,475.189634224,0.0,243.2593065,302.612436532,115.644436611,28.5641345562,42.4850247072,44.5952773479
 06/05  15:00:00,1423.96838791,141.392963739,474.522847425,0.0,243.2593065,302.612436532,109.096427147,16.8552249346,56.6466996096,35.5945026026
 06/05  16:00:00,1437.05959662,148.394633872,474.000746327,0.0,243.2593065,310.10971186,128.548467413,8.17261822865,84.9700494144,35.4057997695
 06/05  17:00:00,1440.35422335,151.767893045,473.941023671,0.0,243.2593065,310.10971186,107.583091068,5.08680037982,84.9700494144,17.5262412741
 06/05  18:00:00,1121.88657239,96.8230548961,475.969723268,0.0,166.938926447,199.110933808,129.826645773,27.3923743102,84.9700494144,17.4642220479
 06/05  19:00:00,1116.58724954,96.8230548961,477.326052669,0.0,166.938926447,191.61365848,114.082985969,39.9717682003,56.6466996096,17.4645181587
 06/05  20:00:00,985.673279437,96.8230548961,476.531650707,0.0,100.150657288,124.558693486,155.315680522,81.202580642,56.6466996096,17.4664002706
 06/05  21:00:00,958.092273962,96.8230548961,477.033831472,0.0,100.150657288,124.558693486,174.182322579,114.277541582,42.4850247072,17.4197562895
 06/05  22:00:00,890.230526046,96.8230548961,476.926200882,0.0,46.0930336215,124.558693486,184.204293723,147.165594486,28.3233498048,8.71534943218
 06/05  23:00:00,891.121032811,96.8230548961,477.00764489,0.0,46.0930336215,124.558693486,202.977223705,171.402727676,14.1616749024,17.4128211273
 06/05  24:00:00,877.75847754,96.8230548961,476.009457682,0.0,46.0930336215,113.312780494,232.568090081,209.489556522,5.66466996096,17.4138635986
 06/06  01:00:00,877.277980431,96.8230548961,475.872104782,0.0,46.0930336215,113.312780494,247.952897806,233.570398862,5.66466996096,8.71782898309
 06/06  02:00:00,877.545627993,96.8230548961,476.021313009,0.0,46.0930336215,113.312780494,260.122317204,237.045879629,5.66466996096,17.4117676137
 06/06  03:00:00,878.175750835,96.8230548961,476.525298752,0.0,46.0930336215,113.312780494,264.476678201,241.399386213,5.66466996096,17.4126220271
 06/06  04:00:00,971.971199016,96.8230548961,476.431095817,0.0,100.150657288,148.969399434,240.562870353,226.180794624,5.66466996096,8.71740576848
 06/06  05:00:00,961.904585578,97.3878731091,471.345423283,0.0,100.150657288,149.894399434,396.632727102,365.058398262,14.1616749024,17.4126539378
 06/06  06:00:00,1182.12161937,101.785195429,470.910309602,0.0,176.471037341,302.612436532,278.701949886,232.966579786,28.3233498048,17.4120202946
 06/06  07:00:00,1314.73875295,107.010911888,474.521722525,0.0,243.2593065,310.10971186,238.764964409,178.701256161,42.4850247072,17.5786835408
 06/06  08:00:00,1359.07514062,109.649281018,474.97653348,0.0,243.2593065,310.10971186,246.012890686,154.045892729,56.6466996096,35.3202983475
 06/06  09:00:00,1394.82153755,111.92070415,475.162457907,0.0,243.2593065,302.612436532,219.570498821,141.637477506,42.4850247072,35.4479966079
 06/06  10:00:00,1404.21553349,114.311438847,474.647447962,0.0,243.2593065,310.10971186,236.595355501,130.126279095,70.808374512,35.660701894
 06/06  11:00:00,1409.01588762,118.075636968,474.585121264,0.0,243.2593065,310.10971186,226.101256998,110.615919681,70.808374512,44.6769628044
 06/06  12:00:00,1369.5028464,120.387556525,474.505554842,0.0,243.2593065,310.10971186,212.740439932,106.394527447,70.808374512,35.5375379726
 06/06  13:00:00,1402.77270802,120.827558557,473.941091141,0.0,243.2593065,302.612436532,211.070455197,113.059819567,56.6466996096,41.3639360203
 06/06  14:00:00,1402.72208022,121.212114897,473.45129173,0.0,243.2593065,302.612436532,202.200962367,120.74791374,42.4850247072,38.96802392
 06/06  15:00:00,1398.61017954,120.795196123,470.748546949,0.0,243.2593065,302.612436532,234.705074559,142.457218506,56.6466996096,35.6011564439
 06/06  16:00:00,1383.16978158,119.963150194,455.347014402,0.0,243.2593065,310.10971186,302.620649565,182.243036785,84.9700494144,35.4075633654
 06/06  17:00:00,1383.22396467,121.163317692,457.609593432,0.0,243.2593065,310.10971186,328.714873628,226.21935097,84.9700494144,17.5254732443
 06/06  18:00:00,1147.67636252,96.8230548961,512.628877283,0.0,166.938926447,199.110933808,339.534212359,237.099920577,84.9700494144,17.4642423682
 06/06  19:00:00,1153.43132394,96.8230548961,526.236720056,0.0,166.938926447,191.61365848,323.7040331,249.594554797,56.6466996096,17.4627786934
 06/06  20:00:00,1027.82536317,96.8230548961,530.555566313,0.0,100.150657288,124.558693486,384.609945491,310.500351491,56.6466996096,17.4628943899
 06/06  21:00:00,1001.83398258,96.8230548961,531.650150377,0.0,100.150657288,124.558693486,392.059924914,332.157756499,42.4850247072,17.4171437078
 06/06  22:00:00,937.628087337,96.8230548961,534.274555527,0.0,46.0930336215,124.558693486,402.507098642,356.771158214,28.3233498048,17.4125906226
 06/06  23:00:00,941.067839377,96.8230548961,536.814777729,0.0,46.0930336215,124.558693486,389.762067666,366.882998193,14.1616749024,8.71739457008
 06/06  24:00:00,930.892729249,96.8230548961,539.055703905,0.0,46.0930336215,113.312780494,396.621046169,373.543682227,5.66466996096,17.4126939815
 06/07  01:00:00,926.366821639,96.8230548961,533.768173303,0.0,46.0930336215,113.312780494,404.62078569,381.544611536,5.66466996096,17.4115041933
 06/07  02:00:00,932.953957547,96.8230548961,539.432639,0.0,46.0930336215,113.312780494,406.218434008,391.837048616,5.66466996096,8.71671543135
 06/07  03:00:00,951.395497889,96.8230548961,559.123484989,0.0,46.0930336215,113.312780494,423.275819607,400.198545567,5.66466996096,17.412604079
 06/07  04:00:00,1051.82549621,96.8230548961,570.109562242,0.0,100.150657288,148.969399434,409.162087231,386.086882924,5.66466996096,17.4105343456
 06/07  05:00:00,1056.23326034,98.0181911006,576.693471642,0.0,100.150657288,149.894399434,524.792697542,501.914741254,14.1616749024,8.71628138526
 06/07  06:00:00,1251.14772812,102.24270598,548.339267258,0.0,176.471037341,302.612436532,418.609469327,372.872748856,28.3233498048,17.4133706663
 06/07  07:00:00,1335.24257591,106.968737392,501.317518834,0.0,243.2593065,310.10971186,391.128399385,322.290615185,42.4850247072,26.3527594929
 06/07  08:00:00,1376.97733449,108.750098741,501.186473322,0.0,243.2593065,310.10971186,378.084959966,294.942462102,56.6466996096,26.4957982542
 06/07  09:00:00,1399.97448237,110.082171289,488.905006922,0.0,243.2593065,302.612436532,357.285926154,279.350875578,42.4850247072,35.4500258687
 06/07  10:00:00,1402.1122435,111.372266185,481.826583857,0.0,243.2593065,310.10971186,374.666810829,268.195013815,70.808374512,35.663422502
 06/07  11:00:00,1398.47717564,112.862113113,476.408080979,0.0,243.2593065,310.10971186,378.777834189,263.300401441,70.808374512,44.6690582355
 06/07  12:00:00,1350.75693641,114.657915852,469.484010029,0.0,243.2593065,310.10971186,363.953912975,257.606425068,70.808374512,35.5391133951
 06/07  13:00:00,1376.95378634,116.666826672,461.45297709,0.0,243.2593065,302.612436532,343.975024004,242.652541609,56.6466996096,44.6757827854
 06/07  14:00:00,1379.1167435,118.616733384,460.986050759,0.0,243.2593065,302.612436532,296.338892963,218.194297266,42.4850247072,35.6595709904
 06/07  15:00:00,1388.69357189,122.035540243,462.423237135,0.0,243.2593065,302.612436532,259.293451508,167.045026869,56.6466996096,35.6017250298
 06/07  16:00:00,1411.63597783,128.20274635,469.48128932,0.0,243.2593065,310.10971186,245.153954809,124.776369205,84.9700494144,35.4075361895
 06/07  17:00:00,1423.9988626,137.379037118,471.833529801,0.0,243.2593065,310.10971186,188.649651682,86.1578813927,84.9700494144,17.5217208752
 06/07  18:00:00,1121.93208822,96.8363202589,475.857183902,0.0,166.938926447,199.110933808,203.103187469,100.668689486,84.9700494144,17.4644485686
 06/07  19:00:00,1114.1568827,96.8807049111,475.636898689,0.0,166.938926447,191.61365848,189.996973432,115.886894674,56.6466996096,17.4633791481
 06/07  20:00:00,978.885588673,96.8230548961,471.836963684,0.0,100.150657288,124.558693486,234.445504768,160.335457528,56.6466996096,17.4633476308
 06/07  21:00:00,946.787098966,96.8230548961,469.093367343,0.0,100.150657288,124.558693486,250.378479401,190.475813365,42.4850247072,17.4176413287
 06/07  22:00:00,872.678539539,96.8230548961,465.207573883,0.0,46.0930336215,124.558693486,274.221061298,228.484633804,28.3233498048,17.4130776887
 06/07  23:00:00,874.449292407,96.8230548961,466.040430806,0.0,46.0930336215,124.558693486,258.781676558,235.905284311,14.1616749024,8.71471734475
 06/07  24:00:00,865.234331103,96.8230548961,467.558403799,0.0,46.0930336215,113.312780494,254.962895321,231.886665151,5.66466996096,17.4115602091
 06/08  01:00:00,867.826652253,96.8230548961,469.214361979,0.0,46.0930336215,113.312780494,257.663386952,234.586929718,5.66466996096,17.4117872734
 06/08  02:00:00,863.976772699,96.8230548961,466.731390558,0.0,46.0930336215,113.312780494,262.884059049,248.502541156,5.66466996096,8.71684793217
 06/08  03:00:00,861.859388156,96.8230548961,465.947566625,0.0,46.0930336215,113.312780494,286.02238428,262.947853157,5.66466996096,17.4098611618
 06/08  04:00:00,951.403103677,96.8230548961,465.606853243,0.0,100.150657288,148.969399434,275.91291649,252.83767426,5.66466996096,17.41057227
 06/08  05:00:00,951.05914655,99.3514571131,465.486400941,0.0,100.150657288,149.894399434,380.929226561,358.05124997,14.1616749024,8.71630168885
 06/08  06:00:00,1179.07455123,105.768988794,466.704251453,0.0,176.471037341,302.612436532,271.885033998,226.1483696,28.3233498048,17.4133145936
 06/08  07:00:00,1314.51391451,112.872857552,470.24916923,0.0,243.2593065,310.10971186,251.174152436,182.334690647,42.4850247072,26.3544370817
 06/08  08:00:00,1366.869529,118.389329449,474.017734564,0.0,243.2593065,310.10971186,221.283411163,138.142490866,56.6466996096,26.4942206869
 06/08  09:00:00,1407.1885074,125.354697821,474.011200613,0.0,243.2593065,302.612436532,181.661972551,103.729903638,42.4850247072,35.4470442064
 06/08  10:00:00,1424.58496323,135.632954938,473.540431927,0.0,243.2593065,310.10971186,177.853543859,71.3815631493,70.808374512,35.6636061982
 06/08  11:00:00,1438.54068685,149.023287749,473.049457603,0.0,243.2593065,310.10971186,155.681297784,40.209545802,70.808374512,44.6633774703
 06/08  12:00:00,1404.20156572,156.558276219,472.892573388,0.0,243.2593065,310.10971186,130.537358674,24.194221433,70.808374512,35.5347627291
 06/08  13:00:00,1443.46699979,162.499638334,472.833525652,0.0,243.2593065,302.612436532,117.42430262,16.1061088727,56.6466996096,44.6714941374
 06/08  14:00:00,1447.49481926,166.399711197,472.877540949,0.0,243.2593065,302.612436532,88.1997987195,10.0606818322,42.4850247072,35.6540921801
 06/08  15:00:00,1449.49204437,168.602736662,472.667039309,0.0,243.2593065,302.612436532,99.5625177694,7.31999481537,56.6466996096,35.5958233444
 06/08  16:00:00,1456.74101603,169.82888204,472.052558057,0.0,243.2593065,310.10971186,125.499530092,5.12711799887,84.9700494144,35.4023626786
 06/08  17:00:00,1457.7924638,170.534415556,472.403773138,0.0,243.2593065,310.10971186,105.289534685,2.79983381546,84.9700494144,17.5196514549
 06/08  18:00:00,1122.25242811,96.9921871764,475.965068883,0.0,166.938926447,199.110933808,121.95945625,19.5265600362,84.9700494144,17.4628467996
 06/08  19:00:00,1117.35581198,97.1166025457,477.582599724,0.0,166.938926447,191.61365848,103.13066754,29.0227461524,56.6466996096,17.4612217781
 06/08  20:00:00,986.238391992,96.8285505273,476.8979133,0.0,100.150657288,124.558693486,131.166133457,57.0582667302,56.6466996096,17.4611671168
 06/08  21:00:00,958.679205839,96.8230548961,477.483670343,0.0,100.150657288,124.558693486,138.678260674,78.7776899866,42.4850247072,17.4155459799
 06/08  22:00:00,890.923500473,96.8230548961,477.517020317,0.0,46.0930336215,124.558693486,162.530375224,116.796176734,28.3233498048,17.4108486853
 06/08  23:00:00,891.61344314,96.8230548961,477.429660026,0.0,46.0930336215,124.558693486,180.323383298,157.445268268,14.1616749024,8.71644012676
 06/08  24:00:00,873.707362301,96.8230548961,473.140591119,0.0,46.0930336215,113.312780494,222.982451658,199.90419042,5.66466996096,17.4135912775
 06/09  01:00:00,864.841786984,96.8230548961,467.111723403,0.0,46.0930336215,113.312780494,241.76825965,218.694196309,5.66466996096,17.4093933801
 06/09  02:00:00,861.901027297,96.8230548961,465.68378733,0.0,46.0930336215,113.312780494,250.378100668,235.997877746,5.66466996096,8.71555296101
 06/09  03:00:00,859.790001242,96.8230548961,464.876866472,0.0,46.0930336215,113.312780494,277.384401083,254.309534436,5.66466996096,17.410196687
 06/09  04:00:00,953.319014377,96.8230548961,464.892713573,0.0,100.150657288,148.969399434,258.395727641,244.016437615,5.66466996096,8.71462006485
 06/09  05:00:00,958.314458052,102.559453222,465.560162462,0.0,100.150657288,149.894399434,357.66585361,326.092331663,14.1616749024,17.4118470439
 06/09  06:00:00,1186.67101029,109.876887906,468.282097565,0.0,176.471037341,302.612436532,252.916096683,207.180875964,28.3233498048,17.4118709144
 06/09  07:00:00,1325.90578694,120.697230782,472.371159171,0.0,243.2593065,310.10971186,207.893217495,147.831493508,42.4850247072,17.5766992796
 06/09  08:00:00,1379.60134365,131.694065819,473.427594948,0.0,243.2593065,310.10971186,190.047500286,98.0869900648,56.6466996096,35.3138106117
 06/09  09:00:00,1424.91297624,144.37292729,472.738467739,0.0,243.2593065,302.612436532,141.078242416,63.1540845292,42.4850247072,35.4391331792
 06/09  10:00:00,1439.66220349,151.790468825,472.516443194,0.0,243.2593065,310.10971186,146.223648845,39.761981062,70.808374512,35.6532932714
 06/09  11:00:00,1444.03510655,155.265584091,472.317886537,0.0,243.2593065,310.10971186,147.203956604,31.7354222431,70.808374512,44.6601598489
 06/09  12:00:00,1403.55683088,156.988268182,471.820537968,0.0,243.2593065,310.10971186,136.774774801,30.4417070035,70.808374512,35.5246932857
 06/09  13:00:00,1439.79810003,159.951073949,471.715198513,0.0,243.2593065,302.612436532,119.258149057,26.8838298009,56.6466996096,35.7276196466
 06/09  14:00:00,1442.55292941,162.67960759,471.724465143,0.0,243.2593065,302.612436532,110.286022231,23.234821016,42.4850247072,44.566176508
 06/09  15:00:00,1446.15911797,166.338500455,471.680366037,0.0,243.2593065,302.612436532,108.871407944,16.6410237942,56.6466996096,35.5836845402
 06/09  16:00:00,1456.97386808,169.987632162,472.177317304,0.0,243.2593065,310.10971186,129.204002489,8.84188526451,84.9700494144,35.3920678099
 06/09  17:00:00,1456.19004085,169.895822823,471.598199126,0.0,243.2593065,310.10971186,113.177489217,10.6843030566,84.9700494144,17.5231367456
 06/09  18:00:00,1120.51042615,96.8230548961,474.76019453,0.0,166.938926447,199.110933808,152.028156804,49.5979579552,84.9700494144,17.4601494341
 06/09  19:00:00,1113.58743088,96.8230548961,475.430317783,0.0,166.938926447,191.61365848,158.795615867,84.6905733376,56.6466996096,17.4583429195
 06/09  20:00:00,984.153026209,96.8230548961,475.981525634,0.0,100.150657288,124.558693486,201.297948471,127.189884491,56.6466996096,17.4613643708
 06/09  21:00:00,957.340712265,96.8230548961,477.010729564,0.0,100.150657288,124.558693486,211.676420701,151.774885198,42.4850247072,17.4165107961
 06/09  22:00:00,884.520227712,96.8230548961,473.09026532,0.0,46.0930336215,124.558693486,239.444170506,202.404296534,28.3233498048,8.71652416779
 06/09  23:00:00,867.525520272,96.8230548961,460.887104202,0.0,46.0930336215,124.558693486,290.202534882,258.631669402,14.1616749024,17.4091905778
 06/09  24:00:00,850.192080323,96.8230548961,455.757597422,0.0,46.0930336215,113.312780494,308.568392491,285.493864378,5.66466996096,17.4098581514
 06/10  01:00:00,849.539935967,96.8230548961,454.801470381,0.0,46.0930336215,113.312780494,304.01493355,289.634612401,5.66466996096,8.71565118761
 06/10  02:00:00,849.403122626,96.8230548961,454.640579343,0.0,46.0930336215,113.312780494,318.804323379,295.729458995,5.66466996096,17.4101944226
 06/10  03:00:00,847.401421864,96.8230548961,453.200809298,0.0,46.0930336215,113.312780494,322.392168909,308.012944368,5.66466996096,8.71455458013
 06/10  04:00:00,856.662312083,96.8230548961,452.683869425,0.0,55.6251445156,113.312780494,330.540598144,307.464927979,5.66466996096,17.4110002033
 06/10  05:00:00,853.762568642,96.8230548961,453.303953097,0.0,55.6251445156,113.312780494,336.732467134,305.162067584,14.1616749024,17.4087246471
 06/10  06:00:00,920.363719004,96.8230548961,457.035028702,0.0,65.1572554096,176.889270242,270.943508707,233.906281273,28.3233498048,8.71387762923
 06/10  07:00:00,1058.01062982,99.5147694539,466.776889123,0.0,109.682768182,220.96816451,341.373685906,281.477993932,42.4850247072,17.4106672667
 06/10  08:00:00,1072.64316811,99.2842050678,470.729286426,0.0,109.682768182,220.96816451,317.323561709,243.180435139,56.6466996096,17.4964269603
 06/10  09:00:00,1180.43570036,101.669895336,469.30691129,0.0,131.945524568,266.955817592,294.266354997,225.418849512,42.4850247072,26.3624807781
 06/10  10:00:00,1196.33267042,103.452458533,474.312903955,0.0,131.945524568,274.45309292,277.554971716,180.269665632,70.808374512,26.4769315718
 06/10  11:00:00,1192.27743831,102.482933894,470.570491624,0.0,131.945524568,274.45309292,299.999590161,193.889490646,70.808374512,35.3017250028
 06/10  12:00:00,1144.08616097,100.825337165,461.457883833,0.0,131.945524568,274.45309292,333.337648042,236.049218332,70.808374512,26.480055198
 06/10  13:00:00,1132.53080154,100.92626146,460.205704459,0.0,131.945524568,266.955817592,340.790364057,257.66879776,56.6466996096,26.4748666874
 06/10  14:00:00,1132.25175178,101.107541468,460.684541464,0.0,131.945524568,266.955817592,344.973716125,267.199368979,42.4850247072,35.2893224385
 06/10  15:00:00,1056.89759326,96.8230548961,465.540299796,0.0,109.682768182,212.545889182,317.808707597,234.68601316,56.6466996096,26.4759948275
 06/10  16:00:00,1057.89582791,96.8230548961,460.155738485,0.0,109.682768182,220.04316451,345.085365626,233.638815164,84.9700494144,26.4765010479
 06/10  17:00:00,1018.24449988,96.8230548961,462.272603776,0.0,109.682768182,220.04316451,346.380451288,235.0647822,84.9700494144,26.3456196741
 06/10  18:00:00,984.117996774,96.8230548961,466.612735683,0.0,100.150657288,199.110933808,367.180242628,273.495882048,84.9700494144,8.71431116613
 06/10  19:00:00,970.375530429,96.8230548961,460.200598308,0.0,100.150657288,191.61365848,355.179278652,281.122114327,56.6466996096,17.4104647161
 06/10  20:00:00,861.495282067,96.8230548961,456.928717966,0.0,55.6251445156,124.558693486,373.836521261,299.778759389,56.6466996096,17.411062263
 06/10  21:00:00,871.998467016,96.8230548961,455.726906601,0.0,55.6251445156,124.558693486,352.804084461,301.605428428,42.4850247072,8.71363132561
 06/10  22:00:00,856.959542756,96.8230548961,452.252462642,0.0,46.0930336215,124.558693486,379.290492401,333.558098075,28.3233498048,17.409044521
 06/10  23:00:00,857.503190114,96.8230548961,452.82491564,0.0,46.0930336215,124.558693486,408.694904804,377.123596454,14.1616749024,17.4096334473
 06/10  24:00:00,866.457638713,96.8230548961,471.941050905,0.0,46.0930336215,113.312780494,419.287581421,404.907139157,5.66466996096,8.71577230304
 06/11  01:00:00,865.236985014,96.8230548961,481.134956992,0.0,34.9616554283,113.312780494,432.28445496,409.209641755,5.66466996096,17.4101432442
 06/11  02:00:00,882.292434146,96.8230548961,497.463703907,0.0,34.9616554283,113.312780494,433.593898034,418.501517263,5.66466996096,9.42771080994
 06/11  03:00:00,900.197563875,96.8230548961,515.483436558,0.0,34.9616554283,113.312780494,447.033482245,424.672266213,5.66466996096,16.6965460705
 06/11  04:00:00,909.572423644,96.8230548961,514.600740652,0.0,44.4937663224,113.312780494,438.921439264,415.848516836,5.66466996096,17.4082524664
 06/11  05:00:00,910.614254059,96.8230548961,520.023168769,0.0,44.4937663224,113.312780494,440.915705502,418.040419375,14.1616749024,8.71361122467
 06/11  06:00:00,979.246880832,96.8230548961,527.792747298,0.0,54.0258772165,176.889270242,404.859921668,359.12757735,28.3233498048,17.4089945125
 06/11  07:00:00,988.754431455,96.8230548961,530.288007267,0.0,54.0258772165,184.38654557,408.077980861,348.183452778,42.4850247072,17.4095033756
 06/11  08:00:00,1057.84266132,96.8230548961,519.083119898,0.0,65.1572554096,220.04316451,406.016865224,331.884912124,56.6466996096,17.4852534912
 06/11  09:00:00,1040.67164807,96.8230548961,508.466135158,0.0,65.1572554096,212.545889182,380.166094777,320.116622477,42.4850247072,17.5644475928
 06/11  10:00:00,1038.04449326,96.8230548961,497.634841577,0.0,65.1572554096,220.04316451,422.222334909,316.151413269,70.808374512,35.2625471274
 06/11  11:00:00,1017.40231127,96.8230548961,477.682168168,0.0,65.1572554096,220.04316451,402.160665401,304.898945167,70.808374512,26.4533457212
 06/11  12:00:00,1017.6321304,96.8230548961,479.85053748,0.0,65.1572554096,220.04316451,396.210660091,298.950515184,70.808374512,26.4517703952
 06/11  13:00:00,1029.68896876,96.8230548961,498.646852526,0.0,65.1572554096,212.545889182,381.638287747,298.541531075,56.6466996096,26.450057062
 06/11  14:00:00,1032.16484357,96.8230548961,501.204005349,0.0,65.1572554096,212.545889182,365.011870645,296.078750463,42.4850247072,26.4480954748
 06/11  15:00:00,1037.43820663,96.8230548961,506.917495381,0.0,65.1572554096,212.545889182,388.388087435,296.481648971,56.6466996096,35.259738854
 06/11  16:00:00,994.27820348,96.8230548961,488.06872987,0.0,65.1572554096,220.04316451,408.94410253,297.522900648,84.9700494144,26.4511524673
 06/11  17:00:00,945.941263978,96.8230548961,487.206327614,0.0,54.0258772165,184.38654557,406.425586269,303.892077884,84.9700494144,17.56345897
 06/11  18:00:00,935.361579862,96.8230548961,507.473312323,0.0,44.4937663224,163.454314868,442.124618898,339.745430566,84.9700494144,17.4091389179
 06/11  19:00:00,935.019232982,96.8230548961,514.289053183,0.0,44.4937663224,155.95703954,422.639541504,348.58318482,56.6466996096,17.4096570737
 06/11  20:00:00,893.329239239,96.8230548961,498.687520878,0.0,44.4937663224,124.558693486,453.417020588,388.054560794,56.6466996096,8.71576018436
 06/11  21:00:00,891.779701875,96.8230548961,485.93024087,0.0,44.4937663224,124.558693486,451.315144031,391.422818218,42.4850247072,17.4073011059
 06/11  22:00:00,860.55579431,96.8230548961,466.752910991,0.0,34.9616554283,124.558693486,451.915381177,406.183976986,28.3233498048,17.4080543863
 06/11  23:00:00,886.010614695,96.8230548961,489.503551102,0.0,34.9616554283,124.558693486,452.108280364,429.23169275,14.1616749024,8.71491271182
 06/11  24:00:00,905.571680553,96.8230548961,521.356063949,0.0,34.9616554283,113.312780494,463.056146424,439.981089593,5.66466996096,17.4103868699
 06/12  01:00:00,929.13859166,96.8230548961,534.863966037,0.0,46.0930336215,113.312780494,459.325408634,444.947042563,5.66466996096,8.71369611037
 06/12  02:00:00,939.837705889,96.8230548961,546.553584352,0.0,46.0930336215,113.312780494,474.315023318,451.241433389,5.66466996096,17.408919968
 06/12  03:00:00,942.495495288,96.8230548961,549.530968599,0.0,46.0930336215,113.312780494,478.803117409,455.72916631,5.66466996096,17.4092811384
 06/12  04:00:00,1049.42611464,96.8230548961,567.382543154,0.0,100.150657288,148.969399434,451.186609687,436.806394749,5.66466996096,8.71554497701
 06/12  05:00:00,1055.81108138,96.8230548961,576.994320708,0.0,100.150657288,149.894399434,808.075878202,776.50564213,14.1616749024,17.4085611688
 06/12  06:00:00,1253.92959861,97.3699660567,555.958249784,0.0,176.471037341,302.612436532,545.733850951,500.003034252,28.3233498048,17.4074668939
 06/12  07:00:00,1344.83321707,98.6169560384,519.658562923,0.0,243.2593065,310.10971186,493.985764163,433.930288313,42.4850247072,17.5704511434
 06/12  08:00:00,1362.4096817,99.3916169998,493.404773361,0.0,243.2593065,310.10971186,487.954227175,396.008358141,56.6466996096,35.2991694245
 06/12  09:00:00,1367.0659236,100.194439322,466.341168058,0.0,243.2593065,302.612436532,421.980280827,352.909289314,42.4850247072,26.5859668059
 06/12  10:00:00,1371.24423422,100.841608315,463.815563556,0.0,243.2593065,310.10971186,439.268946445,323.906466717,70.808374512,44.5541052162
 06/12  11:00:00,1390.366993,101.325419794,479.887311218,0.0,243.2593065,310.10971186,431.221066914,324.699113198,70.808374512,35.7135792041
 06/12  12:00:00,1354.63941377,101.851804791,484.833618018,0.0,243.2593065,310.10971186,424.145954009,317.803273783,70.808374512,35.534305714
 06/12  13:00:00,1387.31886564,102.588195626,483.479803053,0.0,243.2593065,302.612436532,407.97828933,306.694866359,56.6466996096,44.6367233614
 06/12  14:00:00,1380.59920024,103.795308727,476.25138318,0.0,243.2593065,302.612436532,366.363416014,288.229007661,42.4850247072,35.6493836458
 06/12  15:00:00,1374.67443612,105.21491399,469.849720844,0.0,243.2593065,302.612436532,375.86384552,274.742426771,56.6466996096,44.4747191395
 06/12  16:00:00,1381.99986609,106.600291469,469.049420516,0.0,243.2593065,310.10971186,386.977046232,275.456059101,84.9700494144,26.5509377162
 06/12  17:00:00,1380.72596617,107.624928795,467.029369165,0.0,243.2593065,310.10971186,386.879898574,275.64456351,84.9700494144,26.2652856502
 06/12  18:00:00,1120.70273437,96.8230548961,481.939987554,0.0,166.938926447,199.110933808,377.074618559,283.364234272,84.9700494144,8.7403348721
 06/12  19:00:00,1131.41633261,96.8230548961,498.950558115,0.0,166.938926447,191.61365848,373.62415673,299.517329979,56.6466996096,17.4601271418
 06/12  20:00:00,1001.88793012,96.8230548961,499.396142226,0.0,100.150657288,124.558693486,419.858170749,345.751832301,56.6466996096,17.4596388383
 06/12  21:00:00,980.648316408,96.8230548961,506.671703332,0.0,100.150657288,124.558693486,418.120326828,358.221054752,42.4850247072,17.4142473684
 06/12  22:00:00,919.688252324,96.8230548961,513.927487308,0.0,46.0930336215,124.558693486,426.329457963,380.596746804,28.3233498048,17.4093613536
 06/12  23:00:00,908.035584169,96.8230548961,499.687248908,0.0,46.0930336215,124.558693486,411.696036404,388.818774551,14.1616749024,8.71558695005
 06/12  24:00:00,899.857946129,96.8230548961,504.071954208,0.0,46.0930336215,113.312780494,417.025246539,393.954453061,5.66466996096,17.406123517
 06/13  01:00:00,867.458356416,96.8230548961,472.786746199,0.0,46.0930336215,113.312780494,407.518871498,384.447114806,5.66466996096,17.4070867308
 06/13  02:00:00,847.362250059,96.8230548961,454.819026548,0.0,46.0930336215,113.312780494,388.078428223,373.699469133,5.66466996096,8.71428912901
 06/13  03:00:00,845.73334182,96.8230548961,453.418158772,0.0,46.0930336215,113.312780494,390.294827942,367.222732551,5.66466996096,17.4074254299
 06/13  04:00:00,938.656003195,96.8230548961,452.595752447,0.0,100.150657288,148.969399434,354.357705738,339.979908171,5.66466996096,8.71312760631
 06/13  05:00:00,941.727220075,97.0231238932,458.479447214,0.0,100.150657288,149.894399434,574.455227526,542.88496458,14.1616749024,17.4085880434
 06/13  06:00:00,1171.67030743,99.6791947839,467.999452045,0.0,176.471037341,302.612436532,442.499408671,396.767792638,28.3233498048,17.4082662287
 06/13  07:00:00,1287.49861126,102.044601752,459.891920481,0.0,243.2593065,310.10971186,411.428400645,351.37261577,42.4850247072,17.5707601677
 06/13  08:00:00,1321.84385885,103.036894825,452.393922265,0.0,243.2593065,310.10971186,399.394985293,307.449526026,56.6466996096,35.2987596578
 06/13  09:00:00,1360.31756328,104.080223642,454.662165537,0.0,243.2593065,302.612436532,334.524848204,265.461178044,42.4850247072,26.5786454532
 06/13  10:00:00,1384.82735607,105.216754171,473.095350545,0.0,243.2593065,310.10971186,420.063281837,304.710504857,70.808374512,44.5444024686
 06/13  11:00:00,1426.19409158,106.328293134,512.162664609,0.0,243.2593065,310.10971186,416.955934853,310.436173996,70.808374512,35.7113863444
 06/13  12:00:00,1375.05792614,107.505803709,501.105223651,0.0,243.2593065,310.10971186,404.050826038,297.710447321,70.808374512,35.5320042049
 06/13  13:00:00,1410.49940022,108.631906171,502.514754779,0.0,243.2593065,302.612436532,392.14612977,290.867260533,56.6466996096,44.6321696265
 06/13  14:00:00,1416.44261648,109.774110337,508.171288574,0.0,243.2593065,302.612436532,366.456891036,288.325883289,42.4850247072,35.6459830398
 06/13  15:00:00,1412.68250141,111.565753674,502.601600741,0.0,243.2593065,302.612436532,378.358646025,277.24185062,56.6466996096,44.4700957955
 06/13  16:00:00,1423.65214853,113.295126063,505.391426425,0.0,243.2593065,310.10971186,382.940693172,271.422301122,84.9700494144,26.5483426352
 06/13  17:00:00,1424.97804528,115.375624052,504.781908942,0.0,243.2593065,310.10971186,367.00658923,262.618341055,84.9700494144,19.4181987602
 06/13  18:00:00,1165.10459594,96.8230548961,529.820288351,0.0,166.938926447,199.110933808,358.486640909,257.95342177,84.9700494144,15.5631697239
 06/13  19:00:00,1170.80704734,96.8230548961,543.456206437,0.0,166.938926447,191.61365848,350.673474877,276.567823966,56.6466996096,17.4589513019
 06/13  20:00:00,1047.8731806,96.8230548961,550.840762051,0.0,100.150657288,124.558693486,413.309969656,339.204864445,56.6466996096,17.4584056018
 06/13  21:00:00,1029.93457068,96.8230548961,560.867063674,0.0,100.150657288,124.558693486,420.942096533,361.043986882,42.4850247072,17.4130849434
 06/13  22:00:00,974.804443818,96.8230548961,573.155638943,0.0,46.0930336215,124.558693486,432.544092738,386.812630318,28.3233498048,17.4081126158
 06/13  23:00:00,981.521069539,96.8230548961,579.035913781,0.0,46.0930336215,124.558693486,418.459992217,395.583405353,14.1616749024,8.71491196115
 06/13  24:00:00,974.853833689,96.8230548961,585.118246561,0.0,46.0930336215,113.312780494,426.126249957,403.051389039,5.66466996096,17.4101909573
 06/14  01:00:00,993.41620056,96.8230548961,605.936450892,0.0,46.0930336215,113.312780494,426.123788165,411.745605004,5.66466996096,8.71351320051
 06/14  02:00:00,988.691607481,96.8230548961,602.512522036,0.0,46.0930336215,113.312780494,440.26178326,417.188623477,5.66466996096,17.4084898224
 06/14  03:00:00,984.882146433,96.8230548961,599.534130741,0.0,46.0930336215,113.312780494,444.192848341,421.122417566,5.66466996096,17.4057608134
