Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  04:00:00,1070.88053056,96.8230548961,596.133638573,0.0,100.150657288,148.969399434,420.015178181,405.638165283,5.66466996096,8.71234293716
 06/14  05:00:00,1064.41098607,97.2588736569,592.827448003,0.0,100.150657288,149.894399434,577.072992094,545.504403824,14.1616749024,17.4069133676
 06/14  06:00:00,1287.87030242,101.157182385,593.350121406,0.0,176.471037341,302.612436532,453.116683014,407.38683844,28.3233498048,17.4064947693
 06/14  07:00:00,1410.7447027,104.27254986,586.779620737,0.0,243.2593065,310.10971186,415.187010517,355.133542392,42.4850247072,17.5684434182
 06/14  08:00:00,1451.16170645,105.406691591,585.063986173,0.0,243.2593065,310.10971186,422.291456178,330.35137051,56.6466996096,35.2933860584
 06/14  09:00:00,1472.57029697,106.442547953,572.213945676,0.0,243.2593065,302.612436532,387.255370374,318.189552947,42.4850247072,26.5807927193
 06/14  10:00:00,1455.86926906,107.684203487,545.365814688,0.0,243.2593065,310.10971186,424.568287814,309.210962233,70.808374512,44.5489510685
 06/14  11:00:00,1438.16476529,108.91114187,523.693822628,0.0,243.2593065,310.10971186,410.302577638,303.791569751,70.808374512,35.7026333746
 06/14  12:00:00,1395.11693411,110.20557689,520.780944526,0.0,243.2593065,310.10971186,406.633909702,300.30152891,70.808374512,35.5240062802
 06/14  13:00:00,1423.49704707,111.680891916,514.000584779,0.0,243.2593065,302.612436532,396.090607336,294.812557488,56.6466996096,44.6313502384
 06/14  14:00:00,1420.44285201,113.527330671,508.72101182,0.0,243.2593065,302.612436532,365.901780465,287.780439818,42.4850247072,35.6363159394
 06/14  15:00:00,1420.23618565,116.106325107,505.84961559,0.0,243.2593065,302.612436532,366.161888547,273.938302481,56.6466996096,35.5768864567
 06/14  16:00:00,1424.1960154,118.707339187,500.326404556,0.0,243.2593065,310.10971186,380.240239699,259.88589027,84.9700494144,35.3843000145
 06/14  17:00:00,1424.48040557,120.464494427,498.829084549,0.0,243.2593065,310.10971186,357.001010801,254.517373423,84.9700494144,17.5135879632
 06/14  18:00:00,1168.77718924,96.8230548961,533.482355868,0.0,166.938926447,199.110933808,359.587504671,257.160076521,84.9700494144,17.4573787349
 06/14  19:00:00,1172.99201341,96.8230548961,544.741986366,0.0,166.938926447,191.61365848,349.531494329,275.429505178,56.6466996096,17.4552895407
 06/14  20:00:00,1052.93777067,96.8230548961,555.478237995,0.0,100.150657288,124.558693486,410.898439741,336.795278747,56.6466996096,17.4564613842
 06/14  21:00:00,1048.8374205,96.8230548961,580.947429375,0.0,100.150657288,124.558693486,418.772647361,358.875263977,42.4850247072,17.4123586767
 06/14  22:00:00,999.723075191,96.8230548961,600.741975912,0.0,46.0930336215,124.558693486,420.850468845,383.814241509,28.3233498048,8.7128775303
 06/14  23:00:00,1004.76544226,96.8230548961,605.534997978,0.0,46.0930336215,124.558693486,424.377686979,392.808645745,14.1616749024,17.4073663313
 06/14  24:00:00,987.815149992,96.8230548961,601.591217281,0.0,46.0930336215,113.312780494,421.901834763,398.829522377,5.66466996096,17.4076424245
 06/15  01:00:00,982.936628697,96.8230548961,597.16712041,0.0,46.0930336215,113.312780494,417.98180671,403.602728905,5.66466996096,8.71440784406
 06/15  02:00:00,978.372974793,96.8230548961,592.66337066,0.0,46.0930336215,113.312780494,429.908651121,406.836610265,5.66466996096,17.4073708945
 06/15  03:00:00,976.913875515,96.8230548961,591.221728748,0.0,46.0930336215,113.312780494,424.592375816,410.214711579,5.66466996096,8.71299427539
 06/15  04:00:00,1065.668738,96.8230548961,590.026232491,0.0,100.150657288,148.969399434,418.127218325,395.054980824,5.66466996096,17.4075675408
 06/15  05:00:00,1059.93525876,97.7524105511,587.909927764,0.0,100.150657288,149.894399434,549.64597918,518.076543862,14.1616749024,17.4077604149
 06/15  06:00:00,1278.74069242,101.898205573,585.874555776,0.0,176.471037341,302.612436532,435.493989719,398.459370859,28.3233498048,8.71126905526
 06/15  07:00:00,1404.81245229,105.224014699,585.181137074,0.0,243.2593065,310.10971186,437.673345533,368.844778245,42.4850247072,26.3435425804
 06/15  08:00:00,1450.36944253,106.466697673,587.407768512,0.0,243.2593065,310.10971186,444.531516577,361.409887338,56.6466996096,26.4749296289
 06/15  09:00:00,1486.22690663,107.112406913,589.850709587,0.0,243.2593065,302.612436532,439.977414348,362.061139606,42.4850247072,35.4312500349
 06/15  10:00:00,1490.94246482,107.792829636,587.312157612,0.0,243.2593065,310.10971186,464.670656762,358.224275655,70.808374512,35.6380065946
 06/15  11:00:00,1493.66593743,108.669305311,587.311015294,0.0,243.2593065,310.10971186,463.523084202,348.093243024,70.808374512,44.621466666
 06/15  12:00:00,1454.40926615,109.396107509,588.818064006,0.0,243.2593065,310.10971186,447.001537747,340.682950525,70.808374512,35.5102127099
 06/15  13:00:00,1490.77627141,109.842738563,590.50644065,0.0,243.2593065,302.612436532,439.126867979,340.377965111,56.6466996096,42.102203258
 06/15  14:00:00,1494.27705583,110.264180126,592.888733085,0.0,243.2593065,302.612436532,422.01054164,341.378167709,42.4850247072,38.147349224
 06/15  15:00:00,1499.10750149,110.538405251,595.763888789,0.0,243.2593065,302.612436532,437.079257705,344.871156613,56.6466996096,35.5614014823
 06/15  16:00:00,1507.84969219,111.205966765,597.799034867,0.0,243.2593065,310.10971186,460.4042971,340.062714531,84.9700494144,35.3715331544
 06/15  17:00:00,1502.54109189,111.726802538,594.004018759,0.0,243.2593065,310.10971186,439.096937098,336.611675063,84.9700494144,17.5152126207
 06/15  18:00:00,1219.91022926,96.8230548961,592.014942596,0.0,166.938926447,199.110933808,450.342762305,347.916016264,84.9700494144,17.4566966271
 06/15  19:00:00,1212.82555752,96.8230548961,592.106229884,0.0,166.938926447,191.61365848,431.958643116,357.856139371,56.6466996096,17.4558041357
 06/15  20:00:00,1079.09281575,96.8230548961,589.14293432,0.0,100.150657288,124.558693486,474.750003562,400.648292167,56.6466996096,17.4550117856
 06/15  21:00:00,1049.49332524,96.8230548961,587.424852532,0.0,100.150657288,124.558693486,459.836262708,408.636140167,42.4850247072,8.71509783373
 06/15  22:00:00,985.437141058,96.8230548961,589.992154372,0.0,46.0930336215,124.558693486,473.543637416,427.813915434,28.3233498048,17.4063721772
 06/15  23:00:00,987.638596128,96.8230548961,591.586888775,0.0,46.0930336215,124.558693486,466.288030957,434.71980978,14.1616749024,17.4065462751
 06/15  24:00:00,973.364867026,96.8230548961,590.20145455,0.0,46.0930336215,113.312780494,453.367411039,438.988681876,5.66466996096,8.71405920194
 06/16  01:00:00,974.757362293,96.8230548961,590.868622836,0.0,46.0930336215,113.312780494,466.145136102,443.074024916,5.66466996096,17.406441225
 06/16  02:00:00,977.476616416,96.8230548961,592.97787262,0.0,46.0930336215,113.312780494,461.321879184,446.944766634,5.66466996096,8.71244258848
 06/16  03:00:00,978.155065429,96.8230548961,593.662982278,0.0,46.0930336215,113.312780494,473.346898598,450.275894751,5.66466996096,17.4063338858
 06/16  04:00:00,1071.39489061,96.8230548961,593.842219503,0.0,100.150657288,148.969399434,455.695728596,432.624641502,5.66466996096,17.4064171337
 06/16  05:00:00,1067.15104695,97.338375668,592.939252997,0.0,100.150657288,149.894399434,647.753428792,624.877778405,14.1616749024,8.71397548463
 06/16  06:00:00,1285.2034475,101.240667412,591.089736112,0.0,176.471037341,302.612436532,501.280924933,455.549462104,28.3233498048,17.4081130244
 06/16  07:00:00,1411.6824231,104.204315399,591.475573232,0.0,243.2593065,310.10971186,479.023996499,410.202013235,42.4850247072,26.3369585573
 06/16  08:00:00,1458.83622943,105.232349877,594.890512429,0.0,243.2593065,310.10971186,462.996419053,379.875508604,56.6466996096,26.4742108392
 06/16  09:00:00,1497.0605089,105.985248144,598.51252003,0.0,243.2593065,302.612436532,441.360852378,363.460033676,42.4850247072,35.4157939941
 06/16  10:00:00,1506.18852481,106.53901012,599.601307085,0.0,243.2593065,310.10971186,454.545786455,348.118682826,70.808374512,35.6187291172
 06/16  11:00:00,1504.35158396,106.978520909,595.155494751,0.0,243.2593065,310.10971186,448.038622898,341.527926504,70.808374512,35.7023218818
 06/16  12:00:00,1445.48218575,107.804417234,576.173156941,0.0,243.2593065,310.10971186,438.869737465,332.538480988,70.808374512,35.5228819649
 06/16  13:00:00,1455.82590953,108.995968509,550.228156522,0.0,243.2593065,302.612436532,424.804312602,323.540712525,56.6466996096,44.6169004674
 06/16  14:00:00,1431.82465376,110.186631901,522.743903637,0.0,243.2593065,302.612436532,392.34064857,314.222201007,42.4850247072,35.6334228559
 06/16  15:00:00,1445.62610787,111.511436353,536.248135579,0.0,243.2593065,302.612436532,399.041114092,306.254534286,56.6466996096,36.1398801964
 06/16  16:00:00,1459.54059118,112.327061376,543.830350539,0.0,243.2593065,310.10971186,430.908731484,311.122466501,84.9700494144,34.8162155693
 06/16  17:00:00,1457.54868895,114.06562415,540.032753329,0.0,243.2593065,310.10971186,405.118478279,302.63583945,84.9700494144,17.5125894147
 06/16  18:00:00,1213.28537427,96.8230548961,580.748181486,0.0,166.938926447,199.110933808,399.718938964,297.292659525,84.9700494144,17.4562300254
 06/16  19:00:00,1215.52038507,96.8230548961,591.640454591,0.0,166.938926447,191.61365848,378.549905084,304.448755776,56.6466996096,17.454449698
 06/16  20:00:00,1091.94444004,96.8230548961,598.415329743,0.0,100.150657288,124.558693486,435.098666728,360.996521262,56.6466996096,17.4554458566
 06/16  21:00:00,1066.396632,96.8230548961,602.279873934,0.0,100.150657288,124.558693486,445.097535016,385.201050826,42.4850247072,17.4114594827
 06/16  22:00:00,991.179637776,96.8230548961,595.562918109,0.0,46.0930336215,124.558693486,446.904312811,409.868583962,28.3233498048,8.71237904494
 06/16  23:00:00,988.529507332,96.8230548961,592.57724342,0.0,46.0930336215,124.558693486,450.229488173,418.661555678,14.1616749024,17.4062575923
 06/16  24:00:00,966.822346578,96.8230548961,584.534990183,0.0,46.0930336215,113.312780494,448.436913315,425.365871256,5.66466996096,17.4063720976
 06/17  01:00:00,842.174082309,96.8230548961,461.542978076,0.0,46.0930336215,113.312780494,445.962369045,431.583988832,5.66466996096,8.71371025117
 06/17  02:00:00,841.290613118,96.8230548961,460.978117621,0.0,46.0930336215,113.312780494,459.80192546,436.731385975,5.66466996096,17.4058695242
 06/17  03:00:00,831.36090325,96.8230548961,451.257350714,0.0,46.0930336215,113.312780494,456.639896235,442.263028052,5.66466996096,8.71219822195
 06/17  04:00:00,851.788105353,96.8230548961,461.500484765,0.0,55.6251445156,113.312780494,456.51779648,433.447291059,5.66466996096,17.4058354603
 06/17  05:00:00,842.206154347,96.8230548961,455.896243575,0.0,55.6251445156,113.312780494,466.912908807,435.345381802,14.1616749024,17.4058521025
 06/17  06:00:00,922.394551694,96.8230548961,474.460167717,0.0,65.1572554096,176.889270242,406.401057368,369.364053818,28.3233498048,8.71365374531
 06/17  07:00:00,1146.88725317,97.1375493775,574.745632021,0.0,109.682768182,220.96816451,589.140964835,529.248176405,42.4850247072,17.4077637228
 06/17  08:00:00,1177.76280543,97.2288940972,591.473749142,0.0,109.682768182,220.96816451,516.184814688,442.046676409,56.6466996096,17.491438669
 06/17  09:00:00,1288.14541408,98.5242609676,591.296931159,0.0,131.945524568,266.955817592,476.426878769,407.591887604,42.4850247072,26.3499664575
 06/17  10:00:00,1292.08161879,98.8622030866,587.907477183,0.0,131.945524568,274.45309292,484.344273491,387.068529912,70.808374512,26.4673690664
 06/17  11:00:00,1269.80564656,98.9861375883,563.999584615,0.0,131.945524568,274.45309292,470.86029131,373.584785046,70.808374512,26.4671317519
 06/17  12:00:00,1226.0282664,99.0849589872,551.810092544,0.0,131.945524568,274.45309292,467.320632238,363.444071882,70.808374512,33.0681858446
 06/17  13:00:00,1225.26900637,99.2266805588,558.716276063,0.0,131.945524568,266.955817592,439.305214326,353.994820284,56.6466996096,28.6636944322
 06/17  14:00:00,1224.00446213,99.3494957476,557.170138903,0.0,131.945524568,266.955817592,414.228148186,345.284020637,42.4850247072,26.4591028422
 06/17  15:00:00,1144.06762789,96.8230548961,556.204117296,0.0,109.682768182,212.545889182,363.813193424,280.704253602,56.6466996096,26.4622402126
 06/17  16:00:00,1151.813012,96.8230548961,556.659047928,0.0,109.682768182,220.04316451,385.121797466,273.694821215,84.9700494144,26.4569268358
 06/17  17:00:00,1109.44219582,96.8230548961,556.649343445,0.0,109.682768182,220.04316451,377.421923355,266.11730542,84.9700494144,26.3345685214
 06/17  18:00:00,1070.36278258,96.8230548961,556.493604398,0.0,100.150657288,199.110933808,409.486756216,307.110876862,84.9700494144,17.4058299393
 06/17  19:00:00,1065.00084301,96.8230548961,557.997547797,0.0,100.150657288,191.61365848,376.100737647,310.740388266,56.6466996096,8.71364977145
 06/17  20:00:00,977.632093259,96.8230548961,579.581535055,0.0,55.6251445156,124.558693486,442.394117167,368.340001087,56.6466996096,17.4074164706
 06/17  21:00:00,1009.3232142,96.8230548961,601.683535875,0.0,55.6251445156,124.558693486,440.33476192,389.137518643,42.4850247072,8.71221856976
 06/17  22:00:00,994.140144118,96.8230548961,598.143666998,0.0,46.0930336215,124.558693486,458.918770059,413.189514969,28.3233498048,17.4059052855
 06/17  23:00:00,990.693237498,96.8230548961,594.248219052,0.0,46.0930336215,124.558693486,453.855902705,422.288298476,14.1616749024,17.405929326
 06/17  24:00:00,977.041574709,96.8230548961,593.006620199,0.0,46.0930336215,113.312780494,441.154592316,426.776220264,5.66466996096,8.71370209143
 06/18  01:00:00,964.162350423,96.8230548961,591.889554295,0.0,34.9616554283,113.312780494,455.352593229,432.282332673,5.66466996096,17.4055905949
 06/18  02:00:00,963.553947824,96.8230548961,591.071220047,0.0,34.9616554283,113.312780494,449.125615437,434.748989064,5.66466996096,8.71195641209
 06/18  03:00:00,963.526064941,96.8230548961,591.287760084,0.0,34.9616554283,113.312780494,461.96472121,438.894793677,5.66466996096,17.4052575721
 06/18  04:00:00,972.156679452,96.8230548961,590.077461229,0.0,44.4937663224,113.312780494,454.135706629,431.065851703,5.66466996096,17.4051849657
 06/18  05:00:00,967.851753419,96.8230548961,589.653051732,0.0,44.4937663224,113.312780494,456.938077171,434.063116784,14.1616749024,8.71328548478
 06/18  06:00:00,1030.66765053,96.8230548961,590.375261073,0.0,54.0258772165,176.889270242,414.794671985,369.066226615,28.3233498048,17.4050955656
 06/18  07:00:00,1044.55239174,96.8230548961,594.848980181,0.0,54.0258772165,184.38654557,397.13773346,345.940895411,42.4850247072,8.71181334204
 06/18  08:00:00,1117.84515962,96.8230548961,585.923533605,0.0,65.1572554096,220.04316451,403.557784139,320.700331864,56.6466996096,26.2107526647
 06/18  09:00:00,1084.7324681,96.8230548961,558.316066279,0.0,65.1572554096,212.545889182,367.73176417,307.694175693,42.4850247072,17.5525637692
 06/18  10:00:00,1088.77560576,96.8230548961,554.867596883,0.0,65.1572554096,220.04316451,396.334964632,299.092932751,70.808374512,26.4336573697
 06/18  11:00:00,1092.50533881,96.8230548961,558.110709471,0.0,65.1572554096,220.04316451,395.78080389,298.537170213,70.808374512,26.4352591649
 06/18  12:00:00,1089.55422473,96.8230548961,556.352334858,0.0,65.1572554096,220.04316451,401.734193591,295.68472888,70.808374512,35.2410901985
 06/18  13:00:00,1076.20040726,96.8230548961,550.077218836,0.0,65.1572554096,212.545889182,373.546428411,290.464097958,56.6466996096,26.4356308435
 06/18  14:00:00,1075.00234332,96.8230548961,548.610136118,0.0,65.1572554096,212.545889182,358.99332406,290.070051186,42.4850247072,26.4382481669
 06/18  15:00:00,1078.21368029,96.8230548961,551.951261489,0.0,65.1572554096,212.545889182,375.889420544,292.807334955,56.6466996096,26.4353859796
 06/18  16:00:00,1054.6281718,96.8230548961,553.755535004,0.0,65.1572554096,220.04316451,407.507331752,296.099326817,84.9700494144,26.4379555205
 06/18  17:00:00,1007.90617867,96.8230548961,553.772148872,0.0,54.0258772165,184.38654557,419.11674495,307.826343391,84.9700494144,26.3203521449
 06/18  18:00:00,974.381527621,96.8230548961,550.436733084,0.0,44.4937663224,163.454314868,436.589108999,342.906082859,84.9700494144,8.71297672545
 06/18  19:00:00,969.589900777,96.8230548961,552.334789487,0.0,44.4937663224,155.95703954,428.036861138,353.985657182,56.6466996096,17.404504346
 06/18  20:00:00,937.67837157,96.8230548961,547.42745648,0.0,44.4937663224,124.558693486,457.274457445,391.916224885,56.6466996096,8.71153294995
 06/18  21:00:00,934.312157934,96.8230548961,530.7865048,0.0,44.4937663224,124.558693486,459.045289184,399.155844867,42.4850247072,17.4044196107
 06/18  22:00:00,916.628545418,96.8230548961,521.417634624,0.0,34.9616554283,124.558693486,461.400439704,415.672725389,28.3233498048,17.40436451
 06/18  23:00:00,917.155849863,96.8230548961,520.651767691,0.0,34.9616554283,124.558693486,444.269255593,421.394725604,14.1616749024,8.71285508691
 06/18  24:00:00,904.991758031,96.8230548961,520.852337691,0.0,34.9616554283,113.312780494,448.506180478,425.435697151,5.66466996096,17.4058133657
 06/19  01:00:00,927.405162769,96.8230548961,533.074351142,0.0,46.0930336215,113.312780494,444.257557165,429.881636639,5.66466996096,8.71125056577
 06/19  02:00:00,932.996568872,96.8230548961,539.287578937,0.0,46.0930336215,113.312780494,457.196346641,434.128086657,5.66466996096,17.4035900227
 06/19  03:00:00,937.889261894,96.8230548961,544.616367849,0.0,46.0930336215,113.312780494,462.401781141,439.33371037,5.66466996096,17.4034008098
 06/19  04:00:00,1031.21869359,96.8230548961,547.769753728,0.0,100.150657288,148.969399434,433.080119615,418.703115943,5.66466996096,8.71233371064
 06/19  05:00:00,1028.10508083,96.8230548961,547.090985223,0.0,100.150657288,149.894399434,787.952563681,756.38632123,14.1616749024,17.4045675488
 06/19  06:00:00,1244.95721349,97.2839415417,546.221607915,0.0,176.471037341,302.612436532,520.825837394,483.791609407,28.3233498048,8.71087818196
 06/19  07:00:00,1367.0304839,98.4891907101,543.741375927,0.0,243.2593065,310.10971186,500.337592531,431.515468841,42.4850247072,26.3370989837
 06/19  08:00:00,1407.26659016,99.0489139337,542.234569365,0.0,243.2593065,310.10971186,492.991473385,409.87847971,56.6466996096,26.4662940653
 06/19  09:00:00,1422.75434404,99.6219547291,522.436719325,0.0,243.2593065,302.612436532,470.08392924,392.181922579,42.4850247072,35.4169819537
 06/19  10:00:00,1415.78747934,100.243160028,506.035881466,0.0,243.2593065,310.10971186,475.458316068,369.030396909,70.808374512,35.6195446466
 06/19  11:00:00,1414.604199,100.769893309,502.982298508,0.0,243.2593065,310.10971186,476.452466542,361.038553034,70.808374512,44.6055389955
 06/19  12:00:00,1364.88569433,101.281710921,493.953013754,0.0,243.2593065,310.10971186,458.576393477,352.277313936,70.808374512,35.4907050299
 06/19  13:00:00,1390.18496071,101.7738795,485.912291138,0.0,243.2593065,302.612436532,434.723796174,342.393593453,56.6466996096,35.6835031116
 06/19  14:00:00,1378.75671034,102.462506427,474.76309721,0.0,243.2593065,302.612436532,413.810199323,326.792524306,42.4850247072,44.5326503101
 06/19  15:00:00,1362.02739741,103.390687725,458.822320282,0.0,243.2593065,302.612436532,401.867548175,309.683949814,56.6466996096,35.5368987514
 06/19  16:00:00,1361.07813573,104.284158401,451.275095955,0.0,243.2593065,310.10971186,414.11419308,302.614438938,84.9700494144,26.5297047277
 06/19  17:00:00,1361.34555583,105.162162749,450.592911859,0.0,243.2593065,310.10971186,400.420144471,292.885338037,84.9700494144,22.5647570197
 06/19  18:00:00,1111.63227846,96.8230548961,473.54856048,0.0,166.938926447,199.110933808,403.083294776,305.698423108,84.9700494144,12.4148222535
 06/19  19:00:00,1130.37642403,96.8230548961,497.335784925,0.0,166.938926447,191.61365848,396.124788871,322.024480036,56.6466996096,17.4536092256
 06/19  20:00:00,995.272805084,96.8230548961,491.169398526,0.0,100.150657288,124.558693486,443.183227962,369.083880114,56.6466996096,17.452648238
 06/19  21:00:00,973.114308442,96.8230548961,496.972429649,0.0,100.150657288,124.558693486,438.864032022,378.968456218,42.4850247072,17.4105510968
 06/19  22:00:00,906.696592647,96.8230548961,498.0663347,0.0,46.0930336215,124.558693486,434.435306091,397.400120938,28.3233498048,8.7118353483
 06/19  23:00:00,900.391192879,96.8230548961,491.457200671,0.0,46.0930336215,124.558693486,431.116756978,399.550058624,14.1616749024,17.4050234517
 06/19  24:00:00,879.841657904,96.8230548961,483.657299411,0.0,46.0930336215,113.312780494,425.869863323,402.800291843,5.66466996096,17.4049015188
 06/20  01:00:00,881.320756439,96.8230548961,485.558949051,0.0,46.0930336215,113.312780494,420.231195333,405.853630068,5.66466996096,8.7128953049
 06/20  02:00:00,881.2973836,96.8230548961,485.536080841,0.0,46.0930336215,113.312780494,431.367587078,408.298852507,5.66466996096,17.4040646091
 06/20  03:00:00,881.284751333,96.8230548961,485.531883882,0.0,46.0930336215,113.312780494,425.275539428,410.899649849,5.66466996096,8.71121961831
 06/20  04:00:00,974.654517553,96.8230548961,485.428041928,0.0,100.150657288,148.969399434,415.775026993,392.706660999,5.66466996096,17.4036960331
 06/20  05:00:00,974.243937036,96.9852300149,487.141112499,0.0,100.150657288,149.894399434,620.505842373,588.940663488,14.1616749024,17.4035039819
 06/20  06:00:00,1189.15247931,99.2954586525,483.845045272,0.0,176.471037341,302.612436532,453.14465533,416.108936089,28.3233498048,8.71236943602
 06/20  07:00:00,1302.62906632,101.638453616,473.723181108,0.0,243.2593065,310.10971186,439.531774612,370.714086996,42.4850247072,26.332662909
 06/20  08:00:00,1324.68418218,102.582127505,455.802613994,0.0,243.2593065,310.10971186,413.523767384,330.411445291,56.6466996096,26.4656224836
 06/20  09:00:00,1363.76594818,103.602080683,457.465697165,0.0,243.2593065,302.612436532,348.954240175,271.059684773,42.4850247072,35.4095306946
 06/20  10:00:00,1370.70734037,104.383489592,457.596909815,0.0,243.2593065,310.10971186,363.764604578,257.345759384,70.808374512,35.6104706827
 06/20  11:00:00,1369.38916322,105.304354069,457.149410004,0.0,243.2593065,310.10971186,396.936804108,281.517330657,70.808374512,44.6110989389
 06/20  12:00:00,1338.99053878,106.299903603,466.588013684,0.0,243.2593065,310.10971186,405.655428661,299.364837372,70.808374512,35.482216777
 06/20  13:00:00,1378.13552434,107.182302655,470.878421086,0.0,243.2593065,302.612436532,386.758823054,294.439665782,56.6466996096,35.6724576622
 06/20  14:00:00,1374.5271773,108.243118834,466.606141783,0.0,243.2593065,302.612436532,351.549824812,273.445728375,42.4850247072,35.6190717299
 06/20  15:00:00,1369.32922936,109.256492147,461.478325902,0.0,243.2593065,302.612436532,347.06197513,254.857315456,56.6466996096,35.5579600645
 06/20  16:00:00,1377.5788037,110.183298772,461.738662446,0.0,243.2593065,310.10971186,359.719765377,239.383223976,84.9700494144,35.3664919867
 06/20  17:00:00,1380.40862476,111.048047449,461.793879541,0.0,243.2593065,310.10971186,320.687874823,218.210310778,84.9700494144,17.5075146299
 06/20  18:00:00,1097.01063823,96.8230548961,461.581966096,0.0,166.938926447,199.110933808,340.540428092,238.1180647,84.9700494144,17.4523139785
 06/20  19:00:00,1094.0038741,96.8230548961,465.216693314,0.0,166.938926447,191.61365848,333.581671446,259.485621713,56.6466996096,17.4493501226
 06/20  20:00:00,977.596144187,96.8230548961,477.196921247,0.0,100.150657288,124.558693486,394.222462422,320.125689741,56.6466996096,17.4500730711
 06/20  21:00:00,965.102320548,96.8230548961,491.273819099,0.0,100.150657288,124.558693486,406.076472277,346.182421976,42.4850247072,17.4090255945
 06/20  22:00:00,907.991429676,96.8230548961,501.28189215,0.0,46.0930336215,124.558693486,406.181667842,369.145833937,28.3233498048,8.71248409978
 06/20  23:00:00,912.63746109,96.8230548961,505.387035035,0.0,46.0930336215,124.558693486,410.154511235,378.589429699,14.1616749024,17.4034066337
 06/20  24:00:00,886.337386038,96.8230548961,490.057001794,0.0,46.0930336215,113.312780494,399.483671604,385.108059014,5.66466996096,8.71094262937
 06/21  01:00:00,869.408725168,96.8230548961,474.843113876,0.0,46.0930336215,113.312780494,408.970433628,385.90298062,5.66466996096,17.4027830473
 06/21  02:00:00,873.743441458,96.8230548961,478.781930324,0.0,46.0930336215,113.312780494,420.483660255,397.416719952,5.66466996096,17.4022703414
 06/21  03:00:00,870.865906936,96.8230548961,475.963443789,0.0,46.0930336215,113.312780494,410.504908262,396.128553287,5.66466996096,8.71168501416
 06/21  04:00:00,947.877512331,96.8230548961,463.813358102,0.0,100.150657288,148.969399434,391.380875109,368.314408539,5.66466996096,17.4017966093
 06/21  05:00:00,950.667433575,97.2315200421,468.168162356,0.0,100.150657288,149.894399434,543.883768518,521.011951234,14.1616749024,8.71014238129
 06/21  06:00:00,1167.24457259,101.178197269,463.377226663,0.0,176.471037341,302.612436532,413.689889332,367.965459113,28.3233498048,17.401080414
 06/21  07:00:00,1287.09718541,104.18989729,455.989034584,0.0,243.2593065,310.10971186,354.87316336,286.056449084,42.4850247072,26.3316895691
 06/21  08:00:00,1335.35372299,105.680838149,459.829585705,0.0,243.2593065,310.10971186,315.11344917,232.003221904,56.6466996096,26.4635276564
 06/21  09:00:00,1373.5565425,106.522354032,463.223148474,0.0,243.2593065,302.612436532,281.114988021,212.07516508,42.4850247072,26.5547982342
 06/21  10:00:00,1390.79646215,108.394952555,469.156901561,0.0,243.2593065,310.10971186,302.62999428,187.316359686,70.808374512,44.5052600824
 06/21  11:00:00,1401.33211332,110.878016863,474.307066911,0.0,243.2593065,310.10971186,265.41788045,158.933655025,70.808374512,35.6758509123
 06/21  12:00:00,1364.43976012,115.129093299,474.85886676,0.0,243.2593065,310.10971186,231.610468775,125.30382304,70.808374512,35.498271224
 06/21  13:00:00,1403.14912057,120.471699348,474.842032365,0.0,243.2593065,302.612436532,197.766335765,96.5188933095,56.6466996096,44.6007428459
 06/21  14:00:00,1406.39969966,123.886394885,474.63766974,0.0,243.2593065,302.612436532,164.420395026,86.3327342224,42.4850247072,35.6026360966
 06/21  15:00:00,1407.93429614,125.918376875,474.134749584,0.0,243.2593065,302.612436532,176.836312673,84.6475499765,56.6466996096,35.5420630868
 06/21  16:00:00,1419.3638764,131.533689042,473.242564381,0.0,243.2593065,310.10971186,188.145705795,67.8189477456,84.9700494144,35.3567086347
 06/21  17:00:00,1426.20379158,137.967537877,473.602500921,0.0,243.2593065,310.10971186,156.85137468,54.3727297038,84.9700494144,17.5085955616
 06/21  18:00:00,1121.62140262,96.8230548961,475.688004744,0.0,166.938926447,199.110933808,182.743209918,80.3224680442,84.9700494144,17.4506924594
 06/21  19:00:00,1116.87771184,96.8230548961,477.597936017,0.0,166.938926447,191.61365848,165.704188266,91.6080783663,56.6466996096,17.4494102897
 06/21  20:00:00,985.753209629,96.8230548961,476.619222063,0.0,100.150657288,124.558693486,223.667567767,149.57266257,56.6466996096,17.4482055871
 06/21  21:00:00,958.172854767,96.8230548961,477.128279909,0.0,100.150657288,124.558693486,232.342679864,181.142973045,42.4850247072,8.7146821114
 06/21  22:00:00,890.365800093,96.8230548961,477.070188651,0.0,46.0930336215,124.558693486,253.682362657,207.956568596,28.3233498048,17.4024442568
 06/21  23:00:00,889.303039749,96.8230548961,475.836902281,0.0,46.0930336215,124.558693486,250.876462641,228.00435185,14.1616749024,8.71043588915
 06/21  24:00:00,861.156805871,96.8230548961,465.320402619,0.0,46.0930336215,113.312780494,286.594859987,263.528023714,5.66466996096,17.4021663118
 06/22  01:00:00,857.388153058,96.8230548961,463.809953707,0.0,46.0930336215,113.312780494,312.964597773,289.898599466,5.66466996096,17.401328346
 06/22  02:00:00,856.9891189,96.8230548961,464.046236654,0.0,46.0930336215,113.312780494,316.875264308,302.4994748,5.66466996096,8.71111954731
 06/22  03:00:00,856.922985744,96.8230548961,464.133452628,0.0,46.0930336215,113.312780494,332.74575472,309.681053566,5.66466996096,17.4000311937
 06/22  04:00:00,947.068661961,96.8230548961,464.022648724,0.0,100.150657288,148.969399434,310.147809471,295.770873387,5.66466996096,8.71226612262
 06/22  05:00:00,945.801201785,98.1031042435,464.355568052,0.0,100.150657288,149.894399434,444.335728744,412.769772962,14.1616749024,17.4042808801
 06/22  06:00:00,1169.86999766,102.468069729,464.440350293,0.0,176.471037341,302.612436532,311.104153864,274.070234177,28.3233498048,8.71056988201
 06/22  07:00:00,1299.72967406,106.622013468,464.122420962,0.0,243.2593065,310.10971186,301.125751859,232.306759411,42.4850247072,26.3339677406
 06/22  08:00:00,1345.29899041,108.686136292,465.408496774,0.0,243.2593065,310.10971186,295.575331029,212.470193812,56.6466996096,26.4584376072
 06/22  09:00:00,1386.22155884,110.88820249,469.693721756,0.0,243.2593065,302.612436532,267.657091692,189.763627174,42.4850247072,35.4084398112
 06/22  10:00:00,1401.25668806,113.180412014,473.319821886,0.0,243.2593065,310.10971186,277.618095891,171.201452614,70.808374512,35.6082687651
 06/22  11:00:00,1405.66944877,115.338184825,474.162281506,0.0,243.2593065,310.10971186,273.906079239,158.500108393,70.808374512,44.597596334
 06/22  12:00:00,1365.8836792,117.705928238,473.816641728,0.0,243.2593065,310.10971186,251.783149389,145.49611286,70.808374512,35.478662017
 06/22  13:00:00,1401.59913608,120.235835582,473.620096801,0.0,243.2593065,302.612436532,223.859836389,131.545065515,56.6466996096,35.668071265
 06/22  14:00:00,1401.82960847,120.738637045,473.350904381,0.0,243.2593065,302.612436532,213.635613659,135.536466019,42.4850247072,35.6141229331
 06/22  15:00:00,1399.50799926,119.161979817,472.661730826,0.0,243.2593065,302.612436532,248.430275538,156.231177259,56.6466996096,35.5523986687
 06/22  16:00:00,1407.44641869,120.591969838,472.530973096,0.0,243.2593065,310.10971186,269.938391503,149.607131373,84.9700494144,35.3612107155
 06/22  17:00:00,1410.10576171,122.96950429,472.804255827,0.0,243.2593065,310.10971186,240.798257983,138.322428726,84.9700494144,17.5057798423
 06/22  18:00:00,1118.03236904,96.8230548961,473.13610713,0.0,166.938926447,199.110933808,259.330197514,156.911040872,84.9700494144,17.4491072272
 06/22  19:00:00,1106.44065383,96.8230548961,470.25329913,0.0,166.938926447,191.61365848,248.986511377,174.892126198,56.6466996096,17.4476855696
 06/22  20:00:00,969.496631601,96.8230548961,465.716318288,0.0,100.150657288,124.558693486,301.391551407,227.296511256,56.6466996096,17.4483405412
 06/22  21:00:00,939.243643891,96.8230548961,464.76843076,0.0,100.150657288,124.558693486,309.329250026,249.436951168,42.4850247072,17.4072741514
 06/22  22:00:00,870.053380843,96.8230548961,464.297275097,0.0,46.0930336215,124.558693486,314.74567033,277.710769355,28.3233498048,8.71155116951
 06/22  23:00:00,868.124514818,96.8230548961,462.02363525,0.0,46.0930336215,124.558693486,334.84646471,303.283317754,14.1616749024,17.4014720537
 06/22  24:00:00,850.696008299,96.8230548961,456.19250539,0.0,46.0930336215,113.312780494,335.237606037,320.862987777,5.66466996096,8.7099482984
 06/23  01:00:00,847.977712081,96.8230548961,453.663550567,0.0,46.0930336215,113.312780494,350.084907972,327.019593149,5.66466996096,17.400644862
 06/23  02:00:00,845.592711456,96.8230548961,452.201000083,0.0,46.0930336215,113.312780494,355.360610918,340.985232575,5.66466996096,8.71070838164
 06/23  03:00:00,844.984896256,96.8230548961,451.981095235,0.0,46.0930336215,113.312780494,372.910149158,349.842995982,5.66466996096,17.4024832148
 06/23  04:00:00,938.300382494,96.8230548961,451.955935551,0.0,100.150657288,148.969399434,359.170963951,336.104259027,5.66466996096,17.4020349635
 06/23  05:00:00,936.699208787,97.9106019258,453.330855364,0.0,100.150657288,149.894399434,517.725092752,494.851857806,14.1616749024,8.71156004327
 06/23  06:00:00,1171.91741202,102.197506933,465.842371397,0.0,176.471037341,302.612436532,426.999531642,381.27328158,28.3233498048,17.4029002569
 06/23  07:00:00,1286.28108685,105.519765249,455.063671174,0.0,243.2593065,310.10971186,377.102627284,317.056438539,42.4850247072,17.5611640379
 06/23  08:00:00,1335.27108096,107.567518621,458.163015236,0.0,243.2593065,310.10971186,346.226164573,254.307416241,56.6466996096,35.2720487226
 06/23  09:00:00,1370.55354163,109.559243929,458.369307013,0.0,243.2593065,302.612436532,291.720051986,222.67516605,42.4850247072,26.5598612281
 06/23  10:00:00,1381.69570246,110.025896798,460.734407639,0.0,243.2593065,310.10971186,319.118530736,203.796853049,70.808374512,44.5133031752
 06/23  11:00:00,1390.35727416,112.061547664,465.363856209,0.0,243.2593065,310.10971186,293.044667836,186.574983454,70.808374512,35.6613098696
 06/23  12:00:00,1358.66244112,115.003233367,470.653819134,0.0,243.2593065,310.10971186,272.513269884,166.220075496,70.808374512,35.4848198756
 06/23  13:00:00,1401.31243686,119.465434747,473.991835535,0.0,243.2593065,302.612436532,231.740160773,139.418507825,56.6466996096,35.6749533384
 06/23  14:00:00,1404.16538773,122.818385301,473.451725743,0.0,243.2593065,302.612436532,214.621738824,127.633384791,42.4850247072,44.5033293257
 06/23  15:00:00,1405.88593138,125.131755511,472.846687652,0.0,243.2593065,302.612436532,218.626437825,126.453594163,56.6466996096,35.5261440526
 06/23  16:00:00,1411.7463627,125.732242226,471.442283673,0.0,243.2593065,310.10971186,249.104328757,137.611660502,84.9700494144,26.5226188406
 06/23  17:00:00,1409.47743587,126.635389635,469.003878868,0.0,243.2593065,310.10971186,254.985377036,143.765232922,84.9700494144,26.2500946994
 06/23  18:00:00,1096.98053406,96.8230548961,460.993194805,0.0,166.938926447,199.110933808,291.139434682,197.433606691,84.9700494144,8.73577857734
 06/23  19:00:00,1110.87177998,96.8230548961,480.723054456,0.0,166.938926447,191.61365848,316.109106367,242.01200137,56.6466996096,17.4504053872
 06/23  20:00:00,997.575864864,96.8230548961,496.135047817,0.0,100.150657288,124.558693486,375.759101944,301.663223697,56.6466996096,17.4491786367
 06/23  21:00:00,970.33119943,96.8230548961,496.297857394,0.0,100.150657288,124.558693486,384.5557734,324.663519747,42.4850247072,17.4072289459
 06/23  22:00:00,904.402039725,96.8230548961,497.430973592,0.0,46.0930336215,124.558693486,387.963859546,350.930375003,28.3233498048,8.71013473882
 06/23  23:00:00,872.894902864,96.8230548961,466.788132198,0.0,46.0930336215,124.558693486,373.079916897,341.516896615,14.1616749024,17.4013453795
 06/23  24:00:00,846.637233814,96.8230548961,454.134836479,0.0,46.0930336215,113.312780494,365.147678146,342.082073231,5.66466996096,17.4009349541
 06/24  01:00:00,847.906807246,96.8230548961,454.155873428,0.0,46.0930336215,113.312780494,333.263111971,318.887683465,5.66466996096,8.71075854518
 06/24  02:00:00,846.974572097,96.8230548961,453.132030441,0.0,46.0930336215,113.312780494,343.859184391,320.794824505,5.66466996096,17.3996899255
 06/24  03:00:00,843.64952132,96.8230548961,451.201551815,0.0,46.0930336215,113.312780494,356.322748045,341.946357199,5.66466996096,8.71172088465
 06/24  04:00:00,874.388562611,96.8230548961,470.420483959,0.0,55.6251445156,113.312780494,402.176503063,379.110229484,5.66466996096,17.4016036177
 06/24  05:00:00,917.910648779,96.8230548961,515.847582687,0.0,55.6251445156,113.312780494,414.99042137,392.118830202,14.1616749024,8.70991626572
 06/24  06:00:00,964.83491468,96.8230548961,500.052693437,0.0,65.1572554096,176.889270242,367.886619857,322.162404348,28.3233498048,17.4008657035
 06/24  07:00:00,1059.94021423,97.4989232711,474.178641865,0.0,109.682768182,220.96816451,453.100792318,393.215377546,42.4850247072,17.4003900641
 06/24  08:00:00,1065.23348996,97.6007656693,471.493939994,0.0,109.682768182,220.96816451,417.560318116,343.428978712,56.6466996096,17.484639794
 06/24  09:00:00,1168.96450904,99.1052433514,467.121630035,0.0,131.945524568,266.955817592,365.924828373,305.873700677,42.4850247072,17.5661029888
 06/24  10:00:00,1175.71341204,99.3858436578,466.186949436,0.0,131.945524568,274.45309292,367.006520324,260.934866409,70.808374512,35.2632794027
 06/24  11:00:00,1187.00659677,99.7446230464,470.258546976,0.0,131.945524568,274.45309292,296.459913041,199.197630743,70.808374512,26.4539077864
 06/24  12:00:00,1165.17974101,101.006978567,476.327151694,0.0,131.945524568,274.45309292,252.03215758,154.77718751,70.808374512,26.4465955575
 06/24  13:00:00,1159.51302761,102.539944931,476.495857238,0.0,131.945524568,266.955817592,214.85122127,131.759898706,56.6466996096,26.4446229544
 06/24  14:00:00,1160.93776691,103.752515099,476.609405377,0.0,131.945524568,266.955817592,193.465062488,124.533004769,42.4850247072,26.4470330125
 06/24  15:00:00,1076.4359349,96.8230548961,475.764274319,0.0,109.682768182,212.545889182,172.297340368,89.2039939613,56.6466996096,26.4466467968
 06/24  16:00:00,1085.38045013,96.8230548961,477.412904009,0.0,109.682768182,220.04316451,220.164937915,99.9403715152,84.9700494144,35.2545169858
 06/24  17:00:00,1042.89955932,96.8230548961,477.262391238,0.0,109.682768182,220.04316451,201.523372354,99.0007959981,84.9700494144,17.5525269411
 06/24  18:00:00,1004.30958532,96.8230548961,477.608319707,0.0,100.150657288,199.110933808,222.623398538,120.252966122,84.9700494144,17.4003830019
 06/24  19:00:00,997.576828117,96.8230548961,477.499937083,0.0,100.150657288,191.61365848,205.808843664,140.452772793,56.6466996096,8.70937126088
 06/24  20:00:00,888.517488532,96.8230548961,476.372232531,0.0,55.6251445156,124.558693486,269.613725735,195.567151992,56.6466996096,17.3998741333
 06/24  21:00:00,890.115485635,96.8230548961,470.093392822,0.0,55.6251445156,124.558693486,276.409476954,225.214130994,42.4850247072,8.7103212535
 06/24  22:00:00,868.590952888,96.8230548961,463.404274364,0.0,46.0930336215,124.558693486,323.659790465,277.934726486,28.3233498048,17.4017141737
 06/24  23:00:00,865.551425837,96.8230548961,461.45476333,0.0,46.0930336215,124.558693486,360.117056983,328.554165998,14.1616749024,17.4012160826
 06/24  24:00:00,870.626438395,96.8230548961,476.60851844,0.0,46.0930336215,113.312780494,382.057144308,367.681359843,5.66466996096,8.71111450443
 06/25  01:00:00,871.552730864,96.8230548961,487.546512727,0.0,34.9616554283,113.312780494,400.759015415,377.694224449,5.66466996096,17.400121005
 06/25  02:00:00,863.807328451,96.8230548961,480.391969527,0.0,34.9616554283,113.312780494,397.533185669,383.15941687,5.66466996096,8.70909883803
 06/25  03:00:00,843.827088616,96.8230548961,461.66366711,0.0,34.9616554283,113.312780494,394.062225116,370.999185602,5.66466996096,17.3983695528
 06/25  04:00:00,844.730342403,96.8230548961,453.447099791,0.0,44.4937663224,113.312780494,366.694281981,352.31965863,5.66466996096,8.70995338956
 06/25  05:00:00,839.361466932,96.8230548961,452.018466577,0.0,44.4937663224,113.312780494,380.482015557,348.91943306,14.1616749024,17.4009075951
 06/25  06:00:00,902.578163025,96.8230548961,453.873106263,0.0,54.0258772165,176.889270242,337.752347322,292.0286588,28.3233498048,17.4003387172
 06/25  07:00:00,927.520786211,96.8230548961,470.083263494,0.0,54.0258772165,184.38654557,324.110116887,272.914460688,42.4850247072,8.71063149134
 06/25  08:00:00,1002.81660137,96.8230548961,466.904743152,0.0,65.1572554096,220.04316451,300.904307795,226.784930884,56.6466996096,17.4726773007
 06/25  09:00:00,998.799513227,96.8230548961,468.557407486,0.0,65.1572554096,212.545889182,246.005793482,177.211315502,42.4850247072,26.3094532725
 06/25  10:00:00,1011.62089375,96.8230548961,469.592899748,0.0,65.1572554096,220.04316451,243.671875811,146.441121071,70.808374512,26.4223802276
 06/25  11:00:00,1006.87525651,96.8230548961,466.165680813,0.0,65.1572554096,220.04316451,253.912171243,156.680008173,70.808374512,26.4237885577
 06/25  12:00:00,1006.18896545,96.8230548961,466.593371014,0.0,65.1572554096,220.04316451,250.301866451,153.068373441,70.808374512,26.4251184978
 06/25  13:00:00,1004.22348064,96.8230548961,469.365326696,0.0,65.1572554096,212.545889182,222.733790361,139.666045513,56.6466996096,26.4210452381
 06/25  14:00:00,1013.8425834,96.8230548961,476.26079589,0.0,65.1572554096,212.545889182,198.891740754,129.984442295,42.4850247072,26.4222737524
 06/25  15:00:00,1015.03507328,96.8230548961,477.301046725,0.0,65.1572554096,212.545889182,204.421860975,121.35156518,56.6466996096,26.4235961855
 06/25  16:00:00,983.096688,96.8230548961,472.681078177,0.0,65.1572554096,220.04316451,231.350169379,119.955198996,84.9700494144,26.424920969
 06/25  17:00:00,929.604967504,96.8230548961,467.764078182,0.0,54.0258772165,184.38654557,249.343212693,138.064017185,84.9700494144,26.3091460931
 06/25  18:00:00,897.350508527,96.8230548961,466.753392543,0.0,44.4937663224,163.454314868,271.32750527,177.648149912,84.9700494144,8.70930594352
 06/25  19:00:00,891.045500332,96.8230548961,466.915178079,0.0,44.4937663224,155.95703954,264.341678768,190.295435837,56.6466996096,17.3995433209
 06/25  20:00:00,861.781330917,96.8230548961,466.290129885,0.0,44.4937663224,124.558693486,302.475821897,234.818874908,56.6466996096,11.0102473796
 06/25  21:00:00,870.259364979,96.8230548961,465.181094298,0.0,44.4937663224,124.558693486,315.150403197,257.566136877,42.4850247072,15.0992416124
 06/25  22:00:00,856.679826008,96.8230548961,463.595875905,0.0,34.9616554283,124.558693486,342.983417193,297.259234831,28.3233498048,17.4008325578
 06/25  23:00:00,855.333958469,96.8230548961,462.478157506,0.0,34.9616554283,124.558693486,365.407877988,342.535312428,14.1616749024,8.71089065769
 06/25  24:00:00,862.32060429,96.8230548961,479.179508924,0.0,34.9616554283,113.312780494,404.197600571,381.131456767,5.66466996096,17.4014738434
 06/26  01:00:00,897.404241088,96.8230548961,502.551939279,0.0,46.0930336215,113.312780494,405.814458755,391.440843114,5.66466996096,8.70894568052
 06/26  02:00:00,898.650688152,96.8230548961,503.774458887,0.0,46.0930336215,113.312780494,417.810319204,394.747685819,5.66466996096,17.3979634235
 06/26  03:00:00,879.020020854,96.8230548961,483.836717949,0.0,46.0930336215,113.312780494,410.367591581,395.993254806,5.66466996096,8.7096668138
 06/26  04:00:00,955.815701286,96.8230548961,471.209913548,0.0,100.150657288,148.969399434,395.366257958,372.301201178,5.66466996096,17.4003868192
 06/26  05:00:00,939.290863205,96.8230548961,458.16837932,0.0,100.150657288,149.894399434,613.243799972,581.682475174,14.1616749024,17.3996498954
 06/26  06:00:00,1154.4989395,97.3388347831,455.531648883,0.0,176.471037341,302.612436532,396.804388884,359.77078519,28.3233498048,8.71025388956
 06/26  07:00:00,1286.01414394,99.502595671,460.547569246,0.0,243.2593065,310.10971186,340.719698477,271.905979165,42.4850247072,26.3286946043
 06/26  08:00:00,1336.88290786,100.558668427,466.061835467,0.0,243.2593065,310.10971186,303.020344462,219.921297712,56.6466996096,26.4523471405
 06/26  09:00:00,1384.29063252,102.458858676,474.444326306,0.0,243.2593065,302.612436532,255.043340365,177.17082362,42.4850247072,35.3874920374
 06/26  10:00:00,1395.90647599,105.28693164,475.339296,0.0,243.2593065,310.10971186,244.951736308,138.557316495,70.808374512,35.5860453016
 06/26  11:00:00,1400.27299823,108.304540543,475.664823246,0.0,243.2593065,310.10971186,217.484701637,111.017398519,70.808374512,35.6589286056
 06/26  12:00:00,1363.23824739,112.813509831,475.799932714,0.0,243.2593065,310.10971186,193.013209275,86.7229442742,70.808374512,35.4818904884
 06/26  13:00:00,1403.48748933,120.042612923,475.431119662,0.0,243.2593065,302.612436532,159.852022288,58.6218712026,56.6466996096,44.5834514759
 06/26  14:00:00,1409.85702824,126.534901829,475.276132821,0.0,243.2593065,302.612436532,122.232732407,44.1662149335,42.4850247072,35.5814927658
 06/26  15:00:00,1416.22474452,133.3693942,474.800731043,0.0,243.2593065,302.612436532,127.352148621,35.1854850909,56.6466996096,35.51996392
 06/26  16:00:00,1433.75550192,145.361857442,473.679886305,0.0,243.2593065,310.10971186,135.378100844,23.8923934898,84.9700494144,26.5156579394
 06/26  17:00:00,1444.46511621,156.605712548,473.121648494,0.0,243.2593065,310.10971186,125.386112628,14.1687028964,84.9700494144,26.2473603174
 06/26  18:00:00,1122.06183489,96.839179561,476.0384668,0.0,166.938926447,199.110933808,125.407331017,31.7055468835,84.9700494144,8.73173471864
 06/26  19:00:00,1116.92562894,96.8834779297,477.460998076,0.0,166.938926447,191.61365848,117.475061548,43.379601125,56.6466996096,17.4487608133
 06/26  20:00:00,985.973349176,96.8230548961,476.726925028,0.0,100.150657288,124.558693486,157.212562965,83.1185757561,56.6466996096,17.4472875994
 06/26  21:00:00,958.224461276,96.8230548961,477.106157676,0.0,100.150657288,124.558693486,171.692994395,111.802483624,42.4850247072,17.4054860635
 06/26  22:00:00,890.359740181,96.8230548961,477.005708226,0.0,46.0930336215,124.558693486,173.847194928,136.814631572,28.3233498048,8.70921355096
 06/26  23:00:00,891.101578448,96.8230548961,476.972977299,0.0,46.0930336215,124.558693486,182.971239685,151.410230885,14.1616749024,17.3993338973
 06/26  24:00:00,878.024577922,96.8230548961,476.231301264,0.0,46.0930336215,113.312780494,190.290848577,167.227461956,5.66466996096,17.3987166603
 06/27  01:00:00,878.391406295,96.8230548961,476.659337391,0.0,46.0930336215,113.312780494,187.301816786,172.927589403,5.66466996096,8.70955742248
 06/27  02:00:00,878.308197211,96.8230548961,476.632448462,0.0,46.0930336215,113.312780494,200.447506545,177.382963199,5.66466996096,17.3998733851
 06/27  03:00:00,880.318753,96.8230548961,478.769526708,0.0,46.0930336215,113.312780494,237.693452211,223.318446515,5.66466996096,8.71033573531
 06/27  04:00:00,970.402316961,96.8230548961,475.335381258,0.0,100.150657288,148.969399434,253.703675004,230.638755593,5.66466996096,17.4002494503
 06/27  05:00:00,964.274230403,98.2790051121,471.194910196,0.0,100.150657288,149.894399434,361.379731117,338.509589184,14.1616749024,8.70846703077
 06/27  06:00:00,1186.48412773,104.612189455,470.978971796,0.0,176.471037341,302.612436532,256.991583463,211.26764922,28.3233498048,17.400584438
 06/27  07:00:00,1312.37388017,110.907841609,468.479582041,0.0,243.2593065,310.10971186,249.741059832,186.283312018,42.4850247072,20.9727231067
 06/27  08:00:00,1357.03305806,114.447443439,468.414523265,0.0,243.2593065,310.10971186,254.583031064,166.110010095,56.6466996096,31.8263213595
 06/27  09:00:00,1390.78376436,115.99975745,467.340298415,0.0,243.2593065,302.612436532,228.079920075,159.043440972,42.4850247072,26.5514543958
 06/27  10:00:00,1397.31709172,115.631265642,466.749415376,0.0,243.2593065,310.10971186,280.877141867,169.151095226,70.808374512,40.9176721284
 06/27  11:00:00,1400.85091661,118.343827111,466.450881933,0.0,243.2593065,310.10971186,266.042246431,156.002251749,70.808374512,39.2316201709
 06/27  12:00:00,1358.40511649,116.65218375,467.596052194,0.0,243.2593065,310.10971186,269.878030554,163.600674042,70.808374512,35.4689820006
 06/27  13:00:00,1384.73859958,113.798726933,466.163652562,0.0,243.2593065,302.612436532,283.468857395,191.1672142,56.6466996096,35.6549435859
 06/27  14:00:00,1380.58306419,113.954619272,463.098843373,0.0,243.2593065,302.612436532,276.200655874,198.115901842,42.4850247072,35.5997293255
 06/27  15:00:00,1382.99547983,115.548589328,463.85646431,0.0,243.2593065,302.612436532,278.164446859,185.980927888,56.6466996096,35.5368193609
 06/27  16:00:00,1398.83611539,118.425920568,468.257077895,0.0,243.2593065,310.10971186,284.641051247,164.324160578,84.9700494144,35.3468412546
 06/27  17:00:00,1407.80478722,123.079163968,470.895017221,0.0,243.2593065,310.10971186,241.108082936,138.633312876,84.9700494144,17.5047206453
 06/27  18:00:00,1107.10273376,96.8230548961,465.806870764,0.0,166.938926447,199.110933808,248.890674458,146.47403756,84.9700494144,17.4465874833
 06/27  19:00:00,1099.43118029,96.8230548961,465.897956874,0.0,166.938926447,191.61365848,245.880373266,171.787634466,56.6466996096,17.4460391909
