Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  20:00:00,968.739102304,96.8230548961,465.950588591,0.0,100.150657288,124.558693486,298.402837932,224.308549953,56.6466996096,17.4475883691
 06/27  21:00:00,940.799207759,96.8230548961,465.814232397,0.0,100.150657288,124.558693486,289.684644449,238.487840089,42.4850247072,8.71177965265
 06/27  22:00:00,870.828511935,96.8230548961,464.477731597,0.0,46.0930336215,124.558693486,320.208064154,274.485417068,28.3233498048,17.3992972809
 06/27  23:00:00,867.515326792,96.8230548961,462.304706625,0.0,46.0930336215,124.558693486,341.247068614,309.686800931,14.1616749024,17.3985927809
 06/27  24:00:00,853.955349604,96.8230548961,460.490118902,0.0,46.0930336215,113.312780494,338.315438482,323.941077024,5.66466996096,8.70969149694
 06/28  01:00:00,860.576701207,96.8230548961,463.437685538,0.0,46.0930336215,113.312780494,328.798507856,305.736580628,5.66466996096,17.3972572674
 06/28  02:00:00,851.644127385,96.8230548961,456.561909674,0.0,46.0930336215,113.312780494,338.480022884,324.10509505,5.66466996096,8.71025787256
 06/28  03:00:00,842.168813565,96.8230548961,449.994125851,0.0,46.0930336215,113.312780494,392.434316411,369.371142087,5.66466996096,17.3985043631
 06/28  04:00:00,947.962719026,96.8230548961,463.987457684,0.0,100.150657288,148.969399434,393.532290335,379.159320224,5.66466996096,8.70830014996
 06/28  05:00:00,963.059939969,97.7273733511,478.331923352,0.0,100.150657288,149.894399434,542.195467982,510.637337698,14.1616749024,17.3964553817
 06/28  06:00:00,1190.92577505,101.623670846,484.435732685,0.0,176.471037341,302.612436532,424.135012773,387.102636424,28.3233498048,8.70902654456
 06/28  07:00:00,1322.81532018,105.275218171,488.888022728,0.0,243.2593065,310.10971186,426.04499074,357.235074418,42.4850247072,26.3248916147
 06/28  08:00:00,1362.55024498,106.88360953,485.98155559,0.0,243.2593065,310.10971186,426.403380089,343.307646908,56.6466996096,26.4490335712
 06/28  09:00:00,1383.71651248,108.253723852,473.472485001,0.0,243.2593065,302.612436532,398.764772019,320.891363818,42.4850247072,35.3883834932
 06/28  10:00:00,1369.31947805,109.495358691,452.032459542,0.0,243.2593065,310.10971186,391.023509377,284.632546174,70.808374512,35.5825886912
 06/28  11:00:00,1377.9195968,110.506347763,456.074470702,0.0,243.2593065,310.10971186,355.789651899,249.321910317,70.808374512,35.6593670696
 06/28  12:00:00,1341.9821111,112.365507895,459.236861557,0.0,243.2593065,310.10971186,337.637773824,231.347974385,70.808374512,35.4814249272
 06/28  13:00:00,1366.99128259,112.766287905,453.29168279,0.0,243.2593065,302.612436532,345.471997879,244.26213383,56.6466996096,44.5631644389
 06/28  14:00:00,1381.91677715,113.917397082,468.541272758,0.0,243.2593065,302.612436532,356.399154705,278.334941083,42.4850247072,35.5791889146
 06/28  15:00:00,1414.87135622,115.247102322,499.864045783,0.0,243.2593065,302.612436532,374.049240886,281.884959114,56.6466996096,35.5175821628
 06/28  16:00:00,1395.37392334,115.995416301,471.18599562,0.0,243.2593065,310.10971186,392.082746584,280.607928066,84.9700494144,26.5047691038
 06/28  17:00:00,1392.14907147,118.258952569,466.94577544,0.0,243.2593065,310.10971186,376.056151212,264.843409806,84.9700494144,26.2426919916
 06/28  18:00:00,1161.72592291,96.8230548961,525.081250148,0.0,166.938926447,199.110933808,371.764328905,269.35147894,84.9700494144,17.4428005506
 06/28  19:00:00,1150.19970077,96.8230548961,518.679054179,0.0,166.938926447,191.61365848,361.251601102,295.870861626,56.6466996096,8.73403986681
 06/28  20:00:00,1021.6959104,96.8230548961,519.078948158,0.0,100.150657288,124.558693486,423.436361321,349.342848697,56.6466996096,17.4468130135
 06/28  21:00:00,1022.02610783,96.8230548961,549.651996377,0.0,100.150657288,124.558693486,429.002690631,369.112538379,42.4850247072,17.4051275448
 06/28  22:00:00,974.578861748,96.8230548961,571.725332102,0.0,46.0930336215,124.558693486,432.209237458,395.176914027,28.3233498048,8.70897362634
 06/28  23:00:00,977.486677851,96.8230548961,574.039579866,0.0,46.0930336215,124.558693486,435.348854393,403.788401087,14.1616749024,17.3987784035
 06/28  24:00:00,969.505441471,96.8230548961,578.813910737,0.0,46.0930336215,113.312780494,432.912107963,409.849412319,5.66466996096,17.3980256825
 06/29  01:00:00,979.461094775,96.8230548961,589.495977286,0.0,46.0930336215,113.312780494,431.016119073,416.642275717,5.66466996096,8.7091733949
 06/29  02:00:00,990.827686918,96.8230548961,601.736020429,0.0,46.0930336215,113.312780494,446.651388396,423.587727904,5.66466996096,17.3989905304
 06/29  03:00:00,993.586618352,96.8230548961,605.749207059,0.0,46.0930336215,113.312780494,442.533968796,428.15945812,5.66466996096,8.70984071495
 06/29  04:00:00,1078.73093701,96.8230548961,601.753649474,0.0,100.150657288,148.969399434,435.321658585,412.259328479,5.66466996096,17.397660145
 06/29  05:00:00,1073.79277834,97.5865648423,599.126241385,0.0,100.150657288,149.894399434,578.369661599,555.500104355,14.1616749024,8.70788234071
 06/29  06:00:00,1295.93946511,101.773494669,597.934478868,0.0,176.471037341,302.612436532,461.944327028,416.222898511,28.3233498048,17.3980787124
 06/29  07:00:00,1407.42279869,104.950602311,581.25238199,0.0,243.2593065,310.10971186,432.510746679,372.472081406,42.4850247072,17.5536405653
 06/29  08:00:00,1418.77628304,106.148193171,548.028954771,0.0,243.2593065,310.10971186,443.790514288,351.886398223,56.6466996096,35.2574164558
 06/29  09:00:00,1439.46109722,106.916548193,533.563615612,0.0,243.2593065,302.612436532,415.0131151,345.982182582,42.4850247072,26.545907811
 06/29  10:00:00,1448.16118681,107.719283663,533.935908408,0.0,243.2593065,310.10971186,446.24954622,339.849718609,70.808374512,35.5914530985
 06/29  11:00:00,1432.53391721,108.61902657,514.974962382,0.0,243.2593065,310.10971186,447.204371455,331.842050032,70.808374512,44.5539469107
 06/29  12:00:00,1392.71261523,109.479794658,516.236847462,0.0,243.2593065,310.10971186,433.765784506,327.497782449,70.808374512,35.459627545
 06/29  13:00:00,1421.1244019,110.282856893,510.111565325,0.0,243.2593065,302.612436532,414.719676522,322.429653184,56.6466996096,35.6433237276
 06/29  14:00:00,1419.37254935,111.122494295,507.346711518,0.0,243.2593065,302.612436532,393.369950912,315.297171713,42.4850247072,35.5877544917
 06/29  15:00:00,1410.73156082,111.768133717,497.363377298,0.0,243.2593065,302.612436532,404.954515528,312.782792627,56.6466996096,35.5250232909
 06/29  16:00:00,1415.03746043,113.152975903,493.36758846,0.0,243.2593065,310.10971186,417.097498538,296.79062511,84.9700494144,35.3368240136
 06/29  17:00:00,1444.67360955,113.572113116,525.221284341,0.0,243.2593065,310.10971186,405.493371773,303.019308349,84.9700494144,17.5040140096
 06/29  18:00:00,1187.59773254,96.8230548961,551.648565177,0.0,166.938926447,199.110933808,407.44553005,305.028955206,84.9700494144,17.4465254298
 06/29  19:00:00,1170.80752595,96.8230548961,540.219494904,0.0,166.938926447,191.61365848,390.65901553,316.567686152,56.6466996096,17.4446297688
 06/29  20:00:00,1032.08469245,96.8230548961,530.568966957,0.0,100.150657288,124.558693486,429.626150064,355.536543661,56.6466996096,17.442906793
 06/29  21:00:00,992.863668537,96.8230548961,518.184095013,0.0,100.150657288,124.558693486,422.166292374,370.969020792,42.4850247072,8.71224687422
 06/29  22:00:00,930.548541853,96.8230548961,523.847328757,0.0,46.0930336215,124.558693486,439.647914095,393.927274633,28.3233498048,17.3972896574
 06/29  23:00:00,959.094384834,96.8230548961,553.780461334,0.0,46.0930336215,124.558693486,430.368021252,407.49930049,14.1616749024,8.70704586015
 06/29  24:00:00,965.208337853,96.8230548961,573.868506417,0.0,46.0930336215,113.312780494,440.271470924,417.206594851,5.66466996096,17.4002061112
 06/30  01:00:00,978.515034709,96.8230548961,588.334238209,0.0,46.0930336215,113.312780494,438.045993391,423.673121218,5.66466996096,8.70820221208
 06/30  02:00:00,991.060276793,96.8230548961,601.952675101,0.0,46.0930336215,113.312780494,452.624305337,429.562682075,5.66466996096,17.3969533013
 06/30  03:00:00,974.816687697,96.8230548961,584.692544867,0.0,46.0930336215,113.312780494,444.051598087,429.678168756,5.66466996096,8.70875936978
 06/30  04:00:00,1057.66057481,96.8230548961,573.517510908,0.0,100.150657288,148.969399434,432.83710508,409.77420853,5.66466996096,17.3982265894
 06/30  05:00:00,1073.65438931,97.4302034551,593.514193082,0.0,100.150657288,149.894399434,605.851882314,574.292874854,14.1616749024,17.397332558
 06/30  06:00:00,1278.80531076,101.67002533,577.418536797,0.0,176.471037341,302.612436532,463.062507298,426.030176468,28.3233498048,8.70898102481
 06/30  07:00:00,1362.29288952,104.793499626,532.74167991,0.0,243.2593065,310.10971186,439.214102335,370.409633335,42.4850247072,26.3194442933
 06/30  08:00:00,1380.48243899,105.6831062,506.898446668,0.0,243.2593065,310.10971186,432.577047235,349.486744353,56.6466996096,26.4436032715
 06/30  09:00:00,1404.14996271,106.547750404,495.398894862,0.0,243.2593065,302.612436532,408.757674572,339.736165082,42.4850247072,26.5364847824
 06/30  10:00:00,1400.05287765,107.388370619,482.402160968,0.0,243.2593065,310.10971186,439.800081613,324.524315014,70.808374512,44.467392087
 06/30  11:00:00,1380.89118243,108.385154135,463.029222297,0.0,243.2593065,310.10971186,414.311117002,307.864235279,70.808374512,35.6385072112
 06/30  12:00:00,1327.222128,109.63710737,450.263921688,0.0,243.2593065,310.10971186,377.681203348,271.409625531,70.808374512,35.4632033047
 06/30  13:00:00,1368.45648436,110.782387287,455.920665519,0.0,243.2593065,302.612436532,333.816061823,241.522316584,56.6466996096,35.6470456289
 06/30  14:00:00,1374.91281063,112.254354527,460.099228509,0.0,243.2593065,302.612436532,317.290078362,239.201167713,42.4850247072,35.6038859417
 06/30  15:00:00,1394.24977704,120.275179428,466.651260415,0.0,243.2593065,302.612436532,267.084333573,174.922698845,56.6466996096,35.5149351182
 06/30  16:00:00,1400.54309268,121.484954544,464.911256158,0.0,243.2593065,310.10971186,287.392253112,167.083752107,84.9700494144,35.338451591
 06/30  17:00:00,1392.59805693,116.686077896,462.90802323,0.0,243.2593065,310.10971186,314.641651076,212.169881483,84.9700494144,17.5017201792
 06/30  18:00:00,1087.68243598,96.8230548961,451.173570515,0.0,166.938926447,199.110933808,386.591616897,284.177276818,84.9700494144,17.4442906653
 06/30  19:00:00,1132.4116738,96.8230548961,501.049607956,0.0,166.938926447,191.61365848,404.752376651,330.659411895,56.6466996096,17.4462651467
 06/30  20:00:00,1021.82903494,96.8230548961,519.842832099,0.0,100.150657288,124.558693486,444.692665366,370.601598111,56.6466996096,17.4443676453
 06/30  21:00:00,987.808586963,96.8230548961,513.1056797,0.0,100.150657288,124.558693486,430.746105184,379.550760953,42.4850247072,8.71031952324
 06/30  22:00:00,901.706571603,96.8230548961,493.42459423,0.0,46.0930336215,124.558693486,439.612317336,393.89009991,28.3233498048,17.3988676216
 06/30  23:00:00,876.034899617,96.8230548961,469.20975142,0.0,46.0930336215,124.558693486,408.777403742,385.907349358,14.1616749024,8.70837948113
 06/30  24:00:00,849.386970681,96.8230548961,456.23516898,0.0,46.0930336215,113.312780494,397.364526897,374.302245026,5.66466996096,17.3976119095
 07/01  01:00:00,850.062596732,96.8230548961,457.674421461,0.0,46.0930336215,113.312780494,398.232110093,375.171211075,5.66466996096,17.3962290569
 07/01  02:00:00,893.637389023,96.8230548961,499.652784502,0.0,46.0930336215,113.312780494,420.030873261,405.657881846,5.66466996096,8.70832145409
 07/01  03:00:00,913.323711279,96.8230548961,519.768724165,0.0,46.0930336215,113.312780494,430.589748236,407.527789097,5.66466996096,17.3972891781
 07/01  04:00:00,911.692140693,96.8230548961,506.951564664,0.0,55.6251445156,113.312780494,406.952172689,392.578563545,5.66466996096,8.708939183
 07/01  05:00:00,926.150085297,96.8230548961,526.690397673,0.0,55.6251445156,113.312780494,430.81041168,399.252922158,14.1616749024,17.3958146193
 07/01  06:00:00,1006.4936699,96.8230548961,547.05673034,0.0,65.1572554096,176.889270242,383.633461654,346.600524662,28.3233498048,8.70958718661
 07/01  07:00:00,1109.11602483,97.1295573548,525.831278539,0.0,109.682768182,220.96816451,561.341174195,501.457302895,42.4850247072,17.3988465929
 07/01  08:00:00,1141.43462375,97.1287957991,549.605103312,0.0,109.682768182,220.96816451,516.657309359,442.528568992,56.6466996096,17.4820407577
 07/01  09:00:00,1253.76570584,98.9881076336,553.46992005,0.0,131.945524568,266.955817592,485.455152047,416.646051125,42.4850247072,26.3240762145
 07/01  10:00:00,1246.70936611,99.3219079257,537.591380637,0.0,131.945524568,274.45309292,492.80612144,395.558096083,70.808374512,26.4396508449
 07/01  11:00:00,1237.14589627,99.6236210349,525.767921704,0.0,131.945524568,274.45309292,468.536999988,371.286030035,70.808374512,26.4425954404
 07/01  12:00:00,1201.06440653,99.7842194115,521.898088629,0.0,131.945524568,274.45309292,457.094147982,359.851597622,70.808374512,26.4341758483
 07/01  13:00:00,1204.51937823,99.8390036966,532.938913279,0.0,131.945524568,266.955817592,446.659582007,363.576331964,56.6466996096,26.4365504329
 07/01  14:00:00,1223.87928177,99.9077373775,554.064493611,0.0,131.945524568,266.955817592,435.514690932,366.597295557,42.4850247072,26.4323706673
 07/01  15:00:00,1164.64504852,96.8230548961,576.584655325,0.0,109.682768182,212.545889182,385.287033476,302.202684832,56.6466996096,26.4376490341
 07/01  16:00:00,1167.18604535,96.8230548961,572.013653474,0.0,109.682768182,220.04316451,418.457065039,307.055863359,84.9700494144,26.4311522657
 07/01  17:00:00,1134.62871989,96.8230548961,582.513603512,0.0,109.682768182,220.04316451,423.193249833,311.911955165,84.9700494144,26.3112452537
 07/01  18:00:00,1111.79829715,96.8230548961,599.665417049,0.0,100.150657288,199.110933808,444.24063587,350.56223071,84.9700494144,8.70835574602
 07/01  19:00:00,1097.86707152,96.8230548961,591.926115539,0.0,100.150657288,191.61365848,432.986892137,358.942852265,56.6466996096,17.3973402621
 07/01  20:00:00,983.507442177,96.8230548961,584.138780901,0.0,55.6251445156,124.558693486,477.545076434,403.501999661,56.6466996096,17.3963771629
 07/01  21:00:00,1010.25162902,96.8230548961,600.23977728,0.0,55.6251445156,124.558693486,464.819650396,413.626165557,42.4850247072,8.70846013232
 07/01  22:00:00,1005.409235,96.8230548961,606.039569947,0.0,46.0930336215,124.558693486,476.820453689,431.099519156,28.3233498048,17.3975847286
 07/01  23:00:00,1005.43645051,96.8230548961,604.980592507,0.0,46.0930336215,124.558693486,459.479452032,436.608681726,14.1616749024,8.70909540316
 07/01  24:00:00,989.049305606,96.8230548961,602.607440667,0.0,46.0930336215,113.312780494,465.297875773,442.235612308,5.66466996096,17.3975935035
 07/02  01:00:00,970.846508712,96.8230548961,597.549387748,0.0,34.9616554283,113.312780494,461.832537166,447.458304518,5.66466996096,8.70956268726
 07/02  02:00:00,968.809038551,96.8230548961,595.235750032,0.0,34.9616554283,113.312780494,473.497261762,450.435787919,5.66466996096,17.3968038816
 07/02  03:00:00,971.94504661,96.8230548961,597.280487964,0.0,34.9616554283,113.312780494,467.149042908,452.777033729,5.66466996096,8.70733921815
 07/02  04:00:00,983.811391591,96.8230548961,598.959998161,0.0,44.4937663224,113.312780494,466.89086673,443.8299352,5.66466996096,17.3962615692
 07/02  05:00:00,982.582235241,96.8230548961,600.431282495,0.0,44.4937663224,113.312780494,467.828390765,444.958853632,14.1616749024,8.70786223037
 07/02  06:00:00,1046.75085926,96.8230548961,602.66473444,0.0,54.0258772165,176.889270242,431.446934514,385.727229844,28.3233498048,17.3963548654
 07/02  07:00:00,1054.11101739,96.8230548961,602.593856308,0.0,54.0258772165,184.38654557,437.350012483,379.860901604,42.4850247072,15.004086172
 07/02  08:00:00,1135.08335843,96.8230548961,603.72918505,0.0,65.1572554096,220.04316451,444.76575974,368.253067983,56.6466996096,19.8659921479
 07/02  09:00:00,1105.23720259,96.8230548961,579.183610568,0.0,65.1572554096,212.545889182,421.052714337,361.025105173,42.4850247072,17.5425844569
 07/02  10:00:00,1075.81855835,96.8230548961,539.113883372,0.0,65.1572554096,220.04316451,444.93908234,347.720515045,70.808374512,26.4101927833
 07/02  11:00:00,1044.4703802,96.8230548961,504.57895751,0.0,65.1572554096,220.04316451,414.579575002,317.360753204,70.808374512,26.4104472855
 07/02  12:00:00,1024.41137144,96.8230548961,485.540007103,0.0,65.1572554096,220.04316451,392.656832855,295.437812195,70.808374512,26.4106461487
 07/02  13:00:00,1003.58046313,96.8230548961,473.816793505,0.0,65.1572554096,212.545889182,354.119196588,271.061656256,56.6466996096,26.4108407217
 07/02  14:00:00,995.452018895,96.8230548961,467.292415887,0.0,65.1572554096,212.545889182,310.962212122,242.066152958,42.4850247072,26.4110344563
 07/02  15:00:00,1001.98887435,96.8230548961,469.601343065,0.0,65.1572554096,212.545889182,259.808341134,176.750413938,56.6466996096,26.4112275862
 07/02  16:00:00,988.980221875,96.8230548961,476.569099571,0.0,65.1572554096,220.04316451,235.847049771,124.465157109,84.9700494144,26.4118432475
 07/02  17:00:00,942.721510469,96.8230548961,477.023483343,0.0,54.0258772165,184.38654557,227.444386352,116.173028722,84.9700494144,26.3013082156
 07/02  18:00:00,912.009999447,96.8230548961,476.763550427,0.0,44.4937663224,163.454314868,217.769695815,124.090671027,84.9700494144,8.70897537272
 07/02  19:00:00,905.389293976,96.8230548961,476.789880406,0.0,44.4937663224,155.95703954,198.438744299,124.396248814,56.6466996096,17.395795876
 07/02  20:00:00,877.115594132,96.8230548961,476.205935622,0.0,44.4937663224,124.558693486,225.134020069,159.781001655,56.6466996096,8.70631880461
 07/02  21:00:00,888.582754222,96.8230548961,476.660255664,0.0,44.4937663224,124.558693486,235.773088719,175.891151929,42.4850247072,17.3969120829
 07/02  22:00:00,878.578171986,96.8230548961,476.853542243,0.0,34.9616554283,124.558693486,247.087048149,210.056292941,28.3233498048,8.70740540376
 07/02  23:00:00,879.634576709,96.8230548961,476.85263419,0.0,34.9616554283,124.558693486,278.865115655,247.308037569,14.1616749024,17.3954031838
 07/02  24:00:00,859.802768806,96.8230548961,471.330377539,0.0,34.9616554283,113.312780494,289.707815754,275.335193865,5.66466996096,8.7079519281
 07/03  01:00:00,864.239804024,96.8230548961,467.193172282,0.0,46.0930336215,113.312780494,315.783503403,292.722586884,5.66466996096,17.3962465578
 07/03  02:00:00,855.863924985,96.8230548961,463.083987882,0.0,46.0930336215,113.312780494,362.158261841,339.098617003,5.66466996096,17.3949748763
 07/03  03:00:00,866.963389234,96.8230548961,473.660164753,0.0,46.0930336215,113.312780494,416.446253153,402.073895673,5.66466996096,8.70768751934
 07/03  04:00:00,993.219171006,96.8230548961,508.389199709,0.0,100.150657288,148.969399434,418.485725882,395.425094273,5.66466996096,17.395961648
 07/03  05:00:00,975.771390892,96.8230548961,491.893247547,0.0,100.150657288,149.894399434,734.744833705,711.874934829,14.1616749024,8.70822397341
 07/03  06:00:00,1165.99596173,98.2112150821,465.054501614,0.0,176.471037341,302.612436532,486.220509167,440.502166245,28.3233498048,17.3949931173
 07/03  07:00:00,1281.50565537,99.5507552967,455.674875829,0.0,243.2593065,310.10971186,403.364111022,343.329936042,42.4850247072,17.5491502736
 07/03  08:00:00,1327.10459812,100.419276114,458.55746896,0.0,243.2593065,310.10971186,363.031882461,279.946751564,56.6466996096,26.4384312877
 07/03  09:00:00,1360.44998644,101.284346476,460.177953166,0.0,243.2593065,302.612436532,355.381793858,277.517720475,42.4850247072,35.3790486755
 07/03  10:00:00,1371.56876322,102.003877395,462.681085965,0.0,243.2593065,310.10971186,365.725934212,259.348205422,70.808374512,35.5693542786
 07/03  11:00:00,1382.9279591,102.881515849,467.40289438,0.0,243.2593065,310.10971186,316.22447105,209.77231876,70.808374512,35.6437777781
 07/03  12:00:00,1355.89294507,105.931065619,475.426550241,0.0,243.2593065,310.10971186,266.331309688,160.056476141,70.808374512,35.466459035
 07/03  13:00:00,1394.01742967,110.541682581,475.552911196,0.0,243.2593065,302.612436532,220.795309862,119.600043318,56.6466996096,44.5485669343
 07/03  14:00:00,1399.08437445,115.420450151,475.682323722,0.0,243.2593065,302.612436532,170.214860436,92.1699120985,42.4850247072,35.5599236307
 07/03  15:00:00,1404.50360155,121.185417409,475.356642275,0.0,243.2593065,302.612436532,158.755214894,66.610741526,56.6466996096,35.4977737584
 07/03  16:00:00,1417.25190357,128.150107299,474.463390088,0.0,243.2593065,310.10971186,163.437522643,51.9617239888,84.9700494144,26.50574924
 07/03  17:00:00,1422.81606178,133.625112374,474.514938341,0.0,243.2593065,310.10971186,142.857599447,40.3887380097,84.9700494144,17.4988120227
 07/03  18:00:00,1121.86840332,96.8230548961,475.924257278,0.0,166.938926447,199.110933808,156.688370152,54.2742966681,84.9700494144,17.4440240699
 07/03  19:00:00,1116.65840536,96.8230548961,477.354088109,0.0,166.938926447,191.61365848,139.081805677,64.9939632882,56.6466996096,17.4411427796
 07/03  20:00:00,985.752193964,96.8230548961,476.58928016,0.0,100.150657288,124.558693486,170.605297393,96.5175806972,56.6466996096,17.4410170865
 07/03  21:00:00,958.304284291,96.8230548961,477.265150266,0.0,100.150657288,124.558693486,182.154417177,122.268978741,42.4850247072,17.4004137284
 07/03  22:00:00,890.571005849,96.8230548961,477.304855767,0.0,46.0930336215,124.558693486,210.591606481,173.560388465,28.3233498048,8.70786821169
 07/03  23:00:00,886.382205514,96.8230548961,473.849445467,0.0,46.0930336215,124.558693486,266.726124486,235.168136269,14.1616749024,17.3963133147
 07/03  24:00:00,853.689257643,96.8230548961,461.159307589,0.0,46.0930336215,113.312780494,317.967801665,303.594720623,5.66466996096,8.7084110813
 07/04  01:00:00,852.076388066,96.8230548961,470.308339966,0.0,34.9616554283,113.312780494,384.491263671,361.432224138,5.66466996096,17.3943695721
 07/04  02:00:00,867.864101029,96.8230548961,484.041848245,0.0,34.9616554283,113.312780494,395.496370687,381.123014549,5.66466996096,8.70868617757
 07/04  03:00:00,845.815975589,96.8230548961,463.430125056,0.0,34.9616554283,113.312780494,391.387070831,368.327314567,5.66466996096,17.3950863039
 07/04  04:00:00,846.324287452,96.8230548961,454.75736744,0.0,44.4937663224,113.312780494,375.380393931,361.009244995,5.66466996096,8.70647897504
 07/04  05:00:00,853.757227481,96.8230548961,465.064701398,0.0,44.4937663224,113.312780494,408.825941434,377.268256992,14.1616749024,17.39600954
 07/04  06:00:00,924.732089459,96.8230548961,473.489683618,0.0,54.0258772165,176.889270242,355.937397781,318.907139386,28.3233498048,8.70690859088
 07/04  07:00:00,952.225443979,96.8230548961,493.375436482,0.0,54.0258772165,184.38654557,355.108809685,295.229930745,42.4850247072,17.3938542319
 07/04  08:00:00,1032.23998321,96.8230548961,493.341280641,0.0,65.1572554096,220.04316451,338.67089845,264.555112281,56.6466996096,17.4690865597
 07/04  09:00:00,1014.03660273,96.8230548961,483.153583715,0.0,65.1572554096,212.545889182,302.747524692,242.72538525,42.4850247072,17.5371147346
 07/04  10:00:00,1010.13973722,96.8230548961,473.197317257,0.0,65.1572554096,220.04316451,323.606679318,226.38903865,70.808374512,26.4092661558
 07/04  11:00:00,1004.97571783,96.8230548961,467.887853651,0.0,65.1572554096,220.04316451,320.752388416,223.534907767,70.808374512,26.4091061373
 07/04  12:00:00,1002.18214927,96.8230548961,466.370532493,0.0,65.1572554096,220.04316451,322.27212222,225.05474612,70.808374512,26.4090015876
 07/04  13:00:00,995.445672803,96.8230548961,467.071199513,0.0,65.1572554096,212.545889182,308.954835591,225.899234875,56.6466996096,26.4089011057
 07/04  14:00:00,1000.23225857,96.8230548961,471.478225498,0.0,65.1572554096,212.545889182,300.385837173,231.492011286,42.4850247072,26.4088011799
 07/04  15:00:00,1006.16252956,96.8230548961,476.833913676,0.0,65.1572554096,212.545889182,309.758591171,226.703189991,56.6466996096,26.4087015697
 07/04  16:00:00,981.389466209,96.8230548961,476.859798055,0.0,65.1572554096,220.04316451,322.253388812,210.874615044,84.9700494144,26.4087243533
 07/04  17:00:00,929.478847528,96.8230548961,472.48712954,0.0,54.0258772165,184.38654557,317.216181937,205.946500022,84.9700494144,26.299632501
 07/04  18:00:00,899.171610246,96.8230548961,472.817729121,0.0,44.4937663224,163.454314868,342.409084404,248.731538476,84.9700494144,8.70749651367
 07/04  19:00:00,901.313881189,96.8230548961,480.721920814,0.0,44.4937663224,155.95703954,356.314768768,282.272598384,56.6466996096,17.3954707739
 07/04  20:00:00,877.999376683,96.8230548961,484.143358345,0.0,44.4937663224,124.558693486,390.888777755,321.425736876,56.6466996096,12.8163412693
 07/04  21:00:00,890.842523338,96.8230548961,485.735421973,0.0,44.4937663224,124.558693486,395.217120757,339.447174729,42.4850247072,13.28492132
 07/04  22:00:00,895.286053415,96.8230548961,500.107415371,0.0,34.9616554283,124.558693486,413.481952354,367.763377037,28.3233498048,17.3952255124
 07/04  23:00:00,902.910553644,96.8230548961,507.032519293,0.0,34.9616554283,124.558693486,401.301406594,378.431907121,14.1616749024,8.7078245707
 07/04  24:00:00,885.566732558,96.8230548961,501.191074895,0.0,34.9616554283,113.312780494,410.198668621,387.137825674,5.66466996096,17.3961729864
 07/05  01:00:00,878.147318289,96.8230548961,482.732220141,0.0,46.0930336215,113.312780494,405.570180082,391.197377112,5.66466996096,8.70813300946
 07/05  02:00:00,878.298915403,96.8230548961,482.862249346,0.0,46.0930336215,113.312780494,420.878811534,397.82022446,5.66466996096,17.3939171128
 07/05  03:00:00,889.300467843,96.8230548961,493.106023421,0.0,46.0930336215,113.312780494,420.113182153,405.740007386,5.66466996096,8.70850480575
 07/05  04:00:00,999.013934994,96.8230548961,512.410903245,0.0,100.150657288,148.969399434,413.93737289,390.876544039,5.66466996096,17.3961588898
 07/05  05:00:00,1012.26726721,96.8230548961,525.574796208,0.0,100.150657288,149.894399434,628.414226605,605.546283597,14.1616749024,8.7062681063
 07/05  06:00:00,1229.22279947,98.3983878572,527.931800567,0.0,176.471037341,302.612436532,465.511057268,419.790705438,28.3233498048,17.3970020247
 07/05  07:00:00,1351.19411265,100.629939399,524.526815897,0.0,243.2593065,310.10971186,421.963407636,361.928815175,42.4850247072,17.5495677533
 07/05  08:00:00,1386.88135831,101.973175422,517.846982717,0.0,243.2593065,310.10971186,426.616537592,336.95509262,56.6466996096,33.014745363
 07/05  09:00:00,1429.4228499,103.179687749,527.667915587,0.0,243.2593065,302.612436532,395.21832923,323.961561236,42.4850247072,28.7717432864
 07/05  10:00:00,1426.47171889,104.329799508,515.882746135,0.0,243.2593065,310.10971186,419.211404886,312.836426132,70.808374512,35.5666042424
 07/05  11:00:00,1418.29095521,105.446612064,504.783713091,0.0,243.2593065,310.10971186,421.724543578,306.36980751,70.808374512,44.5463615555
 07/05  12:00:00,1367.95630677,106.779866876,494.160494234,0.0,243.2593065,310.10971186,396.872225444,299.462576723,70.808374512,26.6012742098
 07/05  13:00:00,1397.34931044,108.33786483,488.198513751,0.0,243.2593065,302.612436532,391.294788629,290.111752784,56.6466996096,44.5363362352
 07/05  14:00:00,1391.31478389,110.07195964,480.266030514,0.0,243.2593065,302.612436532,356.656519413,278.616643763,42.4850247072,35.5548509434
 07/05  15:00:00,1382.63856575,112.093463481,470.635320111,0.0,243.2593065,302.612436532,352.471598233,260.332397015,56.6466996096,35.4925016081
 07/05  16:00:00,1384.48704797,115.089449376,463.467424846,0.0,243.2593065,310.10971186,350.46717272,238.995129524,84.9700494144,26.5019937818
 07/05  17:00:00,1383.08191909,117.532410105,460.068131773,0.0,243.2593065,310.10971186,319.826803186,217.359702572,84.9700494144,17.4970511995
 07/05  18:00:00,1101.91825347,96.8230548961,465.464734494,0.0,166.938926447,199.110933808,304.874496274,202.462189617,84.9700494144,17.4422572419
 07/05  19:00:00,1101.8314279,96.8262823626,471.446340856,0.0,166.938926447,191.61365848,292.683610513,218.597499613,56.6466996096,17.4394112906
 07/05  20:00:00,978.884262143,96.8230548961,477.537903766,0.0,100.150657288,124.558693486,357.391557976,283.302544154,56.6466996096,17.4423142128
 07/05  21:00:00,965.924593334,96.8230548961,491.847032115,0.0,100.150657288,124.558693486,371.375528899,320.180464357,42.4850247072,8.71003983497
 07/05  22:00:00,911.91016147,96.8230548961,505.414655986,0.0,46.0930336215,124.558693486,397.432475722,351.7135692,28.3233498048,17.395556717
 07/05  23:00:00,920.073327075,96.8230548961,513.337390142,0.0,46.0930336215,124.558693486,393.153962116,361.597936684,14.1616749024,17.3943505299
 07/05  24:00:00,892.351113765,96.8230548961,496.739864347,0.0,46.0930336215,113.312780494,382.294030982,367.922000527,5.66466996096,8.70736049416
 07/06  01:00:00,868.239274159,96.8230548961,473.614491109,0.0,46.0930336215,113.312780494,391.709175421,368.64965231,5.66466996096,17.3948531505
 07/06  02:00:00,865.254131276,96.8230548961,470.934132593,0.0,46.0930336215,113.312780494,388.355901924,373.983696277,5.66466996096,8.70753568693
 07/06  03:00:00,858.244478178,96.8230548961,464.450088876,0.0,46.0930336215,113.312780494,391.785206754,368.72825108,5.66466996096,17.3922857131
 07/06  04:00:00,936.239356888,96.8230548961,453.457502735,0.0,100.150657288,148.969399434,352.221881646,337.849308861,5.66466996096,8.70790282392
 07/06  05:00:00,937.616287464,97.2891810701,453.415829083,0.0,100.150657288,149.894399434,509.300906815,477.744761924,14.1616749024,17.3944699888
 07/06  06:00:00,1156.09976313,102.278010965,452.765337576,0.0,176.471037341,302.612436532,382.865347382,345.83369654,28.3233498048,8.70830103676
 07/06  07:00:00,1285.5657981,105.938551522,453.683076909,0.0,243.2593065,310.10971186,341.820249883,273.026451937,42.4850247072,26.3087732389
 07/06  08:00:00,1330.51592916,107.442037246,457.565134605,0.0,243.2593065,310.10971186,338.734053026,255.652548852,56.6466996096,26.4348045643
 07/06  09:00:00,1369.4314514,109.102534793,460.809193787,0.0,243.2593065,302.612436532,308.534916491,239.524504168,42.4850247072,26.5253876159
 07/06  10:00:00,1389.752712,111.825746263,466.014392222,0.0,243.2593065,310.10971186,296.713789939,181.454396233,70.808374512,44.4510191941
 07/06  11:00:00,1410.12974105,119.637549563,474.135042576,0.0,243.2593065,310.10971186,223.973026937,117.548608893,70.808374512,35.616043532
 07/06  12:00:00,1379.88615163,131.01213051,474.235032922,0.0,243.2593065,310.10971186,174.964254351,68.7136325505,70.808374512,35.442247289
 07/06  13:00:00,1426.75485236,145.183920984,473.53785129,0.0,243.2593065,302.612436532,121.46008855,29.1926574187,56.6466996096,35.6207315218
 07/06  14:00:00,1438.49795747,156.985269594,473.351295926,0.0,243.2593065,302.612436532,87.5398473308,9.49096749092,42.4850247072,35.5638551327
 07/06  15:00:00,1449.09299989,167.458091704,473.381373496,0.0,243.2593065,302.612436532,92.4160345269,0.268937251689,56.6466996096,35.5003976656
 07/06  16:00:00,1462.14039894,173.514567585,473.685670214,0.0,243.2593065,310.10971186,111.753421812,0.0,84.9700494144,26.7833723977
 07/06  17:00:00,1465.86548004,177.319900547,473.552079261,0.0,243.2593065,310.10971186,110.917089429,0.0,84.9700494144,25.9470400142
 07/06  18:00:00,1122.64480377,97.9409225549,475.240391497,0.0,166.938926447,199.110933808,102.408273577,0.0,84.9700494144,17.4382241628
 07/06  19:00:00,1116.55000529,98.5843541904,475.065610302,0.0,166.938926447,191.61365848,65.3782102497,0.0,56.6466996096,8.7315106401
 07/06  20:00:00,984.781501859,97.2994878841,474.732901954,0.0,100.150657288,124.558693486,74.2433516763,0.155284631123,56.6466996096,17.4413674356
 07/06  21:00:00,957.400071695,96.9091599933,475.95481435,0.0,100.150657288,124.558693486,62.9516267926,3.0666405019,42.4850247072,17.3999615835
 07/06  22:00:00,890.61287809,96.8230548961,477.147733093,0.0,46.0930336215,124.558693486,52.0054689414,14.9758046693,28.3233498048,8.70631446735
 07/06  23:00:00,891.425700249,96.8230548961,477.217363389,0.0,46.0930336215,124.558693486,64.9762640117,33.4189341219,14.1616749024,17.3956549874
 07/06  24:00:00,878.309346228,96.8230548961,476.458724261,0.0,46.0930336215,113.312780494,64.5342796539,50.1629426819,5.66466996096,8.70666701105
 07/07  01:00:00,879.085277795,96.8230548961,477.287584381,0.0,46.0930336215,113.312780494,95.3672119329,72.3090447145,5.66466996096,17.3934972574
 07/07  02:00:00,879.067421138,96.8230548961,477.2859338,0.0,46.0930336215,113.312780494,125.964847898,111.593384431,5.66466996096,8.70679350682
 07/07  03:00:00,878.838009343,96.8230548961,477.07022071,0.0,46.0930336215,113.312780494,176.524552783,153.465946829,5.66466996096,17.3939359931
 07/07  04:00:00,971.274212838,96.8230548961,476.002284477,0.0,100.150657288,148.969399434,196.919825012,182.548051995,5.66466996096,8.70710305573
 07/07  05:00:00,963.599906984,105.334120376,463.467894515,0.0,100.150657288,149.894399434,338.137133033,306.580629752,14.1616749024,17.3948283787
 07/07  06:00:00,1181.67466511,111.83290926,462.618140012,0.0,176.471037341,302.612436532,264.592679084,218.876064654,28.3233498048,17.3932646248
 07/07  07:00:00,1311.54552727,117.921025671,464.340243743,0.0,243.2593065,310.10971186,260.748531145,200.715218796,42.4850247072,17.5482876414
 07/07  08:00:00,1359.16627612,121.067403071,466.487086462,0.0,243.2593065,310.10971186,259.931062851,176.850279936,56.6466996096,26.4340833054
 07/07  09:00:00,1408.00342098,128.215722652,472.145601318,0.0,243.2593065,302.612436532,212.683859102,134.835095736,42.4850247072,35.3637386592
 07/07  10:00:00,1426.45825244,138.854798348,472.322741694,0.0,243.2593065,310.10971186,199.611176491,93.2480178183,70.808374512,35.5547841607
 07/07  11:00:00,1435.64182801,147.305771174,471.977983724,0.0,243.2593065,310.10971186,166.071291087,59.6405823223,70.808374512,35.6223342528
 07/07  12:00:00,1400.81125883,153.918266672,472.229660905,0.0,243.2593065,310.10971186,138.832240742,32.5766711493,70.808374512,35.4471950804
 07/07  13:00:00,1443.16520844,162.444902438,472.637102406,0.0,243.2593065,302.612436532,106.943607728,14.6708617042,56.6466996096,35.6260464144
 07/07  14:00:00,1451.02644085,169.900239474,472.967939561,0.0,243.2593065,302.612436532,80.0175696964,1.963659799,42.4850247072,35.5688851902
 07/07  15:00:00,1456.94902914,175.401300015,473.338017313,0.0,243.2593065,302.612436532,92.1512533054,0.0,56.6466996096,35.5045536958
 07/07  16:00:00,1467.81886869,179.352038715,473.571520367,0.0,243.2593065,310.10971186,120.288029009,0.0,84.9700494144,35.3179795947
 07/07  17:00:00,1471.87102714,183.384369999,473.551495592,0.0,243.2593065,310.10971186,102.467383719,0.0,84.9700494144,17.4973343046
 07/07  18:00:00,1123.64827828,98.0397286581,476.22397444,0.0,166.938926447,199.110933808,102.410536401,0.0,84.9700494144,17.4404869863
 07/07  19:00:00,1117.54427051,98.8427867578,476.852905182,0.0,166.938926447,191.61365848,74.6498143973,0.564925566277,56.6466996096,17.4381892214
 07/07  20:00:00,985.607383156,97.3074207784,476.543042196,0.0,100.150657288,124.558693486,77.0540451247,11.6790448812,56.6466996096,8.7283006339
 07/07  21:00:00,957.777102995,96.8552722636,477.134258743,0.0,100.150657288,124.558693486,82.2942106693,22.4097661282,42.4850247072,17.399419834
 07/07  22:00:00,890.591712927,96.8230548961,477.133452435,0.0,46.0930336215,124.558693486,84.2395572253,38.5230601062,28.3233498048,17.3931473143
 07/07  23:00:00,891.254738245,96.8230548961,477.042746949,0.0,46.0930336215,124.558693486,71.7887836236,48.9204084124,14.1616749024,8.7067003088
 07/07  24:00:00,878.367772184,96.8230548961,476.515456262,0.0,46.0930336215,113.312780494,85.2151115805,62.1566346956,5.66466996096,17.3938069239
 07/08  01:00:00,878.945039924,96.8230548961,477.167303656,0.0,46.0930336215,113.312780494,95.2913271447,80.9197839273,5.66466996096,8.7068732564
 07/08  02:00:00,878.827354108,96.8230548961,477.107389166,0.0,46.0930336215,113.312780494,133.000190402,109.941551178,5.66466996096,17.3939692633
 07/08  03:00:00,878.569899694,96.8230548961,476.883660608,0.0,46.0930336215,113.312780494,148.634755569,134.262991681,5.66466996096,8.70709392702
 07/08  04:00:00,888.818088031,96.8230548961,476.782749277,0.0,55.6251445156,113.312780494,165.460360695,142.403844741,5.66466996096,17.3918459924
 07/08  05:00:00,888.696894779,96.8230548961,476.761260434,0.0,55.6251445156,113.312780494,177.993126233,155.124070362,14.1616749024,8.70738096843
 07/08  06:00:00,945.57447816,96.8230548961,475.984088112,0.0,65.1572554096,176.889270242,169.917071219,124.199871426,28.3233498048,17.3938499883
 07/08  07:00:00,1076.67411001,108.281711967,474.539425726,0.0,109.682768182,220.96816451,249.239182207,198.046470922,42.4850247072,8.70768657804
 07/08  08:00:00,1071.99061742,103.090846753,468.039030512,0.0,109.682768182,220.96816451,300.447013078,226.324838999,56.6466996096,17.4754744697
 07/08  09:00:00,1173.21121936,106.334550238,461.31184067,0.0,131.945524568,266.955817592,295.250426803,226.447508852,42.4850247072,26.3178932431
 07/08  10:00:00,1185.09517883,106.452162968,464.035104904,0.0,131.945524568,274.45309292,304.762811058,207.524526412,70.808374512,26.4299101349
 07/08  11:00:00,1197.27863537,108.133467228,470.671270321,0.0,131.945524568,274.45309292,269.04652379,171.81176028,70.808374512,26.4263889978
 07/08  12:00:00,1173.31690586,109.824689065,475.640577695,0.0,131.945524568,274.45309292,243.720641531,146.489873946,70.808374512,26.4223930729
 07/08  13:00:00,1167.13717762,110.911875718,475.767152733,0.0,131.945524568,266.955817592,215.083097126,132.012691372,56.6466996096,26.4237061447
 07/08  14:00:00,1169.6563105,113.678531081,475.471755459,0.0,131.945524568,266.955817592,174.253920164,105.344832908,42.4850247072,26.4240625484
 07/08  15:00:00,1076.60448307,96.8230548961,475.931090985,0.0,109.682768182,212.545889182,140.27025418,57.2016031362,56.6466996096,26.4219514342
 07/08  16:00:00,1085.54020776,96.8230548961,477.544352049,0.0,109.682768182,220.04316451,166.474674687,55.0837617748,84.9700494144,26.4208634975
 07/08  17:00:00,1042.78103622,96.8255415315,477.105265486,0.0,109.682768182,220.04316451,162.329171931,51.0570582027,84.9700494144,26.3020643142
 07/08  18:00:00,1003.77274569,96.8881239147,476.960830191,0.0,100.150657288,199.110933808,148.313186507,54.6368037097,84.9700494144,8.70633338272
 07/08  19:00:00,997.436045549,96.9134644764,477.175086095,0.0,100.150657288,191.61365848,128.436519154,54.396857102,56.6466996096,17.3929624425
 07/08  20:00:00,888.932799048,96.826035164,476.638266094,0.0,55.6251445156,124.558693486,148.0287225,82.6754321537,56.6466996096,8.70659073675
 07/08  21:00:00,900.292499705,96.8230548961,477.033126592,0.0,55.6251445156,124.558693486,159.384272974,99.5057430073,42.4850247072,17.3935052598
 07/08  22:00:00,890.070740134,96.8230548961,477.032776442,0.0,46.0930336215,124.558693486,163.614100191,126.583882365,28.3233498048,8.70686802143
 07/08  23:00:00,891.012413305,96.8230548961,476.975789085,0.0,46.0930336215,124.558693486,180.190469563,148.634736522,14.1616749024,17.3940581391
 07/08  24:00:00,877.876598309,96.8230548961,476.184227719,0.0,46.0930336215,113.312780494,192.250944037,169.193580374,5.66466996096,17.3926937024
 07/09  01:00:00,867.249374106,96.8230548961,476.798868812,0.0,34.9616554283,113.312780494,197.45442236,183.083468969,5.66466996096,8.70628343039
 07/09  02:00:00,867.308106553,96.8230548961,476.882987022,0.0,34.9616554283,113.312780494,228.379342524,205.32190279,5.66466996096,17.3927697724
 07/09  03:00:00,867.004576222,96.8230548961,476.650032532,0.0,34.9616554283,113.312780494,250.179237949,235.808107651,5.66466996096,8.70646033778
 07/09  04:00:00,866.884595037,96.8230548961,469.464428828,0.0,44.4937663224,113.312780494,275.500219294,252.442344543,5.66466996096,17.3932047894
 07/09  05:00:00,857.061616433,96.8230548961,463.66629172,0.0,44.4937663224,113.312780494,307.360568275,284.492194634,14.1616749024,8.70669873878
 07/09  06:00:00,912.444398574,96.8230548961,462.863663732,0.0,54.0258772165,176.889270242,282.447920927,236.730898482,28.3233498048,17.3936726407
 07/09  07:00:00,921.852112789,96.8230548961,464.81137884,0.0,54.0258772165,184.38654557,261.977022075,210.785056787,42.4850247072,8.70694058049
 07/09  08:00:00,1004.20428642,96.8230548961,466.138340769,0.0,65.1572554096,220.04316451,245.776173493,171.667259935,56.6466996096,17.4622139481
 07/09  09:00:00,999.451452956,96.8230548961,466.965608573,0.0,65.1572554096,212.545889182,220.695871362,151.918284581,42.4850247072,26.2925620734
 07/09  10:00:00,1008.97841935,96.8230548961,467.572103988,0.0,65.1572554096,220.04316451,237.500194247,140.291285008,70.808374512,26.4005347269
 07/09  11:00:00,1012.86627169,96.8230548961,469.591773461,0.0,65.1572554096,220.04316451,231.736664002,134.52849662,70.808374512,26.3997928705
 07/09  12:00:00,1018.52011723,96.8230548961,474.38478183,0.0,65.1572554096,220.04316451,225.554918531,128.347504582,70.808374512,26.3990394371
 07/09  13:00:00,1010.74154456,96.8230548961,474.384994436,0.0,65.1572554096,212.545889182,202.022395884,127.768701435,56.6466996096,17.6069948392
 07/09  14:00:00,1000.67688086,96.8230548961,467.098326809,0.0,65.1572554096,212.545889182,201.530316658,132.642409978,42.4850247072,26.4028819719
 07/09  15:00:00,1002.38861389,96.8230548961,468.084631749,0.0,65.1572554096,212.545889182,214.371880991,131.323073841,56.6466996096,26.4021075411
 07/09  16:00:00,986.722964357,96.8230548961,474.937942439,0.0,65.1572554096,220.04316451,239.763145674,128.391750415,84.9700494144,26.401345845
 07/09  17:00:00,942.883455822,96.8230548961,477.117991322,0.0,54.0258772165,184.38654557,234.710282155,123.44731898,84.9700494144,26.2929137612
 07/09  18:00:00,912.413721939,96.8230548961,477.11065905,0.0,44.4937663224,163.454314868,228.592321887,134.916316817,84.9700494144,8.70595565565
 07/09  19:00:00,905.895930146,96.8230548961,477.21152242,0.0,44.4937663224,155.95703954,213.134004889,139.095145524,56.6466996096,17.3921597555
 07/09  20:00:00,877.533519106,96.8230548961,476.562575433,0.0,44.4937663224,124.558693486,246.738212893,181.385354114,56.6466996096,8.70615916866
 07/09  21:00:00,888.365354291,96.8230548961,476.625396244,0.0,44.4937663224,124.558693486,277.261874845,217.384239678,42.4850247072,17.3926104607
 07/09  22:00:00,860.416144041,96.8230548961,464.90049826,0.0,34.9616554283,124.558693486,317.304222997,280.274482215,28.3233498048,8.70639097722
 07/09  23:00:00,856.747664947,96.8230548961,463.377220206,0.0,34.9616554283,124.558693486,383.612655598,352.057904677,14.1616749024,17.3930760184
 07/09  24:00:00,857.868871394,96.8230548961,474.922399857,0.0,34.9616554283,113.312780494,398.462031469,384.090719146,5.66466996096,8.70664236184
 07/10  01:00:00,874.784606667,96.8230548961,480.078047118,0.0,46.0930336215,113.312780494,412.238232518,389.180248482,5.66466996096,17.3933140749
 07/10  02:00:00,857.629839289,96.8230548961,464.21839818,0.0,46.0930336215,113.312780494,397.710290716,377.484095381,5.66466996096,14.5615253744
 07/10  03:00:00,847.946324264,96.8230548961,455.601086088,0.0,46.0930336215,113.312780494,402.586391281,385.386443074,5.66466996096,11.5352782461
 07/10  04:00:00,947.094623424,96.8230548961,462.962176593,0.0,100.150657288,148.969399434,395.841728068,372.785037816,5.66466996096,17.3920202906
 07/10  05:00:00,940.353920047,96.8230548961,455.747814191,0.0,100.150657288,149.894399434,568.684232477,545.816481956,14.1616749024,8.70607561911
 07/10  06:00:00,1157.78009298,99.2816843507,455.723283077,0.0,176.471037341,302.612436532,387.82644468,342.110686852,28.3233498048,17.3924080234
 07/10  07:00:00,1288.72004019,101.867352799,459.281681985,0.0,243.2593065,310.10971186,335.901183137,275.869882,42.4850247072,17.5462764294
 07/10  08:00:00,1334.59756016,102.975356724,462.86683244,0.0,243.2593065,310.10971186,336.038996809,252.96248947,56.6466996096,26.4298077291
 07/10  09:00:00,1377.26525723,104.594891929,467.676709352,0.0,243.2593065,302.612436532,294.000025925,216.158347148,42.4850247072,35.3566540706
 07/10  10:00:00,1397.58715753,107.464122006,474.977523222,0.0,243.2593065,310.10971186,284.138289293,177.788052287,70.808374512,35.5418624941
 07/10  11:00:00,1402.29143978,110.224903108,475.79776482,0.0,243.2593065,310.10971186,262.486172961,156.066050381,70.808374512,35.6117480679
 07/10  12:00:00,1364.25596851,114.286586075,475.422323463,0.0,243.2593065,310.10971186,235.76899992,129.523202452,70.808374512,35.4374229565
 07/10  13:00:00,1400.76728648,117.532160251,475.34258206,0.0,243.2593065,302.612436532,211.004684103,118.744123537,56.6466996096,35.6138609565
 07/10  14:00:00,1402.6698316,119.955672905,474.816567048,0.0,243.2593065,302.612436532,193.807519525,115.76619632,42.4850247072,35.5562984981
 07/10  15:00:00,1406.51056831,124.160171298,474.48192807,0.0,243.2593065,302.612436532,193.707623449,101.56885302,56.6466996096,35.4920708196
 07/10  16:00:00,1416.64307165,128.281763326,473.850150942,0.0,243.2593065,310.10971186,208.370910518,89.1518993579,84.9700494144,34.2489617455
 07/10  17:00:00,1421.10752096,132.718923464,473.925911798,0.0,243.2593065,310.10971186,181.167715343,77.6578019272,84.9700494144,18.5398640015
 07/10  18:00:00,1121.29164395,96.8230548961,475.562958126,0.0,166.938926447,199.110933808,205.300358496,102.894485393,84.9700494144,17.4358236888
 07/10  19:00:00,1116.62762803,96.8230548961,477.537943346,0.0,166.938926447,191.61365848,196.016815688,130.639944843,56.6466996096,8.73017123559
 07/10  20:00:00,984.52877928,96.8230548961,475.552390505,0.0,100.150657288,124.558693486,271.863173111,197.77788818,56.6466996096,17.438585321
 07/10  21:00:00,955.985278816,96.8230548961,475.655192763,0.0,100.150657288,124.558693486,277.655343596,217.77302013,42.4850247072,17.3972987587
 07/10  22:00:00,876.124802216,96.8230548961,467.231273074,0.0,46.0930336215,124.558693486,293.559813254,256.531331721,28.3233498048,8.7051317287
 07/10  23:00:00,871.437817896,96.8230548961,464.457443718,0.0,46.0930336215,124.558693486,315.99838641,284.444073141,14.1616749024,17.3926383669
 07/10  24:00:00,855.674686298,96.8230548961,463.082635293,0.0,46.0930336215,113.312780494,333.838946766,319.469126876,5.66466996096,8.7051499295
 07/11  01:00:00,856.395057167,96.8230548961,461.898602363,0.0,46.0930336215,113.312780494,334.118374706,311.06091667,5.66466996096,17.392788075
 07/11  02:00:00,852.061741707,96.8230548961,459.877788674,0.0,46.0930336215,113.312780494,357.202448264,342.832666204,5.66466996096,8.7051120987
 07/11  03:00:00,872.482744,96.8230548961,478.415400346,0.0,46.0930336215,113.312780494,411.434191122,388.376583887,5.66466996096,17.3929372742
 07/11  04:00:00,978.614904675,96.8230548961,489.908637634,0.0,100.150657288,148.969399434,390.202334082,375.832434484,5.66466996096,8.70522963694
 07/11  05:00:00,955.194340896,97.5571518288,465.745517066,0.0,100.150657288,149.894399434,537.400224937,505.843905109,14.1616749024,17.3946449253
 07/11  06:00:00,1159.8970766,102.261878814,454.996331702,0.0,176.471037341,302.612436532,404.919845022,367.891126761,28.3233498048,8.70536845662
 07/11  07:00:00,1303.52295955,105.33343177,472.670368317,0.0,243.2593065,310.10971186,409.717477205,340.92716908,42.4850247072,26.3052834173
 07/11  08:00:00,1378.01838121,106.929760406,504.245441829,0.0,243.2593065,310.10971186,412.368380682,329.292570973,56.6466996096,26.4291100999
 07/11  09:00:00,1408.26852355,108.487091707,499.529601264,0.0,243.2593065,302.612436532,385.029494845,316.026697807,42.4850247072,26.517772331
 07/11  10:00:00,1405.99888431,109.787463327,487.58478606,0.0,243.2593065,310.10971186,419.839575746,304.597082111,70.808374512,44.4341191236
 07/11  11:00:00,1402.49453823,111.289104038,481.33342097,0.0,243.2593065,310.10971186,396.403948357,289.994877269,70.808374512,35.6006965764
