Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  12:00:00,1351.92708834,112.788242195,471.938287322,0.0,243.2593065,310.10971186,379.358503228,273.122236799,70.808374512,35.4278919164
 07/11  13:00:00,1376.81481322,114.12713484,463.398282119,0.0,243.2593065,302.612436532,354.241399301,261.992067027,56.6466996096,35.6026326643
 07/11  14:00:00,1373.9692299,115.021681725,460.127710966,0.0,243.2593065,302.612436532,338.6748667,260.644786599,42.4850247072,35.5450553935
 07/11  15:00:00,1377.5972982,116.253438725,461.282815019,0.0,243.2593065,302.612436532,327.518710974,235.390450903,56.6466996096,35.4815604613
 07/11  16:00:00,1389.40201653,117.664630319,461.908357757,0.0,243.2593065,310.10971186,313.949747467,202.494050844,84.9700494144,26.4856472081
 07/11  17:00:00,1388.74628206,118.443849719,461.63808342,0.0,243.2593065,310.10971186,312.007527898,209.543622534,84.9700494144,17.4938559497
 07/11  18:00:00,1097.61853594,96.8230548961,462.186291759,0.0,166.938926447,199.110933808,330.393477915,227.984772053,84.9700494144,17.4386564473
 07/11  19:00:00,1091.35351218,96.8230548961,463.356623872,0.0,166.938926447,191.61365848,317.231521039,243.148486806,56.6466996096,17.4363346237
 07/11  20:00:00,964.963511799,96.8230548961,466.5440357,0.0,100.150657288,124.558693486,386.318574638,312.233013422,56.6466996096,17.4388616061
 07/11  21:00:00,954.431437699,96.8230548961,480.972411352,0.0,100.150657288,124.558693486,398.69262089,347.4991289,42.4850247072,8.70846728287
 07/11  22:00:00,883.778964261,96.8230548961,477.668060586,0.0,46.0930336215,124.558693486,410.549436935,364.83387774,28.3233498048,17.3922093899
 07/11  23:00:00,894.309769534,96.8230548961,486.326212249,0.0,46.0930336215,124.558693486,394.874300531,372.006467274,14.1616749024,8.70615835509
 07/11  24:00:00,854.196942925,96.8230548961,460.627264152,0.0,46.0930336215,113.312780494,385.480208745,362.422904845,5.66466996096,17.3926339383
 07/12  01:00:00,848.405713981,96.8230548961,455.775731788,0.0,46.0930336215,113.312780494,381.262913487,366.892046673,5.66466996096,8.70619685293
 07/12  02:00:00,856.614953045,96.8230548961,463.197602816,0.0,46.0930336215,113.312780494,402.871431064,379.814350795,5.66466996096,17.3924103074
 07/12  03:00:00,861.771966177,96.8230548961,467.818281415,0.0,46.0930336215,113.312780494,406.037603059,386.929712518,5.66466996096,13.44322058
 07/12  04:00:00,954.349652514,96.8230548961,469.713965055,0.0,100.150657288,148.969399434,389.127578584,370.810546697,5.66466996096,12.6523619259
 07/12  05:00:00,959.972166456,98.3270525704,471.527656644,0.0,100.150657288,149.894399434,530.182132108,498.629447984,14.1616749024,17.3910092221
 07/12  06:00:00,1169.879576,103.186989808,463.922818562,0.0,176.471037341,302.612436532,406.341794435,369.312922644,28.3233498048,8.70552198622
 07/12  07:00:00,1287.21771802,106.837257041,455.170116597,0.0,243.2593065,310.10971186,403.045268724,334.25608803,42.4850247072,26.3041559875
 07/12  08:00:00,1326.12319041,108.668955274,450.671545127,0.0,243.2593065,310.10971186,381.208549307,298.135749412,56.6466996096,26.426100285
 07/12  09:00:00,1363.94616049,110.164473722,453.324546977,0.0,243.2593065,302.612436532,331.427703396,262.421292738,42.4850247072,26.5213859515
 07/12  10:00:00,1373.77476935,111.717486722,456.115896611,0.0,243.2593065,310.10971186,363.64272924,257.285199064,70.808374512,35.549155664
 07/12  11:00:00,1378.0187044,113.039754361,458.173711129,0.0,243.2593065,310.10971186,369.772526559,259.765560836,70.808374512,39.1985912112
 07/12  12:00:00,1340.40383042,114.528495467,460.187590611,0.0,243.2593065,310.10971186,363.248106948,260.5589739,70.808374512,31.880758536
 07/12  13:00:00,1373.79540189,116.136181842,459.096899908,0.0,243.2593065,302.612436532,354.245755604,253.077715808,56.6466996096,44.5213401865
 07/12  14:00:00,1375.21294022,117.755163647,458.915881783,0.0,243.2593065,302.612436532,324.318487821,246.302356656,42.4850247072,35.5311064582
 07/12  15:00:00,1380.34408043,120.082172034,459.90921428,0.0,243.2593065,302.612436532,302.066449587,215.261571864,56.6466996096,30.1581781137
 07/12  16:00:00,1393.55055943,122.721067021,461.411256151,0.0,243.2593065,310.10971186,299.135877265,182.394162115,84.9700494144,31.7716657359
 07/12  17:00:00,1394.98638159,124.235770065,461.158384086,0.0,243.2593065,310.10971186,282.628829311,180.163130615,84.9700494144,17.4956492816
 07/12  18:00:00,1102.57315366,96.8230548961,465.971678287,0.0,166.938926447,199.110933808,323.207968549,220.79895213,84.9700494144,17.4389670038
 07/12  19:00:00,1116.12572091,96.8230548961,484.532391193,0.0,166.938926447,191.61365848,335.08794223,261.004878146,56.6466996096,17.4363644739
 07/12  20:00:00,1000.94170391,96.8230548961,498.555554278,0.0,100.150657288,124.558693486,375.548658659,310.174660838,56.6466996096,8.72729821059
 07/12  21:00:00,969.556125992,96.8230548961,494.636955317,0.0,100.150657288,124.558693486,387.628014149,327.745318055,42.4850247072,17.3976713868
 07/12  22:00:00,899.192253787,96.8230548961,492.152252565,0.0,46.0930336215,124.558693486,397.591250638,351.876740907,28.3233498048,17.3911599258
 07/12  23:00:00,882.200777506,96.8230548961,475.341463457,0.0,46.0930336215,124.558693486,381.345128243,358.477851529,14.1616749024,8.70560181178
 07/12  24:00:00,870.122364598,96.8230548961,475.224558586,0.0,46.0930336215,113.312780494,397.42683838,374.37077161,5.66466996096,17.391396809
 07/13  01:00:00,877.773500175,96.8230548961,482.364591549,0.0,46.0930336215,113.312780494,395.435162193,381.064919767,5.66466996096,8.70557246479
 07/13  02:00:00,889.491770772,96.8230548961,493.275422211,0.0,46.0930336215,113.312780494,412.389402512,389.333547821,5.66466996096,17.3911847296
 07/13  03:00:00,923.996200486,96.8230548961,529.112470261,0.0,46.0930336215,113.312780494,414.909498156,400.539242866,5.66466996096,8.70558532964
 07/13  04:00:00,1035.65136145,96.8230548961,552.215645732,0.0,100.150657288,148.969399434,411.992405438,388.936443129,5.66466996096,17.3912923475
 07/13  05:00:00,1039.11705604,98.595770396,553.267074275,0.0,100.150657288,149.894399434,526.797938945,503.930602049,14.1616749024,8.7056619939
 07/13  06:00:00,1237.35252829,103.808750445,531.685281925,0.0,176.471037341,302.612436532,425.798749724,380.08395219,28.3233498048,17.3914477286
 07/13  07:00:00,1326.00801195,108.578133238,489.528929622,0.0,243.2593065,310.10971186,387.796808981,327.767569411,42.4850247072,17.5442148628
 07/13  08:00:00,1335.46462678,110.428495264,457.450733278,0.0,243.2593065,310.10971186,370.171584681,287.099296114,56.6466996096,26.425588957
 07/13  09:00:00,1368.45722003,111.835368366,457.531150334,0.0,243.2593065,302.612436532,348.390656773,270.555848526,42.4850247072,35.3497835395
 07/13  10:00:00,1404.00161964,113.220717182,482.898077211,0.0,243.2593065,310.10971186,383.058388091,276.716903632,70.808374512,35.5331099479
 07/13  11:00:00,1406.73030553,114.60710327,482.4848954,0.0,243.2593065,310.10971186,377.676132775,271.266202469,70.808374512,35.6015557943
 07/13  12:00:00,1355.54383702,116.497395023,471.791647619,0.0,243.2593065,310.10971186,367.851609582,261.615174366,70.808374512,35.4280607037
 07/13  13:00:00,1385.82213165,118.504947941,467.658915052,0.0,243.2593065,302.612436532,348.766395701,256.517464396,56.6466996096,35.6022316951
 07/13  14:00:00,1387.36864574,120.25861358,467.33318813,0.0,243.2593065,302.612436532,331.185652539,253.156311878,42.4850247072,35.5443159535
 07/13  15:00:00,1385.10613309,122.452545973,463.144495518,0.0,243.2593065,302.612436532,332.787031124,240.66010208,56.6466996096,35.4802294338
 07/13  16:00:00,1389.04288445,124.718377244,458.686473489,0.0,243.2593065,310.10971186,338.533644492,227.075874734,84.9700494144,26.4877203437
 07/13  17:00:00,1388.57873076,125.145937913,457.826159907,0.0,243.2593065,310.10971186,336.132763781,224.934598436,84.9700494144,26.2281159314
 07/13  18:00:00,1110.56016611,96.8230548961,473.150417295,0.0,166.938926447,199.110933808,321.285589058,227.586404872,84.9700494144,8.72913477197
 07/13  19:00:00,1118.85496904,96.8230548961,486.897553463,0.0,166.938926447,191.61365848,313.136710129,239.053710193,56.6466996096,17.4363003269
 07/13  20:00:00,997.20707593,96.8230548961,494.591173216,0.0,100.150657288,124.558693486,368.272960866,294.191218476,56.6466996096,17.4350427805
 07/13  21:00:00,975.834641457,96.8230548961,501.525538745,0.0,100.150657288,124.558693486,373.970204498,319.181480615,42.4850247072,12.3036991759
 07/13  22:00:00,911.53092472,96.8230548961,505.012814913,0.0,46.0930336215,124.558693486,389.473504477,347.355082202,28.3233498048,13.7950724705
 07/13  23:00:00,897.388021664,96.8230548961,489.149559017,0.0,46.0930336215,124.558693486,388.098648624,356.546485436,14.1616749024,17.390488285
 07/13  24:00:00,867.402661005,96.8230548961,472.570426777,0.0,46.0930336215,113.312780494,376.142908493,361.772990986,5.66466996096,8.70524754533
 07/14  01:00:00,877.744316707,96.8230548961,482.491864115,0.0,46.0930336215,113.312780494,397.880018617,374.824987787,5.66466996096,17.3903608687
 07/14  02:00:00,907.354720532,96.8230548961,511.157882304,0.0,46.0930336215,113.312780494,401.176754325,386.806975128,5.66466996096,8.70510923578
 07/14  03:00:00,911.533823117,96.8230548961,515.610116046,0.0,46.0930336215,113.312780494,415.104490434,392.049517158,5.66466996096,17.3903033151
 07/14  04:00:00,1004.21147681,96.8230548961,514.882208032,0.0,100.150657288,148.969399434,390.172554479,375.802756757,5.66466996096,8.70512776158
 07/14  05:00:00,1017.26798467,98.8573411934,526.672582904,0.0,100.150657288,149.894399434,516.710724931,485.158672582,14.1616749024,17.390377447
 07/14  06:00:00,1218.38238669,104.648769456,508.845787195,0.0,176.471037341,302.612436532,402.431373773,365.40285542,28.3233498048,8.70516854773
 07/14  07:00:00,1311.35416813,109.996524616,473.560517334,0.0,243.2593065,310.10971186,383.906227051,315.121631755,42.4850247072,26.2995705889
 07/14  08:00:00,1329.00226034,111.737832388,450.851601779,0.0,243.2593065,310.10971186,353.024547036,269.954589531,56.6466996096,26.4232578956
 07/14  09:00:00,1370.33809239,113.127602053,458.264450324,0.0,243.2593065,302.612436532,330.75340284,261.746666214,42.4850247072,26.521711919
 07/14  10:00:00,1387.42906353,114.431266421,465.933734714,0.0,243.2593065,310.10971186,366.321151849,259.969552661,70.808374512,35.5432246758
 07/14  11:00:00,1389.65199033,115.931672748,465.626075088,0.0,243.2593065,310.10971186,362.831132757,256.409562252,70.808374512,35.6131959934
 07/14  12:00:00,1344.15435169,117.776976313,460.653880284,0.0,243.2593065,310.10971186,352.591323332,246.345509911,70.808374512,35.4374389099
 07/14  13:00:00,1379.57113314,119.488940237,460.403155042,0.0,243.2593065,302.612436532,315.959173609,223.699775729,56.6466996096,35.6126982707
 07/14  14:00:00,1384.54291347,121.090269122,461.233024106,0.0,243.2593065,302.612436532,279.286905711,195.626544445,42.4850247072,41.1753365588
 07/14  15:00:00,1385.93330907,123.350950503,460.832602509,0.0,243.2593065,302.612436532,277.386453226,190.864416855,56.6466996096,29.8753367615
 07/14  16:00:00,1396.4068741,125.972865618,460.736313569,0.0,243.2593065,310.10971186,292.514704142,172.240887454,84.9700494144,35.3037672738
 07/14  17:00:00,1397.52797733,127.399488232,460.43941678,0.0,243.2593065,310.10971186,273.082820671,170.620453345,84.9700494144,17.4923179119
 07/14  18:00:00,1102.61402878,96.8230548961,465.991635321,0.0,166.938926447,199.110933808,314.075552533,211.669541413,84.9700494144,17.4359617059
 07/14  19:00:00,1110.03735669,96.8230548961,479.582959833,0.0,166.938926447,191.61365848,319.349623551,248.0248842,56.6466996096,14.6780397414
 07/14  20:00:00,991.36042519,96.8230548961,489.585501232,0.0,100.150657288,124.558693486,367.549636543,299.419327112,56.6466996096,11.4836098206
 07/14  21:00:00,978.940584273,96.8230548961,505.444011247,0.0,100.150657288,124.558693486,381.969566053,322.087303798,42.4850247072,17.3972375475
 07/14  22:00:00,897.16613046,96.8230548961,490.397875229,0.0,46.0930336215,124.558693486,382.416716276,345.388545807,28.3233498048,8.70482066412
 07/14  23:00:00,881.4883787,96.8230548961,474.538828185,0.0,46.0930336215,124.558693486,388.782940542,357.228928327,14.1616749024,17.3923373122
 07/14  24:00:00,893.275204104,96.8230548961,496.409526595,0.0,46.0930336215,113.312780494,388.414019188,374.044491886,5.66466996096,8.70485734059
 07/15  01:00:00,909.009472083,96.8230548961,512.743800229,0.0,46.0930336215,113.312780494,405.405795649,382.348951083,5.66466996096,17.3921746054
 07/15  02:00:00,920.743129374,96.8230548961,525.599187565,0.0,46.0930336215,113.312780494,404.05029601,389.680936831,5.66466996096,8.70468921824
 07/15  03:00:00,930.808491125,96.8230548961,536.629667953,0.0,46.0930336215,113.312780494,419.839821314,396.783142538,5.66466996096,17.3920088153
 07/15  04:00:00,937.731905266,96.8230548961,533.13508039,0.0,55.6251445156,113.312780494,402.656529405,388.287197477,5.66466996096,8.70466196638
 07/15  05:00:00,924.362875791,96.8230548961,518.700645451,0.0,55.6251445156,113.312780494,418.393568692,386.839909223,14.1616749024,17.391984566
 07/15  06:00:00,972.46424473,96.8230548961,508.229325025,0.0,65.1572554096,176.889270242,359.271553494,322.243549276,28.3233498048,8.70465441327
 07/15  07:00:00,1078.62255754,97.8752672084,491.711876483,0.0,109.682768182,220.96816451,462.216343628,402.338325303,42.4850247072,17.3929936177
 07/15  08:00:00,1074.42597441,98.0913542212,479.046674147,0.0,109.682768182,220.96816451,424.3855109,350.265279652,56.6466996096,17.4735316377
 07/15  09:00:00,1189.79669239,100.631449138,484.243464559,0.0,131.945524568,266.955817592,377.111427898,317.081302708,42.4850247072,17.5451004831
 07/15  10:00:00,1190.74270032,100.864112831,478.485890223,0.0,131.945524568,274.45309292,403.515167526,297.487630612,70.808374512,35.2191624013
 07/15  11:00:00,1190.29499632,100.966017131,477.212555144,0.0,131.945524568,274.45309292,391.630501408,294.404730265,70.808374512,26.4173966313
 07/15  12:00:00,1158.3913357,101.010669895,477.26162221,0.0,131.945524568,274.45309292,392.096375917,294.87532726,70.808374512,26.4126741451
 07/15  13:00:00,1148.4180373,101.271988621,474.507590183,0.0,131.945524568,266.955817592,365.836219098,282.776430263,56.6466996096,26.4130892253
 07/15  14:00:00,1142.21781768,101.666159704,468.665676295,0.0,131.945524568,266.955817592,341.488001359,272.590416054,42.4850247072,26.4125605975
 07/15  15:00:00,1069.00202968,96.8230548961,476.097405073,0.0,109.682768182,212.545889182,309.505883542,226.446013131,56.6466996096,26.4131708019
 07/15  16:00:00,1084.74697118,96.8230548961,484.153162165,0.0,109.682768182,220.04316451,344.500777628,233.117503199,84.9700494144,26.4132250148
 07/15  17:00:00,1049.05880465,96.8230548961,490.116565087,0.0,109.682768182,220.04316451,344.055580986,241.550613198,84.9700494144,17.5349183733
 07/15  18:00:00,1008.01460888,96.8230548961,487.931976207,0.0,100.150657288,199.110933808,376.245294681,273.886433314,84.9700494144,17.3888119534
 07/15  19:00:00,995.077271319,96.8230548961,482.371470059,0.0,100.150657288,191.61365848,344.464741342,279.11230704,56.6466996096,8.70573469171
 07/15  20:00:00,892.121043966,96.8230548961,486.458321328,0.0,55.6251445156,124.558693486,408.904351838,334.867326526,56.6466996096,17.390325702
 07/15  21:00:00,911.756157071,96.8230548961,494.82186779,0.0,55.6251445156,124.558693486,397.127955901,345.937192809,42.4850247072,8.70573838551
 07/15  22:00:00,904.75382809,96.8230548961,498.178736807,0.0,46.0930336215,124.558693486,410.914552286,365.202322257,28.3233498048,17.3888802239
 07/15  23:00:00,909.35272302,96.8230548961,501.984437353,0.0,46.0930336215,124.558693486,397.58253273,374.715124704,14.1616749024,8.70573312374
 07/15  24:00:00,898.460770692,96.8230548961,503.544230699,0.0,46.0930336215,113.312780494,402.767822747,379.712839788,5.66466996096,17.3903129984
 07/16  01:00:00,887.539032539,96.8230548961,503.886080717,0.0,34.9616554283,113.312780494,397.273890937,382.90362546,5.66466996096,8.70559551576
 07/16  02:00:00,887.595420079,96.8230548961,503.986904335,0.0,34.9616554283,113.312780494,409.163662689,386.110502933,5.66466996096,17.3884897953
 07/16  03:00:00,889.771917691,96.8230548961,506.328957019,0.0,34.9616554283,113.312780494,405.806761527,391.436593716,5.66466996096,8.70549784993
 07/16  04:00:00,901.649297512,96.8230548961,507.996493061,0.0,44.4937663224,113.312780494,406.306543363,383.254204431,5.66466996096,17.3876689703
 07/16  05:00:00,883.650948215,96.8230548961,488.910095782,0.0,44.4937663224,113.312780494,406.789200714,383.922075517,14.1616749024,8.70545029467
 07/16  06:00:00,944.234454196,96.8230548961,492.117151966,0.0,54.0258772165,176.889270242,369.335167243,323.623063835,28.3233498048,17.3887536031
 07/16  07:00:00,963.270924895,96.8230548961,504.610015683,0.0,54.0258772165,184.38654557,363.634823938,312.444393673,42.4850247072,8.7054055579
 07/16  08:00:00,1039.8589525,96.8230548961,501.545869134,0.0,65.1572554096,220.04316451,358.888471135,284.783833138,56.6466996096,17.4579383873
 07/16  09:00:00,1022.99229294,96.8230548961,491.519351198,0.0,65.1572554096,212.545889182,338.401444475,269.632506975,42.4850247072,26.2839127929
 07/16  10:00:00,1016.67079262,96.8230548961,478.750191986,0.0,65.1572554096,220.04316451,328.95334237,240.543663712,70.808374512,17.6013041463
 07/16  11:00:00,1004.23358932,96.8230548961,467.394432149,0.0,65.1572554096,220.04316451,309.585707523,212.383776885,70.808374512,26.3935561266
 07/16  12:00:00,1009.30524504,96.8230548961,469.437007411,0.0,65.1572554096,220.04316451,257.787382381,160.587016259,70.808374512,26.3919916099
 07/16  13:00:00,1014.03118504,96.8230548961,476.236053318,0.0,65.1572554096,212.545889182,199.868518044,116.831356401,56.6466996096,26.3904620331
 07/16  14:00:00,1014.44248953,96.8230548961,476.557275143,0.0,65.1572554096,212.545889182,159.367920746,90.4891239578,42.4850247072,26.3937720812
 07/16  15:00:00,1014.17643181,96.8230548961,476.280279771,0.0,65.1572554096,212.545889182,145.863548149,62.8246885549,56.6466996096,26.3921599847
 07/16  16:00:00,988.628314883,96.8230548961,476.069445375,0.0,65.1572554096,220.04316451,156.440605763,45.0771427743,84.9700494144,26.3934135744
 07/16  17:00:00,942.150636452,96.8230548961,476.337060133,0.0,54.0258772165,184.38654557,148.03447664,45.535069909,84.9700494144,17.5293573165
 07/16  18:00:00,911.423920389,96.8230548961,476.057686344,0.0,44.4937663224,163.454314868,150.84419044,48.4836031752,84.9700494144,17.3905378509
 07/16  19:00:00,904.763365699,96.8230548961,476.017642565,0.0,44.4937663224,155.95703954,110.161777193,44.8098444367,56.6466996096,8.70523314674
 07/16  20:00:00,877.420246703,96.8230548961,476.378796553,0.0,44.4937663224,124.558693486,143.586475858,69.5491864291,56.6466996096,17.3905898194
 07/16  21:00:00,888.998336622,96.8230548961,476.903678656,0.0,44.4937663224,124.558693486,147.147293416,95.9570757358,42.4850247072,8.70519297291
 07/16  22:00:00,878.67314732,96.8230548961,476.783134512,0.0,34.9616554283,124.558693486,170.194254173,124.480514356,28.3233498048,17.3903900126
 07/16  23:00:00,880.000103848,96.8230548961,477.128128478,0.0,34.9616554283,124.558693486,176.789413211,153.922588937,14.1616749024,8.70514937143
 07/16  24:00:00,864.15913504,96.8230548961,474.470328531,0.0,34.9616554283,113.312780494,252.262196159,229.207099589,5.66466996096,17.3904266098
 07/17  01:00:00,852.956949371,96.8230548961,460.052998932,0.0,46.0930336215,113.312780494,324.590273614,310.220600008,5.66466996096,8.70500364439
 07/17  02:00:00,862.411859425,96.8230548961,469.31317852,0.0,46.0930336215,113.312780494,388.913564051,365.859024148,5.66466996096,17.3898699415
 07/17  03:00:00,880.343980606,96.8230548961,485.206970522,0.0,46.0930336215,113.312780494,396.79846708,382.428945112,5.66466996096,8.70485200659
 07/17  04:00:00,965.919152456,96.8230548961,480.23132324,0.0,100.150657288,148.969399434,370.961666936,347.907196304,5.66466996096,17.3898006707
 07/17  05:00:00,951.318508776,96.8230548961,466.909720182,0.0,100.150657288,149.894399434,550.320826828,527.454373438,14.1616749024,8.70477848743
 07/17  06:00:00,1166.55504335,98.6294536309,466.65281956,0.0,176.471037341,302.612436532,367.246336128,321.533332714,28.3233498048,17.3896536093
 07/17  07:00:00,1302.06098035,101.649406798,469.912624258,0.0,243.2593065,310.10971186,282.462139528,222.43757279,42.4850247072,17.5395420307
 07/17  08:00:00,1354.84059405,105.18720623,475.242450718,0.0,243.2593065,310.10971186,240.459027863,157.39046312,56.6466996096,26.4218651326
 07/17  09:00:00,1393.56524539,110.654905684,475.16906536,0.0,243.2593065,302.612436532,180.206736585,102.371334176,42.4850247072,35.3503777013
 07/17  10:00:00,1412.25036807,122.0509252,474.879613117,0.0,243.2593065,310.10971186,160.783795322,54.4403087432,70.808374512,35.535112067
 07/17  11:00:00,1427.18633972,136.616819119,474.146565688,0.0,243.2593065,310.10971186,129.663390406,23.2554764202,70.808374512,35.5995394742
 07/17  12:00:00,1397.92984153,149.808749154,473.350025091,0.0,243.2593065,310.10971186,111.542391813,5.30867856802,70.808374512,35.4253387328
 07/17  13:00:00,1446.70071232,165.830222839,472.649385828,0.0,243.2593065,302.612436532,92.3710443299,0.126300707188,56.6466996096,35.5980440131
 07/17  14:00:00,1458.5062524,177.999780045,472.143072863,0.0,243.2593065,302.612436532,78.0246127707,0.0,42.4850247072,35.5395880635
 07/17  15:00:00,1467.49664836,186.971881241,472.132316556,0.0,243.2593065,302.612436532,92.1214411134,0.0,56.6466996096,35.4747415038
 07/17  16:00:00,1490.23861729,202.82645656,472.325088043,0.0,243.2593065,310.10971186,111.445144197,0.0,84.9700494144,26.475094783
 07/17  17:00:00,1499.6618079,212.310694742,472.212015828,0.0,243.2593065,310.10971186,111.196113843,0.0,84.9700494144,26.2260644284
 07/17  18:00:00,1127.14039654,103.765230661,473.838890395,0.0,166.938926447,199.110933808,93.6986320651,0.0,84.9700494144,8.72858265074
 07/17  19:00:00,1119.79740764,102.248169215,474.704120022,0.0,166.938926447,191.61365848,74.0816703709,0.0,56.6466996096,17.4349707613
 07/17  20:00:00,986.114436882,98.4305978635,475.100191088,0.0,100.150657288,124.558693486,74.1144181568,0.0313008393628,56.6466996096,17.4364177079
 07/17  21:00:00,958.114604149,97.0041339382,476.757707472,0.0,100.150657288,124.558693486,69.9123246403,10.0331737487,42.4850247072,17.3941261844
 07/17  22:00:00,889.422850231,96.8230548961,476.083069273,0.0,46.0930336215,124.558693486,86.0510168718,49.0232555978,28.3233498048,8.70441146916
 07/17  23:00:00,890.670323003,96.8230548961,476.572462913,0.0,46.0930336215,124.558693486,132.461568343,107.937858466,14.1616749024,10.362034974
 07/17  24:00:00,863.439952771,96.8230548961,465.783228336,0.0,46.0930336215,113.312780494,205.074085298,183.6772091,5.66466996096,15.7322062374
 07/18  01:00:00,851.441596794,96.8230548961,459.359744974,0.0,46.0930336215,113.312780494,267.856946119,253.487183975,5.66466996096,8.70509218281
 07/18  02:00:00,871.084849634,96.8230548961,477.182146107,0.0,46.0930336215,113.312780494,329.134773165,306.080108055,5.66466996096,17.3899951495
 07/18  03:00:00,894.406229959,96.8230548961,499.184457991,0.0,46.0930336215,113.312780494,339.118848069,324.749273966,5.66466996096,8.7049041419
 07/18  04:00:00,988.758884065,96.8230548961,499.67441336,0.0,100.150657288,148.969399434,335.448805976,312.394404165,5.66466996096,17.3897318497
 07/18  05:00:00,982.195705809,102.853403543,486.282977408,0.0,100.150657288,149.894399434,432.49004023,409.623569542,14.1616749024,8.7047957859
 07/18  06:00:00,1190.62736289,108.490124252,477.241028899,0.0,176.471037341,302.612436532,347.289627091,301.576642336,28.3233498048,17.3896349507
 07/18  07:00:00,1304.68482402,113.558496322,465.439127013,0.0,243.2593065,310.10971186,328.971490549,268.947236829,42.4850247072,17.5392290125
 07/18  08:00:00,1343.3327255,115.171558866,461.761118412,0.0,243.2593065,310.10971186,321.167471468,236.479691574,56.6466996096,28.041080285
 07/18  09:00:00,1381.01341186,115.868794259,462.708079869,0.0,243.2593065,302.612436532,284.434440298,208.228243837,42.4850247072,33.7211717543
 07/18  10:00:00,1393.76698394,117.399728113,465.086386483,0.0,243.2593065,310.10971186,296.488990187,190.151149152,70.808374512,35.5294665226
 07/18  11:00:00,1412.69765355,125.624072099,471.360941118,0.0,243.2593065,310.10971186,239.835466922,133.429790196,70.808374512,35.597302214
 07/18  12:00:00,1390.26881951,143.241770787,472.526098808,0.0,243.2593065,310.10971186,163.621352251,57.3897615191,70.808374512,35.4232162195
 07/18  13:00:00,1435.05785142,154.28807848,472.848183712,0.0,243.2593065,302.612436532,111.351893028,19.1098258526,56.6466996096,35.5953675661
 07/18  14:00:00,1444.65758053,163.459375116,473.174971196,0.0,243.2593065,302.612436532,83.527029934,5.50519245264,42.4850247072,35.5368127742
 07/18  15:00:00,1452.81965528,171.674271674,473.031318986,0.0,243.2593065,302.612436532,92.1186572589,0.0,56.6466996096,35.4719576493
 07/18  16:00:00,1465.98191584,177.627565713,473.506405001,0.0,243.2593065,310.10971186,111.446610193,0.0,84.9700494144,26.4765607786
 07/18  17:00:00,1469.62492906,180.921122396,473.812951398,0.0,243.2593065,310.10971186,111.194487542,0.0,84.9700494144,26.2244381272
 07/18  18:00:00,1122.89274665,97.2259940142,476.333677695,0.0,166.938926447,199.110933808,93.6980897958,0.0,84.9700494144,8.7280403814
 07/18  19:00:00,1116.25174974,97.2713521112,477.250014179,0.0,166.938926447,191.61365848,76.1929457855,2.1123146998,56.6466996096,17.4339314761
 07/18  20:00:00,985.335633229,96.82759518,476.914421206,0.0,100.150657288,124.558693486,96.400901926,22.3180679935,56.6466996096,17.4361343229
 07/18  21:00:00,957.941180277,96.8230548961,477.437657097,0.0,100.150657288,124.558693486,93.9655172653,42.7732620356,42.4850247072,8.7072305225
 07/18  22:00:00,890.603392213,96.8230548961,477.249018566,0.0,46.0930336215,124.558693486,112.510317267,66.7974147211,28.3233498048,17.3895527407
 07/18  23:00:00,891.242640342,96.8230548961,477.10323058,0.0,46.0930336215,124.558693486,110.893771377,88.0273989483,14.1616749024,8.70469752674
 07/18  24:00:00,878.200047034,96.8230548961,476.41324669,0.0,46.0930336215,113.312780494,133.538160251,110.484025093,5.66466996096,17.3894651971
 07/19  01:00:00,878.825314116,96.8230548961,477.107455026,0.0,46.0930336215,113.312780494,149.675780894,135.306623252,5.66466996096,8.70448768066
 07/19  02:00:00,878.682094994,96.8230548961,477.013465779,0.0,46.0930336215,113.312780494,196.783788423,173.730327233,5.66466996096,17.3887912289
 07/19  03:00:00,875.755508286,96.8230548961,474.981117854,0.0,46.0930336215,113.312780494,232.320145431,217.951201792,5.66466996096,8.70427367736
 07/19  04:00:00,951.931799958,96.8230548961,465.190451175,0.0,100.150657288,148.969399434,251.346603766,228.293464874,5.66466996096,17.3884689319
 07/19  05:00:00,963.093213751,104.992692471,465.743069636,0.0,100.150657288,149.894399434,341.256854788,318.391046408,14.1616749024,8.70413347759
 07/19  06:00:00,1185.26158868,112.693028326,466.539596585,0.0,176.471037341,302.612436532,267.524712299,221.812956462,28.3233498048,17.3884060323
 07/19  07:00:00,1315.5731023,119.728897567,466.024534785,0.0,243.2593065,310.10971186,259.373949699,199.35176515,42.4850247072,17.537159842
 07/19  08:00:00,1370.34949591,125.757378988,470.926908866,0.0,243.2593065,310.10971186,244.577272936,161.512251736,56.6466996096,26.4183215896
 07/19  09:00:00,1413.81690853,133.683987799,472.436086099,0.0,243.2593065,302.612436532,199.547271365,121.717502915,42.4850247072,35.3447437426
 07/19  10:00:00,1430.14011147,143.275403418,471.587221572,0.0,243.2593065,310.10971186,192.363033864,86.0260571508,70.808374512,35.5286022015
 07/19  11:00:00,1437.39869321,149.041369371,472.03328178,0.0,243.2593065,310.10971186,161.683244471,55.2828977397,70.808374512,35.5919722196
 07/19  12:00:00,1400.8427664,154.000472663,472.27986796,0.0,243.2593065,310.10971186,141.152420093,34.9254765521,70.808374512,35.4185690292
 07/19  13:00:00,1437.71695796,157.743059209,472.033994285,0.0,243.2593065,302.612436532,120.474915142,28.2384088836,56.6466996096,35.5898066484
 07/19  14:00:00,1443.1817673,163.16332862,471.999663997,0.0,243.2593065,302.612436532,98.5694576284,20.5532385637,42.4850247072,35.5311943576
 07/19  15:00:00,1447.67520607,167.346744091,472.32811167,0.0,243.2593065,302.612436532,104.232058192,12.1187382084,56.6466996096,35.4666203737
 07/19  16:00:00,1458.27971293,171.106113598,472.476078398,0.0,243.2593065,310.10971186,115.881309169,4.43274558875,84.9700494144,26.4785141663
 07/19  17:00:00,1464.11679729,176.4468501,472.896500527,0.0,243.2593065,310.10971186,102.9245872,0.465434283669,84.9700494144,17.4891035016
 07/19  18:00:00,1122.28166029,96.9865050688,476.05821129,0.0,166.938926447,199.110933808,108.160201683,5.75483817199,84.9700494144,17.4353140971
 07/19  19:00:00,1117.14301182,97.0580457421,477.504553698,0.0,166.938926447,191.61365848,89.1187043818,15.0402867148,56.6466996096,17.4317180574
 07/19  20:00:00,986.019444724,96.8230548961,476.803261681,0.0,100.150657288,124.558693486,119.5016852,45.4198710642,56.6466996096,17.4351145263
 07/19  21:00:00,958.324248561,96.8230548961,477.217207387,0.0,100.150657288,124.558693486,114.020097425,62.8289342519,42.4850247072,8.70613846609
 07/19  22:00:00,890.346154111,96.8230548961,477.013816523,0.0,46.0930336215,124.558693486,127.581706479,81.8685565057,28.3233498048,17.3898001686
 07/19  23:00:00,890.929561662,96.8230548961,476.814857741,0.0,46.0930336215,124.558693486,113.898414012,91.0331915552,14.1616749024,8.70354755405
 07/19  24:00:00,878.104071745,96.8230548961,476.343630357,0.0,46.0930336215,113.312780494,123.67127044,100.615668864,5.66466996096,17.3909316148
 07/20  01:00:00,878.662669304,96.8230548961,476.966837286,0.0,46.0930336215,113.312780494,129.480244712,115.112262506,5.66466996096,8.70331224477
 07/20  02:00:00,873.597891339,96.8230548961,473.174289189,0.0,46.0930336215,113.312780494,222.195926106,199.140955557,5.66466996096,17.3903005883
 07/20  03:00:00,868.370269095,96.8230548961,475.373247806,0.0,46.0930336215,113.312780494,350.484003641,336.116987461,5.66466996096,8.70234621945
 07/20  04:00:00,1014.03188083,96.8230548961,530.801875079,0.0,100.150657288,148.969399434,372.081707404,349.028570336,5.66466996096,17.3884671074
 07/20  05:00:00,1003.30966656,105.368725431,509.568684913,0.0,100.150657288,149.894399434,451.270018119,428.402851216,14.1616749024,8.70549200103
 07/20  06:00:00,1216.28562805,112.481430774,501.607132615,0.0,176.471037341,302.612436532,369.891923966,324.179019455,28.3233498048,17.389554707
 07/20  07:00:00,1329.28922679,117.834501185,484.817951961,0.0,243.2593065,310.10971186,363.452744565,303.430849448,42.4850247072,17.5368704094
 07/20  08:00:00,1360.31328117,119.205477629,472.994582381,0.0,243.2593065,310.10971186,367.988186294,284.922299844,56.6466996096,26.4191868404
 07/20  09:00:00,1381.43504026,119.801293978,461.432554773,0.0,243.2593065,302.612436532,330.84353648,253.020418015,42.4850247072,35.338093758
 07/20  10:00:00,1400.80213251,123.087660865,466.245982787,0.0,243.2593065,310.10971186,297.115754383,190.789422938,70.808374512,35.5179569334
 07/20  11:00:00,1428.85768607,140.612926684,471.950468268,0.0,243.2593065,310.10971186,208.256076108,101.863748805,70.808374512,35.5839527909
 07/20  12:00:00,1400.21578971,153.344142603,472.346454145,0.0,243.2593065,310.10971186,145.433434006,39.2133858274,70.808374512,35.4116736668
 07/20  13:00:00,1441.38059156,160.623291766,472.86057675,0.0,243.2593065,302.612436532,108.471270536,16.2428942412,56.6466996096,35.5816766851
 07/20  14:00:00,1446.42730211,165.278896183,473.233153571,0.0,243.2593065,302.612436532,84.6900051296,6.68193156389,42.4850247072,35.5230488586
 07/20  15:00:00,1453.62476763,172.687127705,473.012564882,0.0,243.2593065,302.612436532,93.0119865409,0.906278041148,56.6466996096,35.4590088902
 07/20  16:00:00,1470.62481434,182.778225577,473.183172098,0.0,243.2593065,310.10971186,111.448163223,0.0,84.9700494144,26.4781138089
 07/20  17:00:00,1479.54598145,191.618579351,473.188100352,0.0,243.2593065,310.10971186,102.455909963,0.0,84.9700494144,17.4858605482
 07/20  18:00:00,1121.62533896,96.8730183243,475.589270617,0.0,166.938926447,199.110933808,102.588437496,0.186517558234,84.9700494144,17.4318705238
 07/20  19:00:00,1115.30748655,96.9178501653,475.884430052,0.0,166.938926447,191.61365848,75.2935119169,1.21241774316,56.6466996096,17.4343945641
 07/20  20:00:00,984.43389003,96.8230548961,475.17042187,0.0,100.150657288,124.558693486,82.9706706659,8.89236422395,56.6466996096,17.4316068324
 07/20  21:00:00,957.047406882,96.8230548961,475.86422093,0.0,100.150657288,124.558693486,65.7110540909,14.5190291949,42.4850247072,8.70700018871
 07/20  22:00:00,889.803484837,96.8230548961,476.397516267,0.0,46.0930336215,124.558693486,70.8145631176,25.1023318299,28.3233498048,17.388881483
 07/20  23:00:00,890.867444536,96.8230548961,476.704218458,0.0,46.0930336215,124.558693486,58.7044792467,35.838481039,14.1616749024,8.70432330537
 07/20  24:00:00,878.433919117,96.8230548961,476.605075864,0.0,46.0930336215,113.312780494,78.0470058339,54.9937935434,5.66466996096,17.3885423295
 07/21  01:00:00,879.067049504,96.8230548961,477.297658076,0.0,46.0930336215,113.312780494,98.7302520337,84.3615509289,5.66466996096,8.70403114385
 07/21  02:00:00,877.346117691,96.8230548961,466.04952081,0.0,46.0930336215,113.312780494,227.383780523,204.331101452,5.66466996096,17.3880091103
 07/21  03:00:00,951.79396428,96.8230548961,505.156704594,0.0,46.0930336215,113.312780494,375.434543642,361.066099242,5.66466996096,8.70377443922
 07/21  04:00:00,1075.61835339,96.8230548961,532.088128728,0.0,100.150657288,148.969399434,367.972017953,353.602769334,5.66466996096,8.704578658
 07/21  05:00:00,1072.73995946,105.838896737,512.538687022,0.0,100.150657288,149.894399434,460.491691049,428.940788143,14.1616749024,17.3892280037
 07/21  06:00:00,1277.81282769,113.09301042,501.315264158,0.0,176.471037341,302.612436532,375.744306657,338.716593591,28.3233498048,8.70436326167
 07/21  07:00:00,1390.1414176,118.740672555,491.148928965,0.0,243.2593065,310.10971186,378.284342821,309.501847092,42.4850247072,26.2974710217
 07/21  08:00:00,1415.03382568,120.547583765,485.019243714,0.0,243.2593065,310.10971186,362.201780737,279.137219977,56.6466996096,26.41786115
 07/21  09:00:00,1429.52975191,121.413352918,482.346690102,0.0,243.2593065,302.612436532,335.269001461,266.28021286,42.4850247072,26.5037638938
 07/21  10:00:00,1419.63706825,122.254045561,482.235909048,0.0,243.2593065,310.10971186,365.832491041,259.486203187,70.808374512,35.5379133427
 07/21  11:00:00,1411.18492876,123.295311934,480.344948222,0.0,243.2593065,310.10971186,371.307319545,256.017112899,70.808374512,44.4818321336
 07/21  12:00:00,1367.17708431,124.60818884,477.383622367,0.0,243.2593065,310.10971186,350.26089064,252.88697655,70.808374512,26.5655395772
 07/21  13:00:00,1399.98370529,125.990597267,475.193575456,0.0,243.2593065,302.612436532,349.027440019,247.889420228,56.6466996096,44.4913201823
 07/21  14:00:00,1398.77880419,127.476409769,472.187922146,0.0,243.2593065,302.612436532,319.81038526,241.813576174,42.4850247072,35.5117843789
 07/21  15:00:00,1398.19585046,129.586808232,469.602067096,0.0,243.2593065,302.612436532,311.749314172,228.502678558,56.6466996096,26.5999360046
 07/21  16:00:00,1402.83326412,131.934152307,465.385611498,0.0,243.2593065,310.10971186,335.784273902,215.52182898,84.9700494144,35.2923955078
 07/21  17:00:00,1401.22753296,133.380961311,462.867451433,0.0,243.2593065,310.10971186,312.371905581,209.913495398,84.9700494144,17.4883607691
 07/21  18:00:00,1133.49879808,96.8233492811,497.728339272,0.0,166.938926447,199.110933808,322.860618402,220.458170795,84.9700494144,17.4323981934
 07/21  19:00:00,1139.83342851,96.8380044577,511.708251218,0.0,166.938926447,191.61365848,298.831989554,233.460160289,56.6466996096,8.72512965541
 07/21  20:00:00,1016.45638723,96.8230548961,518.382431089,0.0,100.150657288,124.558693486,364.176045004,290.095015463,56.6466996096,17.4343299313
 07/21  21:00:00,998.33230986,96.8230548961,523.590926876,0.0,100.150657288,124.558693486,375.8926609,316.014311615,42.4850247072,17.3933245773
 07/21  22:00:00,948.491900698,96.8230548961,524.532720915,0.0,46.0930336215,124.558693486,379.191593197,342.162814486,28.3233498048,8.70542890636
 07/21  23:00:00,962.539545582,96.8230548961,525.153402912,0.0,46.0930336215,124.558693486,385.146278326,353.596643767,14.1616749024,17.387959656
 07/21  24:00:00,936.654858979,96.8230548961,529.778493783,0.0,46.0930336215,113.312780494,376.238484188,361.868602866,5.66466996096,8.70521136125
 07/22  01:00:00,942.136966793,96.8230548961,533.424140713,0.0,46.0930336215,113.312780494,391.37274867,368.320704013,5.66466996096,17.3873746958
 07/22  02:00:00,952.434129223,96.8230548961,533.725163556,0.0,46.0930336215,113.312780494,388.91630678,374.546810677,5.66466996096,8.70482614216
 07/22  03:00:00,954.064985382,96.8230548961,534.569198211,0.0,46.0930336215,113.312780494,402.3619977,379.310534987,5.66466996096,17.3867927517
 07/22  04:00:00,950.745547625,96.8230548961,530.022197011,0.0,55.6251445156,113.312780494,382.042721942,367.673487601,5.66466996096,8.70456438043
 07/22  05:00:00,948.423254451,96.8230548961,527.836701213,0.0,55.6251445156,113.312780494,398.706753969,367.158752972,14.1616749024,17.3863260947
 07/22  06:00:00,1023.63723148,96.8230548961,531.724906637,0.0,65.1572554096,176.889270242,345.182466362,308.15480205,28.3233498048,8.70431450723
 07/22  07:00:00,1131.00255921,99.8400348653,520.168968251,0.0,109.682768182,220.96816451,423.016895361,363.143424005,42.4850247072,17.3884466483
 07/22  08:00:00,1119.72849272,99.6751182848,514.014912148,0.0,109.682768182,220.96816451,405.900472056,331.787662353,56.6466996096,17.4661100929
 07/22  09:00:00,1215.41079213,102.916745997,508.177213167,0.0,131.945524568,266.955817592,364.329082839,304.302913863,42.4850247072,17.541144269
 07/22  10:00:00,1215.36423602,103.534613496,503.406157819,0.0,131.945524568,274.45309292,386.697631745,289.477185101,70.808374512,26.4120721327
 07/22  11:00:00,1211.38969763,104.140686009,497.319634615,0.0,131.945524568,274.45309292,379.169328969,281.948651767,70.808374512,26.4123026902
 07/22  12:00:00,1178.60414599,104.827447491,495.677071046,0.0,131.945524568,274.45309292,374.347967023,277.132654409,70.808374512,26.4069381019
 07/22  13:00:00,1169.20483305,105.542902674,492.720574019,0.0,131.945524568,266.955817592,357.072588594,274.019255185,56.6466996096,26.4066337992
 07/22  14:00:00,1166.43673921,106.313292829,488.877577831,0.0,131.945524568,266.955817592,338.603673937,269.713238876,42.4850247072,26.4054103537
 07/22  15:00:00,1091.00701698,96.8230548961,500.125296827,0.0,109.682768182,212.545889182,289.755375001,206.700701095,56.6466996096,26.4079742957
 07/22  16:00:00,1098.36657875,96.8231471589,499.986582964,0.0,109.682768182,220.04316451,307.00719943,195.629690963,84.9700494144,26.407459052
 07/22  17:00:00,1058.30448214,96.8612302745,502.151759512,0.0,109.682768182,220.04316451,304.426366504,193.169711047,84.9700494144,26.2866060418
 07/22  18:00:00,1026.82960022,96.912656343,510.018673294,0.0,100.150657288,199.110933808,322.773346155,229.099465185,84.9700494144,8.70383155581
 07/22  19:00:00,1028.79566572,96.8761558687,519.292432162,0.0,100.150657288,191.61365848,322.587626959,248.55342927,56.6466996096,17.3874980794
 07/22  20:00:00,924.281387568,96.8230548961,522.504143574,0.0,55.6251445156,124.558693486,372.234021709,306.883725597,56.6466996096,8.70359650192
 07/22  21:00:00,945.201239299,96.8230548961,526.829341305,0.0,55.6251445156,124.558693486,380.287320831,329.097909518,42.4850247072,8.70438660636
 07/22  22:00:00,951.338818275,96.8230548961,527.147646886,0.0,46.0930336215,124.558693486,397.459256897,351.747344411,28.3233498048,17.3885626808
 07/22  23:00:00,948.7585439,96.8230548961,524.938618314,0.0,46.0930336215,124.558693486,381.505625783,358.639813517,14.1616749024,8.70413736413
 07/22  24:00:00,931.819034459,96.8230548961,525.832541003,0.0,46.0930336215,113.312780494,386.59418929,363.541306871,5.66466996096,17.3882124585
 07/23  01:00:00,945.261907621,96.8230548961,520.995671154,0.0,34.9616554283,113.312780494,380.681856301,366.313374714,5.66466996096,8.70381162625
 07/23  02:00:00,957.106987348,96.8230548961,519.404314364,0.0,34.9616554283,113.312780494,395.362260478,372.31025352,5.66466996096,17.3873369966
 07/23  03:00:00,946.769768819,96.8230548961,523.491481188,0.0,34.9616554283,113.312780494,392.580154044,378.212000305,5.66466996096,8.7034837776
 07/23  04:00:00,953.839881459,96.8230548961,522.12543107,0.0,44.4937663224,113.312780494,392.494313863,369.440307179,5.66466996096,17.389336723
 07/23  05:00:00,961.436683438,96.8230548961,527.384832589,0.0,44.4937663224,113.312780494,397.157632324,374.292739523,14.1616749024,8.7032178987
 07/23  06:00:00,1021.05163369,96.8230548961,532.643505133,0.0,54.0258772165,176.889270242,361.088938563,315.37681473,28.3233498048,17.3887740282
 07/23  07:00:00,1017.55283312,96.8230548961,527.413589409,0.0,54.0258772165,184.38654557,347.767797493,296.579800686,42.4850247072,8.70297210044
 07/23  08:00:00,1087.64091316,96.8230548961,525.492564224,0.0,65.1572554096,220.04316451,358.172968772,284.069135791,56.6466996096,17.4571333712
 07/23  09:00:00,1075.9276129,96.8230548961,527.613811841,0.0,65.1572554096,212.545889182,351.062685054,282.296687094,42.4850247072,26.2809732529
 07/23  10:00:00,1037.56374936,96.8230548961,502.4941918,0.0,65.1572554096,220.04316451,347.939077393,250.746060647,70.808374512,26.3846422337
 07/23  11:00:00,1007.39789746,96.8230548961,468.638576772,0.0,65.1572554096,220.04316451,259.715060631,171.310064558,70.808374512,17.596621561
 07/23  12:00:00,1020.57903174,96.8230548961,475.307286056,0.0,65.1572554096,220.04316451,195.517610768,98.3230969288,70.808374512,26.3861393268
 07/23  13:00:00,1014.07163077,96.8230548961,476.169964768,0.0,65.1572554096,212.545889182,146.267490051,63.2370081033,56.6466996096,26.3837823381
 07/23  14:00:00,1014.24112142,96.8230548961,476.314499704,0.0,65.1572554096,212.545889182,117.39851799,48.5271704621,42.4850247072,26.3863228209
 07/23  15:00:00,1014.25959605,96.8230548961,476.307210537,0.0,65.1572554096,212.545889182,120.408744346,37.3779847093,56.6466996096,26.3840600268
 07/23  16:00:00,988.796761892,96.8246288805,476.175173871,0.0,65.1572554096,220.04316451,138.881925983,27.5221206068,84.9700494144,26.3897559615
 07/23  17:00:00,942.414214093,96.868338113,476.515764483,0.0,54.0258772165,184.38654557,133.094874403,30.6007835071,84.9700494144,17.5240414814
 07/23  18:00:00,912.017790312,96.951569869,476.479851782,0.0,44.4937663224,163.454314868,145.806281312,43.4470720468,84.9700494144,17.3891598506
 07/23  19:00:00,905.467602098,96.9366541817,476.539687648,0.0,44.4937663224,155.95703954,112.27882983,46.9290529328,56.6466996096,8.70307728769
 07/23  20:00:00,877.241307212,96.8353347339,476.1391008,0.0,44.4937663224,124.558693486,133.803149279,59.7689884606,56.6466996096,17.3874612084
 07/23  21:00:00,888.747879233,96.8230548961,476.656579729,0.0,44.4937663224,124.558693486,124.362016473,73.1741589902,42.4850247072,8.70283277594
 07/23  22:00:00,878.584222982,96.8230548961,476.708074037,0.0,34.9616554283,124.558693486,139.41684645,93.705568493,28.3233498048,17.3879281524
 07/23  23:00:00,879.794425804,96.8230548961,476.932409346,0.0,34.9616554283,124.558693486,138.352412098,115.487828988,14.1616749024,8.70290820747
 07/23  24:00:00,866.721933918,96.8230548961,476.207437236,0.0,34.9616554283,113.312780494,172.177039594,149.123560047,5.66466996096,17.3888095856
 07/24  01:00:00,878.512155178,96.8230548961,476.87641216,0.0,46.0930336215,113.312780494,194.372741626,180.003291654,5.66466996096,8.70478001083
 07/24  02:00:00,878.279441003,96.8230548961,476.666306412,0.0,46.0930336215,113.312780494,238.301142169,215.249891437,5.66466996096,17.3865807715
 07/24  03:00:00,877.795425349,96.8230548961,476.301499541,0.0,46.0930336215,113.312780494,253.169953638,238.800849989,5.66466996096,8.70443368811
 07/24  04:00:00,963.024546932,96.8230548961,472.6229597,0.0,100.150657288,148.969399434,254.929860766,231.879203052,5.66466996096,17.3859877536
 07/24  05:00:00,960.602464513,96.9305127211,470.041130825,0.0,100.150657288,149.894399434,415.807035558,392.94122961,14.1616749024,8.70413104597
 07/24  06:00:00,1189.82358059,100.49945268,475.654510952,0.0,176.471037341,302.612436532,272.525944046,226.814598621,28.3233498048,17.3879956198
 07/24  07:00:00,1314.45022772,106.197850639,475.125220513,0.0,243.2593065,310.10971186,241.439393156,181.417060165,42.4850247072,17.5373082835
 07/24  08:00:00,1359.26693442,109.508420457,475.396996899,0.0,243.2593065,310.10971186,240.921774319,157.862922728,56.6466996096,26.4121519812
 07/24  09:00:00,1395.73824106,112.786584852,475.299963273,0.0,243.2593065,302.612436532,215.671184776,138.280015829,42.4850247072,34.9061442399
 07/24  10:00:00,1406.25650875,116.017777832,475.088399891,0.0,243.2593065,310.10971186,230.066470443,123.327215511,70.808374512,35.9308804202
 07/24  11:00:00,1410.84279996,119.797619558,474.863834026,0.0,243.2593065,310.10971186,214.775683091,108.397208285,70.808374512,35.5701002942
 07/24  12:00:00,1372.45587121,123.449014869,474.630275662,0.0,243.2593065,310.10971186,194.676378233,97.306912706,70.808374512,26.5610910152
 07/24  13:00:00,1411.38757568,129.299056175,474.334835564,0.0,243.2593065,302.612436532,179.609601538,78.4850112547,56.6466996096,44.4778906733
 07/24  14:00:00,1420.56302913,138.900872317,473.83839434,0.0,243.2593065,302.612436532,126.793954985,48.8012418563,42.4850247072,35.5076884218
 07/24  15:00:00,1428.74428396,147.650174151,473.276926881,0.0,243.2593065,302.612436532,112.348625977,29.106581401,56.6466996096,26.5953449664
 07/24  16:00:00,1442.74058792,155.291839947,472.945817163,0.0,243.2593065,310.10971186,138.828916451,18.5704306409,84.9700494144,35.2884363961
 07/24  17:00:00,1447.98572259,160.47609902,472.961625394,0.0,243.2593065,310.10971186,113.795688988,11.3386532421,84.9700494144,17.4869863315
 07/24  18:00:00,1121.87919865,96.8230548961,476.031104786,0.0,166.938926447,199.110933808,136.991733974,34.5905229895,84.9700494144,17.4311615705
 07/24  19:00:00,1116.46944392,96.8230548961,477.354984559,0.0,166.938926447,191.61365848,123.094477313,57.7232983363,56.6466996096,8.72447936737
 07/24  20:00:00,985.143069613,96.8230548961,476.20977806,0.0,100.150657288,124.558693486,196.324136945,122.244543102,56.6466996096,17.4328942328
 07/24  21:00:00,956.805660525,96.8230548961,476.211128896,0.0,100.150657288,124.558693486,245.837325657,185.960333457,42.4850247072,17.3919674925
 07/24  22:00:00,869.772455971,96.8230548961,462.603089693,0.0,46.0930336215,124.558693486,295.352236102,258.324189565,28.3233498048,8.7046967322
 07/24  23:00:00,865.2042112,96.8230548961,458.435787528,0.0,46.0930336215,124.558693486,323.546013379,291.997867635,14.1616749024,17.3864708421
 07/24  24:00:00,851.766548764,96.8230548961,456.789202516,0.0,46.0930336215,113.312780494,315.864284837,301.495222736,5.66466996096,8.70439213915
 07/25  01:00:00,851.073709384,96.8230548961,455.982117392,0.0,46.0930336215,113.312780494,329.18130228,306.130886584,5.66466996096,17.3857457356
 07/25  02:00:00,850.347272426,96.8230548961,455.378318097,0.0,46.0930336215,113.312780494,326.429700611,312.061093366,5.66466996096,8.70393728405
 07/25  03:00:00,854.541505188,96.8230548961,458.486235423,0.0,46.0930336215,113.312780494,327.786188891,304.733947444,5.66466996096,17.3875714857
