Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  04:00:00,944.334517493,96.8230548961,456.982444375,0.0,100.150657288,148.969399434,311.436637642,297.068371923,5.66466996096,8.70359575785
 07/25  05:00:00,952.732031883,97.9103406257,461.510681901,0.0,100.150657288,149.894399434,456.593560541,425.044935764,14.1616749024,17.386949874
 07/25  06:00:00,1193.74665423,107.063439773,472.152250762,0.0,176.471037341,302.612436532,258.725890086,221.699262028,28.3233498048,8.70327825376
 07/25  07:00:00,1331.00189487,128.951104696,469.030822938,0.0,243.2593065,310.10971186,183.905476331,122.081036624,42.4850247072,19.339415
 07/25  08:00:00,1379.32444899,136.934439478,468.163518375,0.0,243.2593065,310.10971186,174.812420316,87.5239790558,56.6466996096,30.6417416503
 07/25  09:00:00,1410.88463265,136.27556193,467.128831457,0.0,243.2593065,302.612436532,162.951451455,91.1951687195,42.4850247072,29.2712580285
 07/25  10:00:00,1421.9724861,141.345878235,465.626608033,0.0,243.2593065,310.10971186,182.754404417,76.4305081621,70.808374512,35.5155217426
 07/25  11:00:00,1414.92774227,129.98834997,468.784065264,0.0,243.2593065,310.10971186,211.38846126,104.995150473,70.808374512,35.5849362751
 07/25  12:00:00,1371.65068589,125.257063488,471.994304731,0.0,243.2593065,310.10971186,232.57814269,126.36145087,70.808374512,35.4083173073
 07/25  13:00:00,1406.93379552,126.55067783,472.639792337,0.0,243.2593065,302.612436532,214.948517051,122.72495121,56.6466996096,35.5768662312
 07/25  14:00:00,1411.86491835,131.259264448,472.826924935,0.0,243.2593065,302.612436532,183.088337455,105.085548946,42.4850247072,35.5177638021
 07/25  15:00:00,1418.92554928,138.56956094,472.567545802,0.0,243.2593065,302.612436532,172.286032646,80.1862329808,56.6466996096,35.4531000555
 07/25  16:00:00,1434.40875854,148.174508845,471.784418867,0.0,243.2593065,310.10971186,167.065599163,55.6212618537,84.9700494144,26.4742878947
 07/25  17:00:00,1439.29100453,152.801116038,472.041704182,0.0,243.2593065,310.10971186,144.570485186,42.1162986768,84.9700494144,17.4841370951
 07/25  18:00:00,1121.34565138,96.8230548961,475.601134667,0.0,166.938926447,199.110933808,176.240277442,73.8386504747,84.9700494144,17.4315775532
 07/25  19:00:00,1115.58964981,96.8230548961,477.359991794,0.0,166.938926447,191.61365848,168.653668425,94.5742020803,56.6466996096,17.4327667348
 07/25  20:00:00,984.444616772,96.8230548961,476.276004131,0.0,100.150657288,124.558693486,233.975483346,159.898996455,56.6466996096,17.4297872817
 07/25  21:00:00,956.071641705,96.8230548961,476.380941205,0.0,100.150657288,124.558693486,259.380162183,208.188982672,42.4850247072,8.7061548036
 07/25  22:00:00,885.643715751,96.8230548961,473.851753144,0.0,46.0930336215,124.558693486,287.843669333,242.133226833,28.3233498048,17.3870926959
 07/25  23:00:00,879.878112912,96.8230548961,469.0308273,0.0,46.0930336215,124.558693486,294.554532629,271.689506,14.1616749024,8.7033517271
 07/25  24:00:00,876.105253398,96.8230548961,474.564056556,0.0,46.0930336215,113.312780494,278.284196354,259.301558297,5.66466996096,13.317968097
 07/26  01:00:00,875.786088331,96.8230548961,474.280104738,0.0,46.0930336215,113.312780494,287.379897437,268.944409365,5.66466996096,12.7708181116
 07/26  02:00:00,864.921075018,96.8230548961,466.471313087,0.0,46.0930336215,113.312780494,312.342445136,297.974118049,5.66466996096,8.70365712638
 07/26  03:00:00,854.214286727,96.8230548961,458.384227772,0.0,46.0930336215,113.312780494,338.329103516,315.277436066,5.66466996096,17.3869974887
 07/26  04:00:00,953.625887322,96.8230548961,464.881824183,0.0,100.150657288,148.969399434,295.447690273,281.079728931,5.66466996096,8.70329138107
 07/26  05:00:00,962.232988469,98.9674308756,468.764884411,0.0,100.150657288,149.894399434,421.170904029,389.622280621,14.1616749024,17.3869485066
 07/26  06:00:00,1192.00822007,107.621525007,470.884508622,0.0,176.471037341,302.612436532,274.762849992,237.736555468,28.3233498048,8.70294471853
 07/26  07:00:00,1328.67516638,126.749109963,468.948703469,0.0,243.2593065,310.10971186,214.665488106,145.889389388,42.4850247072,26.2910740105
 07/26  08:00:00,1384.4069365,143.503687349,466.67941471,0.0,243.2593065,310.10971186,153.150907356,70.0938767089,56.6466996096,26.4103310379
 07/26  09:00:00,1411.91764422,133.80150695,470.531167149,0.0,243.2593065,302.612436532,161.283885817,92.2941424924,42.4850247072,26.5047186179
 07/26  10:00:00,1415.99386805,128.047621123,472.849748518,0.0,243.2593065,310.10971186,226.186357303,119.854532573,70.808374512,35.5234502181
 07/26  11:00:00,1415.26330602,126.089550354,473.044077399,0.0,243.2593065,310.10971186,236.726286705,130.328077574,70.808374512,35.5898346195
 07/26  12:00:00,1374.28075218,126.966081338,472.968772818,0.0,243.2593065,310.10971186,233.504797595,127.281082471,70.808374512,35.4153406124
 07/26  13:00:00,1408.91664313,128.298172418,472.9274473,0.0,243.2593065,302.612436532,216.708207297,124.476778601,56.6466996096,35.5847290865
 07/26  14:00:00,1411.19145613,130.642542444,472.815978253,0.0,243.2593065,302.612436532,195.684976573,117.674498215,42.4850247072,35.5254536503
 07/26  15:00:00,1416.16580118,136.018600604,472.419248104,0.0,243.2593065,302.612436532,189.623968821,97.5174454672,56.6466996096,35.4598237442
 07/26  16:00:00,1427.18183523,141.092381732,471.696913623,0.0,243.2593065,310.10971186,191.351554604,79.9162243108,84.9700494144,26.4652808785
 07/26  17:00:00,1431.25747158,144.826714712,472.014533258,0.0,243.2593065,310.10971186,180.475360276,71.2755871467,84.9700494144,24.2297237153
 07/26  18:00:00,1120.98919163,96.8230548961,475.261118329,0.0,166.938926447,199.110933808,203.101046185,107.422597163,84.9700494144,10.7083996068
 07/26  19:00:00,1116.31504075,96.8230548961,477.262896308,0.0,166.938926447,191.61365848,207.892135578,133.81522455,56.6466996096,17.4302114186
 07/26  20:00:00,980.539338524,96.8230548961,473.10450496,0.0,100.150657288,124.558693486,281.486558964,207.408489728,56.6466996096,17.4313696259
 07/26  21:00:00,935.064806956,96.8230548961,462.066968849,0.0,100.150657288,124.558693486,313.49952017,262.309141676,42.4850247072,8.70535378596
 07/26  22:00:00,862.831207424,96.8230548961,459.70003206,0.0,46.0930336215,124.558693486,370.417466943,324.705992864,28.3233498048,17.3881242747
 07/26  23:00:00,864.346170105,96.8230548961,458.248959461,0.0,46.0930336215,124.558693486,345.602573564,322.738294396,14.1616749024,8.70260426575
 07/26  24:00:00,855.917584381,96.8230548961,460.06538251,0.0,46.0930336215,113.312780494,327.351227091,304.297732177,5.66466996096,17.3888249533
 07/27  01:00:00,854.370973105,96.8230548961,458.608319536,0.0,46.0930336215,113.312780494,323.532820772,309.165941627,5.66466996096,8.70220918381
 07/27  02:00:00,849.425584199,96.8230548961,454.714137673,0.0,46.0930336215,113.312780494,344.911785161,321.860671332,5.66466996096,17.3864438682
 07/27  03:00:00,849.447464029,96.8230548961,454.70889852,0.0,46.0930336215,113.312780494,340.896691014,326.527674745,5.66466996096,8.70434630777
 07/27  04:00:00,955.716796187,96.8230548961,466.463674828,0.0,100.150657288,148.969399434,303.412303012,280.361936546,5.66466996096,17.3856965049
 07/27  05:00:00,963.254732273,99.16259011,469.401966968,0.0,100.150657288,149.894399434,407.9154772,385.049838846,14.1616749024,8.70396345132
 07/27  06:00:00,1193.42795718,108.764650445,471.09886484,0.0,176.471037341,302.612436532,265.553921657,219.844165016,28.3233498048,17.386406837
 07/27  07:00:00,1326.57366825,124.737527304,468.81183624,0.0,243.2593065,310.10971186,207.49909917,147.477853134,42.4850247072,17.5362213293
 07/27  08:00:00,1377.6085849,135.870557442,467.529512033,0.0,243.2593065,310.10971186,185.406040418,102.349559584,56.6466996096,26.4097812245
 07/27  09:00:00,1420.22798158,145.60053294,467.144939875,0.0,243.2593065,302.612436532,128.516611386,53.9792367653,42.4850247072,32.0523499132
 07/27  10:00:00,1434.72024585,152.55938469,467.128956863,0.0,243.2593065,310.10971186,136.904647235,30.9937354525,70.808374512,35.1025372704
 07/27  11:00:00,1435.89839751,151.951467575,467.858613406,0.0,243.2593065,310.10971186,149.152708862,39.0693956296,70.808374512,39.2749387207
 07/27  12:00:00,1389.51595029,146.234337949,468.965764851,0.0,243.2593065,310.10971186,150.88113777,53.5121951396,70.808374512,26.5605681187
 07/27  13:00:00,1420.58201371,141.709589683,471.212513496,0.0,243.2593065,302.612436532,174.689991292,73.5604156278,56.6466996096,44.4828760547
 07/27  14:00:00,1420.11340273,140.342342287,472.101952439,0.0,243.2593065,302.612436532,159.582523158,81.5965455001,42.4850247072,35.5009529506
 07/27  15:00:00,1421.25746716,141.336335724,472.260408446,0.0,243.2593065,302.612436532,162.108221321,78.858230027,56.6466996096,26.6032916846
 07/27  16:00:00,1432.72176553,146.703118193,471.675185556,0.0,243.2593065,310.10971186,177.858518557,57.6062666447,84.9700494144,35.2822024975
 07/27  17:00:00,1437.29847808,150.585989269,472.331462737,0.0,243.2593065,310.10971186,145.412740067,42.9587039394,84.9700494144,17.4839867132
 07/27  18:00:00,1121.20867315,96.8230548961,475.505973428,0.0,166.938926447,199.110933808,193.39466574,95.1687008464,84.9700494144,13.2559154788
 07/27  19:00:00,1116.19449235,96.8230548961,477.158626105,0.0,166.938926447,191.61365848,188.680579892,119.135607142,56.6466996096,12.8982731399
 07/27  20:00:00,989.070809643,96.8230548961,476.265397337,0.0,100.150657288,124.558693486,238.463192403,164.387374441,56.6466996096,17.4291183528
 07/27  21:00:00,957.872064491,96.8230548961,476.97552208,0.0,100.150657288,124.558693486,247.89199239,188.015241087,42.4850247072,17.391726595
 07/27  22:00:00,890.011143764,96.8230548961,476.853766054,0.0,46.0930336215,124.558693486,264.07895621,227.052418398,28.3233498048,8.70318800717
 07/27  23:00:00,886.359582138,96.8230548961,473.732701961,0.0,46.0930336215,124.558693486,280.710364741,249.162607546,14.1616749024,17.3860822926
 07/27  24:00:00,864.158825087,96.8230548961,466.744248857,0.0,46.0930336215,113.312780494,277.81716476,263.449673453,5.66466996096,8.7028213466
 07/28  01:00:00,864.772846292,96.8230548961,467.073089185,0.0,46.0930336215,113.312780494,279.624708009,265.256547935,5.66466996096,8.70349011243
 07/28  02:00:00,868.032383794,96.8230548961,469.224908619,0.0,46.0930336215,113.312780494,285.132554452,262.081325489,5.66466996096,17.3865590017
 07/28  03:00:00,877.429484713,96.8230548961,475.975639386,0.0,46.0930336215,113.312780494,264.323305203,249.955594557,5.66466996096,8.70304068459
 07/28  04:00:00,972.137291128,96.8230548961,476.732642113,0.0,100.150657288,148.969399434,255.014186722,231.964510311,5.66466996096,17.3850064502
 07/28  05:00:00,971.375428319,99.9142017357,473.364699949,0.0,100.150657288,149.894399434,377.600536244,354.736209477,14.1616749024,8.70265186469
 07/28  06:00:00,1192.33986494,106.203333845,472.223366247,0.0,176.471037341,302.612436532,282.148771022,236.43777678,28.3233498048,17.3876444369
 07/28  07:00:00,1318.80291142,112.822673456,473.261383556,0.0,243.2593065,310.10971186,260.156167948,200.136954695,42.4850247072,17.5341885453
 07/28  08:00:00,1365.86858094,117.366254053,474.203059578,0.0,243.2593065,310.10971186,251.576537398,168.521750702,56.6466996096,26.408087086
 07/28  09:00:00,1407.00215372,125.277954612,474.074167983,0.0,243.2593065,302.612436532,202.051159671,124.238210763,42.4850247072,35.3279242011
 07/28  10:00:00,1425.03598731,136.025884618,473.759644549,0.0,243.2593065,310.10971186,181.69645525,75.3797241164,70.808374512,35.508356622
 07/28  11:00:00,1433.95154103,144.043590956,473.571463832,0.0,243.2593065,310.10971186,151.480895204,45.1040208077,70.808374512,35.5684998839
 07/28  12:00:00,1396.72609806,148.630890798,473.469903921,0.0,243.2593065,310.10971186,137.115726214,30.9100036083,70.808374512,35.3973480936
 07/28  13:00:00,1434.48168531,153.102327547,473.358039479,0.0,243.2593065,302.612436532,115.523607989,23.3131376292,56.6466996096,35.5637707506
 07/28  14:00:00,1435.39076207,154.389807412,472.927619939,0.0,243.2593065,302.612436532,104.430241369,26.4406427038,42.4850247072,35.5045739579
 07/28  15:00:00,1432.6933519,153.606054169,471.009436022,0.0,243.2593065,302.612436532,127.580044024,40.7970016935,56.6466996096,30.1363427213
 07/28  16:00:00,1434.73772324,151.161009701,468.850939215,0.0,243.2593065,310.10971186,181.360534374,64.6431505512,84.9700494144,31.7473344084
 07/28  17:00:00,1433.05729993,149.756965013,468.591287714,0.0,243.2593065,310.10971186,181.319662518,78.8635213666,84.9700494144,17.4860917371
 07/28  18:00:00,1116.75129079,96.823072562,471.77164719,0.0,166.938926447,199.110933808,217.797715038,115.397301182,84.9700494144,17.4303644416
 07/28  19:00:00,1108.9784236,96.8291921511,472.266580421,0.0,166.938926447,191.61365848,184.732593979,119.361864584,56.6466996096,8.72402978564
 07/28  20:00:00,988.843502878,96.8230548961,476.734970324,0.0,100.150657288,124.558693486,214.92922827,140.850611424,56.6466996096,17.4319172362
 07/28  21:00:00,957.696506402,96.8230548961,477.368706485,0.0,100.150657288,124.558693486,235.689979819,175.813907301,42.4850247072,17.3910478111
 07/28  22:00:00,877.453885167,96.8230548961,468.275402999,0.0,46.0930336215,124.558693486,277.066903942,240.039359559,28.3233498048,8.70419457811
 07/28  23:00:00,880.698375929,96.8230548961,469.543337546,0.0,46.0930336215,124.558693486,289.223777094,257.676722707,14.1616749024,17.3853794846
 07/28  24:00:00,875.490502049,96.8230548961,473.918533072,0.0,46.0930336215,113.312780494,267.168884303,252.800427613,5.66466996096,8.70378672953
 07/29  01:00:00,868.483374625,96.8230548961,469.109666811,0.0,46.0930336215,113.312780494,297.406541521,274.35813925,5.66466996096,17.3837323098
 07/29  02:00:00,856.245988568,96.8230548961,459.938279349,0.0,46.0930336215,113.312780494,309.430147669,295.062223074,5.66466996096,8.70325463448
 07/29  03:00:00,846.689848871,96.8230548961,452.662200516,0.0,46.0930336215,113.312780494,341.994677977,318.943870759,5.66466996096,17.3861372566
 07/29  04:00:00,855.372061598,96.8230548961,451.995955666,0.0,55.6251445156,113.312780494,337.308428159,322.940932474,5.66466996096,8.70282572415
 07/29  05:00:00,855.048928104,96.8230548961,452.019361607,0.0,55.6251445156,113.312780494,351.75521722,328.889986818,14.1616749024,8.70355550004
 07/29  06:00:00,917.700609042,96.8230548961,452.728637364,0.0,65.1572554096,176.889270242,307.506016761,261.795949981,28.3233498048,17.3867169754
 07/29  07:00:00,1048.93826862,98.4235404056,461.515870756,0.0,109.682768182,220.96816451,364.328738265,313.140578217,42.4850247072,8.70313534014
 07/29  08:00:00,1076.00321414,99.2534044587,473.007886783,0.0,109.682768182,220.96816451,277.840854646,203.725965991,56.6466996096,17.468189046
 07/29  09:00:00,1188.90133952,102.770448608,474.891807835,0.0,131.945524568,266.955817592,236.486947318,167.701020689,42.4850247072,26.3009019216
 07/29  10:00:00,1199.66120692,105.015940279,475.826652071,0.0,131.945524568,274.45309292,226.211151058,128.995931277,70.808374512,26.4068452689
 07/29  11:00:00,1204.01014542,107.871319168,476.22399398,0.0,131.945524568,274.45309292,196.055842971,98.8409652635,70.808374512,26.4065031951
 07/29  12:00:00,1176.01041235,112.033889023,475.987663146,0.0,131.945524568,274.45309292,168.136798508,70.9277930309,70.808374512,26.4006309655
 07/29  13:00:00,1173.09129857,116.462948439,475.998297002,0.0,131.945524568,266.955817592,136.07148105,53.0249783084,56.6466996096,26.3998031322
 07/29  14:00:00,1175.51934388,118.600276976,476.214426253,0.0,131.945524568,266.955817592,116.586054079,47.7029598105,42.4850247072,26.3980695613
 07/29  15:00:00,1077.50279999,96.8230548961,476.670684197,0.0,109.682768182,212.545889182,118.511066908,35.4622112072,56.6466996096,26.4021560914
 07/29  16:00:00,1085.54193543,96.8230548961,477.437877544,0.0,109.682768182,220.04316451,154.971293795,43.5999671614,84.9700494144,26.4012772194
 07/29  17:00:00,1042.66457747,96.8413000064,476.923864832,0.0,109.682768182,220.04316451,139.032547437,36.5344302902,84.9700494144,17.5280677327
 07/29  18:00:00,1003.91008615,96.9206442138,477.05103205,0.0,100.150657288,199.110933808,146.277558483,43.9230124931,84.9700494144,17.3844965753
 07/29  19:00:00,997.437151273,96.901300525,477.248484075,0.0,100.150657288,191.61365848,115.968536444,50.6185063495,56.6466996096,8.70333048499
 07/29  20:00:00,892.518232,96.8230548961,476.482004238,0.0,55.6251445156,124.558693486,164.339122428,90.3061077756,56.6466996096,17.3863150432
 07/29  21:00:00,900.131204314,96.8230548961,476.940924185,0.0,55.6251445156,124.558693486,161.864421322,110.676481569,42.4850247072,8.70291504595
 07/29  22:00:00,889.917352371,96.8230548961,476.897844144,0.0,46.0930336215,124.558693486,176.939097404,136.828813986,28.3233498048,11.7869336134
 07/29  23:00:00,890.908764276,96.8230548961,476.881773515,0.0,46.0930336215,124.558693486,181.940973978,153.478257853,14.1616749024,14.3010412222
 07/29  24:00:00,877.688126973,96.8230548961,475.982229899,0.0,46.0930336215,113.312780494,176.769786304,162.401893953,5.66466996096,8.70322238998
 07/30  01:00:00,866.980472896,96.8230548961,476.481278293,0.0,34.9616554283,113.312780494,178.575973514,155.525340611,5.66466996096,17.3859629428
 07/30  02:00:00,866.982015001,96.8230548961,476.475856577,0.0,34.9616554283,113.312780494,164.341591253,149.974229453,5.66466996096,8.70269183864
 07/30  03:00:00,867.005387764,96.8230548961,476.519409323,0.0,34.9616554283,113.312780494,171.717593568,148.66537862,5.66466996096,17.3875449873
 07/30  04:00:00,877.411580916,96.8230548961,476.566797583,0.0,44.4937663224,113.312780494,159.822571499,145.455647336,5.66466996096,8.70225420218
 07/30  05:00:00,877.521934071,96.8230548961,476.766381788,0.0,44.4937663224,113.312780494,188.086359604,156.538054439,14.1616749024,17.3866302623
 07/30  06:00:00,938.079172882,96.8230548961,475.847100362,0.0,54.0258772165,176.889270242,165.208436234,128.183221426,28.3233498048,8.70186500236
 07/30  07:00:00,941.927970011,96.8230548961,476.314995727,0.0,54.0258772165,184.38654557,171.950634945,112.079868953,42.4850247072,17.3857412841
 07/30  08:00:00,1021.14652354,96.8230548961,476.022395952,0.0,65.1572554096,220.04316451,151.460525424,77.360372637,56.6466996096,17.4534531774
 07/30  09:00:00,1013.39431008,96.8230548961,475.652174822,0.0,65.1572554096,212.545889182,107.240780629,47.2299287832,42.4850247072,17.5258271381
 07/30  10:00:00,1020.47807055,96.8230548961,475.196667879,0.0,65.1572554096,220.04316451,126.329355492,29.1410448781,70.808374512,26.3799361021
 07/30  11:00:00,1020.65387033,96.8230548961,474.340438967,0.0,65.1572554096,220.04316451,110.088473565,12.9009367425,70.808374512,26.3791623109
 07/30  12:00:00,1018.64324121,96.8230548961,473.207432883,0.0,65.1572554096,220.04316451,99.3043296735,2.11934492675,70.808374512,26.3766102348
 07/30  13:00:00,1011.45038897,96.8230548961,473.31225099,0.0,65.1572554096,212.545889182,83.025681566,0.0,56.6466996096,26.3789819564
 07/30  14:00:00,1012.04884331,96.823177674,473.821846932,0.0,65.1572554096,212.545889182,60.0775180838,0.0,42.4850247072,17.5924933766
 07/30  15:00:00,1012.99102861,96.9006668144,474.676172034,0.0,65.1572554096,212.545889182,83.0261025005,0.0,56.6466996096,26.3794028909
 07/30  16:00:00,987.577076018,97.1130272551,474.398120455,0.0,65.1572554096,220.04316451,111.351736775,0.0,84.9700494144,26.3816873603
 07/30  17:00:00,940.548055479,97.475878373,473.768546043,0.0,54.0258772165,184.38654557,111.246510201,0.0,84.9700494144,26.2764607865
 07/30  18:00:00,910.963478397,97.7848300122,474.381133252,0.0,44.4937663224,163.454314868,93.6728101645,0.0,84.9700494144,8.70276075007
 07/30  19:00:00,904.499264121,97.6307628735,474.670469581,0.0,44.4937663224,155.95703954,65.3501884396,0.0,56.6466996096,8.70348882999
 07/30  20:00:00,880.377346609,97.0776996174,474.998865436,0.0,44.4937663224,124.558693486,74.9767585881,0.943381027939,56.6466996096,17.3866779506
 07/30  21:00:00,888.01388133,96.8394081142,475.76609941,0.0,44.4937663224,124.558693486,56.7211172419,5.5330521274,42.4850247072,8.70304040734
 07/30  22:00:00,877.841823125,96.8230548961,475.830397023,0.0,34.9616554283,124.558693486,59.5789956788,13.8699373951,28.3233498048,17.3857084788
 07/30  23:00:00,878.750259078,96.8230548961,475.748891299,0.0,34.9616554283,124.558693486,43.4996479395,20.6353733909,14.1616749024,8.70259964617
 07/30  24:00:00,866.548936182,96.8230548961,475.867909874,0.0,34.9616554283,113.312780494,53.751016406,30.6988298785,5.66466996096,17.3875165665
 07/31  01:00:00,878.600001433,96.8230548961,476.806059623,0.0,46.0930336215,113.312780494,63.736762317,49.3699731474,5.66466996096,8.70211920861
 07/31  02:00:00,878.626815979,96.8230548961,476.870847065,0.0,46.0930336215,113.312780494,94.311676245,71.2607375438,5.66466996096,17.3862687402
 07/31  03:00:00,878.480759169,96.8230548961,476.769166012,0.0,46.0930336215,113.312780494,104.654875841,90.2892825803,5.66466996096,8.7009233002
 07/31  04:00:00,968.936456407,96.8230548961,476.692353073,0.0,100.150657288,148.969399434,115.416687877,92.3666977568,5.66466996096,17.3853201592
 07/31  05:00:00,974.250169468,102.49301823,475.362424551,0.0,100.150657288,149.894399434,235.602277382,212.736856046,14.1616749024,8.70374643373
 07/31  06:00:00,1201.51632281,112.588912648,475.160668213,0.0,176.471037341,302.612436532,163.137310112,117.428101556,28.3233498048,17.3858587508
 07/31  07:00:00,1334.46315697,127.081553726,474.082692059,0.0,243.2593065,310.10971186,139.518302422,79.4984417222,42.4850247072,17.5348359923
 07/31  08:00:00,1391.77468212,143.415580772,473.753615429,0.0,243.2593065,310.10971186,128.604748275,45.5451137504,56.6466996096,26.4129349152
 07/31  09:00:00,1432.43999482,150.848357263,473.611857023,0.0,243.2593065,302.612436532,93.5190817323,23.6169824231,42.4850247072,27.417074602
 07/31  10:00:00,1448.4906422,159.328628192,473.598441216,0.0,243.2593065,310.10971186,111.619526811,6.21332648448,70.808374512,34.5978258149
 07/31  11:00:00,1454.73122603,164.375220873,473.740712555,0.0,243.2593065,310.10971186,116.340583402,1.07465432599,70.808374512,44.4575545635
 07/31  12:00:00,1416.07538614,167.223100568,473.872779096,0.0,243.2593065,310.10971186,97.4214163486,0.0544141776979,70.808374512,26.5586276589
 07/31  13:00:00,1452.058291,169.689402544,473.997479904,0.0,243.2593065,302.612436532,92.2295656427,0.0,56.6466996096,35.5828660331
 07/31  14:00:00,1453.98764622,171.62463969,473.954905207,0.0,243.2593065,302.612436532,78.0081428721,0.0,42.4850247072,35.5231181649
 07/31  15:00:00,1457.5043999,175.276400859,473.821136637,0.0,243.2593065,302.612436532,92.1035446671,0.0,56.6466996096,35.4568450575
 07/31  16:00:00,1466.43754035,177.488376396,473.888636341,0.0,243.2593065,310.10971186,111.433260229,0.0,84.9700494144,26.4632108144
 07/31  17:00:00,1467.94658487,178.912824121,473.970640626,0.0,243.2593065,310.10971186,111.184367765,0.0,84.9700494144,26.2143183508
 07/31  18:00:00,1125.18137082,99.785500512,475.936120956,0.0,166.938926447,199.110933808,93.6962262571,0.0,84.9700494144,8.72617684267
 07/31  19:00:00,1119.69216487,99.8944823461,476.971697172,0.0,166.938926447,191.61365848,74.0765134628,0.0,56.6466996096,17.4298138532
 07/31  20:00:00,990.318281288,97.5808140983,476.249296933,0.0,100.150657288,124.558693486,80.5839669291,6.50573684878,56.6466996096,17.4315304707
 07/31  21:00:00,958.761645879,96.9011063051,477.385839182,0.0,100.150657288,124.558693486,67.0758445793,15.8856830473,42.4850247072,8.70513682479
 07/31  22:00:00,890.890877507,96.8230548961,477.437248413,0.0,46.0930336215,124.558693486,82.013808984,36.3056579444,28.3233498048,17.3848012348
 07/31  23:00:00,891.747931209,96.8230548961,477.574965075,0.0,46.0930336215,124.558693486,89.3284258929,66.4644684307,14.1616749024,8.70228255974
 07/31  24:00:00,877.616867115,96.8230548961,475.819150418,0.0,46.0930336215,113.312780494,149.866106339,126.814588118,5.66466996096,17.3868482603
 08/01  01:00:00,874.48808478,96.8230548961,473.816156528,0.0,46.0930336215,113.312780494,185.260660334,170.89418475,5.66466996096,8.70180562268
 08/01  02:00:00,873.991696586,96.8230548961,473.862794072,0.0,46.0930336215,113.312780494,207.899765155,184.849519153,5.66466996096,17.385576041
 08/01  03:00:00,882.081203359,96.8230548961,480.821553591,0.0,46.0930336215,113.312780494,196.982418243,182.613891935,5.66466996096,8.70385634699
 08/01  04:00:00,969.833629666,96.8230548961,474.845590395,0.0,100.150657288,148.969399434,202.662531096,179.613240073,5.66466996096,17.384621062
 08/01  05:00:00,966.571235667,109.038967127,461.710177434,0.0,100.150657288,149.894399434,342.453295481,319.588254054,14.1616749024,8.70336652421
 08/01  06:00:00,1192.62657355,118.773008516,461.415670031,0.0,176.471037341,302.612436532,260.640383921,214.932432033,28.3233498048,17.3846020827
 08/01  07:00:00,1342.32307186,146.070591113,463.285066198,0.0,243.2593065,310.10971186,169.674949111,109.655904623,42.4850247072,17.534019781
 08/01  08:00:00,1393.87957595,154.953223396,464.680672343,0.0,243.2593065,310.10971186,122.987686258,39.9353951944,56.6466996096,26.4055914542
 08/01  09:00:00,1432.70500665,158.067338764,467.091284367,0.0,243.2593065,302.612436532,88.1181874256,19.1385029973,42.4850247072,26.4946597211
 08/01  10:00:00,1444.26664929,162.801136052,466.369901161,0.0,243.2593065,310.10971186,111.591253629,5.26108354624,70.808374512,35.5217955705
 08/01  11:00:00,1443.54981223,158.92260906,468.401931608,0.0,243.2593065,310.10971186,130.516749107,15.2451610157,70.808374512,44.4632135793
 08/01  12:00:00,1403.25431925,157.895815545,470.853450383,0.0,243.2593065,310.10971186,120.432199223,23.0632561059,70.808374512,26.5605686047
 08/01  13:00:00,1437.91433354,158.406101334,471.593571141,0.0,243.2593065,302.612436532,117.336850282,25.1104525563,56.6466996096,35.5796981163
 08/01  14:00:00,1435.64353281,157.259363775,470.440497457,0.0,243.2593065,302.612436532,112.410436028,34.4053990302,42.4850247072,35.5200122908
 08/01  15:00:00,1434.81539531,157.41193368,469.495836776,0.0,243.2593065,302.612436532,132.885190147,40.7845779714,56.6466996096,35.453912566
 08/01  16:00:00,1444.41105102,160.609879815,469.251455923,0.0,243.2593065,310.10971186,148.944202901,37.5127077454,84.9700494144,26.4614457414
 08/01  17:00:00,1447.69300852,163.245155189,469.877504609,0.0,243.2593065,310.10971186,144.384974386,33.198834844,84.9700494144,26.2160901273
 08/01  18:00:00,1120.39138613,96.8230548961,474.545177946,0.0,166.938926447,199.110933808,169.247224936,75.5517089083,84.9700494144,8.72546661298
 08/01  19:00:00,1115.40631662,96.8231911389,477.12573634,0.0,166.938926447,191.61365848,174.312006597,100.236776368,56.6466996096,17.4285306199
 08/01  20:00:00,986.261213537,96.8230548961,474.821690637,0.0,100.150657288,124.558693486,238.640579788,164.562354767,56.6466996096,17.4315254113
 08/01  21:00:00,939.266536372,96.8230548961,464.424031625,0.0,100.150657288,124.558693486,260.968635452,209.779108461,42.4850247072,8.70450228349
 08/01  22:00:00,887.509650435,96.8230548961,475.131523154,0.0,46.0930336215,124.558693486,276.312195746,230.602582666,28.3233498048,17.3862632754
 08/01  23:00:00,873.325168913,96.8230548961,463.613191151,0.0,46.0930336215,124.558693486,287.594056658,264.730725212,14.1616749024,8.70165654307
 08/01  24:00:00,842.452874496,96.8230548961,450.280335516,0.0,46.0930336215,113.312780494,352.272474698,329.221099345,5.66466996096,17.3867053921
 08/02  01:00:00,870.298640326,96.8230548961,475.831792329,0.0,46.0930336215,113.312780494,384.601469961,370.233148669,5.66466996096,8.70365133099
 08/02  02:00:00,915.112502158,96.8230548961,519.579667533,0.0,46.0930336215,113.312780494,408.988599256,385.939734371,5.66466996096,17.3841949243
 08/02  03:00:00,934.999011365,96.8230548961,541.095364795,0.0,46.0930336215,113.312780494,409.750019691,395.382230954,5.66466996096,8.70311877582
 08/02  04:00:00,1050.62966897,96.8230548961,568.450156175,0.0,100.150657288,148.969399434,407.222893496,384.172450426,5.66466996096,17.3857731087
 08/02  05:00:00,1021.44960478,102.991438831,529.914016656,0.0,100.150657288,149.894399434,502.095712073,479.231417211,14.1616749024,8.70261995931
 08/02  06:00:00,1249.6952343,109.229559712,535.330054979,0.0,176.471037341,302.612436532,406.158265708,362.636584699,28.3233498048,15.1983312041
 08/02  07:00:00,1333.448229,114.823594369,491.47721915,0.0,243.2593065,310.10971186,380.712274179,318.490316248,42.4850247072,19.7369332235
 08/02  08:00:00,1334.57151129,116.276517164,450.437901506,0.0,243.2593065,310.10971186,352.356717946,269.301805422,56.6466996096,26.4082129148
 08/02  09:00:00,1376.51912164,118.963234725,456.081108438,0.0,243.2593065,302.612436532,294.000024018,225.019766354,42.4850247072,26.4952329575
 08/02  10:00:00,1385.53582766,118.414352187,458.223926555,0.0,243.2593065,310.10971186,320.084716117,213.759243153,70.808374512,35.5170984523
 08/02  11:00:00,1389.31618744,119.553367255,459.60951172,0.0,243.2593065,310.10971186,317.229520081,210.839120751,70.808374512,35.582024818
 08/02  12:00:00,1349.53290452,121.330356865,459.946203827,0.0,243.2593065,310.10971186,316.369456825,210.153224971,70.808374512,35.4078573423
 08/02  13:00:00,1384.72356475,123.301370096,459.848367965,0.0,243.2593065,302.612436532,297.226367729,205.004468533,56.6466996096,35.5751995866
 08/02  14:00:00,1386.49929937,124.924357636,459.824315978,0.0,243.2593065,302.612436532,279.442080518,201.441504838,42.4850247072,35.5155509728
 08/02  15:00:00,1389.08418185,127.058825113,459.806713905,0.0,243.2593065,302.612436532,283.087345533,190.990875358,56.6466996096,35.4497705647
 08/02  16:00:00,1397.55462701,129.614760826,459.120005832,0.0,243.2593065,310.10971186,294.195351195,182.758253917,84.9700494144,26.4670478639
 08/02  17:00:00,1398.84950326,131.40909757,458.652957825,0.0,243.2593065,310.10971186,281.097765538,178.643787767,84.9700494144,17.483928357
 08/02  18:00:00,1104.06622934,96.8230548961,467.255520399,0.0,166.938926447,199.110933808,303.50242383,201.101711702,84.9700494144,17.4306627133
 08/02  19:00:00,1109.80189996,96.823133711,478.446016145,0.0,166.938926447,191.61365848,301.114349605,227.037885909,56.6466996096,17.4297640861
 08/02  20:00:00,986.783767166,96.8230548961,480.895621978,0.0,100.150657288,124.558693486,363.860912341,289.784720377,56.6466996096,17.4294923543
 08/02  21:00:00,936.759184906,96.8230548961,464.408889992,0.0,100.150657288,124.558693486,348.391526948,297.200342564,42.4850247072,8.70615967698
 08/02  22:00:00,856.610087443,96.8230548961,453.096245813,0.0,46.0930336215,124.558693486,367.5958486,321.888176623,28.3233498048,17.3843221731
 08/02  23:00:00,881.286665512,96.8230548961,474.582969826,0.0,46.0930336215,124.558693486,384.807104696,361.942239402,14.1616749024,8.70319039229
 08/02  24:00:00,914.903465727,96.8230548961,519.329568235,0.0,46.0930336215,113.312780494,401.866499189,378.81590759,5.66466996096,17.3859216381
 08/03  01:00:00,928.885443452,96.8230548961,534.447447604,0.0,46.0930336215,113.312780494,401.228287451,386.860991628,5.66466996096,8.70262586174
 08/03  02:00:00,949.960734869,96.8230548961,557.335331022,0.0,46.0930336215,113.312780494,418.720096147,395.670644208,5.66466996096,17.384781978
 08/03  03:00:00,965.04906007,96.8230548961,573.755422008,0.0,46.0930336215,113.312780494,418.395747395,404.028984508,5.66466996096,8.70209292601
 08/03  04:00:00,1057.79919898,96.8230548961,576.446335117,0.0,100.150657288,148.969399434,403.558492234,389.191044676,5.66466996096,8.7027775971
 08/03  05:00:00,1055.84261587,100.356446776,569.735841532,0.0,100.150657288,149.894399434,526.102599387,494.555195139,14.1616749024,17.3857293455
 08/03  06:00:00,1270.11333671,106.419451047,560.30488005,0.0,176.471037341,302.612436532,411.449242271,374.423621039,28.3233498048,8.70227142788
 08/03  07:00:00,1344.94490165,111.754208938,506.909127235,0.0,243.2593065,310.10971186,395.119654279,326.347748778,42.4850247072,26.2868807938
 08/03  08:00:00,1340.74971863,113.451544432,458.979584087,0.0,243.2593065,310.10971186,368.702061661,285.650730585,56.6466996096,26.4046314663
 08/03  09:00:00,1367.78362356,114.754736046,453.920324562,0.0,243.2593065,302.612436532,329.170618814,260.190269641,42.4850247072,26.4953244664
 08/03  10:00:00,1383.57691616,115.930116703,460.740286066,0.0,243.2593065,310.10971186,359.803105133,253.483249238,70.808374512,35.5114813829
 08/03  11:00:00,1384.85404586,117.206269836,460.122937438,0.0,243.2593065,310.10971186,344.478802731,238.094231852,70.808374512,35.5761963669
 08/03  12:00:00,1348.1341066,119.000255602,461.038865173,0.0,243.2593065,310.10971186,318.27266994,212.061347141,70.808374512,35.4029482868
 08/03  13:00:00,1383.65727141,120.840710271,460.964167711,0.0,243.2593065,302.612436532,297.146748328,204.930586634,56.6466996096,35.5694620849
 08/03  14:00:00,1384.29945829,122.439201051,460.03553425,0.0,243.2593065,302.612436532,281.982589812,203.987748907,42.4850247072,35.509816198
 08/03  15:00:00,1387.28063368,124.894265266,460.149014525,0.0,243.2593065,302.612436532,284.330085367,192.238896944,56.6466996096,35.4444888136
 08/03  16:00:00,1398.35990106,127.768558474,460.889961245,0.0,243.2593065,310.10971186,287.385288518,175.946715185,84.9700494144,26.4685239191
 08/03  17:00:00,1402.0380326,130.399217841,461.253041913,0.0,243.2593065,310.10971186,266.777434725,164.325882137,84.9700494144,17.4815031738
 08/03  18:00:00,1097.06214997,96.8230548961,461.168363783,0.0,166.938926447,199.110933808,288.444055047,186.044517822,84.9700494144,17.4294878107
 08/03  19:00:00,1096.19401369,96.8230548961,466.33391983,0.0,166.938926447,191.61365848,288.763279188,214.68640664,56.6466996096,17.4301729378
 08/03  20:00:00,978.742473933,96.8230548961,473.930068992,0.0,100.150657288,124.558693486,360.68750824,286.613797314,56.6466996096,17.4270113172
 08/03  21:00:00,929.907988262,96.8230548961,457.707642772,0.0,100.150657288,124.558693486,339.907746432,288.717895466,42.4850247072,8.70482625926
 08/03  22:00:00,856.902571937,96.8230548961,452.809014025,0.0,46.0930336215,124.558693486,341.043862699,304.017441104,28.3233498048,8.70307179041
 08/03  23:00:00,871.449144029,96.8230548961,465.538755666,0.0,46.0930336215,124.558693486,386.808536161,355.261196334,14.1616749024,17.3856649241
 08/03  24:00:00,911.200717954,96.8230548961,515.616819186,0.0,46.0930336215,113.312780494,393.340721513,378.973491553,5.66466996096,8.70255999944
 08/04  01:00:00,928.972756638,96.8230548961,534.534056241,0.0,46.0930336215,113.312780494,410.012291745,386.963580536,5.66466996096,17.3840412478
 08/04  02:00:00,944.03957938,96.8230548961,550.95253982,0.0,46.0930336215,113.312780494,408.59896548,394.232324222,5.66466996096,8.70197129695
 08/04  03:00:00,961.431160465,96.8230548961,569.834211379,0.0,46.0930336215,113.312780494,425.898663579,402.848007382,5.66466996096,17.3859862355
 08/04  04:00:00,1061.02642948,96.8230548961,576.86972621,0.0,100.150657288,148.969399434,403.705633259,389.339477503,5.66466996096,8.70148579467
 08/04  05:00:00,1051.04839798,99.5893361934,562.928104058,0.0,100.150657288,149.894399434,525.458486136,493.910163387,14.1616749024,17.3866478466
 08/04  06:00:00,1232.27005989,105.693257756,519.030327247,0.0,176.471037341,302.612436532,409.009630161,371.982777658,28.3233498048,8.70350269762
 08/04  07:00:00,1308.12700168,110.6223666,469.909066859,0.0,243.2593065,310.10971186,398.222861443,329.450876541,42.4850247072,26.2869601951
 08/04  08:00:00,1330.71971042,112.153467041,450.856087762,0.0,243.2593065,310.10971186,367.67148924,284.619230954,56.6466996096,26.405558676
 08/04  09:00:00,1382.47519187,117.362031451,460.829643508,0.0,243.2593065,302.612436532,297.259352561,228.272941231,42.4850247072,26.501386623
 08/04  10:00:00,1390.63214158,118.393030471,460.801931766,0.0,243.2593065,310.10971186,306.140810452,199.827229305,70.808374512,35.5052066351
 08/04  11:00:00,1386.49672611,115.525031533,460.5067339,0.0,243.2593065,310.10971186,327.847146891,221.469557753,70.808374512,35.5692146258
 08/04  12:00:00,1346.51587277,116.917253099,461.16355142,0.0,243.2593065,310.10971186,323.116846486,216.911390496,70.808374512,35.3970814786
 08/04  13:00:00,1383.22266172,118.489494293,462.646450135,0.0,243.2593065,302.612436532,300.4564727,208.247139881,56.6466996096,35.5626332098
 08/04  14:00:00,1389.67917436,121.231476786,464.646543127,0.0,243.2593065,302.612436532,261.83803146,183.849996393,42.4850247072,35.5030103597
 08/04  15:00:00,1399.69427616,126.227942967,467.724571552,0.0,243.2593065,302.612436532,246.874734824,154.789789587,56.6466996096,35.4382456274
 08/04  16:00:00,1418.40861702,133.102593721,470.907341282,0.0,243.2593065,310.10971186,236.408178348,124.972075181,84.9700494144,26.4660537519
 08/04  17:00:00,1425.44034831,140.130054396,470.811784531,0.0,243.2593065,310.10971186,205.723378925,103.267174277,84.9700494144,17.4861552341
 08/04  18:00:00,1116.15723609,96.8230548961,471.782833905,0.0,166.938926447,199.110933808,229.590704846,127.190256739,84.9700494144,17.4303986929
 08/04  19:00:00,1102.30254418,96.8230548961,467.779515807,0.0,166.938926447,191.61365848,228.266939363,154.193101914,56.6466996096,17.4271378393
 08/04  20:00:00,970.458688939,96.8230548961,464.680046162,0.0,100.150657288,124.558693486,286.255926402,220.883819106,56.6466996096,8.72540768656
 08/04  21:00:00,932.754666563,96.8230548961,461.657760339,0.0,100.150657288,124.558693486,327.203390416,267.327403688,42.4850247072,17.3909620209
 08/04  22:00:00,866.058858123,96.8230548961,462.589787569,0.0,46.0930336215,124.558693486,358.529327471,321.504426473,28.3233498048,8.70155119311
 08/04  23:00:00,887.563956412,96.8230548961,480.948794019,0.0,46.0930336215,124.558693486,386.443846325,354.897108409,14.1616749024,17.3850630128
 08/04  24:00:00,894.521273772,96.8230548961,499.299454125,0.0,46.0930336215,113.312780494,381.798570619,367.43031713,5.66466996096,8.70358352827
 08/05  01:00:00,878.958363134,96.8230548961,483.815435634,0.0,46.0930336215,113.312780494,392.973627414,369.925003331,5.66466996096,17.383954122
 08/05  02:00:00,875.057655813,96.8230548961,480.32485053,0.0,46.0930336215,113.312780494,386.60301397,372.235381276,5.66466996096,8.70296273247
 08/05  03:00:00,857.63996159,96.8230548961,464.161393462,0.0,46.0930336215,113.312780494,380.339028112,357.288953694,5.66466996096,17.3854044575
 08/05  04:00:00,862.416101367,96.8230548961,457.295062816,0.0,55.6251445156,113.312780494,324.902946151,310.535870461,5.66466996096,8.70240572944
 08/05  05:00:00,879.839557218,96.8230548961,469.909297972,0.0,55.6251445156,113.312780494,306.904592577,278.63533382,14.1616749024,14.1075838537
 08/05  06:00:00,945.023387534,96.8230548961,472.552500363,0.0,65.1572554096,176.889270242,256.344605841,216.04335809,28.3233498048,11.977897946
 08/05  07:00:00,1046.55048894,98.1694124933,459.49506034,0.0,109.682768182,220.96816451,375.648320492,324.460743246,42.4850247072,8.70255253792
 08/05  08:00:00,1071.53068128,98.715174321,469.932026546,0.0,109.682768182,220.96816451,322.240002214,248.126910857,56.6466996096,17.4663917466
 08/05  09:00:00,1166.71136533,101.031179429,460.636597063,0.0,131.945524568,266.955817592,314.260026826,245.477774258,42.4850247072,26.2972278611
 08/05  10:00:00,1174.02972376,101.234664999,461.831652241,0.0,131.945524568,274.45309292,340.116000009,242.905491478,70.808374512,26.4021340187
 08/05  11:00:00,1179.4944865,101.291830565,464.42703385,0.0,131.945524568,274.45309292,322.647494873,225.43766669,70.808374512,26.4014536712
 08/05  12:00:00,1155.94529214,101.956762455,468.770513795,0.0,131.945524568,274.45309292,290.688499291,193.484842688,70.808374512,26.3952820907
 08/05  13:00:00,1160.24038715,104.260220446,475.54186999,0.0,131.945524568,266.955817592,238.945024967,155.904201883,56.6466996096,26.3941234747
 08/05  14:00:00,1163.70287578,107.528911353,475.67960656,0.0,131.945524568,266.955817592,186.072916209,117.190734364,42.4850247072,26.3971571382
 08/05  15:00:00,1076.40518438,96.8230548961,475.796665477,0.0,109.682768182,212.545889182,134.990228403,51.947358585,56.6466996096,26.3961702083
 08/05  16:00:00,1084.61077441,96.8230548961,476.726910829,0.0,109.682768182,220.04316451,158.351082466,46.9861457739,84.9700494144,26.3948872774
 08/05  17:00:00,1042.70644285,96.8230548961,477.155270509,0.0,109.682768182,220.04316451,151.997292819,49.4994190998,84.9700494144,17.5278243052
 08/05  18:00:00,1003.76565263,96.824824096,477.13646267,0.0,100.150657288,199.110933808,164.050378566,70.3776267224,84.9700494144,8.70270242907
 08/05  19:00:00,996.705114411,96.8230548961,476.738853555,0.0,100.150657288,191.61365848,149.493107131,75.4614937347,56.6466996096,17.3849137863
 08/05  20:00:00,892.51636834,96.8230548961,476.595589318,0.0,55.6251445156,124.558693486,172.602490895,107.25362801,56.6466996096,8.70216327534
 08/05  21:00:00,900.116935784,96.8230548961,477.019363673,0.0,55.6251445156,124.558693486,197.663410145,137.792010363,42.4850247072,17.3863750747
 08/05  22:00:00,889.852918336,96.8230548961,476.924217694,0.0,46.0930336215,124.558693486,217.431396863,180.406406854,28.3233498048,8.70164020472
 08/05  23:00:00,891.310895959,96.8230548961,477.416340107,0.0,46.0930336215,124.558693486,261.676046823,230.129106836,14.1616749024,17.3852650845
 08/05  24:00:00,877.170530912,96.8230548961,475.817191409,0.0,46.0930336215,113.312780494,254.833280527,240.464929143,5.66466996096,8.70368142361
 08/06  01:00:00,869.901242849,96.8230548961,479.558098491,0.0,34.9616554283,113.312780494,270.584110447,247.535324959,5.66466996096,17.3841155272
 08/06  02:00:00,867.269655633,96.8230548961,476.980240753,0.0,34.9616554283,113.312780494,261.896485139,247.528764197,5.66466996096,8.70305098096
 08/06  03:00:00,865.030360365,96.8230548961,474.758203372,0.0,34.9616554283,113.312780494,282.220011522,259.173074537,5.66466996096,17.3822670247
 08/06  04:00:00,874.95075388,96.8230548961,474.398667058,0.0,44.4937663224,113.312780494,271.074572387,256.707422924,5.66466996096,8.70247950204
 08/06  05:00:00,874.864263872,96.8230548961,474.372193896,0.0,44.4937663224,113.312780494,290.924111409,259.377954407,14.1616749024,17.3844821
 08/06  06:00:00,935.482936459,96.8230548961,473.469665309,0.0,54.0258772165,176.889270242,236.406294132,199.381013818,28.3233498048,8.70193050863
 08/06  07:00:00,930.104268033,96.8230548961,467.661080789,0.0,54.0258772165,184.38654557,268.058989871,216.871362646,42.4850247072,8.70260251772
 08/06  08:00:00,998.766186368,96.8230548961,459.885446063,0.0,65.1572554096,220.04316451,298.279380081,224.177453807,56.6466996096,17.455226664
 08/06  09:00:00,991.216517541,96.8230548961,460.41113859,0.0,65.1572554096,212.545889182,289.905468912,221.148991697,42.4850247072,26.2714525079
 08/06  10:00:00,997.71959896,96.8230548961,461.895564709,0.0,65.1572554096,220.04316451,321.199933162,224.014569898,70.808374512,26.3769887519
 08/06  11:00:00,998.625879024,96.8230548961,462.819548191,0.0,65.1572554096,220.04316451,321.089991508,232.690512987,70.808374512,17.591104009
 08/06  12:00:00,997.906987409,96.8230548961,463.272798204,0.0,65.1572554096,220.04316451,331.790906262,234.605620408,70.808374512,26.3769113416
 08/06  13:00:00,991.433990463,96.8230548961,464.164837784,0.0,65.1572554096,212.545889182,312.657803976,229.632300993,56.6466996096,26.3788033727
 08/06  14:00:00,992.426766531,96.8230548961,464.994753671,0.0,65.1572554096,212.545889182,290.277552298,221.417059027,42.4850247072,26.3754685634
 08/06  15:00:00,993.983628808,96.8230548961,465.765218968,0.0,65.1572554096,212.545889182,283.219333697,200.195150827,56.6466996096,26.3774832607
 08/06  16:00:00,970.412972525,96.8230548961,466.144244453,0.0,65.1572554096,220.04316451,285.496856058,174.152363407,84.9700494144,26.3744432369
 08/06  17:00:00,922.605194305,96.8230548961,464.952602727,0.0,54.0258772165,184.38654557,276.922483872,174.431741328,84.9700494144,17.5206931296
 08/06  18:00:00,891.325392382,96.8230548961,464.576142447,0.0,44.4937663224,163.454314868,313.34748279,210.992067289,84.9700494144,17.3853660864
 08/06  19:00:00,884.766759385,96.8230548961,464.745388607,0.0,44.4937663224,155.95703954,286.935757012,221.586651908,56.6466996096,8.70240549396
 08/06  20:00:00,860.293004215,96.8230548961,464.43970645,0.0,44.4937663224,124.558693486,351.998521843,277.967471168,56.6466996096,17.3843510655
 08/06  21:00:00,865.587444424,96.8230548961,463.394889035,0.0,44.4937663224,124.558693486,359.854707446,308.667817885,42.4850247072,8.7018648532
 08/06  22:00:00,853.515645928,96.8230548961,460.151959162,0.0,34.9616554283,124.558693486,372.962578405,335.936693633,28.3233498048,8.70253496688
 08/06  23:00:00,854.815892264,96.8230548961,458.251686571,0.0,34.9616554283,124.558693486,355.592098546,324.045836102,14.1616749024,17.3845875419
 08/06  24:00:00,832.495126442,96.8230548961,451.278593634,0.0,34.9616554283,113.312780494,378.792864334,364.42620125,5.66466996096,8.70199312326
 08/07  01:00:00,862.656656719,96.8230548961,468.779065979,0.0,46.0930336215,113.312780494,432.484280785,409.43366404,5.66466996096,17.3859467842
 08/07  02:00:00,887.223897352,96.8230548961,491.026930058,0.0,46.0930336215,113.312780494,433.820796004,419.454709563,5.66466996096,8.70141648045
 08/07  03:00:00,910.376038073,96.8230548961,514.500734226,0.0,46.0930336215,113.312780494,449.858161015,426.808736086,5.66466996096,17.3847549676
 08/07  04:00:00,1009.90006215,96.8230548961,524.385233608,0.0,100.150657288,148.969399434,422.816151383,408.448073754,5.66466996096,8.70340766783
 08/07  05:00:00,1025.79084169,96.8230548961,540.315503507,0.0,100.150657288,149.894399434,686.320328999,654.77291659,14.1616749024,17.3857375063
 08/07  06:00:00,1250.07949377,98.6548682196,546.166058325,0.0,176.471037341,302.612436532,486.215791608,449.18961914,28.3233498048,8.70282266308
 08/07  07:00:00,1323.79336099,100.754653977,495.412009915,0.0,243.2593065,310.10971186,450.319394495,381.549802135,42.4850247072,26.284567653
 08/07  08:00:00,1323.32203397,101.83580988,454.91258446,0.0,243.2593065,310.10971186,394.757283128,311.707752232,56.6466996096,26.4028312868
 08/07  09:00:00,1361.462801,102.70306916,459.004057119,0.0,243.2593065,302.612436532,333.658383491,264.675301006,42.4850247072,26.4980577779
 08/07  10:00:00,1376.59026233,103.46895414,463.880032674,0.0,243.2593065,310.10971186,334.954013631,228.645005904,70.808374512,35.5006332148
 08/07  11:00:00,1385.60533976,104.986766061,467.409629982,0.0,243.2593065,310.10971186,304.495345571,198.12301566,70.808374512,35.5639553983
 08/07  12:00:00,1349.83569662,107.072548703,470.205552033,0.0,243.2593065,310.10971186,291.303326926,185.102468904,70.808374512,35.3924835109
 08/07  13:00:00,1391.66008852,109.852579687,474.158371241,0.0,243.2593065,302.612436532,255.082667275,162.878845184,56.6466996096,35.5571224809
 08/07  14:00:00,1396.68529321,113.476202292,475.290078766,0.0,243.2593065,302.612436532,221.604388806,143.621920905,42.4850247072,35.4974431933
 08/07  15:00:00,1400.32468611,117.768042289,474.64567346,0.0,243.2593065,302.612436532,217.772582842,125.692933786,56.6466996096,35.4329494459
 08/07  16:00:00,1409.92942857,122.25858585,473.14373816,0.0,243.2593065,310.10971186,222.8696476,111.43787264,84.9700494144,26.4617255453
 08/07  17:00:00,1414.39058534,126.761995984,473.075293109,0.0,243.2593065,310.10971186,204.476840527,102.023169588,84.9700494144,17.4836215253
 08/07  18:00:00,1120.86590974,96.8230548961,475.039306633,0.0,166.938926447,199.110933808,209.152553157,106.754371322,84.9700494144,17.4281324206
 08/07  19:00:00,1116.40689629,96.8230548961,477.240437893,0.0,166.938926447,191.61365848,191.072157024,125.702605674,56.6466996096,8.72285174025
 08/07  20:00:00,989.424822159,96.8230548961,476.558140917,0.0,100.150657288,124.558693486,256.889871579,182.813850669,56.6466996096,17.4293213003
