Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  21:00:00,948.433584037,96.8230548961,470.441248999,0.0,100.150657288,124.558693486,277.948404926,218.0747829,42.4850247072,17.3885973191
 08/07  22:00:00,869.911674655,96.8230548961,463.647369927,0.0,46.0930336215,124.558693486,304.608666324,267.582444229,28.3233498048,8.70287229095
 08/07  23:00:00,873.627529353,96.8230548961,465.466960401,0.0,46.0930336215,124.558693486,313.677576867,282.130696111,14.1616749024,17.3852058537
 08/07  24:00:00,873.62503582,96.8230548961,473.101193678,0.0,46.0930336215,113.312780494,283.07653907,268.709566338,5.66466996096,8.70230277048
 08/08  01:00:00,876.592676589,96.8230548961,475.094105137,0.0,46.0930336215,113.312780494,277.451896027,258.661886947,5.66466996096,13.1253391195
 08/08  02:00:00,875.594698811,96.8230548961,474.104946899,0.0,46.0930336215,113.312780494,289.894862196,271.270360618,5.66466996096,12.9598316176
 08/08  03:00:00,864.631644011,96.8230548961,466.273893256,0.0,46.0930336215,113.312780494,314.16547843,299.798464257,5.66466996096,8.70234421166
 08/08  04:00:00,942.228961843,96.8230548961,454.196549073,0.0,100.150657288,148.969399434,329.7608304,306.711967214,5.66466996096,17.3841932253
 08/08  05:00:00,938.558298452,97.6340871445,451.822808529,0.0,100.150657288,149.894399434,508.518363287,485.654902736,14.1616749024,8.70178564922
 08/08  06:00:00,1177.96785486,102.447346314,467.830363697,0.0,176.471037341,302.612436532,423.987787665,378.278725427,28.3233498048,17.3857124331
 08/08  07:00:00,1289.59744747,105.953307978,457.41174919,0.0,243.2593065,310.10971186,379.053470771,319.037819265,42.4850247072,17.5306267989
 08/08  08:00:00,1339.27931107,108.986422028,459.960421918,0.0,243.2593065,310.10971186,314.975310554,231.92207744,56.6466996096,26.4065335039
 08/08  09:00:00,1375.39632657,109.786135672,461.822230625,0.0,243.2593065,302.612436532,282.990958808,205.18884807,42.4850247072,35.3170860304
 08/08  10:00:00,1387.15492682,111.572145385,463.90324865,0.0,243.2593065,310.10971186,298.652005892,192.352331276,70.808374512,35.4913001042
 08/08  11:00:00,1389.9339329,112.837876935,464.678039385,0.0,243.2593065,310.10971186,300.642163945,194.28068515,70.808374512,35.5531042828
 08/08  12:00:00,1351.27026969,114.94988213,465.574442669,0.0,243.2593065,310.10971186,287.778916378,190.421193141,70.808374512,26.5493487258
 08/08  13:00:00,1395.68572156,119.403810076,469.935242996,0.0,243.2593065,302.612436532,255.029760201,162.805934462,56.6466996096,35.5771261295
 08/08  14:00:00,1404.30608595,123.137082928,473.205545441,0.0,243.2593065,302.612436532,225.391539521,147.389613274,42.4850247072,35.5169015399
 08/08  15:00:00,1407.75271247,127.530014341,472.265220627,0.0,243.2593065,302.612436532,219.577055921,127.479982921,56.6466996096,35.4503733899
 08/08  16:00:00,1419.45103267,133.577325297,471.320058219,0.0,243.2593065,310.10971186,212.683625476,101.254677745,84.9700494144,26.458898317
 08/08  17:00:00,1420.84912258,134.728544829,471.574611885,0.0,243.2593065,310.10971186,214.67295915,103.488064259,84.9700494144,26.2148454766
 08/08  18:00:00,1116.05384344,96.8230548961,471.723362519,0.0,166.938926447,199.110933808,237.962717771,144.267541779,84.9700494144,8.72512657821
 08/08  19:00:00,1098.67433206,96.8230548961,465.448203143,0.0,166.938926447,191.61365848,244.637080263,170.562670492,56.6466996096,17.4277101614
 08/08  20:00:00,970.624418453,96.8230548961,465.01539769,0.0,100.150657288,124.558693486,300.122726477,226.046816885,56.6466996096,17.429209982
 08/08  21:00:00,933.605716171,96.8230548961,461.645986327,0.0,100.150657288,124.558693486,316.679587621,265.490483099,42.4850247072,8.70407981565
 08/08  22:00:00,869.097163499,96.8230548961,462.49843788,0.0,46.0930336215,124.558693486,330.335136718,284.62643549,28.3233498048,17.3853514228
 08/08  23:00:00,883.984302993,96.8230548961,471.454903711,0.0,46.0930336215,124.558693486,291.995961319,269.133125263,14.1616749024,8.70116115416
 08/08  24:00:00,855.498977672,96.8230548961,459.367559992,0.0,46.0930336215,113.312780494,317.754342883,294.704073138,5.66466996096,17.3855997844
 08/09  01:00:00,846.412531713,96.8230548961,452.530013175,0.0,46.0930336215,113.312780494,333.759608633,319.391862422,5.66466996096,8.70307624944
 08/09  02:00:00,843.338872736,96.8230548961,451.020804844,0.0,46.0930336215,113.312780494,374.285396307,351.237713052,5.66466996096,17.3830132943
 08/09  03:00:00,865.502487867,96.8230548961,471.356704701,0.0,46.0930336215,113.312780494,408.624127859,394.256986819,5.66466996096,8.70247107921
 08/09  04:00:00,994.415006387,96.8230548961,508.240218844,0.0,100.150657288,148.969399434,409.645113134,386.596022254,5.66466996096,17.3844209186
 08/09  05:00:00,1009.26005052,98.6931573617,520.647908377,0.0,100.150657288,149.894399434,529.628064903,506.764493898,14.1616749024,8.70189610181
 08/09  06:00:00,1225.50091933,103.974201332,510.135662593,0.0,176.471037341,302.612436532,417.123592516,380.097678996,28.3233498048,8.70256371509
 08/09  07:00:00,1319.42297957,108.403766379,482.906662763,0.0,243.2593065,310.10971186,402.611665324,333.839837836,42.4850247072,26.2868027805
 08/09  08:00:00,1331.47406805,110.136368824,453.512549595,0.0,243.2593065,310.10971186,368.007022023,284.956449989,56.6466996096,26.4038724243
 08/09  09:00:00,1371.30537779,111.857300413,457.811889053,0.0,243.2593065,302.612436532,307.025735336,238.047554296,42.4850247072,26.4931563333
 08/09  10:00:00,1382.87976425,113.023903458,460.088133858,0.0,243.2593065,310.10971186,315.975947984,209.658736604,70.808374512,35.5088368676
 08/09  11:00:00,1388.49698637,114.531921543,463.40468667,0.0,243.2593065,310.10971186,311.746108358,205.364847774,70.808374512,35.5728860723
 08/09  12:00:00,1355.78014702,118.057165101,466.598615021,0.0,243.2593065,310.10971186,283.088161688,176.880054084,70.808374512,35.3997330914
 08/09  13:00:00,1401.21050438,123.169995825,471.062680324,0.0,243.2593065,302.612436532,242.203224122,149.991189423,56.6466996096,35.565335089
 08/09  14:00:00,1408.48335009,127.777852169,472.801058104,0.0,243.2593065,302.612436532,209.045432662,131.054892096,42.4850247072,35.5055158594
 08/09  15:00:00,1412.46905573,132.595681225,471.967001965,0.0,243.2593065,302.612436532,206.3769164,114.290129434,56.6466996096,35.4400873566
 08/09  16:00:00,1425.85088347,140.560375125,470.73083929,0.0,243.2593065,310.10971186,199.450507646,88.0151308154,84.9700494144,26.4653274163
 08/09  17:00:00,1433.09908655,147.664097902,470.855542891,0.0,243.2593065,310.10971186,175.391172443,72.941125602,84.9700494144,17.4799974262
 08/09  18:00:00,1120.56867724,96.8230548961,474.739153477,0.0,166.938926447,199.110933808,208.317121626,105.920593467,84.9700494144,17.426478744
 08/09  19:00:00,1111.63065346,96.8230548961,473.965380285,0.0,166.938926447,191.61365848,205.770997448,131.695738881,56.6466996096,17.4285589575
 08/09  20:00:00,974.99365845,96.8230548961,464.456974613,0.0,100.150657288,124.558693486,274.117834604,208.748040939,56.6466996096,8.72309405546
 08/09  21:00:00,932.757441191,96.8230548961,461.280817705,0.0,100.150657288,124.558693486,322.338215525,262.463294934,42.4850247072,17.3898958843
 08/09  22:00:00,872.106746023,96.8230548961,467.883827758,0.0,46.0930336215,124.558693486,364.923574519,327.897966924,28.3233498048,8.70225778994
 08/09  23:00:00,894.460195264,96.8230548961,487.075969576,0.0,46.0930336215,124.558693486,381.890470613,350.34477771,14.1616749024,17.3840180006
 08/09  24:00:00,872.421597144,96.8230548961,477.698453208,0.0,46.0930336215,113.312780494,370.035721601,355.669361225,5.66466996096,8.70169041561
 08/10  01:00:00,872.665052092,96.8230548961,478.211360338,0.0,46.0930336215,113.312780494,384.56645182,361.516463718,5.66466996096,17.3853181417
 08/10  02:00:00,872.439832531,96.8230548961,477.857275246,0.0,46.0930336215,113.312780494,380.683379784,366.317588574,5.66466996096,8.70112124953
 08/10  03:00:00,848.932591056,96.8230548961,456.314424313,0.0,46.0930336215,113.312780494,376.344718205,353.295949021,5.66466996096,17.3840992228
 08/10  04:00:00,935.689239937,96.8230548961,453.302586438,0.0,100.150657288,148.969399434,357.236796217,342.86907238,5.66466996096,8.70305387653
 08/10  05:00:00,959.621320643,99.3480162416,470.953670002,0.0,100.150657288,149.894399434,505.056909199,473.509827758,14.1616749024,17.3854065388
 08/10  06:00:00,1196.40272575,105.352034824,478.772314888,0.0,176.471037341,302.612436532,395.087959461,358.062154941,28.3233498048,8.70245471486
 08/10  07:00:00,1294.33528108,110.813049376,457.134841412,0.0,243.2593065,310.10971186,370.961509334,302.193290426,42.4850247072,26.2831942009
 08/10  08:00:00,1337.49399506,112.669229895,456.012707464,0.0,243.2593065,310.10971186,329.422451259,248.663369389,56.6466996096,24.1123822607
 08/10  09:00:00,1374.66275129,113.875672751,458.636770686,0.0,243.2593065,302.612436532,284.829669995,213.551648861,42.4850247072,28.7929964274
 08/10  10:00:00,1385.67167936,115.182754129,461.16603156,0.0,243.2593065,310.10971186,314.134328613,207.828130908,70.808374512,35.4978231929
 08/10  11:00:00,1389.53868019,116.827164542,462.396790386,0.0,243.2593065,310.10971186,311.509637301,205.140539606,70.808374512,35.5607231832
 08/10  12:00:00,1360.01494337,121.216111021,467.055338913,0.0,243.2593065,310.10971186,274.316140066,168.118126,70.808374512,35.3896395541
 08/10  13:00:00,1412.07246026,131.312126617,472.860367084,0.0,243.2593065,302.612436532,207.097503301,114.897104466,56.6466996096,35.553699226
 08/10  14:00:00,1419.5679729,139.008852781,472.616820165,0.0,243.2593065,302.612436532,166.644671996,88.6656703525,42.4850247072,35.4939769359
 08/10  15:00:00,1425.91214838,146.157340326,471.805839626,0.0,243.2593065,302.612436532,151.763482826,68.5390042712,56.6466996096,26.5777789456
 08/10  16:00:00,1441.88928116,156.76001138,470.545217434,0.0,243.2593065,310.10971186,167.835633963,47.5906132975,84.9700494144,35.2749712515
 08/10  17:00:00,1450.58254026,165.18411319,470.777228585,0.0,243.2593065,310.10971186,133.149340533,30.6971613749,84.9700494144,17.4821297434
 08/10  18:00:00,1121.19052012,96.8230548961,475.258998509,0.0,166.938926447,199.110933808,165.083678586,62.6851376555,84.9700494144,17.4284915164
 08/10  19:00:00,1116.85466558,96.8230548961,477.616081382,0.0,166.938926447,191.61365848,145.341485964,79.9696197171,56.6466996096,8.72516663706
 08/10  20:00:00,993.252423292,96.8230548961,476.538196387,0.0,100.150657288,124.558693486,211.335924094,137.261314907,56.6466996096,17.4279095772
 08/10  21:00:00,952.660444036,96.8230548961,473.477484354,0.0,100.150657288,124.558693486,257.315629161,197.440822465,42.4850247072,17.3897819893
 08/10  22:00:00,865.309891234,96.8230548961,460.22282718,0.0,46.0930336215,124.558693486,306.419119879,269.393634296,28.3233498048,8.70213577788
 08/10  23:00:00,869.052436026,96.8230548961,460.687361974,0.0,46.0930336215,124.558693486,300.216199971,277.351718754,14.1616749024,8.70280631384
 08/10  24:00:00,849.74686986,96.8230548961,455.158637833,0.0,46.0930336215,113.312780494,319.10393687,296.054109588,5.66466996096,17.3851573216
 08/11  01:00:00,845.705619332,96.8230548961,452.343784978,0.0,46.0930336215,113.312780494,329.847223709,315.480364568,5.66466996096,8.70218917967
 08/11  02:00:00,843.794344226,96.8230548961,451.522957003,0.0,46.0930336215,113.312780494,366.988691465,343.940917102,5.66466996096,17.383104402
 08/11  03:00:00,867.160377737,96.8230548961,472.866779275,0.0,46.0930336215,113.312780494,398.120708122,383.754451174,5.66466996096,8.70158698668
 08/11  04:00:00,983.918904338,96.8230548961,493.982004284,0.0,100.150657288,148.969399434,396.152691281,373.102873201,5.66466996096,17.3851481191
 08/11  05:00:00,989.067273091,99.8596117811,495.051830552,0.0,100.150657288,149.894399434,496.245131815,473.382394921,14.1616749024,8.7010619914
 08/11  06:00:00,1202.79379295,106.203124191,482.735808744,0.0,176.471037341,302.612436532,400.034983213,354.326274574,28.3233498048,17.3853588339
 08/11  07:00:00,1296.8909243,111.65711645,458.988508364,0.0,243.2593065,310.10971186,368.270492908,308.256507751,42.4850247072,17.5289604502
 08/11  08:00:00,1332.24136664,113.171503412,451.246620617,0.0,243.2593065,310.10971186,346.948588421,263.898430763,56.6466996096,26.4034580487
 08/11  09:00:00,1373.33540729,114.623392183,456.348999073,0.0,243.2593065,302.612436532,318.12652683,247.291491973,42.4850247072,28.3500101502
 08/11  10:00:00,1400.49205793,124.059478313,462.757705179,0.0,243.2593065,310.10971186,277.799167039,173.344951413,70.808374512,33.6458411141
 08/11  11:00:00,1406.9324579,122.669897112,468.845755476,0.0,243.2593065,310.10971186,269.979346962,154.717620833,70.808374512,44.4533516176
 08/11  12:00:00,1372.26894325,126.439031869,471.552379187,0.0,243.2593065,310.10971186,234.420781919,137.057415403,70.808374512,26.5549920036
 08/11  13:00:00,1412.38696507,131.89260268,472.638935174,0.0,243.2593065,302.612436532,207.743299952,115.525076456,56.6466996096,35.5715238859
 08/11  14:00:00,1413.73677945,133.812112927,472.026034067,0.0,243.2593065,302.612436532,191.538319383,113.541734343,42.4850247072,35.5115603332
 08/11  15:00:00,1416.19752735,136.842882627,471.452397201,0.0,243.2593065,302.612436532,198.133871816,106.04175347,56.6466996096,35.4454187361
 08/11  16:00:00,1427.10958492,142.253898987,470.32575918,0.0,243.2593065,310.10971186,200.048074432,88.6138792521,84.9700494144,26.4641457658
 08/11  17:00:00,1430.27433165,145.486313924,470.259939665,0.0,243.2593065,310.10971186,185.565955531,83.1132246836,84.9700494144,17.4826814329
 08/11  18:00:00,1113.51081541,96.8230548961,469.807680372,0.0,166.938926447,199.110933808,226.603024084,124.20341058,84.9700494144,17.4295640903
 08/11  19:00:00,1094.99623139,96.8230548961,463.441408266,0.0,166.938926447,191.61365848,236.786538922,162.711292872,56.6466996096,17.42854644
 08/11  20:00:00,969.762471917,96.8230548961,462.711540754,0.0,100.150657288,124.558693486,312.794007398,238.719159694,56.6466996096,17.4281480945
 08/11  21:00:00,931.673185288,96.8230548961,459.738917169,0.0,100.150657288,124.558693486,323.544706119,272.354155752,42.4850247072,8.7055256596
 08/11  22:00:00,872.927843117,96.8230548961,464.080800819,0.0,46.0930336215,124.558693486,311.493915019,265.787547839,28.3233498048,17.383017375
 08/11  23:00:00,871.195025052,96.8230548961,462.032804018,0.0,46.0930336215,124.558693486,300.764176912,277.900031506,14.1616749024,8.70247050367
 08/11  24:00:00,848.466070938,96.8230548961,454.056672197,0.0,46.0930336215,113.312780494,325.773980405,302.724898495,5.66466996096,17.3844119495
 08/12  01:00:00,843.327069096,96.8230548961,450.891819272,0.0,46.0930336215,113.312780494,350.156036452,335.789509428,5.66466996096,8.70185706297
 08/12  02:00:00,863.955166177,96.8230548961,469.944798737,0.0,46.0930336215,113.312780494,396.863174098,382.49599323,5.66466996096,8.70251090656
 08/12  03:00:00,888.242263959,96.8230548961,491.926984071,0.0,46.0930336215,113.312780494,416.439773163,393.390638134,5.66466996096,17.3844650677
 08/12  04:00:00,906.585707135,96.8230548961,499.193992135,0.0,55.6251445156,113.312780494,400.804691952,386.438118444,5.66466996096,8.70190354625
 08/12  05:00:00,907.925087194,96.8230548961,500.518443881,0.0,55.6251445156,113.312780494,419.387164424,387.839685112,14.1616749024,17.3858044087
 08/12  06:00:00,987.341376806,96.8230548961,515.897299101,0.0,65.1572554096,176.889270242,365.162354999,328.137674364,28.3233498048,8.70133083039
 08/12  07:00:00,1088.48614106,98.2619021192,501.304621949,0.0,109.682768182,220.96816451,472.454316328,412.58437086,42.4850247072,17.3849207612
 08/12  08:00:00,1067.23942287,98.4709368337,471.585464013,0.0,109.682768182,220.96816451,424.63863566,350.529021356,56.6466996096,17.4629146946
 08/12  09:00:00,1158.4438134,101.12340708,455.388235286,0.0,131.945524568,266.955817592,356.380264821,296.35915611,42.4850247072,17.5360840032
 08/12  10:00:00,1172.76503321,101.372000348,461.831578062,0.0,131.945524568,274.45309292,381.860963033,284.650851688,70.808374512,26.4017368332
 08/12  11:00:00,1176.40804681,101.508345416,464.106173599,0.0,131.945524568,274.45309292,375.75168354,278.542679505,70.808374512,26.400629523
 08/12  12:00:00,1146.24912115,101.726111023,465.78216898,0.0,131.945524568,274.45309292,373.033637534,275.830958376,70.808374512,26.3943046468
 08/12  13:00:00,1151.22130922,102.405331019,476.779834866,0.0,131.945524568,266.955817592,370.104538846,287.064859797,56.6466996096,26.3929794396
 08/12  14:00:00,1170.01544607,103.155958353,493.856498242,0.0,131.945524568,266.955817592,358.240475303,289.35962037,42.4850247072,26.3958302256
 08/12  15:00:00,1098.90432536,96.8230548961,506.348547168,0.0,109.682768182,212.545889182,305.715927085,222.670466062,56.6466996096,26.3987614136
 08/12  16:00:00,1100.39724014,96.8230548961,499.856196122,0.0,109.682768182,220.04316451,324.875958083,213.51301061,84.9700494144,26.392898058
 08/12  17:00:00,1057.59234626,96.8230548961,499.195076939,0.0,109.682768182,220.04316451,309.870498801,207.374194703,84.9700494144,17.5262546839
 08/12  18:00:00,1019.49946721,96.8230548961,500.029728696,0.0,100.150657288,199.110933808,344.919861394,242.565988496,84.9700494144,17.3838234835
 08/12  19:00:00,1013.44231305,96.8230548961,500.420662982,0.0,100.150657288,191.61365848,324.500440953,259.150829173,56.6466996096,8.7029121702
 08/12  20:00:00,910.512852501,96.8230548961,497.313372354,0.0,55.6251445156,124.558693486,397.836031946,323.805233529,56.6466996096,17.3840988078
 08/12  21:00:00,900.553060914,96.8230548961,483.842918221,0.0,55.6251445156,124.558693486,397.65314212,346.465817305,42.4850247072,8.70230010714
 08/12  22:00:00,918.693742634,96.8230548961,511.216990287,0.0,46.0930336215,124.558693486,421.485014431,375.777593449,28.3233498048,17.3840711773
 08/12  23:00:00,929.805612783,96.8230548961,521.987555437,0.0,46.0930336215,124.558693486,409.482856439,386.619478948,14.1616749024,8.70170258896
 08/12  24:00:00,935.5725672,96.8230548961,541.741087691,0.0,46.0930336215,113.312780494,410.004457357,395.637421852,5.66466996096,8.70236554392
 08/13  01:00:00,932.677514499,96.8230548961,550.853658746,0.0,34.9616554283,113.312780494,426.218784684,403.169948859,5.66466996096,17.3841658641
 08/13  02:00:00,931.490371476,96.8230548961,549.68665601,0.0,34.9616554283,113.312780494,422.193581481,407.827169316,5.66466996096,8.70174220402
 08/13  03:00:00,948.52370602,96.8230548961,568.052008312,0.0,34.9616554283,113.312780494,438.446832828,415.396699979,5.66466996096,17.3854628877
 08/13  04:00:00,967.740291831,96.8230548961,577.859579274,0.0,44.4937663224,113.312780494,423.439550325,409.073701596,5.66466996096,8.70117876722
 08/13  05:00:00,966.347734266,96.8230548961,576.514719743,0.0,44.4937663224,113.312780494,442.292072728,410.746159643,14.1616749024,17.384238183
 08/13  06:00:00,1031.20771074,96.8230548961,576.019244457,0.0,54.0258772165,176.889270242,384.070765191,347.044295283,28.3233498048,8.70312010306
 08/13  07:00:00,981.410083803,96.8230548961,522.727658009,0.0,54.0258772165,184.38654557,380.048705439,320.180614799,42.4850247072,17.3830659331
 08/13  08:00:00,1021.23835155,96.8230548961,481.887790726,0.0,65.1572554096,220.04316451,355.665713664,281.568991933,56.6466996096,17.4500221211
 08/13  09:00:00,1011.06826994,96.8230548961,480.370146032,0.0,65.1572554096,212.545889182,327.62877766,267.622411246,42.4850247072,17.5213417068
 08/13  10:00:00,1029.82227315,96.8230548961,490.789510854,0.0,65.1572554096,220.04316451,356.300774706,259.118144476,70.808374512,26.3742557186
 08/13  11:00:00,1026.92235332,96.8230548961,487.225018852,0.0,65.1572554096,220.04316451,348.461832697,251.282228834,70.808374512,26.3712293508
 08/13  12:00:00,1018.89406887,96.8230548961,481.002884905,0.0,65.1572554096,220.04316451,329.409009586,238.640050334,70.808374512,19.9605847404
 08/13  13:00:00,1004.40272952,96.8230548961,474.893198772,0.0,65.1572554096,212.545889182,308.913390097,228.263725315,56.6466996096,24.0029651721
 08/13  14:00:00,1000.88742585,96.8230548961,471.721684218,0.0,65.1572554096,212.545889182,289.467156097,220.60450245,42.4850247072,26.37762894
 08/13  15:00:00,997.746358068,96.8230548961,469.073536654,0.0,65.1572554096,212.545889182,295.979200054,212.958421355,56.6466996096,26.3740790897
 08/13  16:00:00,975.216400668,96.8230548961,471.496991147,0.0,65.1572554096,220.04316451,331.954403069,220.605608099,84.9700494144,26.3787455547
 08/13  17:00:00,932.49269153,96.8230548961,475.306041366,0.0,54.0258772165,184.38654557,323.908018857,221.416273068,84.9700494144,17.5216963752
 08/13  18:00:00,907.459304739,96.8230548961,479.985177747,0.0,44.4937663224,163.454314868,358.448209404,256.093916194,84.9700494144,17.3842437958
 08/13  19:00:00,904.36278176,96.8230548961,483.167403377,0.0,44.4937663224,155.95703954,341.248854933,275.899023615,56.6466996096,8.70313170837
 08/13  20:00:00,895.108737893,96.8230548961,493.072577221,0.0,44.4937663224,124.558693486,411.369722782,337.339933869,56.6466996096,17.3830893035
 08/13  21:00:00,898.294431228,96.8230548961,492.716205353,0.0,44.4937663224,124.558693486,408.239426572,357.051888634,42.4850247072,8.70251323064
 08/13  22:00:00,876.847462422,96.8230548961,481.66025208,0.0,34.9616554283,124.558693486,423.037072307,377.329253759,28.3233498048,17.3844687429
 08/13  23:00:00,872.404999452,96.8230548961,476.534914893,0.0,34.9616554283,124.558693486,411.379800556,388.516220751,14.1616749024,8.70190490233
 08/13  24:00:00,869.822944671,96.8230548961,484.889528276,0.0,34.9616554283,113.312780494,411.804917227,397.437673283,5.66466996096,8.70257398243
 08/14  01:00:00,887.447701434,96.8230548961,491.240759309,0.0,46.0930336215,113.312780494,426.249985366,403.200755094,5.66466996096,17.3845603107
 08/14  02:00:00,891.524237875,96.8230548961,494.84445674,0.0,46.0930336215,113.312780494,421.04931781,406.682702424,5.66466996096,8.70194542488
 08/14  03:00:00,900.234316432,96.8230548961,503.914107499,0.0,46.0930336215,113.312780494,435.902713213,412.852158329,5.66466996096,17.3858849232
 08/14  04:00:00,993.364218906,96.8230548961,506.32179136,0.0,100.150657288,148.969399434,409.618372022,395.252333784,5.66466996096,8.70136827721
 08/14  05:00:00,1003.18097622,96.8230548961,515.681724767,0.0,100.150657288,149.894399434,674.26251411,642.715161066,14.1616749024,17.3856781415
 08/14  06:00:00,1230.98107991,98.5684675234,521.277743828,0.0,176.471037341,302.612436532,475.184951682,438.158273644,28.3233498048,8.70332823346
 08/14  07:00:00,1317.9553513,100.755853814,489.171603116,0.0,243.2593065,310.10971186,444.142915329,375.372536926,42.4850247072,26.2853536957
 08/14  08:00:00,1323.8076716,101.849511463,455.48084457,0.0,243.2593065,310.10971186,391.508923012,308.458974392,56.6466996096,26.4032490102
 08/14  09:00:00,1362.2658467,102.775248583,460.369460512,0.0,243.2593065,302.612436532,331.974109172,262.990631059,42.4850247072,26.4984534059
 08/14  10:00:00,1380.42511469,103.774966928,466.001394903,0.0,243.2593065,310.10971186,318.615035357,212.306481273,70.808374512,35.5001795716
 08/14  11:00:00,1395.13531368,106.311647569,473.330545738,0.0,243.2593065,310.10971186,278.016806545,171.645009308,70.808374512,35.5634227251
 08/14  12:00:00,1359.84233045,109.734706815,475.601068316,0.0,243.2593065,310.10971186,246.835524038,140.635381616,70.808374512,35.3917679095
 08/14  13:00:00,1397.22135553,113.400452695,475.931584736,0.0,243.2593065,302.612436532,214.777814069,122.575070543,56.6466996096,35.5560439168
 08/14  14:00:00,1399.57802239,116.12258024,475.521080609,0.0,243.2593065,302.612436532,195.803475501,117.822205761,42.4850247072,35.4962450329
 08/14  15:00:00,1402.34123497,119.65274445,474.753707727,0.0,243.2593065,302.612436532,199.249704333,107.171442385,56.6466996096,35.4315623384
 08/14  16:00:00,1412.5383834,124.405381673,473.541739973,0.0,243.2593065,310.10971186,204.211234671,92.7802972369,84.9700494144,26.4608880194
 08/14  17:00:00,1419.10004475,130.959800189,473.564797028,0.0,243.2593065,310.10971186,177.912509365,75.459150095,84.9700494144,17.4833098552
 08/14  18:00:00,1121.63401792,96.8230548961,475.808410151,0.0,166.938926447,199.110933808,183.668126123,81.2702267663,84.9700494144,17.4278499424
 08/14  19:00:00,1116.6814668,96.8230548961,477.553542166,0.0,166.938926447,191.61365848,167.482945745,102.113557695,56.6466996096,8.72268843951
 08/14  20:00:00,993.128057332,96.8230548961,476.472216515,0.0,100.150657288,124.558693486,245.711692149,171.636023172,56.6466996096,17.4289693674
 08/14  21:00:00,948.193927221,96.8230548961,470.363307617,0.0,100.150657288,124.558693486,277.586257285,217.712965169,42.4850247072,17.3882674088
 08/14  22:00:00,868.231233917,96.8230548961,463.039263539,0.0,46.0930336215,124.558693486,310.712372894,273.686331314,28.3233498048,8.70269177549
 08/14  23:00:00,866.663815411,96.8230548961,460.903351209,0.0,46.0930336215,124.558693486,330.591496678,299.045020966,14.1616749024,17.3848008094
 08/14  24:00:00,851.954338253,96.8230548961,458.988896101,0.0,46.0930336215,113.312780494,331.036652949,316.669903107,5.66466996096,8.70207988076
 08/15  01:00:00,862.082495217,96.8230548961,464.566005169,0.0,46.0930336215,113.312780494,307.265060018,292.489920397,5.66466996096,9.11046966082
 08/15  02:00:00,873.745314049,96.8230548961,473.027387789,0.0,46.0930336215,113.312780494,305.489751554,282.848369207,5.66466996096,16.9767123858
 08/15  03:00:00,860.123595549,96.8230548961,463.043712823,0.0,46.0930336215,113.312780494,318.545561241,304.178775318,5.66466996096,8.7021159623
 08/15  04:00:00,940.640022207,96.8230548961,453.101300041,0.0,100.150657288,148.969399434,332.920648969,309.87298947,5.66466996096,17.3829895382
 08/15  05:00:00,939.074965724,97.6417621691,452.030854147,0.0,100.150657288,149.894399434,497.868290637,475.005087979,14.1616749024,8.70152775621
 08/15  06:00:00,1165.06702269,102.292966566,452.038363138,0.0,176.471037341,302.612436532,379.541600572,333.83369969,28.3233498048,17.3845510778
 08/15  07:00:00,1293.88531776,106.35288154,458.869424093,0.0,243.2593065,310.10971186,324.058434594,264.043606875,42.4850247072,17.529803012
 08/15  08:00:00,1353.80820689,110.638857471,469.31747853,0.0,243.2593065,310.10971186,269.501680172,186.450047744,56.6466996096,26.4049328182
 08/15  09:00:00,1393.03181637,112.312932631,473.395788626,0.0,243.2593065,302.612436532,244.294025032,166.494186617,42.4850247072,35.3148137074
 08/15  10:00:00,1405.94282763,115.68011681,474.979670154,0.0,243.2593065,310.10971186,251.377643962,145.080769307,70.808374512,35.4885001431
 08/15  11:00:00,1411.63023823,120.474333297,474.787304654,0.0,243.2593065,310.10971186,226.833540347,120.475305598,70.808374512,35.549860238
 08/15  12:00:00,1376.06389935,126.851471957,474.558095112,0.0,243.2593065,310.10971186,194.518330283,97.1566665051,70.808374512,26.5532892658
 08/15  13:00:00,1413.3681124,131.256952048,474.098195059,0.0,243.2593065,302.612436532,179.242938118,87.0229006799,56.6466996096,35.573337829
 08/15  14:00:00,1416.50502935,135.039652399,473.402959776,0.0,243.2593065,302.612436532,155.108081937,77.1098701992,42.4850247072,35.5131870304
 08/15  15:00:00,1425.01198817,144.00197616,472.931140032,0.0,243.2593065,302.612436532,143.759971187,51.6664797427,56.6466996096,35.4467918347
 08/15  16:00:00,1442.29597563,155.53021897,472.022216048,0.0,243.2593065,310.10971186,144.771878694,33.345139034,84.9700494144,26.456690246
 08/15  17:00:00,1450.24330028,163.644603955,471.852155461,0.0,243.2593065,310.10971186,124.092936914,21.6392780117,84.9700494144,17.4836094883
 08/15  18:00:00,1121.99576595,96.8506561562,475.961501319,0.0,166.938926447,199.110933808,146.092261761,43.6922509533,84.9700494144,17.4299613938
 08/15  19:00:00,1115.91204431,96.8495847159,477.496059224,0.0,166.938926447,191.61365848,129.727000192,55.6540037447,56.6466996096,17.4262968374
 08/15  20:00:00,992.747779431,96.8230548961,476.803586056,0.0,100.150657288,124.558693486,172.513127004,98.4374085792,56.6466996096,17.4290188152
 08/15  21:00:00,957.661694455,96.8230548961,477.328649618,0.0,100.150657288,124.558693486,192.706377285,141.515378666,42.4850247072,8.70597391151
 08/15  22:00:00,889.100240383,96.8230548961,476.25744596,0.0,46.0930336215,124.558693486,247.644982354,201.937814957,28.3233498048,17.383817592
 08/15  23:00:00,875.401109131,96.8230548961,466.494827596,0.0,46.0930336215,124.558693486,267.525123725,244.660547241,14.1616749024,8.70290158146
 08/15  24:00:00,862.760889714,96.8230548961,465.85689508,0.0,46.0930336215,113.312780494,290.686905785,267.638168871,5.66466996096,17.384066953
 08/16  01:00:00,877.421932005,96.8230548961,475.897853711,0.0,46.0930336215,113.312780494,259.125689119,244.758735607,5.66466996096,8.70228355059
 08/16  02:00:00,875.872882573,96.8230548961,474.373456754,0.0,46.0930336215,113.312780494,279.431573816,256.382871646,5.66466996096,17.3840322087
 08/16  03:00:00,864.818817375,96.8230548961,466.414807782,0.0,46.0930336215,113.312780494,300.920016772,286.553666128,5.66466996096,8.70168068368
 08/16  04:00:00,939.323957224,96.8230548961,454.283989218,0.0,100.150657288,148.969399434,308.61539662,294.24839336,5.66466996096,8.70233329901
 08/16  05:00:00,939.057105328,99.3984107759,451.911566729,0.0,100.150657288,149.894399434,459.324981975,427.778559718,14.1616749024,17.3847473544
 08/16  06:00:00,1168.53236106,105.255874767,452.275333387,0.0,176.471037341,302.612436532,339.124401348,302.09931673,28.3233498048,8.70173481238
 08/16  07:00:00,1302.72575943,112.857450042,460.633356961,0.0,243.2593065,310.10971186,312.504925425,243.735869437,42.4850247072,26.2840312809
 08/16  08:00:00,1365.52029922,124.7042462,466.563538098,0.0,243.2593065,310.10971186,227.944854857,144.89684525,56.6466996096,26.4013099973
 08/16  09:00:00,1404.64250757,124.120144571,472.827022606,0.0,243.2593065,302.612436532,195.08466523,126.103835841,42.4850247072,26.4958046814
 08/16  10:00:00,1420.61371651,132.03102626,473.246977009,0.0,243.2593065,310.10971186,200.159292308,93.846750414,70.808374512,35.504167382
 08/16  11:00:00,1432.75449708,142.931517353,473.379781574,0.0,243.2593065,310.10971186,163.082903481,56.706754721,70.808374512,35.567774248
 08/16  12:00:00,1398.71000359,150.737863629,473.214394935,0.0,243.2593065,310.10971186,137.131370943,30.9276233163,70.808374512,35.395373115
 08/16  13:00:00,1439.02984247,157.685313538,473.181626427,0.0,243.2593065,302.612436532,111.599614961,19.3927322536,56.6466996096,35.5601830975
 08/16  14:00:00,1443.07710681,161.831279907,472.984863799,0.0,243.2593065,302.612436532,94.5683578544,16.5829917559,42.4850247072,35.5003413914
 08/16  15:00:00,1446.32885682,165.839638989,472.238269739,0.0,243.2593065,302.612436532,107.035560871,14.9536089537,56.6466996096,35.4352523078
 08/16  16:00:00,1455.34264206,168.480236307,471.967680828,0.0,243.2593065,310.10971186,121.294325458,9.86367662722,84.9700494144,26.4605994162
 08/16  17:00:00,1456.86027925,169.633347728,472.329937138,0.0,243.2593065,310.10971186,107.226255659,4.77456519369,84.9700494144,17.4816410505
 08/16  18:00:00,1122.5913192,97.3052707437,475.964035689,0.0,166.938926447,199.110933808,118.985768467,16.5859977503,84.9700494144,17.4297213019
 08/16  19:00:00,1117.24314128,97.7343419487,476.864209221,0.0,166.938926447,191.61365848,93.0593644543,18.9863137824,56.6466996096,17.4263510624
 08/16  20:00:00,993.879577803,96.8830001737,476.908204709,0.0,100.150657288,124.558693486,104.866508418,39.4948245512,56.6466996096,8.72498425722
 08/16  21:00:00,958.559801872,96.8230548961,477.531540872,0.0,100.150657288,124.558693486,128.07559708,68.2003919436,42.4850247072,17.3901804295
 08/16  22:00:00,890.378054484,96.8230548961,477.151948032,0.0,46.0930336215,124.558693486,161.041376574,124.016888516,28.3233498048,8.70113825331
 08/16  23:00:00,890.606995332,96.8230548961,476.564874816,0.0,46.0930336215,124.558693486,212.693826599,181.148004827,14.1616749024,17.3841468696
 08/16  24:00:00,863.987647081,96.8230548961,466.492671708,0.0,46.0930336215,113.312780494,242.108781835,227.741033803,5.66466996096,8.70307807131
 08/17  01:00:00,861.408189023,96.8230548961,464.381157956,0.0,46.0930336215,113.312780494,269.25585841,246.208199328,5.66466996096,17.3829891214
 08/17  02:00:00,859.276230276,96.8230548961,462.917933434,0.0,46.0930336215,113.312780494,280.142571204,265.775441829,5.66466996096,8.70245941379
 08/17  03:00:00,876.800375829,96.8230548961,475.363116607,0.0,46.0930336215,113.312780494,261.603955201,238.554918601,5.66466996096,17.3843666385
 08/17  04:00:00,966.282148261,96.8230548961,474.313739873,0.0,100.150657288,148.969399434,236.029496813,221.662974366,5.66466996096,8.70185248646
 08/17  05:00:00,962.620590631,104.390819242,464.034319615,0.0,100.150657288,149.894399434,362.37968032,339.515483231,14.1616749024,8.70252218706
 08/17  06:00:00,1191.21905752,113.098179009,462.830634851,0.0,176.471037341,302.612436532,280.219853649,234.511912724,28.3233498048,17.3845911205
 08/17  07:00:00,1334.86856694,137.633539243,464.253989987,0.0,243.2593065,310.10971186,191.334626599,131.31729531,42.4850247072,17.5323065817
 08/17  08:00:00,1387.9945921,146.302310895,467.345975248,0.0,243.2593065,310.10971186,151.911795711,68.8593513464,56.6466996096,26.405744755
 08/17  09:00:00,1424.83269169,145.669890829,471.389523208,0.0,243.2593065,302.612436532,142.241693603,64.4380848674,42.4850247072,35.3185840288
 08/17  10:00:00,1436.29389686,148.849936082,472.067667675,0.0,243.2593065,310.10971186,153.000238738,46.6958118892,70.808374512,35.4960523366
 08/17  11:00:00,1443.95905816,154.88223054,472.634006507,0.0,243.2593065,310.10971186,133.261925187,26.8992045211,70.808374512,35.5543461535
 08/17  12:00:00,1409.59262174,161.888321877,472.921859563,0.0,243.2593065,310.10971186,112.941166335,15.5887755451,70.808374512,26.5440162778
 08/17  13:00:00,1447.98372896,166.754125181,473.027341471,0.0,243.2593065,302.612436532,107.728296797,6.62491994481,56.6466996096,44.4566772426
 08/17  14:00:00,1453.25245751,171.64235768,473.300309125,0.0,243.2593065,302.612436532,78.2435011411,0.270893581361,42.4850247072,35.4875828525
 08/17  15:00:00,1457.75735555,176.000126757,473.433731245,0.0,243.2593065,302.612436532,83.2392084016,0.0,56.6466996096,26.592508792
 08/17  16:00:00,1466.20722906,177.888002367,473.341905212,0.0,243.2593065,310.10971186,112.906054547,0.0,84.9700494144,27.9360051329
 08/17  17:00:00,1467.56519846,179.579194809,473.026242717,0.0,243.2593065,310.10971186,109.716569267,0.0,84.9700494144,24.7465198522
 08/17  18:00:00,1123.13611796,97.7014736845,476.070265508,0.0,166.938926447,199.110933808,95.8612269672,2.16760706596,84.9700494144,8.7235704868
 08/17  19:00:00,1117.90233373,98.3053006459,476.906385761,0.0,166.938926447,191.61365848,78.6796323771,4.60473302932,56.6466996096,17.4281997382
 08/17  20:00:00,994.211112195,96.9179512218,477.140359408,0.0,100.150657288,124.558693486,97.7141712928,23.6377768353,56.6466996096,17.4296948479
 08/17  21:00:00,958.651270259,96.8230548961,477.589959534,0.0,100.150657288,124.558693486,108.474526701,57.2851975056,42.4850247072,8.70430448827
 08/17  22:00:00,890.097602986,96.8230548961,476.844491847,0.0,46.0930336215,124.558693486,157.798289893,112.08908956,28.3233498048,17.385850528
 08/17  23:00:00,889.436799135,96.8230548961,475.815693821,0.0,46.0930336215,124.558693486,191.680510239,168.817487164,14.1616749024,8.70134817258
 08/17  24:00:00,855.296104963,96.8230548961,461.327991718,0.0,46.0930336215,113.312780494,255.314489603,232.263797607,5.66466996096,17.3860220354
 08/18  01:00:00,852.29208396,96.8230548961,460.561855169,0.0,46.0930336215,113.312780494,294.503549958,280.135559276,5.66466996096,8.70332072041
 08/18  02:00:00,866.294341999,96.8230548961,472.942890371,0.0,46.0930336215,113.312780494,343.605013422,320.556896757,5.66466996096,17.3834467044
 08/18  03:00:00,889.556675465,96.8230548961,494.424538165,0.0,46.0930336215,113.312780494,354.775842203,340.408462005,5.66466996096,8.70271023774
 08/18  04:00:00,980.58154327,96.8230548961,491.788460415,0.0,100.150657288,148.969399434,351.223697436,328.174182949,5.66466996096,17.3848445255
 08/18  05:00:00,954.236419749,106.847454802,455.585547185,0.0,100.150657288,149.894399434,406.267582067,383.403801144,14.1616749024,8.70210602124
 08/18  06:00:00,1188.67433556,115.373340298,459.093182064,0.0,176.471037341,302.612436532,290.765355653,252.914871312,28.3233498048,9.52713453541
 08/18  07:00:00,1324.15639068,130.735400128,461.707791186,0.0,243.2593065,310.10971186,248.067338466,180.127035153,42.4850247072,25.4552786056
 08/18  08:00:00,1374.47298072,131.171189427,469.387709999,0.0,243.2593065,310.10971186,234.639318097,151.588530865,56.6466996096,26.404087622
 08/18  09:00:00,1422.2125042,142.917590303,471.521833582,0.0,243.2593065,302.612436532,163.174354886,94.1961222056,42.4850247072,26.4932079734
 08/18  10:00:00,1439.54018132,151.792283252,472.387231244,0.0,243.2593065,310.10971186,150.676932354,44.3599091868,70.808374512,35.5086486555
 08/18  11:00:00,1449.12765754,159.874236561,472.802612718,0.0,243.2593065,310.10971186,124.446242226,18.0652613922,70.808374512,35.572606322
 08/18  12:00:00,1415.83499085,167.877129371,473.101675438,0.0,243.2593065,310.10971186,109.724495685,3.51675183627,70.808374512,35.3993693367
 08/18  13:00:00,1457.44858355,175.723227655,473.420057351,0.0,243.2593065,302.612436532,92.2115022779,0.0,56.6466996096,35.5648026683
 08/18  14:00:00,1462.18591667,180.206478186,473.617801696,0.0,243.2593065,302.612436532,77.9899580852,0.0,42.4850247072,35.504933378
 08/18  15:00:00,1465.44613582,183.511691909,473.57238051,0.0,243.2593065,302.612436532,92.0861218449,0.0,56.6466996096,35.4394222353
 08/18  16:00:00,1475.95060192,187.284956176,473.646794074,0.0,243.2593065,310.10971186,111.434974541,0.0,84.9700494144,26.4649251267
 08/18  17:00:00,1477.7000356,189.058326534,473.656567653,0.0,243.2593065,310.10971186,102.449870787,0.0,84.9700494144,17.4798213731
 08/18  18:00:00,1121.65081783,96.9760143588,475.615044393,0.0,166.938926447,199.110933808,109.117591189,6.71914589041,84.9700494144,17.4283958846
 08/18  19:00:00,1111.90017032,96.8415440262,473.700591008,0.0,166.938926447,191.61365848,119.569391946,45.494079668,56.6466996096,17.4286126686
 08/18  20:00:00,989.438509606,96.8230548961,473.586969229,0.0,100.150657288,124.558693486,196.170524578,130.800815963,56.6466996096,8.72300900593
 08/18  21:00:00,953.539866768,96.8230548961,474.41730446,0.0,100.150657288,124.558693486,222.782238787,162.90747175,42.4850247072,17.3897423306
 08/18  22:00:00,889.799817774,96.8230548961,476.678335429,0.0,46.0930336215,124.558693486,207.014524864,169.989001412,28.3233498048,8.70217364636
 08/18  23:00:00,888.805124752,96.8230548961,475.083857953,0.0,46.0930336215,124.558693486,221.948997924,190.403491831,14.1616749024,17.3838311908
 08/18  24:00:00,860.385634353,96.8230548961,463.750836994,0.0,46.0930336215,113.312780494,253.326035012,238.959777126,5.66466996096,8.70158792482
 08/19  01:00:00,856.405750002,96.8230548961,461.700072252,0.0,46.0930336215,113.312780494,282.642976584,259.5931465,5.66466996096,17.3851601228
 08/19  02:00:00,853.623343835,96.8230548961,461.737713868,0.0,46.0930336215,113.312780494,309.747904715,295.382175854,5.66466996096,8.7010589001
 08/19  03:00:00,856.542961305,96.8230548961,463.714655572,0.0,46.0930336215,113.312780494,320.128015565,297.079374003,5.66466996096,17.3839716017
 08/19  04:00:00,874.388701332,96.8230548961,466.461131897,0.0,55.6251445156,113.312780494,266.983161037,252.615504553,5.66466996096,8.70298652304
 08/19  05:00:00,886.99015078,96.8230548961,475.561505762,0.0,55.6251445156,113.312780494,262.06788065,230.523370226,14.1616749024,17.382835522
 08/19  06:00:00,953.508417389,96.8230548961,476.375613076,0.0,65.1572554096,176.889270242,213.52033296,176.494607349,28.3233498048,8.70237580618
 08/19  07:00:00,1073.62069247,107.351664831,472.697673014,0.0,109.682768182,220.96816451,280.816389554,220.947128162,42.4850247072,17.3842366841
 08/19  08:00:00,1087.95215245,110.141828455,474.116773841,0.0,109.682768182,220.96816451,220.290066149,146.183298545,56.6466996096,17.4600679941
 08/19  09:00:00,1208.07019197,128.168113074,468.803123407,0.0,131.945524568,266.955817592,163.635184433,103.61279718,42.4850247072,17.5373625467
 08/19  10:00:00,1204.15949856,111.417373082,474.085575467,0.0,131.945524568,274.45309292,238.2937657,141.088185031,70.808374512,26.3972061567
 08/19  11:00:00,1203.75734445,108.924678653,475.105614172,0.0,131.945524568,274.45309292,253.760295069,156.550402483,70.808374512,26.4015180737
 08/19  12:00:00,1172.18865548,109.060835773,475.368592845,0.0,131.945524568,274.45309292,247.39494966,150.191406046,70.808374512,26.3951691011
 08/19  13:00:00,1168.00460905,112.240881531,475.347039162,0.0,131.945524568,266.955817592,201.612550808,118.57200723,56.6466996096,26.393843969
 08/19  14:00:00,1172.86114926,117.006997461,475.359272539,0.0,131.945524568,266.955817592,153.327447561,84.450794674,42.4850247072,26.3916281796
 08/19  15:00:00,1076.31386936,96.8230548961,475.633598047,0.0,109.682768182,212.545889182,120.883397753,37.841103021,56.6466996096,26.3955951221
 08/19  16:00:00,1084.04106978,96.8230548961,475.994363262,0.0,109.682768182,220.04316451,133.459513155,22.0953333877,84.9700494144,26.3941303531
 08/19  17:00:00,1041.07461756,96.8230548961,475.361845337,0.0,109.682768182,220.04316451,117.28054394,14.7829333322,84.9700494144,17.5275611933
 08/19  18:00:00,1001.23507114,96.8230548961,474.49082938,0.0,100.150657288,199.110933808,109.012045842,15.3393035083,84.9700494144,8.70269291927
 08/19  19:00:00,996.014855148,96.8230548961,475.913453236,0.0,100.150657288,191.61365848,94.5081299567,20.4765971203,56.6466996096,17.3848332268
 08/19  20:00:00,896.843461039,96.8230548961,476.926489216,0.0,55.6251445156,124.558693486,139.928682172,74.5798715731,56.6466996096,8.70211098916
 08/19  21:00:00,900.518077266,96.8230548961,477.255087484,0.0,55.6251445156,124.558693486,198.519188801,138.647947862,42.4850247072,17.386216232
 08/19  22:00:00,887.949276201,96.8230548961,475.492083494,0.0,46.0930336215,124.558693486,252.731522199,215.706661279,28.3233498048,8.70151111503
 08/19  23:00:00,868.233333717,96.8230548961,461.812194013,0.0,46.0930336215,124.558693486,308.828280604,277.281623578,14.1616749024,17.384982124
 08/19  24:00:00,858.0596513,96.8230548961,465.40928378,0.0,46.0930336215,113.312780494,358.280051802,343.915062714,5.66466996096,8.70031912642
 08/20  01:00:00,865.434940791,96.8230548961,481.996606299,0.0,34.9616554283,113.312780494,389.870152012,366.821662456,5.66466996096,17.3838195955
 08/20  02:00:00,874.122945985,96.8230548961,490.015945332,0.0,34.9616554283,113.312780494,387.901414062,373.533826413,5.66466996096,8.70291768867
 08/20  03:00:00,873.424226515,96.8230548961,488.985974157,0.0,34.9616554283,113.312780494,394.297674906,371.250282731,5.66466996096,17.3827222139
 08/20  04:00:00,873.612858812,96.8230548961,479.858958052,0.0,44.4937663224,113.312780494,365.466563444,351.099577908,5.66466996096,8.70231557527
 08/20  05:00:00,865.820271845,96.8230548961,473.084361234,0.0,44.4937663224,113.312780494,377.48270357,345.93691305,14.1616749024,17.3841156178
 08/20  06:00:00,928.635021208,96.8230548961,470.927112814,0.0,54.0258772165,176.889270242,323.682194215,286.657115472,28.3233498048,8.70172893863
 08/20  07:00:00,931.36812027,96.8230548961,473.846651652,0.0,54.0258772165,184.38654557,334.555985665,283.368574683,42.4850247072,8.70238627545
 08/20  08:00:00,1007.65142669,96.8230548961,470.812540494,0.0,65.1572554096,220.04316451,317.178537471,243.077221897,56.6466996096,17.4546159644
 08/20  09:00:00,996.747417733,96.8230548961,467.907184372,0.0,65.1572554096,212.545889182,264.36879549,195.613501094,42.4850247072,26.2702696887
 08/20  10:00:00,1010.92367364,96.8230548961,469.518099535,0.0,65.1572554096,220.04316451,245.746676884,148.562813951,70.808374512,26.3754884205
 08/20  11:00:00,1022.0824511,96.8230548961,476.070104378,0.0,65.1572554096,220.04316451,227.562671213,139.164279356,70.808374512,17.5900173453
 08/20  12:00:00,1021.88234561,96.8230548961,476.707588488,0.0,65.1572554096,220.04316451,219.539720555,122.356110601,70.808374512,26.3752354424
 08/20  13:00:00,1014.31018216,96.8230548961,476.508850834,0.0,65.1572554096,212.545889182,178.372697182,95.349101393,56.6466996096,26.3768961797
 08/20  14:00:00,1014.13776575,96.8230548961,476.237542993,0.0,65.1572554096,212.545889182,134.792477568,65.9338704362,42.4850247072,26.3735824247
 08/20  15:00:00,1014.19744365,96.8230548961,476.282499383,0.0,65.1572554096,212.545889182,128.249518683,45.2273928922,56.6466996096,26.3754261817
 08/20  16:00:00,988.740391612,96.8230548961,476.16490279,0.0,65.1572554096,220.04316451,146.037138641,34.6919762506,84.9700494144,26.3751129757
 08/20  17:00:00,941.50218042,96.8230548961,475.653500721,0.0,54.0258772165,184.38654557,131.74545636,29.2519321917,84.9700494144,17.5234747541
 08/20  18:00:00,909.959011069,96.8230548961,474.584548946,0.0,44.4937663224,163.454314868,123.735336475,21.3810610847,84.9700494144,17.3842259764
 08/20  19:00:00,903.507884769,96.8230548961,474.784550151,0.0,44.4937663224,155.95703954,81.1092247826,15.7607181424,56.6466996096,8.70180703061
 08/20  20:00:00,888.310255373,96.8230548961,475.768822756,0.0,44.4937663224,124.558693486,98.9423194748,33.5931397596,56.6466996096,8.70248010568
 08/20  21:00:00,888.852338002,96.8230548961,476.893043379,0.0,44.4937663224,124.558693486,120.876462284,61.0070202787,42.4850247072,17.3844172979
 08/20  22:00:00,878.802279232,96.8230548961,477.022367843,0.0,34.9616554283,124.558693486,144.099072495,107.073840788,28.3233498048,8.70188190194
 08/20  23:00:00,879.584768325,96.8230548961,476.797085539,0.0,34.9616554283,124.558693486,180.796384386,149.248943517,14.1616749024,17.3857659659
 08/20  24:00:00,866.363114456,96.8230548961,475.911592522,0.0,34.9616554283,113.312780494,202.209849572,187.843847259,5.66466996096,8.70133235251
 08/21  01:00:00,878.163669837,96.8230548961,476.576741897,0.0,46.0930336215,113.312780494,246.620483838,223.571206272,5.66466996096,17.3846076052
 08/21  02:00:00,874.263509355,96.8230548961,473.875737508,0.0,46.0930336215,113.312780494,266.19887043,251.830872089,5.66466996096,8.70332837984
 08/21  03:00:00,862.723230709,96.8230548961,466.16475988,0.0,46.0930336215,113.312780494,298.529709056,275.48155822,5.66466996096,17.3834808755
 08/21  04:00:00,949.018346636,96.8230548961,464.442367173,0.0,100.150657288,148.969399434,293.22647521,278.859077125,5.66466996096,8.70272812439
 08/21  05:00:00,952.133135984,96.8440703785,464.678991647,0.0,100.150657288,149.894399434,481.402776653,449.856181783,14.1616749024,17.3849199682
 08/21  06:00:00,1189.55905991,102.116695876,471.329360662,0.0,176.471037341,302.612436532,290.900952019,253.875459801,28.3233498048,8.70214241257
 08/21  07:00:00,1311.94769955,106.372360689,472.477879033,0.0,243.2593065,310.10971186,249.500587805,189.483789257,42.4850247072,17.5317738412
 08/21  08:00:00,1356.32364443,107.278026525,474.693169446,0.0,243.2593065,310.10971186,262.065888417,179.013491204,56.6466996096,26.4056976033
 08/21  09:00:00,1388.0347047,107.900152792,473.12328728,0.0,243.2593065,302.612436532,259.775792424,181.96775692,42.4850247072,35.3230107969
 08/21  10:00:00,1388.3663156,108.523516137,467.408202902,0.0,243.2593065,310.10971186,295.251527351,188.946416713,70.808374512,35.4967361258
 08/21  11:00:00,1384.51399409,109.342629825,462.889893083,0.0,243.2593065,310.10971186,301.20778122,194.839954297,70.808374512,35.5594524114
 08/21  12:00:00,1346.04988484,111.554314145,463.599938322,0.0,243.2593065,310.10971186,292.747462748,186.550465867,70.808374512,35.3886223687
