Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  13:00:00,1384.16203093,113.847672465,465.729207199,0.0,243.2593065,302.612436532,270.065022125,177.865758503,56.6466996096,35.5525640125
 08/21  14:00:00,1387.28201027,115.800274054,466.852305083,0.0,243.2593065,302.612436532,252.286080733,174.308182147,42.4850247072,35.4928738788
 08/21  15:00:00,1392.79745349,119.190996364,468.11195319,0.0,243.2593065,302.612436532,240.725386466,157.494958299,56.6466996096,26.5837285572
 08/21  16:00:00,1408.92575174,123.81884707,471.085514591,0.0,243.2593065,310.10971186,251.846102436,131.602108269,84.9700494144,35.2739447529
 08/21  17:00:00,1413.81099277,126.78512839,472.5311964,0.0,243.2593065,310.10971186,223.295467088,120.84388606,84.9700494144,17.481531614
 08/21  18:00:00,1103.09708762,96.8230548961,463.658278452,0.0,166.938926447,199.110933808,258.496724724,156.100420218,84.9700494144,17.4262550915
 08/21  19:00:00,1095.14465628,96.8230548961,463.747205849,0.0,166.938926447,191.61365848,250.94192247,185.570361373,56.6466996096,8.72486148652
 08/21  20:00:00,974.302953891,96.8230548961,462.730972111,0.0,100.150657288,124.558693486,330.792896382,256.719919113,56.6466996096,17.4262776591
 08/21  21:00:00,937.821442032,96.8230548961,463.274930001,0.0,100.150657288,124.558693486,321.78378847,261.909533862,42.4850247072,17.3892299004
 08/21  22:00:00,887.765907866,96.8230548961,475.001490909,0.0,46.0930336215,124.558693486,284.562111625,247.53690364,28.3233498048,8.70185818037
 08/21  23:00:00,888.345002568,96.8230548961,474.439091519,0.0,46.0930336215,124.558693486,279.676769661,256.812572581,14.1616749024,8.70252217709
 08/21  24:00:00,857.802631554,96.8230548961,460.95499665,0.0,46.0930336215,113.312780494,316.467696851,293.418387781,5.66466996096,17.3846391084
 08/22  01:00:00,847.094953112,96.8230548961,452.986496908,0.0,46.0930336215,113.312780494,334.002923626,319.636294215,5.66466996096,8.70195944923
 08/22  02:00:00,843.180956136,96.8230548961,450.856657259,0.0,46.0930336215,113.312780494,375.692930508,352.642292001,5.66466996096,17.3859685464
 08/22  03:00:00,864.973862375,96.8230548961,470.8927269,0.0,46.0930336215,113.312780494,410.716756203,396.350655693,5.66466996096,8.7014305491
 08/22  04:00:00,981.696889303,96.8230548961,491.963977881,0.0,100.150657288,148.969399434,407.997842015,384.948369612,5.66466996096,17.3848024417
 08/22  05:00:00,1002.61083472,98.2834644732,511.302048969,0.0,100.150657288,149.894399434,544.862678392,521.997573194,14.1616749024,8.7034302964
 08/22  06:00:00,1228.33813098,103.125619321,512.696472746,0.0,176.471037341,302.612436532,435.501948726,389.793524735,28.3233498048,17.3850741864
 08/22  07:00:00,1333.26104011,106.503718655,499.11661946,0.0,243.2593065,310.10971186,412.97854757,352.964862695,42.4850247072,17.5286601684
 08/22  08:00:00,1353.41126067,108.482780252,475.862670659,0.0,243.2593065,310.10971186,404.479098613,321.429011332,56.6466996096,26.4033876721
 08/22  09:00:00,1361.36601187,109.992123118,451.720263824,0.0,243.2593065,302.612436532,357.204477557,288.227769023,42.4850247072,26.4916838266
 08/22  10:00:00,1376.65215531,111.406455203,458.705202086,0.0,243.2593065,310.10971186,385.19008166,278.864981168,70.808374512,35.5167259803
 08/22  11:00:00,1387.97226945,113.030359145,466.429954348,0.0,243.2593065,310.10971186,382.91799267,267.651994707,70.808374512,44.4576234515
 08/22  12:00:00,1341.14122882,114.809320322,460.618557227,0.0,243.2593065,310.10971186,350.093025929,252.726246205,70.808374512,26.5584052116
 08/22  13:00:00,1377.60421491,116.807887989,461.108504989,0.0,243.2593065,302.612436532,321.024626159,228.805625769,56.6466996096,35.5723007803
 08/22  14:00:00,1384.81983752,118.808592039,463.21000817,0.0,243.2593065,302.612436532,271.500550421,193.50312245,42.4850247072,35.5124032635
 08/22  15:00:00,1390.81851664,122.333497578,464.396208922,0.0,243.2593065,302.612436532,262.71365343,170.620627034,56.6466996096,35.4463267858
 08/22  16:00:00,1401.95756846,125.698627011,464.903837655,0.0,243.2593065,310.10971186,267.562864064,156.128058473,84.9700494144,26.4647561762
 08/22  17:00:00,1407.00004879,128.182349083,466.465181511,0.0,243.2593065,310.10971186,250.138602392,147.685602031,84.9700494144,17.4829509463
 08/22  18:00:00,1100.42024836,96.8230548961,463.119508196,0.0,166.938926447,199.110933808,277.064248704,174.664395245,84.9700494144,17.4298040443
 08/22  19:00:00,1095.11925405,96.8230548961,464.580412672,0.0,166.938926447,191.61365848,262.033718844,187.958207396,56.6466996096,17.4288118387
 08/22  20:00:00,973.334126925,96.8230548961,462.538446576,0.0,100.150657288,124.558693486,329.075187644,255.000051183,56.6466996096,17.4284368506
 08/22  21:00:00,929.426620621,96.8230548961,458.658557087,0.0,100.150657288,124.558693486,339.13410276,287.943414702,42.4850247072,8.70566335052
 08/22  22:00:00,860.491500847,96.8230548961,455.911756529,0.0,46.0930336215,124.558693486,354.746244879,309.039597207,28.3233498048,17.3832978678
 08/22  23:00:00,857.667065257,96.8230548961,452.524680919,0.0,46.0930336215,124.558693486,343.41039946,320.546099532,14.1616749024,8.70262502501
 08/22  24:00:00,852.108992047,96.8230548961,459.073051167,0.0,46.0930336215,113.312780494,389.694206896,366.644803674,5.66466996096,17.3847332608
 08/23  01:00:00,869.305666464,96.8230548961,474.690471119,0.0,46.0930336215,113.312780494,396.15072173,381.783972962,5.66466996096,8.70207880724
 08/23  02:00:00,891.368578116,96.8230548961,495.470977145,0.0,46.0930336215,113.312780494,407.442702071,393.075270574,5.66466996096,8.7027615357
 08/23  03:00:00,898.647039405,96.8230548961,501.725150826,0.0,46.0930336215,113.312780494,419.770776742,396.721107011,5.66466996096,17.3849997698
 08/23  04:00:00,980.599780009,96.8230548961,493.524395045,0.0,100.150657288,148.969399434,392.607907313,378.241045955,5.66466996096,8.70219139745
 08/23  05:00:00,980.532607786,99.0438409887,489.945845043,0.0,100.150657288,149.894399434,528.871975985,497.324129758,14.1616749024,17.3861713243
 08/23  06:00:00,1191.41887639,104.15650912,475.215939833,0.0,176.471037341,302.612436532,407.264540384,370.239550635,28.3233498048,8.70163994409
 08/23  07:00:00,1289.68334291,108.888445558,455.08760549,0.0,243.2593065,310.10971186,381.461228514,312.691946681,42.4850247072,26.2842571254
 08/23  08:00:00,1338.05580927,111.524724564,457.109758918,0.0,243.2593065,310.10971186,333.71172353,250.663654383,56.6466996096,26.401369538
 08/23  09:00:00,1372.99888478,112.978156217,458.196928119,0.0,243.2593065,302.612436532,289.833074151,220.851397212,42.4850247072,26.4966522314
 08/23  10:00:00,1386.66903998,113.608163842,463.118192653,0.0,243.2593065,310.10971186,310.975983636,204.66170747,70.808374512,35.5059016538
 08/23  11:00:00,1401.21951728,118.569528481,468.694289774,0.0,243.2593065,310.10971186,266.334143181,159.95588197,70.808374512,35.569886699
 08/23  12:00:00,1377.89621705,129.574825423,473.781757144,0.0,243.2593065,310.10971186,210.287814766,104.082069143,70.808374512,35.397371111
 08/23  13:00:00,1421.46777667,140.23494534,473.28318112,0.0,243.2593065,302.612436532,159.939567967,67.730147617,56.6466996096,35.5627207407
 08/23  14:00:00,1430.34008098,149.3556659,472.939783548,0.0,243.2593065,302.612436532,117.097473318,39.1094745781,42.4850247072,35.5029740328
 08/23  15:00:00,1441.07101977,160.195595503,472.790477777,0.0,243.2593065,302.612436532,110.16250511,18.0778867079,56.6466996096,35.4379187928
 08/23  16:00:00,1456.58768957,168.669825063,473.145368558,0.0,243.2593065,310.10971186,115.572181258,4.13887554494,84.9700494144,26.4632562984
 08/23  17:00:00,1459.81865653,171.771992375,473.253297064,0.0,243.2593065,310.10971186,103.119460418,0.666803399959,84.9700494144,17.4826076041
 08/23  18:00:00,1122.45166066,96.8392879879,476.396169352,0.0,166.938926447,199.110933808,115.638812823,13.2381907782,84.9700494144,17.4305726301
 08/23  19:00:00,1117.01021084,96.8266235597,477.680581585,0.0,166.938926447,191.61365848,104.464309774,30.3902881497,56.6466996096,17.4273220151
 08/23  20:00:00,997.589203843,96.8230548961,476.903884982,0.0,100.150657288,124.558693486,140.239028521,74.8667885051,56.6466996096,8.72554040584
 08/23  21:00:00,958.339347071,96.8230548961,477.310890637,0.0,100.150657288,124.558693486,178.088953053,118.212734872,42.4850247072,17.3911934739
 08/23  22:00:00,889.78852097,96.8230548961,476.752226274,0.0,46.0930336215,124.558693486,221.152238312,184.127265627,28.3233498048,8.70162288015
 08/23  23:00:00,869.937508505,96.8230548961,462.781663741,0.0,46.0930336215,124.558693486,281.665807843,250.11890108,14.1616749024,17.3852318599
 08/23  24:00:00,856.508977697,96.8230548961,464.222452362,0.0,46.0930336215,113.312780494,334.317796008,319.952256877,5.66466996096,8.70086917006
 08/24  01:00:00,874.950752009,96.8230548961,480.466667813,0.0,46.0930336215,113.312780494,369.903045116,346.854215389,5.66466996096,17.3841597657
 08/24  02:00:00,871.33056203,96.8230548961,477.18284546,0.0,46.0930336215,113.312780494,369.221605331,354.853819044,5.66466996096,8.70311632645
 08/24  03:00:00,906.498748693,96.8230548961,512.599525947,0.0,46.0930336215,113.312780494,392.654400658,369.606583451,5.66466996096,17.3831472459
 08/24  04:00:00,1001.99761442,96.8230548961,517.489546666,0.0,100.150657288,148.969399434,371.433982827,357.066761651,5.66466996096,8.70255121536
 08/24  05:00:00,980.351578719,100.914484614,488.304802806,0.0,100.150657288,149.894399434,487.271196285,455.724890633,14.1616749024,17.3846307496
 08/24  06:00:00,1194.99394835,107.606900065,471.521044896,0.0,176.471037341,302.612436532,376.798259131,339.772904129,28.3233498048,8.70200519694
 08/24  07:00:00,1291.25761283,113.212506036,451.737382553,0.0,243.2593065,310.10971186,345.297956999,285.283610452,42.4850247072,17.5293218404
 08/24  08:00:00,1335.80704135,114.852886806,454.471076423,0.0,243.2593065,310.10971186,329.060339684,246.007707396,56.6466996096,26.4059326777
 08/24  09:00:00,1374.31074002,116.212054666,458.438265693,0.0,243.2593065,302.612436532,308.344048368,230.535429428,42.4850247072,35.3235942325
 08/24  10:00:00,1390.96549712,117.933407617,463.236105881,0.0,243.2593065,310.10971186,300.028101509,193.721944802,70.808374512,35.4977821945
 08/24  11:00:00,1412.57837595,127.403452046,470.021922973,0.0,243.2593065,310.10971186,235.862436197,129.493415188,70.808374512,35.5606464971
 08/24  12:00:00,1390.95305994,143.457671837,472.810514467,0.0,243.2593065,310.10971186,173.633432629,67.4352605024,70.808374512,35.3897976145
 08/24  13:00:00,1435.93691596,155.053897059,472.772986045,0.0,243.2593065,302.612436532,121.765422128,29.564631519,56.6466996096,35.5540909996
 08/24  14:00:00,1447.40076847,166.172863886,472.995909758,0.0,243.2593065,302.612436532,86.713110273,8.73360998938,42.4850247072,35.4944755764
 08/24  15:00:00,1453.19140616,171.531540328,473.391750248,0.0,243.2593065,302.612436532,83.8201811433,0.588517056488,56.6466996096,26.5849644772
 08/24  16:00:00,1463.37579424,174.957916816,473.48131346,0.0,243.2593065,310.10971186,120.245537477,0.0,84.9700494144,35.2754880627
 08/24  17:00:00,1467.10899486,178.612833457,473.529530526,0.0,243.2593065,310.10971186,102.452188759,0.0,84.9700494144,17.482139345
 08/24  18:00:00,1122.8461907,97.4701280572,476.033926791,0.0,166.938926447,199.110933808,103.42123802,1.02438688002,84.9700494144,17.4268017255
 08/24  19:00:00,1117.3265241,97.7419589181,476.96004508,0.0,166.938926447,191.61365848,69.7459535844,4.37408420691,56.6466996096,8.72516976786
 08/24  20:00:00,997.75260436,96.8303824719,476.987081329,0.0,100.150657288,124.558693486,99.7000996689,25.625399624,56.6466996096,17.4280004353
 08/24  21:00:00,958.567287972,96.8230548961,477.569283443,0.0,100.150657288,124.558693486,116.169514982,56.2946640327,42.4850247072,17.3898262421
 08/24  22:00:00,890.311051058,96.8230548961,477.081158593,0.0,46.0930336215,124.558693486,148.042733025,111.017214485,28.3233498048,8.70216873548
 08/24  23:00:00,890.698550803,96.8230548961,476.665093594,0.0,46.0930336215,124.558693486,185.497858695,162.633335496,14.1616749024,8.70284829623
 08/24  24:00:00,868.948580283,96.8230548961,470.025020374,0.0,46.0930336215,113.312780494,236.244251327,213.194289228,5.66466996096,17.3852921381
 08/25  01:00:00,868.536367173,96.8230548961,469.648528926,0.0,46.0930336215,113.312780494,241.027742917,226.660753883,5.66466996096,8.70231907295
 08/25  02:00:00,864.441905834,96.8230548961,466.58874578,0.0,46.0930336215,113.312780494,266.022477395,242.971506012,5.66466996096,17.3863014222
 08/25  03:00:00,854.077482118,96.8230548961,459.16806125,0.0,46.0930336215,113.312780494,283.880115313,269.513640135,5.66466996096,8.70180521721
 08/25  04:00:00,952.947389746,96.8230548961,463.023159579,0.0,100.150657288,148.969399434,281.727362715,258.677052737,5.66466996096,17.385640017
 08/25  05:00:00,972.810679125,106.516589253,468.676684153,0.0,100.150657288,149.894399434,340.00264487,317.139639676,14.1616749024,8.70133029146
 08/25  06:00:00,1208.02653293,119.07157686,466.605770165,0.0,176.471037341,302.612436532,242.991509104,197.282201575,28.3233498048,17.3859577249
 08/25  07:00:00,1331.36726813,135.076356753,463.337975824,0.0,243.2593065,310.10971186,214.661701699,154.646582183,42.4850247072,17.5300948086
 08/25  08:00:00,1382.40687993,143.867158474,464.254108962,0.0,243.2593065,310.10971186,176.468745614,93.4132270875,56.6466996096,26.4088189165
 08/25  09:00:00,1422.72145493,144.284723968,470.718774801,0.0,243.2593065,302.612436532,154.949356668,77.1475399214,42.4850247072,35.3167920397
 08/25  10:00:00,1436.37202757,148.714906183,472.279731852,0.0,243.2593065,310.10971186,147.469979797,48.4122537432,70.808374512,28.2493515419
 08/25  11:00:00,1443.34026968,153.990600646,472.843105494,0.0,243.2593065,310.10971186,143.187913075,29.5526163222,70.808374512,42.826922241
 08/25  12:00:00,1408.07938907,160.391185782,472.816341793,0.0,243.2593065,310.10971186,117.190451698,19.8268148887,70.808374512,26.5552622976
 08/25  13:00:00,1447.64871546,166.383939241,473.014673295,0.0,243.2593065,302.612436532,101.845786844,9.62202337541,56.6466996096,35.577063859
 08/25  14:00:00,1452.00781271,170.484131497,473.223973191,0.0,243.2593065,302.612436532,81.1005209998,3.09838889247,42.4850247072,35.5171074001
 08/25  15:00:00,1454.84237412,173.596050771,472.949402557,0.0,243.2593065,302.612436532,94.0344778548,1.93698100006,56.6466996096,35.4507972451
 08/25  16:00:00,1461.07151313,174.223587382,471.91474667,0.0,243.2593065,310.10971186,114.178306529,2.74894485122,84.9700494144,26.4593122631
 08/25  17:00:00,1463.28730912,176.213891852,472.118820264,0.0,243.2593065,310.10971186,113.222711078,2.03798038661,84.9700494144,26.214681277
 08/25  18:00:00,1122.65629802,97.2921978872,476.00610814,0.0,166.938926447,199.110933808,108.727078556,15.0319941445,84.9700494144,8.72503499756
 08/25  19:00:00,1116.63753499,97.504854806,477.448754513,0.0,166.938926447,191.61365848,97.5809302743,23.50661054,56.6466996096,17.4276201246
 08/25  20:00:00,996.808433873,96.8324372061,476.864404328,0.0,100.150657288,124.558693486,127.996708085,53.9195061355,56.6466996096,17.4305023404
 08/25  21:00:00,958.214926412,96.8230548961,477.71524271,0.0,100.150657288,124.558693486,134.471390809,83.2823196908,42.4850247072,8.7040464108
 08/25  22:00:00,890.569417971,96.8230548961,477.201658436,0.0,46.0930336215,124.558693486,183.125198567,137.416586039,28.3233498048,17.3852627226
 08/25  23:00:00,890.750955585,96.8230548961,476.716678335,0.0,46.0930336215,124.558693486,196.73231361,173.866965762,14.1616749024,8.70367294543
 08/25  24:00:00,863.116190692,96.8230548961,466.1023782,0.0,46.0930336215,113.312780494,234.926391302,211.876138151,5.66466996096,17.3855831903
 08/26  01:00:00,857.09942548,96.8230548961,463.281706463,0.0,46.0930336215,113.312780494,258.513478792,244.145655305,5.66466996096,8.7031535259
 08/26  02:00:00,855.787898585,96.8230548961,463.137337993,0.0,46.0930336215,113.312780494,289.5876304,266.539718405,5.66466996096,17.3832420339
 08/26  03:00:00,853.70694552,96.8230548961,462.052068088,0.0,46.0930336215,113.312780494,310.483892883,296.116591448,5.66466996096,8.70263147427
 08/26  04:00:00,878.662710638,96.8230548961,474.977436165,0.0,55.6251445156,113.312780494,349.490398743,326.440922611,5.66466996096,17.3848061709
 08/26  05:00:00,901.680288046,96.8230548961,496.264295376,0.0,55.6251445156,113.312780494,362.452419723,339.588639558,14.1616749024,8.70210526246
 08/26  06:00:00,969.885130201,96.8230548961,494.839479774,0.0,65.1572554096,176.889270242,318.10036531,281.074227524,28.3233498048,8.70278798123
 08/26  07:00:00,1068.38539458,103.034013095,477.77706027,0.0,109.682768182,220.96816451,391.497699964,331.62814656,42.4850247072,17.384528697
 08/26  08:00:00,1061.96737105,102.084102882,464.869955079,0.0,109.682768182,220.96816451,357.539288607,283.42620137,56.6466996096,17.466387627
 08/26  09:00:00,1174.89639215,105.908712435,465.307018612,0.0,131.945524568,266.955817592,289.658867364,229.638550366,42.4850247072,17.5352922908
 08/26  10:00:00,1194.15139993,107.449091154,469.860029941,0.0,131.945524568,274.45309292,268.588449592,171.37742328,70.808374512,26.4026518004
 08/26  11:00:00,1204.80912217,109.247845251,475.651419344,0.0,131.945524568,274.45309292,247.972326786,150.762038865,70.808374512,26.401913409
 08/26  12:00:00,1174.6603247,110.627103125,476.045665361,0.0,131.945524568,274.45309292,234.917283319,137.713041203,70.808374512,26.3958676044
 08/26  13:00:00,1169.34119003,112.799900167,475.891442282,0.0,131.945524568,266.955817592,201.907276412,118.865919141,56.6466996096,26.3946576615
 08/26  14:00:00,1172.75437582,116.349647188,475.682013629,0.0,131.945524568,266.955817592,162.876863144,93.9942163497,42.4850247072,26.3976220871
 08/26  15:00:00,1076.51082573,96.8230548961,475.667686991,0.0,109.682768182,212.545889182,126.674954112,43.6309881972,56.6466996096,26.3972663053
 08/26  16:00:00,1085.56799331,96.8565932941,477.357663769,0.0,109.682768182,220.04316451,147.570189117,36.2031168703,84.9700494144,26.3970228326
 08/26  17:00:00,1043.93921941,96.9698149843,477.942077396,0.0,109.682768182,220.04316451,143.342334635,38.9795812231,84.9700494144,19.3927039975
 08/26  18:00:00,1004.66575801,97.11551709,477.495625607,0.0,100.150657288,199.110933808,154.218165093,53.7156253456,84.9700494144,15.5324903328
 08/26  19:00:00,997.296002312,96.969581444,476.982764354,0.0,100.150657288,191.61365848,120.007322812,54.6580610683,56.6466996096,8.7025621341
 08/26  20:00:00,900.40983644,96.8246226638,476.648238796,0.0,55.6251445156,124.558693486,158.75506901,84.7235664438,56.6466996096,17.3848029569
 08/26  21:00:00,900.29129022,96.8230548961,477.110219432,0.0,55.6251445156,124.558693486,158.525183026,107.33812242,42.4850247072,8.70203589943
 08/26  22:00:00,889.979618644,96.8230548961,476.978611201,0.0,46.0930336215,124.558693486,184.985686652,139.276199125,28.3233498048,17.3861377219
 08/26  23:00:00,891.04826891,96.8230548961,477.025924247,0.0,46.0930336215,124.558693486,188.380779368,165.517554461,14.1616749024,8.70155000431
 08/26  24:00:00,877.658560142,96.8230548961,475.993755632,0.0,46.0930336215,113.312780494,231.237164239,208.186023956,5.66466996096,17.3864703224
 08/27  01:00:00,857.197001307,96.8230548961,469.863872881,0.0,34.9616554283,113.312780494,257.933717468,243.56542495,5.66466996096,8.70362255676
 08/27  02:00:00,846.834208559,96.8230548961,463.560463436,0.0,34.9616554283,113.312780494,301.72693334,278.678100274,5.66466996096,17.3841631049
 08/27  03:00:00,844.229269247,96.8230548961,460.84132663,0.0,34.9616554283,113.312780494,307.69677034,293.328985704,5.66466996096,8.70311467541
 08/27  04:00:00,851.072008353,96.8230548961,458.721417378,0.0,44.4937663224,113.312780494,324.582632565,301.532222924,5.66466996096,17.3857396809
 08/27  05:00:00,857.411032957,96.8230548961,461.912411306,0.0,44.4937663224,113.312780494,314.957607505,292.093344329,14.1616749024,8.70258827359
 08/27  06:00:00,939.668761262,96.8230548961,471.293292489,0.0,54.0258772165,176.889270242,262.285939115,216.577847829,28.3233498048,17.3847414811
 08/27  07:00:00,921.401506854,96.8230548961,461.219435459,0.0,54.0258772165,184.38654557,263.694712039,212.50761061,42.4850247072,8.70207672149
 08/27  08:00:00,994.182526955,96.8230548961,459.147253279,0.0,65.1572554096,220.04316451,298.208703026,224.105998538,56.6466996096,17.4560048781
 08/27  09:00:00,991.472876282,96.8230548961,463.373167144,0.0,65.1572554096,212.545889182,281.884783011,221.880632285,42.4850247072,17.5191260186
 08/27  10:00:00,1002.46626622,96.8230548961,466.723298237,0.0,65.1572554096,220.04316451,287.320365328,190.132284814,70.808374512,26.3797060019
 08/27  11:00:00,1012.68072966,96.8230548961,470.280836963,0.0,65.1572554096,220.04316451,234.702658687,137.517826528,70.808374512,26.3764576468
 08/27  12:00:00,1022.64320511,96.8230548961,477.335365359,0.0,65.1572554096,220.04316451,210.020666909,112.833728306,70.808374512,26.3785640911
 08/27  13:00:00,1015.66421925,96.8230548961,477.681501874,0.0,65.1572554096,212.545889182,189.045094671,106.022763791,56.6466996096,26.3756312708
 08/27  14:00:00,1015.64846737,96.8323741428,477.602097302,0.0,65.1572554096,212.545889182,165.582164662,96.7193173004,42.4850247072,26.3778226546
 08/27  15:00:00,1015.82488472,96.8353842947,477.771940469,0.0,65.1572554096,212.545889182,159.814143983,85.5757761225,56.6466996096,17.5916682507
 08/27  16:00:00,990.092150198,96.8424378093,477.38391418,0.0,65.1572554096,220.04316451,200.176869691,88.8287969396,84.9700494144,26.3780233368
 08/27  17:00:00,943.569028145,96.8641913611,477.616121267,0.0,54.0258772165,184.38654557,211.630503843,100.389135279,84.9700494144,26.2713191501
 08/27  18:00:00,912.968937799,96.8572319431,477.520643588,0.0,44.4937663224,163.454314868,211.862518754,118.188971177,84.9700494144,8.70349816258
 08/27  19:00:00,905.867006912,96.8239782638,477.177221686,0.0,44.4937663224,155.95703954,204.896033559,130.865426972,56.6466996096,17.3839069782
 08/27  20:00:00,889.09814609,96.8230548961,476.553812158,0.0,44.4937663224,124.558693486,242.499707872,177.150034976,56.6466996096,8.70297328621
 08/27  21:00:00,882.698551329,96.8230548961,472.73388811,0.0,44.4937663224,124.558693486,275.272209002,215.40172198,42.4850247072,17.385462315
 08/27  22:00:00,858.033177437,96.8230548961,463.695752722,0.0,34.9616554283,124.558693486,306.334337081,269.308542634,28.3233498048,8.70244464177
 08/27  23:00:00,855.588872728,96.8230548961,462.474306926,0.0,34.9616554283,124.558693486,331.714449158,308.849632862,14.1616749024,8.70314139433
 08/27  24:00:00,845.028381322,96.8230548961,464.052232423,0.0,34.9616554283,113.312780494,368.516161204,345.465588132,5.66466996096,17.3859031104
 08/28  01:00:00,868.986121801,96.8230548961,475.23153902,0.0,46.0930336215,113.312780494,376.603988885,362.236659355,5.66466996096,8.70265956841
 08/28  02:00:00,864.365278037,96.8230548961,470.968509366,0.0,46.0930336215,113.312780494,388.038977895,364.98936482,5.66466996096,17.3849431149
 08/28  03:00:00,861.887421769,96.8230548961,468.643317634,0.0,46.0930336215,113.312780494,386.751534379,372.38467159,5.66466996096,8.70219282794
 08/28  04:00:00,955.13939264,96.8230548961,470.910505627,0.0,100.150657288,148.969399434,380.906283404,357.854980073,5.66466996096,17.3866333702
 08/28  05:00:00,943.485272785,96.9675737594,458.104750511,0.0,100.150657288,149.894399434,528.273935733,505.410524122,14.1616749024,8.70173670878
 08/28  06:00:00,1185.80659377,100.663760111,466.361835869,0.0,176.471037341,302.612436532,332.938479699,287.228248377,28.3233498048,17.3868815173
 08/28  07:00:00,1299.07564701,104.150601975,464.870923283,0.0,243.2593065,310.10971186,300.190983716,240.17470319,42.4850247072,17.5312558187
 08/28  08:00:00,1343.43463605,105.44579085,466.373311617,0.0,243.2593065,310.10971186,296.838355288,213.783691525,56.6466996096,26.4079641534
 08/28  09:00:00,1390.00758943,108.455811869,474.022885593,0.0,243.2593065,302.612436532,258.702852112,180.897762981,42.4850247072,35.3200644244
 08/28  10:00:00,1401.4153318,111.358656857,474.80434112,0.0,243.2593065,310.10971186,265.74016395,159.432819063,70.808374512,35.4989703747
 08/28  11:00:00,1408.02323172,116.595554454,475.095948962,0.0,243.2593065,310.10971186,229.947264677,123.581294988,70.808374512,35.5575951762
 08/28  12:00:00,1373.08968562,123.826643806,474.689303067,0.0,243.2593065,310.10971186,189.069238408,91.7082806593,70.808374512,26.5525832363
 08/28  13:00:00,1416.02834015,133.864439525,474.256155331,0.0,243.2593065,302.612436532,161.675762726,62.1225286093,56.6466996096,42.9065345074
 08/28  14:00:00,1423.77190685,141.8241187,473.926886825,0.0,243.2593065,302.612436532,111.139399837,40.4555552128,42.4850247072,28.1988199172
 08/28  15:00:00,1433.84179267,152.492199817,473.262269346,0.0,243.2593065,302.612436532,115.067341705,22.9645613141,56.6466996096,35.4560807811
 08/28  16:00:00,1449.14294769,161.453077112,472.931542636,0.0,243.2593065,310.10971186,124.831156032,11.6280453294,84.9700494144,28.2330612883
 08/28  17:00:00,1451.8757384,164.245721823,472.893601705,0.0,243.2593065,310.10971186,115.823467813,6.39542188598,84.9700494144,24.4579965124
 08/28  18:00:00,1122.15889364,96.8577791418,476.155620158,0.0,166.938926447,199.110933808,128.421790209,34.7286012161,84.9700494144,8.72313957879
 08/28  19:00:00,1113.82505762,96.8309802527,474.611486797,0.0,166.938926447,191.61365848,154.292236295,80.2155584168,56.6466996096,17.429978269
 08/28  20:00:00,991.291388352,96.8230548961,472.242382767,0.0,100.150657288,124.558693486,245.242764052,171.164579061,56.6466996096,17.4314853805
 08/28  21:00:00,935.3859002,96.8230548961,461.943151917,0.0,100.150657288,124.558693486,276.792308318,225.602170114,42.4850247072,8.70511349669
 08/28  22:00:00,863.513281816,96.8230548961,460.081832894,0.0,46.0930336215,124.558693486,341.60492595,295.89652974,28.3233498048,17.3850464054
 08/28  23:00:00,864.90835169,96.8230548961,459.857046765,0.0,46.0930336215,124.558693486,349.765796497,326.901878385,14.1616749024,8.70224320943
 08/28  24:00:00,847.217287499,96.8230548961,454.593935131,0.0,46.0930336215,113.312780494,346.783913337,323.732508216,5.66466996096,17.3867351602
 08/29  01:00:00,845.548524139,96.8230548961,452.730189228,0.0,46.0930336215,113.312780494,333.088662962,318.722174154,5.66466996096,8.7018188467
 08/29  02:00:00,847.951522654,96.8230548961,455.477859463,0.0,46.0930336215,113.312780494,379.656807678,356.606399646,5.66466996096,17.3857380705
 08/29  03:00:00,888.435397627,96.8230548961,492.913111947,0.0,46.0930336215,113.312780494,402.693503174,388.324879765,5.66466996096,8.703953448
 08/29  04:00:00,1004.42325794,96.8230548961,515.051460038,0.0,100.150657288,148.969399434,397.799676736,374.750212338,5.66466996096,17.3847944368
 08/29  05:00:00,1007.46513603,98.6424936275,516.230453532,0.0,100.150657288,149.894399434,523.261305174,500.396169132,14.1616749024,8.70346113922
 08/29  06:00:00,1246.53843364,103.772250159,527.672090232,0.0,176.471037341,302.612436532,422.293421991,376.584774843,28.3233498048,17.3852973427
 08/29  07:00:00,1340.45354261,108.260688475,505.256761819,0.0,243.2593065,310.10971186,403.356338555,343.337202245,42.4850247072,17.5341116029
 08/29  08:00:00,1346.10622794,110.197843532,467.333822273,0.0,243.2593065,310.10971186,390.473531921,307.421102588,56.6466996096,26.4057297236
 08/29  09:00:00,1363.5400268,111.582987876,450.859235453,0.0,243.2593065,302.612436532,329.56652381,260.58673228,42.4850247072,26.4947668229
 08/29  10:00:00,1375.32031125,113.064272942,454.845087679,0.0,243.2593065,310.10971186,342.913041619,236.58249349,70.808374512,35.5221736177
 08/29  11:00:00,1378.96778814,114.813421002,457.027855262,0.0,243.2593065,310.10971186,356.16527488,240.894454655,70.808374512,44.4624457132
 08/29  12:00:00,1341.14442411,116.871737923,458.722143663,0.0,243.2593065,310.10971186,331.360846378,233.995025783,70.808374512,26.5574460826
 08/29  13:00:00,1380.36269704,118.817511985,460.48725826,0.0,243.2593065,302.612436532,298.006048052,205.779558123,56.6466996096,35.5797903192
 08/29  14:00:00,1385.3394188,120.642966222,462.264270472,0.0,243.2593065,302.612436532,266.347361368,188.342256733,42.4850247072,35.5200799274
 08/29  15:00:00,1388.19283479,123.241473702,462.234987868,0.0,243.2593065,302.612436532,268.831844931,176.731203998,56.6466996096,35.4539413229
 08/29  16:00:00,1391.81413619,124.967194816,458.345427579,0.0,243.2593065,310.10971186,292.609150514,181.177662451,84.9700494144,26.4614386478
 08/29  17:00:00,1392.58940088,125.810895032,457.340272255,0.0,243.2593065,310.10971186,288.904681244,177.718453011,84.9700494144,26.2161788188
 08/29  18:00:00,1116.74368365,96.8230548961,479.274555298,0.0,166.938926447,199.110933808,330.145987008,236.450434992,84.9700494144,8.72550260209
 08/29  19:00:00,1151.7883154,96.8230548961,522.120327947,0.0,166.938926447,191.61365848,348.893550231,274.818266267,56.6466996096,17.4285843539
 08/29  20:00:00,1027.56852634,96.8230548961,515.250713729,0.0,100.150657288,124.558693486,401.937400508,327.86114944,56.6466996096,17.4295514582
 08/29  21:00:00,1000.6303896,96.8230548961,527.059669735,0.0,100.150657288,124.558693486,397.346468748,346.156917438,42.4850247072,8.7045266029
 08/29  22:00:00,945.783021597,96.8230548961,540.429512789,0.0,46.0930336215,124.558693486,417.043187836,371.333517634,28.3233498048,17.3863203966
 08/29  23:00:00,961.190459399,96.8230548961,556.28177408,0.0,46.0930336215,124.558693486,406.135142623,383.271790103,14.1616749024,8.70167761843
 08/29  24:00:00,956.230534206,96.8230548961,564.513407867,0.0,46.0930336215,113.312780494,413.957188234,390.90576516,5.66466996096,17.386753113
 08/30  01:00:00,961.425721826,96.8230548961,570.176533392,0.0,46.0930336215,113.312780494,412.141547588,397.773076653,5.66466996096,8.70380097437
 08/30  02:00:00,983.399491979,96.8230548961,593.822225005,0.0,46.0930336215,113.312780494,429.294724966,406.2454721,5.66466996096,17.3845829051
 08/30  03:00:00,995.703391717,96.8230548961,607.393496889,0.0,46.0930336215,113.312780494,427.495937324,413.127916837,5.66466996096,8.70335052558
 08/30  04:00:00,1084.21563617,96.8230548961,605.767180974,0.0,100.150657288,148.969399434,420.599618096,397.548684314,5.66466996096,17.3862638207
 08/30  05:00:00,1085.37129661,99.0328784456,604.038162887,0.0,100.150657288,149.894399434,544.002440749,521.137882126,14.1616749024,8.702883721
 08/30  06:00:00,1313.52088211,103.968831539,602.29161168,0.0,176.471037341,302.612436532,443.655064984,397.94633641,28.3233498048,17.3853787694
 08/30  07:00:00,1426.37635254,108.435942595,598.157670912,0.0,243.2593065,310.10971186,425.246257675,365.228113721,42.4850247072,17.5331192472
 08/30  08:00:00,1455.4803466,110.161321548,583.549700112,0.0,243.2593065,310.10971186,430.886874036,347.830345862,56.6466996096,26.4098285647
 08/30  09:00:00,1469.6713847,111.372164053,562.079167735,0.0,243.2593065,302.612436532,402.662755307,333.683786853,42.4850247072,26.4939437468
 08/30  10:00:00,1460.57359301,112.418064228,543.405567885,0.0,243.2593065,310.10971186,429.345827548,323.017176468,70.808374512,35.5202765682
 08/30  11:00:00,1439.06808183,113.47562943,518.215949717,0.0,243.2593065,310.10971186,427.677232584,312.391768744,70.808374512,44.4770893273
 08/30  12:00:00,1395.35206964,114.566642904,515.490206439,0.0,243.2593065,310.10971186,402.139906854,304.769650594,70.808374512,26.5618817485
 08/30  13:00:00,1428.51905952,115.502433364,514.79590132,0.0,243.2593065,302.612436532,392.010590772,299.785162081,56.6466996096,35.5787290818
 08/30  14:00:00,1428.26601746,116.30465431,514.0020881,0.0,243.2593065,302.612436532,374.692621443,296.68845944,42.4850247072,35.5191372953
 08/30  15:00:00,1427.79045512,117.174568351,512.689414286,0.0,243.2593065,302.612436532,386.858929841,294.758991499,56.6466996096,35.4532387323
 08/30  16:00:00,1433.93828064,117.925417381,511.38948335,0.0,243.2593065,310.10971186,405.729044865,294.298172927,84.9700494144,26.4608225229
 08/30  17:00:00,1424.32044137,118.235250692,500.283544761,0.0,243.2593065,310.10971186,401.504655136,299.049183395,84.9700494144,17.4854223263
 08/30  18:00:00,1165.14057028,96.8230548961,527.867977209,0.0,166.938926447,199.110933808,411.530530815,309.128860231,84.9700494144,17.4316211705
 08/30  19:00:00,1177.96842737,96.8230548961,543.873217228,0.0,166.938926447,191.61365848,396.325724674,322.250917063,56.6466996096,17.428108002
 08/30  20:00:00,1070.20718322,96.8230548961,559.472964987,0.0,100.150657288,124.558693486,442.359732986,368.281979103,56.6466996096,17.4310542735
 08/30  21:00:00,1034.51590527,96.8230548961,563.6448793,0.0,100.150657288,124.558693486,429.565686146,378.376354775,42.4850247072,8.70430666375
 08/30  22:00:00,972.763587824,96.8230548961,569.97858009,0.0,46.0930336215,124.558693486,444.608714069,398.899554178,28.3233498048,17.3858100866
 08/30  23:00:00,977.456295269,96.8230548961,574.072771129,0.0,46.0930336215,124.558693486,428.619314881,405.753650228,14.1616749024,8.70398975089
 08/30  24:00:00,964.513008188,96.8230548961,573.528513901,0.0,46.0930336215,113.312780494,433.301463851,410.250490631,5.66466996096,17.3863032588
 08/31  01:00:00,964.432868413,96.8230548961,573.48298636,0.0,46.0930336215,113.312780494,428.267356818,413.89911265,5.66466996096,8.70357420702
 08/31  02:00:00,964.336974014,96.8230548961,573.401043619,0.0,46.0930336215,113.312780494,441.032177811,417.983305774,5.66466996096,17.3842020758
 08/31  03:00:00,964.316539578,96.8230548961,573.39451552,0.0,46.0930336215,113.312780494,435.244953457,420.877137639,5.66466996096,8.70314585742
 08/31  04:00:00,1054.48727969,96.8230548961,573.14016166,0.0,100.150657288,148.969399434,426.781803922,403.731225855,5.66466996096,17.3859081068
 08/31  05:00:00,1054.00689416,98.727673044,569.510988976,0.0,100.150657288,149.894399434,572.599882883,549.73549871,14.1616749024,8.70270927079
 08/31  06:00:00,1264.11510102,103.806900854,548.266133789,0.0,176.471037341,302.612436532,447.762761635,410.735978665,28.3233498048,8.70343316601
 08/31  07:00:00,1362.30174454,107.056707196,530.34061791,0.0,243.2593065,310.10971186,440.298797297,371.522368795,42.4850247072,26.2914037945
 08/31  08:00:00,1400.39694666,108.244891975,525.822419693,0.0,243.2593065,310.10971186,437.335913654,354.279641412,56.6466996096,26.4095726324
 08/31  09:00:00,1427.52635,109.214609019,518.205767285,0.0,243.2593065,302.612436532,415.217052517,346.232806786,42.4850247072,26.4992210231
 08/31  10:00:00,1414.59536425,110.306010489,494.928164697,0.0,243.2593065,310.10971186,440.000565626,333.67199677,70.808374512,35.5201943432
 08/31  11:00:00,1403.33250521,111.240937857,480.692456518,0.0,243.2593065,310.10971186,434.366389194,325.886035307,70.808374512,37.6719793752
 08/31  12:00:00,1350.71494447,112.12135183,470.107311002,0.0,243.2593065,310.10971186,422.290530841,318.14879719,70.808374512,33.3333591394
 08/31  13:00:00,1375.35317604,112.924423065,461.72671863,0.0,243.2593065,302.612436532,405.149192964,312.923167928,56.6466996096,35.5793254259
 08/31  14:00:00,1379.06872866,113.696767839,464.368354502,0.0,243.2593065,302.612436532,387.68235059,309.677530085,42.4850247072,35.5197957983
 08/31  15:00:00,1372.48674496,114.503019479,457.391738879,0.0,243.2593065,302.612436532,392.918913646,300.818230935,56.6466996096,35.4539831014
 08/31  16:00:00,1371.56962955,114.929020966,449.428579345,0.0,243.2593065,310.10971186,394.336811887,282.904930988,84.9700494144,26.4618314841
 08/31  17:00:00,1371.45065694,115.430894374,448.313927166,0.0,243.2593065,310.10971186,376.565311992,274.109675366,84.9700494144,17.4855872112
 08/31  18:00:00,1152.17663735,96.8230548961,514.295684912,0.0,166.938926447,199.110933808,427.204131494,324.802304939,84.9700494144,17.4317771408
 08/31  19:00:00,1175.17185993,96.8230548961,540.566208046,0.0,166.938926447,191.61365848,409.556497568,335.48151114,56.6466996096,17.4282868179
 08/31  20:00:00,1035.168171,96.8230548961,521.283262438,0.0,100.150657288,124.558693486,448.817203036,374.739248007,56.6466996096,17.4312554185
 08/31  21:00:00,1003.95794437,96.8230548961,530.158996326,0.0,100.150657288,124.558693486,436.127434224,384.938011015,42.4850247072,8.70439850136
 08/31  22:00:00,939.281097034,96.8230548961,533.384151138,0.0,46.0930336215,124.558693486,449.593465555,403.884107656,28.3233498048,17.386008094
 08/31  23:00:00,928.699191405,96.8230548961,520.982607109,0.0,46.0930336215,124.558693486,431.266543309,408.400768181,14.1616749024,8.70410022579
 08/31  24:00:00,906.744921415,96.8230548961,510.52571591,0.0,46.0930336215,113.312780494,432.965595437,409.914385678,5.66466996096,17.3865397983
 09/01  01:00:00,898.695331463,96.8230548961,501.678731089,0.0,46.0930336215,113.312780494,425.673593453,411.305214875,5.66466996096,8.70370861654
 09/01  02:00:00,890.425469545,96.8230548961,493.653847329,0.0,46.0930336215,113.312780494,434.465411219,411.416255965,5.66466996096,17.3844852928
 09/01  03:00:00,867.267577761,96.8230548961,472.511762527,0.0,46.0930336215,113.312780494,414.208147619,399.840174797,5.66466996096,8.70330286083
 09/01  04:00:00,939.329197553,96.8230548961,453.487216986,0.0,100.150657288,148.969399434,384.824150425,361.773244047,5.66466996096,17.3862364172
 09/01  05:00:00,939.66635234,97.6195410779,452.921356619,0.0,100.150657288,149.894399434,553.042473513,530.177913481,14.1616749024,8.70288512904
 09/01  06:00:00,1169.12535107,102.481131249,452.170738643,0.0,176.471037341,302.612436532,404.965307096,366.51383303,28.3233498048,10.1281242606
 09/01  07:00:00,1298.09822608,106.58265018,461.564529922,0.0,243.2593065,310.10971186,349.851253857,282.512015306,42.4850247072,24.8542138439
 09/01  08:00:00,1357.87510333,113.774322023,469.851931949,0.0,243.2593065,310.10971186,254.208056053,171.150752784,56.6466996096,26.4106036598
 09/01  09:00:00,1396.29100018,114.328230514,474.316583184,0.0,243.2593065,302.612436532,207.956239028,138.97604183,42.4850247072,26.4951724903
 09/01  10:00:00,1411.68785004,121.827130321,474.621857533,0.0,243.2593065,310.10971186,203.214789603,96.8842851309,70.808374512,35.52212996
 09/01  11:00:00,1423.96915717,133.063465616,474.602072684,0.0,243.2593065,310.10971186,176.714373893,61.4257798134,70.808374512,44.4802195678
 09/01  12:00:00,1390.39593827,141.79268439,473.982029987,0.0,243.2593065,310.10971186,131.569160731,34.197136794,70.808374512,26.5636494252
 09/01  13:00:00,1430.97434921,149.043918755,473.917294369,0.0,243.2593065,302.612436532,108.765723205,16.5373633452,56.6466996096,35.5816602506
 09/01  14:00:00,1438.69558128,156.737240885,473.89641951,0.0,243.2593065,302.612436532,86.2134816794,8.20629108298,42.4850247072,35.5221658892
 09/01  15:00:00,1448.79343711,167.013236538,473.69047128,0.0,243.2593065,302.612436532,94.2583201957,2.15534515411,56.6466996096,35.456275432
 09/01  16:00:00,1460.13265567,171.915247879,473.475869174,0.0,243.2593065,310.10971186,112.331481448,0.898335704814,84.9700494144,26.4630963289
 09/01  17:00:00,1460.23767371,172.469239924,473.027219337,0.0,243.2593065,310.10971186,111.399282213,1.51537035833,84.9700494144,24.9138624399
 09/01  18:00:00,1122.15028776,96.8248552922,476.212542624,0.0,166.938926447,199.110933808,115.079693612,20.0851952843,84.9700494144,10.0244489134
 09/01  19:00:00,1118.98216087,96.8230548961,476.803474883,0.0,166.938926447,191.61365848,118.159930418,44.0840521616,56.6466996096,17.4291786466
 09/01  20:00:00,996.459160692,96.8230548961,476.651237972,0.0,100.150657288,124.558693486,164.985019319,90.9060463267,56.6466996096,17.4322733828
 09/01  21:00:00,957.43739285,96.8230548961,477.082106489,0.0,100.150657288,124.558693486,171.019149347,119.829291793,42.4850247072,8.7048328466
 09/01  22:00:00,890.218684227,96.8230548961,476.992212099,0.0,46.0930336215,124.558693486,189.016172118,143.305841827,28.3233498048,17.3869804864
 09/01  23:00:00,891.156045339,96.8230548961,477.135928305,0.0,46.0930336215,124.558693486,186.495805783,163.632105019,14.1616749024,8.70202586155
 09/01  24:00:00,877.224808189,96.8230548961,475.760304093,0.0,46.0930336215,113.312780494,232.58557388,209.533373071,5.66466996096,17.3875308481
 09/02  01:00:00,863.683151789,96.8230548961,466.804343172,0.0,46.0930336215,113.312780494,260.798347533,246.429439986,5.66466996096,8.7042375858
 09/02  02:00:00,858.989381931,96.8230548961,464.559471669,0.0,46.0930336215,113.312780494,291.994935943,268.944772688,5.66466996096,17.3854932943
 09/02  03:00:00,857.002788724,96.8230548961,463.519749266,0.0,46.0930336215,113.312780494,303.466387194,289.097862926,5.66466996096,8.70385430786
 09/02  04:00:00,866.761299153,96.8230548961,461.699536386,0.0,55.6251445156,113.312780494,304.523019759,281.473595916,5.66466996096,17.3847538824
 09/02  05:00:00,867.719471486,96.8230548961,461.434672446,0.0,55.6251445156,113.312780494,297.016515046,274.151398633,14.1616749024,8.70344151001
 09/02  06:00:00,934.815386716,96.8230548961,460.164010352,0.0,65.1572554096,176.889270242,271.728383485,226.01850469,28.3233498048,17.3865289901
 09/02  07:00:00,1051.80662393,98.3796094593,463.992674976,0.0,109.682768182,220.96816451,368.871323137,317.683255736,42.4850247072,8.7030426938
 09/02  08:00:00,1064.41263461,98.2954372488,465.749426479,0.0,109.682768182,220.96816451,344.048994829,269.939325023,56.6466996096,17.4629701964
 09/02  09:00:00,1182.09266928,100.79518307,471.000155764,0.0,131.945524568,266.955817592,286.0706062,217.287936012,42.4850247072,26.2976454805
 09/02  10:00:00,1192.91610548,101.409564212,472.900208901,0.0,131.945524568,274.45309292,284.728532431,187.51545708,70.808374512,26.4047008391
 09/02  11:00:00,1190.17317959,100.243584078,471.826247775,0.0,131.945524568,274.45309292,312.839017496,215.626237768,70.808374512,26.404405216
 09/02  12:00:00,1150.2660586,100.201181192,466.290625213,0.0,131.945524568,274.45309292,328.583836887,235.059907306,70.808374512,22.715555069
 09/02  13:00:00,1155.46723858,101.390657142,473.914843462,0.0,131.945524568,266.955817592,275.149276701,197.212512421,56.6466996096,21.2900646696
 09/02  14:00:00,1146.8361779,100.811337333,467.572996232,0.0,131.945524568,266.955817592,280.241155035,211.354638451,42.4850247072,26.4014918773
 09/02  15:00:00,1051.03851518,96.8230548961,460.309969896,0.0,109.682768182,212.545889182,306.011006121,222.963063646,56.6466996096,26.4012428648
 09/02  16:00:00,1082.11207939,96.8230548961,481.747777302,0.0,109.682768182,220.04316451,373.235759665,261.865901675,84.9700494144,26.3998085763
 09/02  17:00:00,1063.9921183,96.8230548961,505.574434575,0.0,109.682768182,220.04316451,383.343385699,272.090367548,84.9700494144,26.2829687362
 09/02  18:00:00,1027.41386771,96.8230548961,507.908785596,0.0,100.150657288,199.110933808,405.979365801,312.307222973,84.9700494144,8.70209341303
 09/02  19:00:00,1002.65199721,96.8230548961,485.29617482,0.0,100.150657288,191.61365848,393.875347656,319.842415177,56.6466996096,17.3862328696
 09/02  20:00:00,906.318056939,96.8230548961,488.411241433,0.0,55.6251445156,124.558693486,439.736325062,374.385388931,56.6466996096,8.70423652178
 09/02  21:00:00,940.778027798,96.8230548961,524.143398191,0.0,55.6251445156,124.558693486,449.412370563,389.541905193,42.4850247072,17.3854406629
 09/02  22:00:00,954.424046383,96.8230548961,549.902105162,0.0,46.0930336215,124.558693486,448.718147812,411.690986675,28.3233498048,8.70381133133
 09/02  23:00:00,968.782947012,96.8230548961,564.396819587,0.0,46.0930336215,124.558693486,451.305091606,419.758745133,14.1616749024,17.3846715703
 09/02  24:00:00,958.409073977,96.8230548961,566.699098655,0.0,46.0930336215,113.312780494,437.404321138,423.036249281,5.66466996096,8.70340189603
 09/03  01:00:00,964.49040364,96.8230548961,585.311768107,0.0,34.9616554283,113.312780494,453.497392419,430.446116195,5.66466996096,17.3866062636
 09/03  02:00:00,984.068044789,96.8230548961,607.143155647,0.0,34.9616554283,113.312780494,454.32107876,439.953298098,5.66466996096,8.70311070125
 09/03  03:00:00,978.212023594,96.8230548961,602.882452803,0.0,34.9616554283,113.312780494,466.393090462,445.940242101,5.66466996096,14.7881784002
 09/03  04:00:00,982.49211361,96.8230548961,598.367732029,0.0,44.4937663224,113.312780494,455.244158773,438.279742531,5.66466996096,11.2997462817
 09/03  05:00:00,977.024899923,96.8230548961,594.29426776,0.0,44.4937663224,113.312780494,463.632533087,440.767382403,14.1616749024,8.70347578115
 09/03  06:00:00,1040.98838728,96.8230548961,590.385758884,0.0,54.0258772165,176.889270242,426.181079265,380.471100057,28.3233498048,17.3866294034
 09/03  07:00:00,1035.12335348,96.8230548961,588.496304804,0.0,54.0258772165,184.38654557,418.538558548,367.350438922,42.4850247072,8.70309491851
 09/03  08:00:00,1123.46391868,96.8230548961,593.7659279,0.0,65.1572554096,220.04316451,413.191784985,339.088099414,56.6466996096,17.456985961
 09/03  09:00:00,1105.10696186,96.8230548961,579.399928734,0.0,65.1572554096,212.545889182,392.141411314,323.38087151,42.4850247072,26.2755150968
 09/03  10:00:00,1090.13359709,96.8230548961,554.875513769,0.0,65.1572554096,220.04316451,407.031921009,309.841077772,70.808374512,26.3824687244
 09/03  11:00:00,1083.83616831,96.8230548961,546.917966579,0.0,65.1572554096,220.04316451,399.013806762,304.318264006,70.808374512,23.8871682446
 09/03  12:00:00,1083.06561158,96.8230548961,547.946582894,0.0,65.1572554096,220.04316451,392.075272287,301.180840629,70.808374512,20.0860571466
 09/03  13:00:00,1072.88951168,96.8230548961,545.37300076,0.0,65.1572554096,212.545889182,373.358330009,290.330871523,56.6466996096,26.3807588766
 09/03  14:00:00,1069.09760941,96.8230548961,541.656674402,0.0,65.1572554096,212.545889182,353.822991463,284.954965767,42.4850247072,26.383000989
 09/03  15:00:00,1069.19685663,96.8230548961,541.786521505,0.0,65.1572554096,212.545889182,361.346948362,278.319864044,56.6466996096,26.3803847089
 09/03  16:00:00,1043.47977962,96.8230548961,541.373679829,0.0,65.1572554096,220.04316451,387.254321851,275.901384275,84.9700494144,26.3828881619
 09/03  17:00:00,996.724497452,96.8230548961,541.34816764,0.0,54.0258772165,184.38654557,378.100753337,275.607145068,84.9700494144,17.5235588539
 09/03  18:00:00,961.658922311,96.8230548961,536.089564207,0.0,44.4937663224,163.454314868,414.247107512,311.889899628,84.9700494144,17.3871584692
 09/03  19:00:00,962.543529466,96.8230548961,538.558211209,0.0,44.4937663224,155.95703954,404.809609094,339.460752585,56.6466996096,8.70215689856
 09/03  20:00:00,984.4357173,96.8230548961,583.252002287,0.0,44.4937663224,124.558693486,470.041849028,396.008739192,56.6466996096,17.3864102264
 09/03  21:00:00,1006.20784195,96.8230548961,607.923790919,0.0,44.4937663224,124.558693486,463.015587151,411.826226057,42.4850247072,8.70433638732
 09/03  22:00:00,991.369869761,96.8230548961,604.071518087,0.0,34.9616554283,124.558693486,476.348040768,430.639019545,28.3233498048,17.3856714187
 09/03  23:00:00,986.891293051,96.8230548961,600.152318182,0.0,34.9616554283,124.558693486,460.855883896,437.990267085,14.1616749024,8.70394190842
 09/03  24:00:00,967.451505165,96.8230548961,594.849808388,0.0,34.9616554283,113.312780494,468.180394089,445.129356307,5.66466996096,17.3863678211
 09/04  01:00:00,961.628312901,96.8230548961,590.411016028,0.0,34.9616554283,113.312780494,464.793448725,450.42514103,5.66466996096,8.70363773369
 09/04  02:00:00,871.56162512,96.8230548961,501.694816825,0.0,34.9616554283,113.312780494,479.929986617,456.878296134,5.66466996096,17.3870205223
 09/04  03:00:00,846.361757118,96.8230548961,477.046781878,0.0,34.9616554283,113.312780494,477.370448657,463.002466596,5.66466996096,8.70331209971
 09/04  04:00:00,854.890560816,96.8230548961,475.613512461,0.0,44.4937663224,113.312780494,481.4534991,458.402480078,5.66466996096,17.3863490616
