Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  05:00:00,836.885015137,96.8230548961,457.881201722,0.0,44.4937663224,113.312780494,487.950857131,465.086222858,14.1616749024,8.70295937012
 09/04  06:00:00,899.714237674,96.8230548961,451.571878781,0.0,54.0258772165,176.889270242,442.414597534,405.387540033,28.3233498048,8.7037076959
 09/04  07:00:00,956.279460924,96.8230548961,511.953860428,0.0,54.0258772165,184.38654557,447.747400851,387.875271592,42.4850247072,17.3871045517
 09/04  08:00:00,1109.52092074,96.8230548961,581.228412835,0.0,65.1572554096,220.04316451,431.13543426,357.030946124,56.6466996096,17.4577885258
 09/04  09:00:00,1093.18144042,96.8230548961,567.125235718,0.0,65.1572554096,212.545889182,401.845940622,341.835345114,42.4850247072,17.5255707999
 09/04  10:00:00,1097.08527938,96.8230548961,562.608616543,0.0,65.1572554096,220.04316451,428.368584633,331.175323153,70.808374512,26.384886968
 09/04  11:00:00,1094.60611094,96.8230548961,558.968310888,0.0,65.1572554096,220.04316451,427.328420264,330.137973167,70.808374512,26.3820725848
 09/04  12:00:00,1088.68147269,96.8230548961,554.297612599,0.0,65.1572554096,220.04316451,411.732574838,314.544363871,70.808374512,26.3798364549
 09/04  13:00:00,1071.6634628,96.8230548961,544.493169999,0.0,65.1572554096,212.545889182,387.055811474,304.026964996,56.6466996096,26.382146868
 09/04  14:00:00,1070.07830072,96.8230548961,542.785304058,0.0,65.1572554096,212.545889182,367.915732868,299.050929446,42.4850247072,26.3797787146
 09/04  15:00:00,1070.27758449,96.8230548961,543.007500666,0.0,65.1572554096,212.545889182,369.936594692,286.907491788,56.6466996096,26.3824032936
 09/04  16:00:00,1044.26850917,96.8230548961,542.287889064,0.0,65.1572554096,220.04316451,379.051886466,276.486692081,84.9700494144,17.5951449703
 09/04  17:00:00,997.628561755,96.8230548961,542.374581863,0.0,54.0258772165,184.38654557,392.408684605,281.159762141,84.9700494144,26.2788730492
 09/04  18:00:00,966.052079868,96.8230548961,541.084452802,0.0,44.4937663224,163.454314868,411.277199607,317.604160844,84.9700494144,8.70298934909
 09/04  19:00:00,955.253185619,96.8230548961,531.218090734,0.0,44.4937663224,155.95703954,418.161654864,344.126766593,56.6466996096,17.3881886618
 09/04  20:00:00,957.352307128,96.8230548961,554.129732107,0.0,44.4937663224,124.558693486,466.994665711,401.645344864,56.6466996096,8.70262123755
 09/04  21:00:00,971.330655933,96.8230548961,569.670428201,0.0,44.4937663224,124.558693486,476.993209231,417.120743525,42.4850247072,17.3874409983
 09/04  22:00:00,987.357798616,96.8230548961,597.738370872,0.0,34.9616554283,124.558693486,478.006885864,440.981238292,28.3233498048,8.70229776712
 09/04  23:00:00,995.911987317,96.8230548961,606.912434983,0.0,34.9616554283,124.558693486,482.277997682,450.729605541,14.1616749024,17.3867172378
 09/04  24:00:00,979.013091362,96.8230548961,603.004892737,0.0,34.9616554283,113.312780494,472.112665207,457.743484757,5.66466996096,8.70451048879
 09/05  01:00:00,989.028046895,96.8230548961,601.866662278,0.0,46.0930336215,113.312780494,485.925056884,462.874210157,5.66466996096,17.3861767661
 09/05  02:00:00,988.740036419,96.8230548961,601.582071179,0.0,46.0930336215,113.312780494,483.245249938,468.876312467,5.66466996096,8.70426751004
 09/05  03:00:00,990.110196129,96.8230548961,602.417380918,0.0,46.0930336215,113.312780494,496.004292511,472.953980646,5.66466996096,17.3856419039
 09/05  04:00:00,1085.14988507,96.8230548961,603.955039163,0.0,100.150657288,148.969399434,461.857476609,447.488865341,5.66466996096,8.70394130714
 09/05  05:00:00,1078.7352831,96.8230548961,595.590485168,0.0,100.150657288,149.894399434,882.816682079,851.267413225,14.1616749024,17.3875939515
 09/05  06:00:00,1308.99917306,96.8460404533,602.372647094,0.0,176.471037341,302.612436532,576.719953814,539.692997348,28.3233498048,8.70360666086
 09/05  07:00:00,1401.61049053,97.668041133,582.287164431,0.0,243.2593065,310.10971186,543.294977165,474.519899614,42.4850247072,26.2900528435
 09/05  08:00:00,1423.21147189,97.9946097771,560.915302292,0.0,243.2593065,310.10971186,513.857831203,430.800723364,56.6466996096,26.41040823
 09/05  09:00:00,1430.54306051,98.386640416,532.441430257,0.0,243.2593065,302.612436532,471.055035069,402.062365506,42.4850247072,26.5076448558
 09/05  10:00:00,1415.94797138,98.9494300545,508.517915032,0.0,243.2593065,310.10971186,468.952844095,362.627846377,70.808374512,35.5166232056
 09/05  11:00:00,1407.04934841,99.6452130155,497.849306994,0.0,243.2593065,310.10971186,445.857041272,339.466257939,70.808374512,35.582408821
 09/05  12:00:00,1356.93038348,100.363873117,488.194291734,0.0,243.2593065,310.10971186,430.420772317,324.203051911,70.808374512,35.4093458937
 09/05  13:00:00,1380.36576805,101.509157843,478.188121643,0.0,243.2593065,302.612436532,392.445071142,300.220390775,56.6466996096,35.5779807574
 09/05  14:00:00,1371.21754425,102.444301691,469.14433454,0.0,243.2593065,302.612436532,358.601254584,280.59738626,42.4850247072,35.5188436164
 09/05  15:00:00,1365.4514685,103.725404929,463.238799982,0.0,243.2593065,302.612436532,348.238132827,256.137405826,56.6466996096,35.4540273913
 09/05  16:00:00,1377.01345612,105.38076815,464.749836813,0.0,243.2593065,310.10971186,324.393971939,212.948766608,84.9700494144,26.4751559162
 09/05  17:00:00,1392.1699747,107.507362521,471.294786148,0.0,243.2593065,310.10971186,255.433334691,152.978706187,84.9700494144,17.48457909
 09/05  18:00:00,1121.3160736,96.8230548961,475.620740975,0.0,166.938926447,199.110933808,226.247629106,123.84569173,84.9700494144,17.4318879616
 09/05  19:00:00,1119.0625031,96.8230548961,477.08890223,0.0,166.938926447,191.61365848,210.642269207,136.562239824,56.6466996096,17.4333297733
 09/05  20:00:00,994.957863063,96.8230548961,475.655812352,0.0,100.150657288,124.558693486,280.8752748,206.798309454,56.6466996096,17.4302657367
 09/05  21:00:00,940.619036267,96.8230548961,465.773467824,0.0,100.150657288,124.558693486,300.863981886,249.672530681,42.4850247072,8.7064264977
 09/05  22:00:00,867.697507967,96.8230548961,463.02539815,0.0,46.0930336215,124.558693486,344.046341989,298.335391608,28.3233498048,17.3876005771
 09/05  23:00:00,865.232666627,96.8230548961,460.712260207,0.0,46.0930336215,124.558693486,354.988646138,332.123362528,14.1616749024,8.70360870743
 09/05  24:00:00,852.818010098,96.8230548961,458.760349918,0.0,46.0930336215,113.312780494,354.072340838,331.020707386,5.66466996096,17.3869634909
 09/06  01:00:00,861.327818034,96.8230548961,463.956216378,0.0,46.0930336215,113.312780494,322.21823376,307.850189816,5.66466996096,8.70337398327
 09/06  02:00:00,856.346101129,96.8230548961,460.126277903,0.0,46.0930336215,113.312780494,335.238458652,319.113268271,5.66466996096,10.46052042
 09/06  03:00:00,843.044695796,96.8230548961,450.394189758,0.0,46.0930336215,113.312780494,379.233935248,357.939214884,5.66466996096,15.6300504036
 09/06  04:00:00,950.929107978,96.8230548961,466.825931295,0.0,100.150657288,148.969399434,400.375820162,386.007278033,5.66466996096,8.70387216859
 09/06  05:00:00,999.907193599,96.8455348501,512.640242659,0.0,100.150657288,149.894399434,613.340821997,581.79159871,14.1616749024,17.3875483842
 09/06  06:00:00,1243.69168036,98.5868467354,530.835405498,0.0,176.471037341,302.612436532,459.187234988,422.160309245,28.3233498048,8.70357593793
 09/06  07:00:00,1332.82120029,100.968960519,504.170947732,0.0,243.2593065,310.10971186,443.113387876,374.334596309,42.4850247072,26.2937668601
 09/06  08:00:00,1332.73637,102.016891782,463.041801567,0.0,243.2593065,310.10971186,397.954159007,314.894187741,56.6466996096,26.4132716559
 09/06  09:00:00,1361.14977093,103.051387896,458.408815491,0.0,243.2593065,302.612436532,322.172269317,253.182466034,42.4850247072,26.5047785763
 09/06  10:00:00,1378.11057404,104.384774218,463.971928552,0.0,243.2593065,310.10971186,318.332410453,211.995215488,70.808374512,35.5288204522
 09/06  11:00:00,1395.14749489,107.531271754,472.187003608,0.0,243.2593065,310.10971186,273.515877493,158.217577955,70.808374512,44.4899250264
 09/06  12:00:00,1362.35481492,112.864235194,474.965239012,0.0,243.2593065,310.10971186,208.51245541,111.134828776,70.808374512,26.5692521224
 09/06  13:00:00,1402.12088801,118.805392556,475.356408157,0.0,243.2593065,302.612436532,171.903312263,79.6657487716,56.6466996096,35.5908638817
 09/06  14:00:00,1408.11848155,124.906435795,475.157919982,0.0,243.2593065,302.612436532,139.026615237,61.0099227911,42.4850247072,35.531667739
 09/06  15:00:00,1413.49741785,130.834503922,474.60957128,0.0,243.2593065,302.612436532,139.725973013,47.6134928135,56.6466996096,35.4657805896
 09/06  16:00:00,1421.09493745,133.302756918,473.174491615,0.0,243.2593065,310.10971186,160.259089882,48.8198547449,84.9700494144,26.469185723
 09/06  17:00:00,1422.94875426,135.489002467,472.905234708,0.0,243.2593065,310.10971186,161.474694872,50.2858960267,84.9700494144,26.2187494312
 09/06  18:00:00,1121.05474832,96.8230548961,475.223199312,0.0,166.938926447,199.110933808,161.29562423,67.6011058379,84.9700494144,8.72446897732
 09/06  19:00:00,1120.13668209,96.8230548961,477.211059823,0.0,166.938926447,191.61365848,153.304884396,79.2254313067,56.6466996096,17.4327534794
 09/06  20:00:00,996.861158683,96.8230548961,476.385031587,0.0,100.150657288,124.558693486,217.51700155,143.438780845,56.6466996096,17.4315210951
 09/06  21:00:00,956.577329013,96.8230548961,476.064945295,0.0,100.150657288,124.558693486,249.353993596,192.897484533,42.4850247072,13.9714843556
 09/06  22:00:00,875.087717663,96.8230548961,466.534033,0.0,46.0930336215,124.558693486,282.264688429,241.819816788,28.3233498048,12.121521836
 09/06  23:00:00,871.564705422,96.8230548961,463.974215235,0.0,46.0930336215,124.558693486,283.092825232,260.227242351,14.1616749024,8.70390797843
 09/06  24:00:00,858.23008535,96.8230548961,464.412593222,0.0,46.0930336215,113.312780494,301.729489012,278.677133298,5.66466996096,17.3876857536
 09/07  01:00:00,858.29897242,96.8230548961,464.51937959,0.0,46.0930336215,113.312780494,298.557983631,284.189630961,5.66466996096,8.70368270918
 09/07  02:00:00,858.848285499,96.8230548961,464.899678062,0.0,46.0930336215,113.312780494,307.801397637,284.74947918,5.66466996096,17.3872484955
 09/07  03:00:00,859.266811395,96.8230548961,465.110319884,0.0,46.0930336215,113.312780494,301.815277379,287.447144732,5.66466996096,8.70346268635
 09/07  04:00:00,946.060054201,96.8230548961,462.788642141,0.0,100.150657288,148.969399434,317.688666782,294.634695561,5.66466996096,17.3893012599
 09/07  05:00:00,956.669102826,97.756612808,466.946696024,0.0,100.150657288,149.894399434,424.260767898,401.395884883,14.1616749024,8.70320811333
 09/07  06:00:00,1204.26523513,105.2767817,473.897837934,0.0,176.471037341,302.612436532,230.515503731,184.803269815,28.3233498048,17.3888841122
 09/07  07:00:00,1324.78682771,122.288294163,469.492377153,0.0,243.2593065,310.10971186,160.226159971,100.204630192,42.4850247072,17.5365050718
 09/07  08:00:00,1378.42959925,136.829818745,467.347803415,0.0,243.2593065,310.10971186,135.484705446,52.4222349845,56.6466996096,26.4157708518
 09/07  09:00:00,1401.43703113,122.467725041,471.375925917,0.0,243.2593065,302.612436532,162.797659946,84.9773050031,42.4850247072,35.3353302354
 09/07  10:00:00,1408.33621413,119.534997436,473.621578899,0.0,243.2593065,310.10971186,205.589408095,99.267298224,70.808374512,35.5137353588
 09/07  11:00:00,1412.83853112,122.625607626,473.93940018,0.0,243.2593065,310.10971186,195.17486787,88.7874277103,70.808374512,35.5790656476
 09/07  12:00:00,1374.90621451,126.455758933,473.914907581,0.0,243.2593065,310.10971186,186.637653697,80.4223314812,70.808374512,35.406947704
 09/07  13:00:00,1412.66785555,131.213304171,473.538047911,0.0,243.2593065,302.612436532,163.661346126,71.4390523422,56.6466996096,35.5755941739
 09/07  14:00:00,1419.17863426,137.92905232,473.321601282,0.0,243.2593065,302.612436532,133.70371135,55.7020052738,42.4850247072,35.5166813689
 09/07  15:00:00,1428.71596472,148.203786881,472.626134349,0.0,243.2593065,302.612436532,128.133683922,36.03448585,56.6466996096,35.452498462
 09/07  16:00:00,1448.32585035,161.720825215,472.031645649,0.0,243.2593065,310.10971186,131.501736051,20.058842476,84.9700494144,26.4728441609
 09/07  17:00:00,1453.47873478,166.728144906,472.155729094,0.0,243.2593065,310.10971186,113.176216825,10.7193001457,84.9700494144,17.4868672647
 09/07  18:00:00,1121.69425801,96.8580895344,475.810982879,0.0,166.938926447,199.110933808,138.887017219,36.4826887246,84.9700494144,17.4342790798
 09/07  19:00:00,1119.33884604,96.8369377729,476.389777414,0.0,166.938926447,191.61365848,135.118283163,61.0378461314,56.6466996096,17.4337374215
 09/07  20:00:00,996.679141467,96.8230548961,476.223775457,0.0,100.150657288,124.558693486,189.308297294,123.936692438,56.6466996096,8.72490524649
 09/07  21:00:00,956.735398917,96.8230548961,476.129568288,0.0,100.150657288,124.558693486,236.642635799,176.764319374,42.4850247072,17.3932917182
 09/07  22:00:00,873.128485973,96.8230548961,465.417826665,0.0,46.0930336215,124.558693486,272.083435742,235.056005548,28.3233498048,8.70408038911
 09/07  23:00:00,880.076022134,96.8230548961,469.922888137,0.0,46.0930336215,124.558693486,281.453900439,249.904291381,14.1616749024,17.3879341553
 09/07  24:00:00,876.412497369,96.8230548961,474.825066671,0.0,46.0930336215,113.312780494,231.190987169,216.822514359,5.66466996096,8.70380284966
 09/08  01:00:00,874.653507174,96.8230548961,473.877299348,0.0,46.0930336215,113.312780494,262.562599645,239.51037472,5.66466996096,17.3875549641
 09/08  02:00:00,875.954432855,96.8230548961,475.046991074,0.0,46.0930336215,113.312780494,272.726910126,258.358571006,5.66466996096,8.70366915877
 09/08  03:00:00,876.168558118,96.8230548961,474.76551658,0.0,46.0930336215,113.312780494,289.770889739,266.71940559,5.66466996096,17.3868141883
 09/08  04:00:00,968.171142449,96.8230548961,473.184937799,0.0,100.150657288,148.969399434,259.159518016,244.791402505,5.66466996096,8.70344554978
 09/08  05:00:00,967.908503724,99.3342212842,470.101567114,0.0,100.150657288,149.894399434,374.699428466,343.147469993,14.1616749024,17.3902835708
 09/08  06:00:00,1202.6639324,105.966919318,470.432633563,0.0,176.471037341,302.612436532,256.599829685,219.573268211,28.3233498048,8.70321166922
 09/08  07:00:00,1315.33794188,114.673998776,467.706681051,0.0,243.2593065,310.10971186,247.111018631,178.332601052,42.4850247072,26.2933928726
 09/08  08:00:00,1360.75079196,118.863968058,467.742268226,0.0,243.2593065,310.10971186,237.748918657,154.688816069,56.6466996096,26.4134029777
 09/08  09:00:00,1402.4330836,127.998321869,467.002056375,0.0,243.2593065,302.612436532,190.106749428,121.116346615,42.4850247072,26.5053781061
 09/08  10:00:00,1424.18432178,143.571195724,465.649010885,0.0,243.2593065,310.10971186,174.2742394,67.9356247261,70.808374512,35.5302401618
 09/08  11:00:00,1428.75846529,145.999796232,466.642969661,0.0,243.2593065,310.10971186,156.92501866,48.6244519084,70.808374512,37.4921922392
 09/08  12:00:00,1383.95234457,137.69687763,471.842530486,0.0,243.2593065,310.10971186,168.959039102,64.6148313958,70.808374512,33.5358331946
 09/08  13:00:00,1418.60283399,138.082539523,472.704065838,0.0,243.2593065,302.612436532,158.25136252,66.0109001377,56.6466996096,35.5937627723
 09/08  14:00:00,1420.62396645,139.825813269,472.885066483,0.0,243.2593065,302.612436532,142.842712691,64.8229503893,42.4850247072,35.5347375942
 09/08  15:00:00,1423.0997525,142.967983762,472.212023498,0.0,243.2593065,302.612436532,152.293570359,60.1778725341,56.6466996096,35.4689982157
 09/08  16:00:00,1433.99460422,148.37992009,471.051482865,0.0,243.2593065,310.10971186,167.577393819,54.1576641572,84.9700494144,28.4496802471
 09/08  17:00:00,1423.08406143,139.792828561,468.882389802,0.0,243.2593065,310.10971186,193.833343023,84.6008629976,84.9700494144,24.262430611
 09/08  18:00:00,1092.90887245,96.8230548961,454.831431177,0.0,166.938926447,199.110933808,291.195348248,197.500386433,84.9700494144,8.72491240139
 09/08  19:00:00,1086.62832718,96.8230548961,450.466403826,0.0,166.938926447,191.61365848,324.01693003,249.936453067,56.6466996096,17.4337773535
 09/08  20:00:00,965.18777403,96.8230548961,454.470327565,0.0,100.150657288,124.558693486,384.020816532,309.94153509,56.6466996096,17.4325818323
 09/08  21:00:00,926.019076403,96.8230548961,454.881470018,0.0,100.150657288,124.558693486,381.706592396,321.828927683,42.4850247072,17.3926400051
 09/08  22:00:00,873.89020392,96.8230548961,468.415235811,0.0,46.0930336215,124.558693486,396.406916848,359.379879499,28.3233498048,8.70368754451
 09/08  23:00:00,890.189379941,96.8230548961,482.414222215,0.0,46.0930336215,124.558693486,401.508804578,374.348012297,14.1616749024,12.9991173779
 09/08  24:00:00,897.655443488,96.8230548961,500.689770182,0.0,46.0930336215,113.312780494,404.101915597,385.346156781,5.66466996096,13.0910888551
 09/09  01:00:00,914.642003717,96.8230548961,518.890805359,0.0,46.0930336215,113.312780494,406.929828764,392.560841421,5.66466996096,8.70431738175
 09/09  02:00:00,935.827011531,96.8230548961,541.991192877,0.0,46.0930336215,113.312780494,424.516256055,401.463031801,5.66466996096,17.3885542931
 09/09  03:00:00,959.340026891,96.8230548961,567.577776797,0.0,46.0930336215,113.312780494,424.104622749,409.735796643,5.66466996096,8.70415614524
 09/09  04:00:00,981.193594257,96.8230548961,580.319564109,0.0,55.6251445156,113.312780494,427.631814186,404.578981599,5.66466996096,17.3881626256
 09/09  05:00:00,1000.59657292,96.8230548961,601.414503742,0.0,55.6251445156,113.312780494,432.72993755,409.86432094,14.1616749024,8.7039417074
 09/09  06:00:00,1076.64952739,96.8230548961,605.829006192,0.0,65.1572554096,176.889270242,397.158294862,351.447202873,28.3233498048,17.3877421833
 09/09  07:00:00,1181.19125205,97.5170186985,603.554803693,0.0,109.682768182,220.96816451,509.306274104,458.117513892,42.4850247072,8.70373550494
 09/09  08:00:00,1163.6340427,97.6820961926,573.227074438,0.0,109.682768182,220.96816451,480.575958756,406.458855414,56.6466996096,17.4704037323
 09/09  09:00:00,1252.42031706,99.1451286158,551.844563902,0.0,131.945524568,266.955817592,437.502786217,368.711594102,42.4850247072,26.3061674075
 09/09  10:00:00,1236.99658105,99.4590659169,527.060387174,0.0,131.945524568,274.45309292,440.414622634,343.192557725,70.808374512,26.4136903974
 09/09  11:00:00,1249.18014257,99.7188533207,539.42590393,0.0,131.945524568,274.45309292,428.090319058,330.867981788,70.808374512,26.4139627574
 09/09  12:00:00,1215.38099344,99.9570692515,538.051859907,0.0,131.945524568,274.45309292,421.393584317,324.176585162,70.808374512,26.4086246424
 09/09  13:00:00,1205.30498037,100.140398807,535.193231006,0.0,131.945524568,266.955817592,400.694269641,317.639191817,56.6466996096,26.4083782144
 09/09  14:00:00,1206.22546287,100.408573941,536.03040572,0.0,131.945524568,266.955817592,381.083836282,312.191598357,42.4850247072,26.4072132181
 09/09  15:00:00,1136.43380806,96.8230548961,547.4556999,0.0,109.682768182,212.545889182,330.075593878,247.017487453,56.6466996096,26.4114068152
 09/09  16:00:00,1142.9621497,96.8230548961,546.799511618,0.0,109.682768182,220.04316451,362.197084083,250.820466704,84.9700494144,26.4065679649
 09/09  17:00:00,1097.72489059,96.8230548961,543.510825618,0.0,109.682768182,220.04316451,352.358310592,249.858137512,84.9700494144,17.530123666
 09/09  18:00:00,1064.44709083,96.8230548961,549.062097735,0.0,100.150657288,199.110933808,394.808434853,292.448594331,84.9700494144,17.3897911075
 09/09  19:00:00,1078.7098586,96.8230548961,562.314445876,0.0,100.150657288,191.61365848,384.496433431,319.146254341,56.6466996096,8.70347948032
 09/09  20:00:00,997.132773436,96.8230548961,585.647965243,0.0,55.6251445156,124.558693486,449.242501498,375.206289991,56.6466996096,17.3895118971
 09/09  21:00:00,1014.99266087,96.8230548961,606.128063503,0.0,55.6251445156,124.558693486,440.23424598,389.045944993,42.4850247072,8.70327627988
 09/09  22:00:00,998.929274655,96.8230548961,601.845713886,0.0,46.0930336215,124.558693486,454.805621333,409.093356113,28.3233498048,17.3889154153
 09/09  23:00:00,936.394486319,96.8230548961,541.760140618,0.0,46.0930336215,124.558693486,442.4872903,419.622527648,14.1616749024,8.70308774951
 09/09  24:00:00,947.489295077,96.8230548961,565.357391784,0.0,46.0930336215,113.312780494,446.99326793,423.938693842,5.66466996096,17.3899041266
 09/10  01:00:00,907.015165773,96.8230548961,536.672882904,0.0,34.9616554283,113.312780494,444.288497752,429.921597413,5.66466996096,8.70223037888
 09/10  02:00:00,823.783016116,96.8230548961,454.626267541,0.0,34.9616554283,113.312780494,459.424316038,436.37130331,5.66466996096,17.388342767
 09/10  03:00:00,840.420609966,96.8230548961,471.333861492,0.0,34.9616554283,113.312780494,455.466165978,441.096063539,5.66466996096,8.70543247786
 09/10  04:00:00,846.814949656,96.8230548961,467.679873432,0.0,44.4937663224,113.312780494,457.344544019,434.291858546,5.66466996096,17.3880155129
 09/10  05:00:00,828.338164493,96.8230548961,449.444939307,0.0,44.4937663224,113.312780494,461.030930017,438.164014342,14.1616749024,8.70524077308
 09/10  06:00:00,896.416445073,96.8230548961,444.507196447,0.0,54.0258772165,176.889270242,424.628842867,378.917832666,28.3233498048,17.3876603962
 09/10  07:00:00,898.823705152,96.8230548961,454.95906658,0.0,54.0258772165,184.38654557,415.262396213,364.072324694,42.4850247072,8.70504681185
 09/10  08:00:00,1079.91370218,96.8230548961,554.086861414,0.0,65.1572554096,220.04316451,408.512214673,334.408993841,56.6466996096,17.4565212229
 09/10  09:00:00,1099.75365005,96.8230548961,575.472556723,0.0,65.1572554096,212.545889182,387.591467391,318.82574433,42.4850247072,26.2806983541
 09/10  10:00:00,1101.62788595,96.8230548961,568.247025989,0.0,65.1572554096,220.04316451,393.529236727,305.122468614,70.808374512,17.598393601
 09/10  11:00:00,1096.53275681,96.8230548961,562.058318324,0.0,65.1572554096,220.04316451,394.707532863,297.510353813,70.808374512,26.3888045379
 09/10  12:00:00,1088.53418493,96.8230548961,554.99961926,0.0,65.1572554096,220.04316451,388.948390621,291.753167032,70.808374512,26.3868490769
 09/10  13:00:00,1083.40717401,96.8230548961,557.539309139,0.0,65.1572554096,212.545889182,369.003087651,285.96657674,56.6466996096,26.3898113008
 09/10  14:00:00,1084.44285023,96.8230548961,558.915006904,0.0,65.1572554096,212.545889182,353.118676803,284.245996719,42.4850247072,26.3876553767
 09/10  15:00:00,1079.68955926,96.8230548961,554.140649032,0.0,65.1572554096,212.545889182,354.603753873,271.571323922,56.6466996096,26.3857303416
 09/10  16:00:00,1054.69365282,96.8230548961,554.458546392,0.0,65.1572554096,220.04316451,374.287536251,262.925875489,84.9700494144,26.3916113477
 09/10  17:00:00,1009.17654985,96.8230548961,555.89589508,0.0,54.0258772165,184.38654557,372.15019287,269.655069334,84.9700494144,17.5250741213
 09/10  18:00:00,971.79041603,96.8230548961,548.266897135,0.0,44.4937663224,163.454314868,407.679112673,305.319463271,84.9700494144,17.3895999874
 09/10  19:00:00,968.482098003,96.8230548961,541.882861799,0.0,44.4937663224,155.95703954,398.922401324,333.572274032,56.6466996096,8.70342768233
 09/10  20:00:00,994.471562861,96.8230548961,594.423798944,0.0,44.4937663224,124.558693486,465.288737771,391.252796468,56.6466996096,17.3892416931
 09/10  21:00:00,1001.3636228,96.8230548961,605.301006404,0.0,44.4937663224,124.558693486,457.494846873,406.306560236,42.4850247072,8.7032619301
 09/10  22:00:00,979.798388087,96.8230548961,596.085023726,0.0,34.9616554283,124.558693486,471.19516503,425.482952613,28.3233498048,17.3888626128
 09/10  23:00:00,974.147417675,96.8230548961,590.468840767,0.0,34.9616554283,124.558693486,455.803036602,432.938268084,14.1616749024,8.70309361582
 09/10  24:00:00,954.450245132,96.8230548961,583.827992309,0.0,34.9616554283,113.312780494,461.735564139,438.68097986,5.66466996096,17.3899143176
 09/11  01:00:00,831.654379286,96.8230548961,451.218777167,0.0,46.0930336215,113.312780494,459.037998127,444.66772695,5.66466996096,8.7056012163
 09/11  02:00:00,808.24220974,96.8230548961,428.286866393,0.0,46.0930336215,113.312780494,474.517649907,451.464543109,5.66466996096,17.388436837
 09/11  03:00:00,802.839363737,96.8230548961,423.040524912,0.0,46.0930336215,113.312780494,472.126490478,457.7563308,5.66466996096,8.70548971749
 09/11  04:00:00,899.931449514,96.8230548961,429.769015258,0.0,100.150657288,148.969399434,460.97100358,437.916724416,5.66466996096,17.3896092027
 09/11  05:00:00,911.199445592,96.8230548961,439.595242805,0.0,100.150657288,149.894399434,797.782326939,774.915314294,14.1616749024,8.70533774234
 09/11  06:00:00,1130.28532845,97.1119432161,429.657597825,0.0,176.471037341,302.612436532,556.997781113,511.285112835,28.3233498048,17.3893184732
 09/11  07:00:00,1274.10743925,98.2983360414,464.113217738,0.0,243.2593065,310.10971186,514.943684689,454.921887467,42.4850247072,17.5367725141
 09/11  08:00:00,1428.83124154,99.1173501631,573.668019382,0.0,243.2593065,310.10971186,508.287220628,425.221263223,56.6466996096,26.4192577963
 09/11  09:00:00,1475.0763742,99.8855017374,580.977879756,0.0,243.2593065,302.612436532,476.271523222,398.447784865,42.4850247072,35.3387136501
 09/11  10:00:00,1440.26167014,100.727953398,533.579351597,0.0,243.2593065,310.10971186,464.59099701,358.26377419,70.808374512,35.5188483083
 09/11  11:00:00,1438.30556083,101.529333943,530.16029294,0.0,243.2593065,310.10971186,443.404386233,337.011028743,70.808374512,35.5849829785
 09/11  12:00:00,1395.21972834,102.420230828,528.377343404,0.0,243.2593065,310.10971186,433.059528399,326.838451723,70.808374512,35.4127021637
 09/11  13:00:00,1426.00356904,103.516100463,524.654049492,0.0,243.2593065,302.612436532,408.557979676,316.328250993,56.6466996096,35.5830290736
 09/11  14:00:00,1419.86262959,104.559803659,516.976789824,0.0,243.2593065,302.612436532,383.793302653,305.783798721,42.4850247072,35.5244792247
 09/11  15:00:00,1416.19752758,105.817009279,511.714521696,0.0,243.2593065,302.612436532,379.956762706,287.84956518,56.6466996096,35.4604979162
 09/11  16:00:00,1418.1230316,107.360691684,504.949491456,0.0,243.2593065,310.10971186,385.519397781,274.070162324,84.9700494144,26.4791860433
 09/11  17:00:00,1421.92670047,109.128171127,507.098769019,0.0,243.2593065,310.10971186,372.580706739,270.124292754,84.9700494144,17.4863645705
 09/11  18:00:00,1167.54276979,96.8230548961,531.549068097,0.0,166.938926447,199.110933808,368.579060119,266.175276313,84.9700494144,17.4337343919
 09/11  19:00:00,1163.84768757,96.8230548961,524.875596342,0.0,166.938926447,191.61365848,372.05933474,297.977706287,56.6466996096,17.434928844
 09/11  20:00:00,1059.51142959,96.8230548961,547.700117338,0.0,100.150657288,124.558693486,433.165852888,359.087009265,56.6466996096,17.4321440132
 09/11  21:00:00,1036.52819961,96.8230548961,565.684212629,0.0,100.150657288,124.558693486,426.351009512,375.158715213,42.4850247072,8.70726959183
 09/11  22:00:00,976.709086733,96.8230548961,574.150076126,0.0,46.0930336215,124.558693486,444.148521254,398.435746814,28.3233498048,17.3894246347
 09/11  23:00:00,987.855623173,96.8230548961,585.354049175,0.0,46.0930336215,124.558693486,428.516451513,405.650165908,14.1616749024,8.70461070306
 09/11  24:00:00,991.045640737,96.8230548961,602.331019689,0.0,46.0930336215,113.312780494,437.754660798,414.700860488,5.66466996096,17.3891303495
 09/12  01:00:00,994.354615235,96.8230548961,606.255727247,0.0,46.0930336215,113.312780494,435.434416006,421.06516977,5.66466996096,8.70457627461
 09/12  02:00:00,989.31546304,96.8230548961,602.856707083,0.0,46.0930336215,113.312780494,449.147554347,426.093720042,5.66466996096,17.3891643433
 09/12  03:00:00,984.18949554,96.8230548961,598.747807633,0.0,46.0930336215,113.312780494,444.732176885,430.363005504,5.66466996096,8.70450142043
 09/12  04:00:00,1076.03915497,96.8230548961,597.473626347,0.0,100.150657288,148.969399434,436.204271265,413.150646551,5.66466996096,17.3889547532
 09/12  05:00:00,1076.54178748,96.9937136546,597.1469729,0.0,100.150657288,149.894399434,618.647894741,595.78182842,14.1616749024,8.70439141915
 09/12  06:00:00,1305.23035585,99.2623762271,596.219531162,0.0,176.471037341,302.612436532,480.800342185,435.088253645,28.3233498048,17.3887387356
 09/12  07:00:00,1416.79701913,101.735544294,596.461240005,0.0,243.2593065,310.10971186,452.581529444,392.556888704,42.4850247072,17.5396160331
 09/12  08:00:00,1440.36027348,102.914248249,574.978912094,0.0,243.2593065,310.10971186,441.790744701,358.726772464,56.6466996096,26.4172726275
 09/12  09:00:00,1443.8448483,103.786568648,542.180509204,0.0,243.2593065,302.612436532,414.668296209,336.846259263,42.4850247072,35.3370122393
 09/12  10:00:00,1427.25938884,104.901151413,514.97141698,0.0,243.2593065,310.10971186,420.690303958,314.36479468,70.808374512,35.5171347657
 09/12  11:00:00,1428.64628817,106.320872973,514.87607811,0.0,243.2593065,310.10971186,407.904156107,301.512797323,70.808374512,35.5829842729
 09/12  12:00:00,1381.37186909,107.829999799,507.637489202,0.0,243.2593065,310.10971186,396.358573541,292.83553176,70.808374512,32.7146672692
 09/12  13:00:00,1410.17593737,109.126813401,501.411814943,0.0,243.2593065,302.612436532,378.59185312,283.650680976,56.6466996096,38.2944725341
 09/12  14:00:00,1405.4056834,110.193845147,495.092670745,0.0,243.2593065,302.612436532,354.280263169,276.272072772,42.4850247072,35.5231656894
 09/12  15:00:00,1401.80589871,112.010961885,489.232652724,0.0,243.2593065,302.612436532,355.98291187,263.876640395,56.6466996096,35.4595718653
 09/12  16:00:00,1406.38379287,113.106914881,485.676109894,0.0,243.2593065,310.10971186,372.857075073,261.405936488,84.9700494144,26.4810891708
 09/12  17:00:00,1408.68799761,113.579484466,487.545357661,0.0,243.2593065,310.10971186,372.042288504,269.582709328,84.9700494144,17.4895297617
 09/12  18:00:00,1148.97264361,96.8230548961,511.028434135,0.0,166.938926447,199.110933808,385.695823847,283.288851012,84.9700494144,17.4369234212
 09/12  19:00:00,1147.59325967,96.8230548961,508.611230888,0.0,166.938926447,191.61365848,372.518668469,298.437835614,56.6466996096,17.4341332449
 09/12  20:00:00,1000.2581775,96.8230548961,485.761041959,0.0,100.150657288,124.558693486,415.438132139,345.785516615,56.6466996096,13.0059159148
 09/12  21:00:00,958.835842721,96.8230548961,484.500484875,0.0,100.150657288,124.558693486,411.501447752,355.894466131,42.4850247072,13.1219569145
 09/12  22:00:00,891.497380721,96.8230548961,484.274338642,0.0,46.0930336215,124.558693486,420.593504904,374.881441289,28.3233498048,17.3887138105
 09/12  23:00:00,892.537089951,96.8230548961,484.425306675,0.0,46.0930336215,124.558693486,404.747179818,381.881244083,14.1616749024,8.70426083256
 09/12  24:00:00,887.194777384,96.8230548961,490.335053664,0.0,46.0930336215,113.312780494,411.970420978,392.329244035,5.66466996096,13.9765069815
 09/13  01:00:00,904.893294293,96.8230548961,508.424080628,0.0,46.0930336215,113.312780494,418.586252884,400.806009388,5.66466996096,12.1155735351
 09/13  02:00:00,911.25587484,96.8230548961,515.308902194,0.0,46.0930336215,113.312780494,418.87841267,404.508591351,5.66466996096,8.70515135828
 09/13  03:00:00,901.423806589,96.8230548961,504.662128955,0.0,46.0930336215,113.312780494,429.587654227,406.532706449,5.66466996096,17.3902778166
 09/13  04:00:00,986.873665754,96.8230548961,499.181847733,0.0,100.150657288,148.969399434,403.425065557,389.055315431,5.66466996096,8.7050801652
 09/13  05:00:00,1001.68600098,97.4440362061,513.51814715,0.0,100.150657288,149.894399434,566.399601315,534.847551746,14.1616749024,17.3903746671
 09/13  06:00:00,1235.82816155,100.841794243,515.960481311,0.0,176.471037341,302.612436532,440.110144066,403.081789923,28.3233498048,8.70500433792
 09/13  07:00:00,1314.00126535,103.716415513,482.380914217,0.0,243.2593065,310.10971186,428.5734959,359.787465498,42.4850247072,26.3010056949
 09/13  08:00:00,1323.62157377,104.831140973,452.707277077,0.0,243.2593065,310.10971186,408.683870935,325.617165838,56.6466996096,26.4200054878
 09/13  09:00:00,1359.40334997,105.706139748,452.518552354,0.0,243.2593065,302.612436532,356.755354993,287.761102503,42.4850247072,26.5092277821
 09/13  10:00:00,1382.81240531,107.608557246,462.975041171,0.0,243.2593065,310.10971186,355.804707449,240.575531559,70.808374512,44.4208013779
 09/13  11:00:00,1382.29289947,108.977690902,460.667626488,0.0,243.2593065,310.10971186,315.810158977,209.418120969,70.808374512,35.5836634962
 09/13  12:00:00,1338.91128464,109.716374266,459.96095112,0.0,243.2593065,310.10971186,308.668527372,211.295518631,70.808374512,26.5646342281
 09/13  13:00:00,1378.01527095,111.558416202,462.588730096,0.0,243.2593065,302.612436532,295.716905935,194.582116143,56.6466996096,44.4880901823
 09/13  14:00:00,1386.02931183,114.010674338,466.858184105,0.0,243.2593065,302.612436532,253.467226379,175.457938284,42.4850247072,35.5242633882
 09/13  15:00:00,1397.7129262,118.78401363,471.760861544,0.0,243.2593065,302.612436532,233.569411608,141.461884805,56.6466996096,35.4608271934
 09/13  16:00:00,1412.40079461,125.31752795,472.646538091,0.0,243.2593065,310.10971186,218.230178127,106.778240617,84.9700494144,26.4818880954
 09/13  17:00:00,1418.11174841,130.957454064,472.696861124,0.0,243.2593065,310.10971186,194.722054932,92.2621227265,84.9700494144,17.4898827912
 09/13  18:00:00,1120.78404516,96.8230548961,475.0538786,0.0,166.938926447,199.110933808,214.565019295,112.15776297,84.9700494144,17.4372069108
 09/13  19:00:00,1120.10594369,96.8230548961,474.63783407,0.0,166.938926447,191.61365848,227.799767557,153.718582474,56.6466996096,17.4344854739
 09/13  20:00:00,997.310144491,96.8230548961,477.144234401,0.0,100.150657288,124.558693486,272.866927421,205.158843912,56.6466996096,11.0613838999
 09/13  21:00:00,955.377210413,96.8230548961,474.675768203,0.0,100.150657288,124.558693486,282.956763772,225.408055514,42.4850247072,15.0636835506
 09/13  22:00:00,875.329395653,96.8230548961,465.592890847,0.0,46.0930336215,124.558693486,323.265594902,277.553161077,28.3233498048,17.3890840202
 09/13  23:00:00,855.305985112,96.8230548961,450.150181316,0.0,46.0930336215,124.558693486,352.839373881,329.973235581,14.1616749024,8.70446339745
 09/13  24:00:00,865.408292381,96.8230548961,471.100505911,0.0,46.0930336215,113.312780494,408.609197807,385.555592424,5.66466996096,17.3889354216
 09/14  01:00:00,893.587078712,96.8230548961,497.124787743,0.0,46.0930336215,113.312780494,409.725511388,395.356333756,5.66466996096,8.70450767162
 09/14  02:00:00,909.894495418,96.8230548961,513.79608602,0.0,46.0930336215,113.312780494,419.932696505,401.248983063,5.66466996096,13.0190434805
 09/14  03:00:00,917.167183481,96.8230548961,521.794658382,0.0,46.0930336215,113.312780494,424.561269085,405.822509574,5.66466996096,13.0740895505
 09/14  04:00:00,1009.35601178,96.8230548961,523.799536167,0.0,100.150657288,148.969399434,403.891763276,389.521717423,5.66466996096,8.70537589255
 09/14  05:00:00,993.963779778,97.8999676007,504.867975232,0.0,100.150657288,149.894399434,539.563899481,508.011238024,14.1616749024,17.390986555
 09/14  06:00:00,1212.18155655,101.642768892,489.915401061,0.0,176.471037341,302.612436532,417.688850479,380.660163607,28.3233498048,8.70533706686
 09/14  07:00:00,1315.19592377,105.017632937,481.883629647,0.0,243.2593065,310.10971186,418.036931606,349.249417263,42.4850247072,26.3024896357
 09/14  08:00:00,1338.62183115,106.325463986,464.708935242,0.0,243.2593065,310.10971186,411.721069185,328.65533531,56.6466996096,26.419034265
 09/14  09:00:00,1357.97801769,107.349579289,450.799447475,0.0,243.2593065,302.612436532,370.897353606,295.876383699,42.4850247072,32.5359452004
 09/14  10:00:00,1383.92594688,110.302486124,461.491826749,0.0,243.2593065,310.10971186,345.311488264,236.159615852,70.808374512,38.3434978997
 09/14  11:00:00,1409.247224,124.896800248,468.377173496,0.0,243.2593065,310.10971186,235.259818991,128.863824236,70.808374512,35.5876202427
 09/14  12:00:00,1382.25329936,141.65011143,466.401789917,0.0,243.2593065,310.10971186,175.915812457,69.6918291579,70.808374512,35.4156087868
 09/14  13:00:00,1411.88655617,133.627740293,470.58464799,0.0,243.2593065,302.612436532,166.756684253,74.5188570329,56.6466996096,35.5911276106
 09/14  14:00:00,1412.86920924,131.956792979,473.11912214,0.0,243.2593065,302.612436532,157.689224175,79.6752959571,42.4850247072,35.5289035108
 09/14  15:00:00,1418.93772364,137.993992324,473.124290072,0.0,243.2593065,302.612436532,154.863738306,62.7517425694,56.6466996096,35.4652961272
 09/14  16:00:00,1428.76409804,141.735531437,472.537263528,0.0,243.2593065,310.10971186,170.366967208,58.9144736892,84.9700494144,26.4824441047
 09/14  17:00:00,1425.04999322,138.250849871,472.311996005,0.0,243.2593065,310.10971186,175.834136348,73.3762256297,84.9700494144,17.4878613034
 09/14  18:00:00,1120.1887913,96.8230548961,474.47121544,0.0,166.938926447,199.110933808,222.468592431,120.063831734,84.9700494144,17.4347112821
 09/14  19:00:00,1121.70079911,96.8230548961,475.939755518,0.0,166.938926447,191.61365848,237.231077477,163.147956233,56.6466996096,17.4364216341
 09/14  20:00:00,998.050072814,96.8230548961,477.963256172,0.0,100.150657288,124.558693486,279.915895611,205.835460397,56.6466996096,17.433735604
 09/14  21:00:00,956.344778996,96.8230548961,475.612050063,0.0,100.150657288,124.558693486,253.484377585,202.291317533,42.4850247072,8.70803534448
 09/14  22:00:00,888.048028196,96.8230548961,474.984698967,0.0,46.0930336215,124.558693486,264.565545402,218.853785447,28.3233498048,17.38841015
 09/14  23:00:00,887.93848034,96.8230548961,474.038022486,0.0,46.0930336215,124.558693486,265.801339366,242.934196507,14.1616749024,8.70546795597
 09/14  24:00:00,854.682381633,96.8230548961,458.377985826,0.0,46.0930336215,113.312780494,327.99507797,304.941260705,5.66466996096,17.3891473047
 09/15  01:00:00,842.439929474,96.8230548961,450.167928793,0.0,46.0930336215,113.312780494,364.299069097,349.928850387,5.66466996096,8.70554874936
 09/15  02:00:00,843.362167081,96.8230548961,451.245909434,0.0,46.0930336215,113.312780494,381.642894905,358.590111872,5.66466996096,17.3881130721
 09/15  03:00:00,850.352018197,96.8230548961,457.478043026,0.0,46.0930336215,113.312780494,398.090145331,383.719889703,5.66466996096,8.70558566739
 09/15  04:00:00,948.830819679,96.8230548961,461.96838741,0.0,100.150657288,148.969399434,390.677391642,367.623841821,5.66466996096,17.3888798602
 09/15  05:00:00,959.461433876,98.0538165227,469.796656505,0.0,100.150657288,149.894399434,527.911024327,505.043767068,14.1616749024,8.70558235622
 09/15  06:00:00,1206.88510591,101.877922083,483.680272315,0.0,176.471037341,302.612436532,431.183984909,385.470288895,28.3233498048,17.3903462088
 09/15  07:00:00,1303.99787694,105.346635831,471.065187114,0.0,243.2593065,310.10971186,400.794823057,340.770985725,42.4850247072,17.5388126252
 09/15  08:00:00,1328.81908298,107.198226542,453.630870373,0.0,243.2593065,310.10971186,358.141753207,275.071739838,56.6466996096,26.4233137589
 09/15  09:00:00,1386.59517163,112.987897479,466.752411562,0.0,243.2593065,302.612436532,262.770256122,184.93947463,42.4850247072,35.3457567852
 09/15  10:00:00,1387.49218108,110.821861086,465.069558116,0.0,243.2593065,310.10971186,297.624467384,191.288199833,70.808374512,35.5278930391
 09/15  11:00:00,1389.77026591,112.325100255,464.881522079,0.0,243.2593065,310.10971186,288.201876836,181.798015512,70.808374512,35.5954868126
 09/15  12:00:00,1360.34121723,116.259964796,470.931777745,0.0,243.2593065,310.10971186,259.938240289,153.707456364,70.808374512,35.4224094131
 09/15  13:00:00,1402.82810607,121.04385468,473.909760497,0.0,243.2593065,302.612436532,217.816662517,125.574821489,56.6466996096,35.5951414182
 09/15  14:00:00,1409.37731441,127.778706218,473.663304128,0.0,243.2593065,302.612436532,175.265747118,97.2437461489,42.4850247072,35.5369762615
 09/15  15:00:00,1420.34741924,139.319550723,473.106356902,0.0,243.2593065,302.612436532,154.104506852,61.9849022498,56.6466996096,35.4729049922
 09/15  16:00:00,1440.77260576,153.84631114,472.35358473,0.0,243.2593065,310.10971186,147.28361513,35.8307581683,84.9700494144,26.4828075471
 09/15  17:00:00,1448.33552168,161.694321053,472.049412894,0.0,243.2593065,310.10971186,127.177986926,24.7168991705,84.9700494144,17.4910383413
 09/15  18:00:00,1121.51524995,96.8230548961,475.665715191,0.0,166.938926447,199.110933808,160.445991241,58.0388878456,84.9700494144,17.4370539807
 09/15  19:00:00,1123.29733776,96.8230548961,477.341550548,0.0,166.938926447,191.61365848,159.808679331,85.7283823946,56.6466996096,17.4335973265
 09/15  20:00:00,996.013999818,96.8230548961,476.275351263,0.0,100.150657288,124.558693486,226.638648119,152.554715466,56.6466996096,17.4372330434
 09/15  21:00:00,947.337169741,96.8230548961,470.077532786,0.0,100.150657288,124.558693486,262.343678727,211.151569332,42.4850247072,8.7070846877
 09/15  22:00:00,865.136814073,96.8230548961,460.915221405,0.0,46.0930336215,124.558693486,323.489077163,277.773848381,28.3233498048,17.3918789769
 09/15  23:00:00,868.260935858,96.8230548961,463.62938088,0.0,46.0930336215,124.558693486,350.230031478,327.363758199,14.1616749024,8.70459837641
 09/15  24:00:00,875.327914747,96.8230548961,480.621055847,0.0,46.0930336215,113.312780494,379.500426563,356.443767023,5.66466996096,17.3919895787
 09/16  01:00:00,866.161632931,96.8230548961,472.410405565,0.0,46.0930336215,113.312780494,366.25439822,351.885042647,5.66466996096,8.70468561163
 09/16  02:00:00,858.012859009,96.8230548961,465.114706029,0.0,46.0930336215,113.312780494,375.14929056,352.092424502,5.66466996096,17.3921960971
 09/16  03:00:00,868.259830951,96.8230548961,474.44345246,0.0,46.0930336215,113.312780494,377.12300262,362.753541604,5.66466996096,8.70479105504
 09/16  04:00:00,881.908816411,96.8230548961,477.276467634,0.0,55.6251445156,113.312780494,370.282477121,347.225522324,5.66466996096,17.3922848363
 09/16  05:00:00,875.495817274,96.8230548961,471.710570414,0.0,55.6251445156,113.312780494,363.640554881,340.77406238,14.1616749024,8.70481759864
 09/16  06:00:00,944.898706302,96.8230548961,468.535848355,0.0,65.1572554096,176.889270242,325.039754807,279.324070719,28.3233498048,17.392334283
 09/16  07:00:00,1048.67293634,97.8570415461,465.962150873,0.0,109.682768182,220.96816451,412.824554199,361.634679252,42.4850247072,8.70485023996
 09/16  08:00:00,1063.13587787,98.0165906783,467.64798793,0.0,109.682768182,220.96816451,343.480302069,269.359710341,56.6466996096,17.473892119
 09/16  09:00:00,1180.35883392,99.6145929504,471.491708704,0.0,131.945524568,266.955817592,281.690149801,212.891719136,42.4850247072,26.3134059576
 09/16  10:00:00,1193.16687748,100.267456353,474.641672532,0.0,131.945524568,274.45309292,279.551464806,182.325466399,70.808374512,26.4176238958
 09/16  11:00:00,1196.87100045,100.869733597,476.19482027,0.0,131.945524568,274.45309292,254.653489789,157.426444273,70.808374512,26.418671004
 09/16  12:00:00,1164.99536133,101.026523708,476.197842563,0.0,131.945524568,274.45309292,252.202030562,154.979595775,70.808374512,26.4140602755
 09/16  13:00:00,1157.3236421,100.996997896,476.078695085,0.0,131.945524568,266.955817592,249.758978053,166.697711957,56.6466996096,26.4145664867
 09/16  14:00:00,1156.97858822,101.203388491,475.512027798,0.0,131.945524568,266.955817592,239.25241884,170.353265272,42.4850247072,26.4141288607
 09/16  15:00:00,1071.17199715,96.8230548961,472.116434009,0.0,109.682768182,212.545889182,212.74844602,129.684249667,56.6466996096,26.417496743
 09/16  16:00:00,1065.56493643,96.8230548961,464.237845565,0.0,109.682768182,220.04316451,255.480405782,144.09543289,84.9700494144,26.4149234776
 09/16  17:00:00,1018.77228831,96.8230548961,462.400441962,0.0,109.682768182,220.04316451,276.42384712,165.157899182,84.9700494144,26.2958985238
 09/16  18:00:00,980.734148417,96.8230548961,464.046038559,0.0,100.150657288,199.110933808,349.010931079,255.334664292,84.9700494144,8.70621737271
 09/16  19:00:00,1015.84032185,96.8230548961,495.685065148,0.0,100.150657288,191.61365848,381.87812106,307.841617908,56.6466996096,17.389803543
 09/16  20:00:00,927.079270903,96.8230548961,509.433809591,0.0,55.6251445156,124.558693486,432.192192344,366.839249691,56.6466996096,8.70624304313
 09/16  21:00:00,951.08971887,96.8230548961,535.309335816,0.0,55.6251445156,124.558693486,444.277827695,384.40295352,42.4850247072,17.3898494672
 09/16  22:00:00,955.932637184,96.8230548961,551.613972011,0.0,46.0930336215,124.558693486,444.100463492,407.070852389,28.3233498048,8.70626129785
 09/16  23:00:00,984.677994054,96.8230548961,581.501460011,0.0,46.0930336215,124.558693486,451.388348196,419.836782912,14.1616749024,17.3898903818
 09/16  24:00:00,984.336676037,96.8230548961,594.653269475,0.0,46.0930336215,113.312780494,442.066908717,427.695946862,5.66466996096,8.70629189403
 09/17  01:00:00,975.230060079,96.8230548961,597.052841882,0.0,34.9616554283,113.312780494,455.81118169,432.756337065,5.66466996096,17.3901746646
 09/17  02:00:00,982.894196717,96.8230548961,605.569807624,0.0,34.9616554283,113.312780494,452.124778267,437.753592276,5.66466996096,8.70651603032
 09/17  03:00:00,975.63505819,96.8230548961,601.584247123,0.0,34.9616554283,113.312780494,467.495000784,444.439888469,5.66466996096,17.3904423543
 09/17  04:00:00,909.614157086,96.8230548961,528.998975634,0.0,44.4937663224,113.312780494,454.362668147,439.991402572,5.66466996096,8.70659561411
 09/17  05:00:00,841.717178158,96.8230548961,462.286460704,0.0,44.4937663224,113.312780494,475.686587961,444.134340706,14.1616749024,17.3905723528
 09/17  06:00:00,921.423072536,96.8230548961,469.111618074,0.0,54.0258772165,176.889270242,421.053989972,384.023978504,28.3233498048,8.70666166327
 09/17  07:00:00,996.816107532,96.8230548961,551.355812157,0.0,54.0258772165,184.38654557,431.456259812,371.580542541,42.4850247072,17.3906925636
 09/17  08:00:00,1100.24274175,96.8230548961,568.063838727,0.0,65.1572554096,220.04316451,413.340346674,339.232822893,56.6466996096,17.4608241711
 09/17  09:00:00,1059.65518428,96.8230548961,530.071189715,0.0,65.1572554096,212.545889182,374.355376487,314.338875697,42.4850247072,17.531476083
 09/17  10:00:00,1074.63561898,96.8230548961,538.821125275,0.0,65.1572554096,220.04316451,393.331895096,296.127682996,70.808374512,26.3958375889
 09/17  11:00:00,1068.29097915,96.8230548961,531.753709722,0.0,65.1572554096,220.04316451,382.075304286,284.872399749,70.808374512,26.3945300247
 09/17  12:00:00,1065.44178666,96.8230548961,530.122133067,0.0,65.1572554096,220.04316451,376.053934473,278.852275554,70.808374512,26.393284407
 09/17  13:00:00,1059.3823881,96.8230548961,531.807620493,0.0,65.1572554096,212.545889182,356.950220135,273.906419912,56.6466996096,26.3971006132
 09/17  14:00:00,1059.05189701,96.8230548961,531.678303482,0.0,65.1572554096,212.545889182,339.208217059,270.327388828,42.4850247072,26.3958035232
 09/17  15:00:00,1055.71424808,96.8230548961,528.239405074,0.0,65.1572554096,212.545889182,339.17263175,256.13137658,56.6466996096,26.3945555611
 09/17  16:00:00,1024.79196881,96.8230548961,522.258742183,0.0,65.1572554096,220.04316451,357.179689492,245.813510706,84.9700494144,26.3961293715
 09/17  17:00:00,972.372628155,96.8230548961,515.928659319,0.0,54.0258772165,184.38654557,354.010097273,251.508073141,84.9700494144,17.5319747172
 09/17  18:00:00,944.204950815,96.8230548961,518.008106521,0.0,44.4937663224,163.454314868,395.63036964,293.26972603,84.9700494144,17.3905941961
 09/17  19:00:00,941.817235581,96.8230548961,509.29410238,0.0,44.4937663224,155.95703954,389.410970009,324.057584139,56.6466996096,8.70668626013
 09/17  20:00:00,916.705226854,96.8230548961,510.004959849,0.0,44.4937663224,124.558693486,449.757287118,375.719846618,56.6466996096,17.3907408898
