Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  21:00:00,932.86474934,96.8230548961,527.766074516,0.0,44.4937663224,124.558693486,440.090533945,388.898755535,42.4850247072,8.7067537035
 09/17  22:00:00,930.429744145,96.8230548961,536.15071208,0.0,34.9616554283,124.558693486,454.482541988,408.768330422,28.3233498048,17.3908617614
 09/17  23:00:00,968.253755055,96.8230548961,575.794897235,0.0,34.9616554283,124.558693486,445.002727498,422.134234125,14.1616749024,8.70681847018
 09/17  24:00:00,949.179019573,96.8230548961,568.892671458,0.0,34.9616554283,113.312780494,449.321961488,426.264863157,5.66466996096,17.3924283702
 09/18  01:00:00,951.920973148,96.8230548961,559.871062444,0.0,46.0930336215,113.312780494,442.165991885,427.795656457,5.66466996096,8.70566546656
 09/18  02:00:00,956.168976196,96.8230548961,564.414291175,0.0,46.0930336215,113.312780494,455.661280598,432.605109744,5.66466996096,17.3915008933
 09/18  03:00:00,929.059781097,96.8230548961,535.18631347,0.0,46.0930336215,113.312780494,446.17996934,431.810740302,5.66466996096,8.7045590764
 09/18  04:00:00,1005.74312109,96.8230548961,520.163857449,0.0,100.150657288,148.969399434,432.244471419,409.186597548,5.66466996096,17.3932039095
 09/18  05:00:00,1002.93453953,96.8230548961,515.481100296,0.0,100.150657288,149.894399434,735.79305896,712.926720481,14.1616749024,8.70466357613
 09/18  06:00:00,1220.01019884,97.1058328031,502.333334964,0.0,176.471037341,302.612436532,510.766607641,465.049837866,28.3233498048,17.3934199705
 09/18  07:00:00,1308.61445755,98.5341715642,482.445852088,0.0,243.2593065,310.10971186,463.699721553,403.671631497,42.4850247072,17.5430653491
 09/18  08:00:00,1322.53027744,99.291961324,456.144735879,0.0,243.2593065,310.10971186,423.473401835,340.4009596,56.6466996096,26.4257426254
 09/18  09:00:00,1377.13613048,100.818471206,469.477466979,0.0,243.2593065,302.612436532,326.573885329,248.7314491,42.4850247072,35.3574115223
 09/18  10:00:00,1387.34072536,100.975186529,472.30616886,0.0,243.2593065,310.10971186,335.227248251,228.877558677,70.808374512,35.541315062
 09/18  11:00:00,1386.96958889,101.512970238,471.071238677,0.0,243.2593065,310.10971186,326.669045916,220.249601104,70.808374512,35.6110703003
 09/18  12:00:00,1349.84997074,102.621460002,473.553374205,0.0,243.2593065,310.10971186,305.008026473,198.763463173,70.808374512,35.4361887876
 09/18  13:00:00,1388.19288087,105.477700244,474.908673142,0.0,243.2593065,302.612436532,248.381970495,156.123302119,56.6466996096,35.6119687661
 09/18  14:00:00,1393.24581358,109.97893243,475.338537889,0.0,243.2593065,302.612436532,186.913238204,108.874406952,42.4850247072,35.5538065455
 09/18  15:00:00,1399.88115864,116.152303755,475.749409348,0.0,243.2593065,302.612436532,162.806071196,70.6702764725,56.6466996096,35.4890951137
 09/18  16:00:00,1412.47386399,122.760966645,475.070468618,0.0,243.2593065,310.10971186,173.65728953,53.382857762,84.9700494144,35.3043823532
 09/18  17:00:00,1418.87391401,129.227254658,474.983387446,0.0,243.2593065,310.10971186,143.391431805,40.9298142648,84.9700494144,17.4915681257
 09/18  18:00:00,1121.79043827,96.8230548961,475.882714816,0.0,166.938926447,199.110933808,157.935354741,55.5300263125,84.9700494144,17.4352790146
 09/18  19:00:00,1127.34177189,96.8230548961,476.601450717,0.0,166.938926447,191.61365848,140.020764706,74.6441653621,56.6466996096,8.7298997344
 09/18  20:00:00,996.953423573,96.8230548961,476.391808754,0.0,100.150657288,124.558693486,200.555783083,126.471240677,56.6466996096,17.4378427965
 09/18  21:00:00,957.875993951,96.8230548961,476.949470837,0.0,100.150657288,124.558693486,225.637683875,165.756036397,42.4850247072,17.396622771
 09/18  22:00:00,888.827590714,96.8230548961,475.988258714,0.0,46.0930336215,124.558693486,262.887571931,225.859630858,28.3233498048,8.70459126792
 09/18  23:00:00,874.90489406,96.8230548961,465.927363552,0.0,46.0930336215,124.558693486,294.909317725,263.35583392,14.1616749024,17.3918089029
 09/18  24:00:00,860.859275148,96.8230548961,465.686147175,0.0,46.0930336215,113.312780494,288.86294618,274.493584576,5.66466996096,8.70469164287
 09/19  01:00:00,863.235816389,96.8230548961,466.62619208,0.0,46.0930336215,113.312780494,291.518699374,268.461756664,5.66466996096,17.392272749
 09/19  02:00:00,858.615193383,96.8230548961,464.297073928,0.0,46.0930336215,113.312780494,309.392625691,295.022976048,5.66466996096,8.70497968228
 09/19  03:00:00,864.618647702,96.8230548961,472.23010039,0.0,46.0930336215,113.312780494,392.989615406,369.932221179,5.66466996096,17.3927242661
 09/19  04:00:00,990.734305761,96.8230548961,501.553084235,0.0,100.150657288,148.969399434,398.162151833,383.79234889,5.66466996096,8.70513298183
 09/19  05:00:00,986.687335209,97.1204466956,495.225911513,0.0,100.150657288,149.894399434,561.132742505,529.576631959,14.1616749024,17.3944356431
 09/19  06:00:00,1217.73603715,99.8481673327,495.874512136,0.0,176.471037341,302.612436532,428.452206372,391.423590377,28.3233498048,8.70526619074
 09/19  07:00:00,1326.21328933,102.342752775,495.342138773,0.0,243.2593065,310.10971186,427.263244318,358.473384237,42.4850247072,26.3048353741
 09/19  08:00:00,1360.6225168,103.695163714,487.311913244,0.0,243.2593065,310.10971186,424.253074244,341.177810794,56.6466996096,26.4285638401
 09/19  09:00:00,1392.47040584,104.654931069,485.389259987,0.0,243.2593065,302.612436532,401.505437637,332.503196856,42.4850247072,26.5172160738
 09/19  10:00:00,1419.05117044,105.538389615,504.300044154,0.0,243.2593065,310.10971186,444.016152159,328.771587432,70.808374512,44.4361902142
 09/19  11:00:00,1419.85746347,106.881232121,502.890503507,0.0,243.2593065,310.10971186,420.804986475,314.397004694,70.808374512,35.5996072689
 09/19  12:00:00,1377.32950916,108.618977822,500.718370848,0.0,243.2593065,310.10971186,406.519189152,300.283922529,70.808374512,35.4268921109
 09/19  13:00:00,1418.18369043,109.962398936,508.122786865,0.0,243.2593065,302.612436532,384.246744852,291.998627872,56.6466996096,35.6014173702
 09/19  14:00:00,1410.46950915,110.479329144,499.661885577,0.0,243.2593065,302.612436532,371.890162703,293.861319952,42.4850247072,35.5438180437
 09/19  15:00:00,1420.68557353,112.870808533,508.235520412,0.0,243.2593065,302.612436532,368.982626988,276.855563394,56.6466996096,35.480363985
 09/19  16:00:00,1447.08886419,114.205986386,529.150963122,0.0,243.2593065,310.10971186,386.578302957,275.123494601,84.9700494144,26.4847589419
 09/19  17:00:00,1473.78651291,115.319357643,557.25725414,0.0,243.2593065,310.10971186,379.829062254,277.365654889,84.9700494144,17.4933579508
 09/19  18:00:00,1230.26625241,96.8230548961,599.990472017,0.0,166.938926447,199.110933808,389.531082555,287.121890324,84.9700494144,17.4391428167
 09/19  19:00:00,1230.32958015,96.8230548961,597.095587781,0.0,166.938926447,191.61365848,389.49185768,315.409304375,56.6466996096,17.4358536956
 09/19  20:00:00,1094.41486316,96.8230548961,591.929361834,0.0,100.150657288,124.558693486,442.688340808,368.604471637,56.6466996096,17.4371695617
 09/19  21:00:00,1050.45585052,96.8230548961,588.09212023,0.0,100.150657288,124.558693486,432.945204682,381.751955499,42.4850247072,8.70822447531
 09/19  22:00:00,977.827062417,96.8230548961,583.448882313,0.0,46.0930336215,124.558693486,450.548575284,404.833516521,28.3233498048,17.3917089587
 09/19  23:00:00,973.417850059,96.8230548961,578.451501472,0.0,46.0930336215,124.558693486,435.960646079,413.093075711,14.1616749024,8.70589546622
 09/19  24:00:00,959.27846433,96.8230548961,576.752619267,0.0,46.0930336215,113.312780494,441.738203276,418.681415987,5.66466996096,17.3921173276
 09/20  01:00:00,958.753935535,96.8230548961,576.264380138,0.0,46.0930336215,113.312780494,437.896641111,423.525810349,5.66466996096,8.7061608009
 09/20  02:00:00,951.073820209,96.8230548961,569.223827164,0.0,46.0930336215,113.312780494,452.010581508,428.953220206,5.66466996096,17.3926913404
 09/20  03:00:00,888.511958988,96.8230548961,507.508057859,0.0,46.0930336215,113.312780494,448.520651876,434.149545514,5.66466996096,8.70643640177
 09/20  04:00:00,936.661518846,96.8230548961,465.837766886,0.0,100.150657288,148.969399434,441.386277313,418.328503079,5.66466996096,17.3931042731
 09/20  05:00:00,907.034474618,97.3530296211,434.980123971,0.0,100.150657288,149.894399434,618.638538636,587.085234789,14.1616749024,17.3916289439
 09/20  06:00:00,1137.73992503,100.569042467,433.642451845,0.0,176.471037341,302.612436532,477.671041712,440.641826187,28.3233498048,8.70586572041
 09/20  07:00:00,1264.29264618,103.668249242,449.093845172,0.0,243.2593065,310.10971186,465.720297329,396.931576322,42.4850247072,26.3036962996
 09/20  08:00:00,1382.78520347,104.787564266,521.65571168,0.0,243.2593065,310.10971186,449.810113831,366.734605281,56.6466996096,26.4288089403
 09/20  09:00:00,1460.79059784,105.509654801,561.646309033,0.0,243.2593065,302.612436532,420.073283213,351.063518506,42.4850247072,26.5247400001
 09/20  10:00:00,1478.69431471,106.351522546,566.330461454,0.0,243.2593065,310.10971186,440.714774483,334.351642956,70.808374512,35.5547570151
 09/20  11:00:00,1484.91502159,107.195073088,570.904870597,0.0,243.2593065,310.10971186,443.890888741,328.553952455,70.808374512,44.5285617736
 09/20  12:00:00,1451.58370379,108.780632395,576.369007675,0.0,243.2593065,310.10971186,415.81569988,318.418134269,70.808374512,26.5891910988
 09/20  13:00:00,1493.6791045,110.24969486,574.151173473,0.0,243.2593065,302.612436532,410.412856446,309.244571317,56.6466996096,44.5215855198
 09/20  14:00:00,1485.70255367,111.468830734,566.403242662,0.0,243.2593065,302.612436532,380.546941426,302.524103304,42.4850247072,35.537813415
 09/20  15:00:00,1489.6291027,113.097925323,566.016634881,0.0,243.2593065,302.612436532,381.627533801,289.505818898,56.6466996096,35.475015293
 09/20  16:00:00,1498.55870598,114.802903054,563.040966864,0.0,243.2593065,310.10971186,391.394470671,279.932470947,84.9700494144,26.4919503097
 09/20  17:00:00,1501.14244997,116.030567322,571.393630183,0.0,243.2593065,310.10971186,381.69682696,279.233677755,84.9700494144,17.4930997901
 09/20  18:00:00,1214.19122307,96.8230548961,581.441151506,0.0,166.938926447,199.110933808,393.751286957,291.343248376,84.9700494144,17.4379891662
 09/20  19:00:00,1211.59346491,96.8230548961,579.817316527,0.0,166.938926447,191.61365848,396.142245195,322.056329158,56.6466996096,17.4392164271
 09/20  20:00:00,1070.85007174,96.8230548961,570.384471512,0.0,100.150657288,124.558693486,451.260583442,377.177053053,56.6466996096,17.4368307791
 09/20  21:00:00,880.965088107,96.8230548961,421.648081659,0.0,100.150657288,124.558693486,443.712058156,392.517546615,42.4850247072,8.70948683386
 09/20  22:00:00,812.623688128,96.8230548961,420.380580992,0.0,46.0930336215,124.558693486,461.270158943,415.555385149,28.3233498048,17.3914239888
 09/20  23:00:00,826.672182284,96.8230548961,431.68999516,0.0,46.0930336215,124.558693486,446.180232292,423.311420763,14.1616749024,8.70713662708
 09/20  24:00:00,807.594262315,96.8230548961,425.283502457,0.0,46.0930336215,113.312780494,452.711237836,429.653338935,5.66466996096,17.39322894
 09/21  01:00:00,798.798843706,96.8230548961,412.934368162,0.0,46.0930336215,113.312780494,450.123454641,435.751300427,5.66466996096,8.70748425301
 09/21  02:00:00,795.345065884,96.8230548961,402.448549336,0.0,46.0930336215,113.312780494,464.100568468,441.043333179,5.66466996096,17.3925653286
 09/21  03:00:00,786.312975664,96.8230548961,390.153150619,0.0,46.0930336215,113.312780494,461.095922214,446.726772843,5.66466996096,8.70447940967
 09/21  04:00:00,862.707284348,96.8230548961,379.261041341,0.0,100.150657288,148.969399434,454.719937382,431.662210293,5.66466996096,17.3930571283
 09/21  05:00:00,854.230024195,97.3473022603,369.197779198,0.0,100.150657288,149.894399434,647.852468454,624.985420645,14.1616749024,8.70537290658
 09/21  06:00:00,1074.26063248,100.914364042,358.281984299,0.0,176.471037341,302.612436532,507.821188676,462.102843085,28.3233498048,17.3949957862
 09/21  07:00:00,1197.41195441,103.974108421,374.731006972,0.0,243.2593065,310.10971186,477.668249988,417.637486175,42.4850247072,17.5457391059
 09/21  08:00:00,1271.64280705,105.080113989,413.531254393,0.0,243.2593065,310.10971186,469.44791095,386.370398434,56.6466996096,26.4308129063
 09/21  09:00:00,1408.20996195,105.805204123,515.278953999,0.0,243.2593065,302.612436532,444.428811326,366.57798325,42.4850247072,35.3658033683
 09/21  10:00:00,1474.33788606,106.659052604,570.032658833,0.0,243.2593065,310.10971186,447.106038407,340.746129991,70.808374512,35.5515339034
 09/21  11:00:00,1487.82363572,107.553800087,579.692289448,0.0,243.2593065,310.10971186,433.475313238,327.043985978,70.808374512,35.6229527479
 09/21  12:00:00,1452.64136995,108.733687743,585.108086273,0.0,243.2593065,310.10971186,426.020974445,319.7656227,70.808374512,35.4469772327
 09/21  13:00:00,1484.80112823,110.053377296,582.412795292,0.0,243.2593065,302.612436532,404.282073538,312.010319945,56.6466996096,35.6250539828
 09/21  14:00:00,1488.01650033,110.862437314,584.958039976,0.0,243.2593065,302.612436532,397.078376607,310.151637155,42.4850247072,44.4417147455
 09/21  15:00:00,1492.63498578,111.264675276,589.908570665,0.0,243.2593065,302.612436532,401.580643613,318.316166626,56.6466996096,26.617777378
 09/21  16:00:00,1503.87915586,111.615728594,594.120607518,0.0,243.2593065,310.10971186,448.24677694,327.961071285,84.9700494144,35.3156562411
 09/21  17:00:00,1505.71726839,112.048968164,595.498173996,0.0,243.2593065,310.10971186,434.838943212,332.371585726,84.9700494144,17.4973080713
 09/21  18:00:00,1222.95750346,96.8230548961,594.439622619,0.0,166.938926447,199.110933808,444.069693027,341.659177759,84.9700494144,17.4404658536
 09/21  19:00:00,1227.26955448,96.8230548961,594.056253996,0.0,166.938926447,191.61365848,424.341936749,350.257244704,56.6466996096,17.437992435
 09/21  20:00:00,1097.14094049,96.8230548961,593.956957268,0.0,100.150657288,124.558693486,462.855692735,392.33089449,56.6466996096,13.8780986354
 09/21  21:00:00,1057.62992849,96.8230548961,593.928824663,0.0,100.150657288,124.558693486,455.321787022,400.579155065,42.4850247072,12.2576072499
 09/21  22:00:00,988.36445209,96.8230548961,592.968393996,0.0,46.0930336215,124.558693486,466.526765236,420.810534459,28.3233498048,17.3928809723
 09/21  23:00:00,986.957742085,96.8230548961,591.103918617,0.0,46.0930336215,124.558693486,454.499441504,431.631234596,14.1616749024,8.70653200627
 09/21  24:00:00,973.14951114,96.8230548961,590.094479119,0.0,46.0930336215,113.312780494,459.133819174,436.075797351,5.66466996096,17.3933518624
 09/22  01:00:00,972.713118779,96.8230548961,589.563471228,0.0,46.0930336215,113.312780494,451.920682585,437.54908677,5.66466996096,8.70692585429
 09/22  02:00:00,973.383922495,96.8230548961,590.028810697,0.0,46.0930336215,113.312780494,465.005049011,441.949356304,5.66466996096,17.3910227465
 09/22  03:00:00,973.537591101,96.8230548961,590.197103989,0.0,46.0930336215,113.312780494,460.61931746,446.247380145,5.66466996096,8.70726735368
 09/22  04:00:00,1066.57390608,96.8230548961,590.239416169,0.0,100.150657288,148.969399434,451.855607059,428.798769566,5.66466996096,17.3921675322
 09/22  05:00:00,1067.82767634,97.3403631486,590.250551691,0.0,100.150657288,149.894399434,633.535202247,610.66595993,14.1616749024,8.70756741395
 09/22  06:00:00,1299.54384964,101.019706435,590.253543206,0.0,176.471037341,302.612436532,499.309331537,453.591815377,28.3233498048,17.3941663556
 09/22  07:00:00,1414.9268465,103.829571759,591.244938084,0.0,243.2593065,310.10971186,477.995254346,417.964879392,42.4850247072,17.5453502464
 09/22  08:00:00,1457.61844908,104.714155545,594.251121642,0.0,243.2593065,310.10971186,480.307429633,397.230102313,56.6466996096,26.4306277102
 09/22  09:00:00,1494.87001868,105.297639045,597.014751481,0.0,243.2593065,302.612436532,467.60254452,389.751737556,42.4850247072,35.3657822569
 09/22  10:00:00,1505.34811574,105.801419185,598.814345375,0.0,243.2593065,310.10971186,483.79433172,377.433657279,70.808374512,35.5522999291
 09/22  11:00:00,1503.27911225,106.262904558,593.853016765,0.0,243.2593065,310.10971186,475.993231923,369.560989166,70.808374512,35.6238682456
 09/22  12:00:00,1447.73994892,106.718111483,578.597032999,0.0,243.2593065,310.10971186,468.268235232,362.011796863,70.808374512,35.448063857
 09/22  13:00:00,1477.38256041,107.218954302,574.052118932,0.0,243.2593065,302.612436532,450.693337548,358.420011906,56.6466996096,35.6266260324
 09/22  14:00:00,1466.10499493,107.645584489,561.49709507,0.0,243.2593065,302.612436532,444.775013583,357.837840702,42.4850247072,44.4521481732
 09/22  15:00:00,1459.95430308,108.133230936,554.382517659,0.0,243.2593065,302.612436532,439.049747837,355.776247445,56.6466996096,26.6268007825
 09/22  16:00:00,1467.11619174,108.54751035,554.439946491,0.0,243.2593065,310.10971186,476.10784275,355.820409643,84.9700494144,35.3173836922
 09/22  17:00:00,1467.14571666,108.897311559,554.092142131,0.0,243.2593065,310.10971186,459.896019092,357.428153843,84.9700494144,17.4978158339
 09/22  18:00:00,1207.06088656,96.8230548961,572.159448702,0.0,166.938926447,199.110933808,463.781984585,361.371005518,84.9700494144,17.4409296519
 09/22  19:00:00,1214.50475162,96.8230548961,575.588685275,0.0,166.938926447,191.61365848,439.218176351,365.132965514,56.6466996096,17.4385112268
 09/22  20:00:00,1084.35900086,96.8230548961,575.431075748,0.0,100.150657288,124.558693486,477.028709673,405.127878148,56.6466996096,15.2541319156
 09/22  21:00:00,1045.1018147,96.8230548961,575.516659236,0.0,100.150657288,124.558693486,465.693829452,412.323291206,42.4850247072,10.8855135393
 09/22  22:00:00,978.260758474,96.8230548961,575.794824371,0.0,46.0930336215,124.558693486,476.707835828,430.99105181,28.3233498048,17.393434213
 09/22  23:00:00,990.249850299,96.8230548961,587.691764071,0.0,46.0930336215,124.558693486,461.798352461,438.929844625,14.1616749024,8.70683293379
 09/22  24:00:00,991.228604727,96.8230548961,602.121738559,0.0,46.0930336215,113.312780494,472.595082938,449.536420324,5.66466996096,17.3939926532
 09/23  01:00:00,994.747995272,96.8230548961,606.034742459,0.0,46.0930336215,113.312780494,465.236291766,450.864346281,5.66466996096,8.70727552417
 09/23  02:00:00,992.761920572,96.8230548961,604.955275302,0.0,46.0930336215,113.312780494,477.160648034,454.103652759,5.66466996096,17.3923253139
 09/23  03:00:00,989.681754115,96.8230548961,602.475197278,0.0,46.0930336215,113.312780494,474.126007031,459.753667075,5.66466996096,8.70766999434
 09/23  04:00:00,1000.91948386,96.8230548961,602.568900986,0.0,55.6251445156,113.312780494,475.539740411,452.482084952,5.66466996096,17.392985498
 09/23  05:00:00,1002.47370703,96.8230548961,603.632342051,0.0,55.6251445156,113.312780494,472.384334504,449.514649807,14.1616749024,8.70800979485
 09/23  06:00:00,1076.12942185,96.8230548961,604.220622498,0.0,65.1572554096,176.889270242,435.331977927,389.61502206,28.3233498048,17.393606062
 09/23  07:00:00,1184.67048611,97.1295544456,603.897659102,0.0,109.682768182,220.96816451,655.054127587,603.863408762,42.4850247072,8.70569411767
 09/23  08:00:00,1189.18374078,97.1288050983,601.781881452,0.0,109.682768182,220.96816451,580.456806762,506.333178242,56.6466996096,17.4769289105
 09/23  09:00:00,1298.04463933,97.6721537583,601.895383522,0.0,131.945524568,266.955817592,544.91176672,476.106206459,42.4850247072,26.3205355541
 09/23  10:00:00,1297.9971714,97.8334032697,593.644744368,0.0,131.945524568,274.45309292,555.555824362,458.320153429,70.808374512,26.4272964213
 09/23  11:00:00,1295.24620358,97.9652850947,589.369857391,0.0,131.945524568,274.45309292,546.103726834,448.866189103,70.808374512,26.4291632188
 09/23  12:00:00,1263.62729513,98.0899245198,589.719260904,0.0,131.945524568,274.45309292,539.07634677,441.842576419,70.808374512,26.4253958385
 09/23  13:00:00,1256.29266048,98.2284027736,589.663615346,0.0,131.945524568,266.955817592,519.750749894,436.682596058,56.6466996096,26.4214542263
 09/23  14:00:00,1243.82629886,98.4832862592,576.097357177,0.0,131.945524568,266.955817592,483.595083642,414.688420088,42.4850247072,26.4216388465
 09/23  15:00:00,1146.26209736,96.8230548961,555.605690198,0.0,109.682768182,212.545889182,393.802453512,310.731442563,56.6466996096,26.4243113402
 09/23  16:00:00,1158.90928345,96.8230548961,561.413950659,0.0,109.682768182,220.04316451,421.778358033,310.384020736,84.9700494144,26.4242878829
 09/23  17:00:00,1128.82509983,96.8230548961,574.83024369,0.0,109.682768182,220.04316451,435.917378079,324.64184971,84.9700494144,26.305478954
 09/23  18:00:00,1088.32058688,96.8230548961,572.936831402,0.0,100.150657288,199.110933808,460.834008412,358.470987051,84.9700494144,17.3929719469
 09/23  19:00:00,1118.42484263,96.8230548961,600.211491238,0.0,100.150657288,191.61365848,441.814827798,376.461527641,56.6466996096,8.70660054754
 09/23  20:00:00,1013.56466593,96.8230548961,604.638686125,0.0,55.6251445156,124.558693486,498.993589219,424.953292033,56.6466996096,17.3935975766
 09/23  21:00:00,1009.317882,96.8230548961,601.400918488,0.0,55.6251445156,124.558693486,484.4203989,433.228449263,42.4850247072,8.70692492948
 09/23  22:00:00,994.434818282,96.8230548961,597.953501352,0.0,46.0930336215,124.558693486,496.442022153,450.724459399,28.3233498048,17.3942129484
 09/23  23:00:00,990.372389503,96.8230548961,594.148658825,0.0,46.0930336215,124.558693486,480.151352634,457.2824303,14.1616749024,8.70724743105
 09/23  24:00:00,974.766030209,96.8230548961,591.406842703,0.0,46.0930336215,113.312780494,484.940768454,461.882941872,5.66466996096,17.393156621
 09/24  01:00:00,962.705522397,96.8230548961,590.560445045,0.0,34.9616554283,113.312780494,481.8619476,467.489535377,5.66466996096,8.7077422616
 09/24  02:00:00,962.465785186,96.8230548961,590.336355221,0.0,34.9616554283,113.312780494,495.001658969,471.943718371,5.66466996096,17.3932706372
 09/24  03:00:00,964.124982983,96.8230548961,591.265051742,0.0,34.9616554283,113.312780494,488.471243896,474.098381904,5.66466996096,8.70819203051
 09/24  04:00:00,974.902799649,96.8230548961,592.143965083,0.0,44.4937663224,113.312780494,491.103428404,468.044733517,5.66466996096,17.3940249264
 09/24  05:00:00,911.983207322,96.8230548961,531.41897084,0.0,44.4937663224,113.312780494,496.256171152,473.388584093,14.1616749024,8.70591215736
 09/24  06:00:00,917.632580143,96.8230548961,465.119703806,0.0,54.0258772165,176.889270242,461.688351632,415.970250653,28.3233498048,17.3947511742
 09/24  07:00:00,919.296071526,96.8230548961,471.238004523,0.0,54.0258772165,184.38654557,459.909138678,408.717868498,42.4850247072,8.70624547281
 09/24  08:00:00,1085.61929066,96.8230548961,560.044095222,0.0,65.1572554096,220.04316451,451.605418989,377.492064849,56.6466996096,17.4666545299
 09/24  09:00:00,1112.41612216,96.8230548961,589.375761532,0.0,65.1572554096,212.545889182,426.868506703,358.087642051,42.4850247072,26.2958399449
 09/24  10:00:00,1112.77142239,96.8230548961,579.875917969,0.0,65.1572554096,220.04316451,438.211582478,340.999292153,70.808374512,26.4039158132
 09/24  11:00:00,1102.74760194,96.8230548961,567.821541031,0.0,65.1572554096,220.04316451,430.342553553,333.13060614,70.808374512,26.4035729015
 09/24  12:00:00,1092.53632383,96.8230548961,557.967354319,0.0,65.1572554096,220.04316451,418.955952567,321.744400711,70.808374512,26.403177344
 09/24  13:00:00,1085.66104564,96.8230548961,559.061011742,0.0,65.1572554096,212.545889182,394.289952303,311.240473393,56.6466996096,26.4027793002
 09/24  14:00:00,1081.41417834,96.8230548961,555.090848617,0.0,65.1572554096,212.545889182,371.349923932,302.46267524,42.4850247072,26.4022239845
 09/24  15:00:00,1080.65412486,96.8230548961,554.498244194,0.0,65.1572554096,212.545889182,370.153835955,287.100901935,56.6466996096,26.4062344111
 09/24  16:00:00,1054.34035349,96.8230548961,553.499289545,0.0,65.1572554096,220.04316451,390.143541956,278.766518463,84.9700494144,26.4069740781
 09/24  17:00:00,1004.38709583,96.8230548961,550.013757011,0.0,54.0258772165,184.38654557,389.182297181,286.675373308,84.9700494144,17.536874458
 09/24  18:00:00,976.040927925,96.8230548961,552.007857466,0.0,44.4937663224,163.454314868,432.766123231,330.402338527,84.9700494144,17.3937352894
 09/24  19:00:00,1003.91679105,96.8230548961,575.571327669,0.0,44.4937663224,155.95703954,430.131663354,364.776517535,56.6466996096,8.70844620953
 09/24  20:00:00,1005.1251,96.8230548961,607.913612702,0.0,44.4937663224,124.558693486,488.686290929,414.645107487,56.6466996096,17.3944838324
 09/24  21:00:00,995.965541798,96.8230548961,600.382065795,0.0,44.4937663224,124.558693486,475.138011435,423.946862784,42.4850247072,8.70612394401
 09/24  22:00:00,987.160974636,96.8230548961,599.986143492,0.0,34.9616554283,124.558693486,485.843311931,440.12472983,28.3233498048,17.3952322961
 09/24  23:00:00,991.106591184,96.8230548961,602.371567727,0.0,34.9616554283,124.558693486,470.189957014,447.321822292,14.1616749024,8.70645981957
 09/24  24:00:00,974.089042217,96.8230548961,599.732382029,0.0,34.9616554283,113.312780494,477.781518372,454.723824705,5.66466996096,17.393023706
 09/25  01:00:00,983.846219676,96.8230548961,597.675656545,0.0,46.0930336215,113.312780494,473.435380518,459.063780546,5.66466996096,8.70693001067
 09/25  02:00:00,987.459544808,96.8230548961,600.290373273,0.0,46.0930336215,113.312780494,487.002296861,463.943130303,5.66466996096,17.3944965965
 09/25  03:00:00,986.050939576,96.8230548961,599.976819537,0.0,46.0930336215,113.312780494,483.389173508,469.017052236,5.66466996096,8.70745131176
 09/25  04:00:00,1072.28789509,96.8230548961,597.088405145,0.0,100.150657288,148.969399434,469.801209994,446.74105566,5.66466996096,17.3954843731
 09/25  05:00:00,1069.47626825,96.8230548961,593.83757718,0.0,100.150657288,149.894399434,862.440814431,830.884970295,14.1616749024,17.3941692333
 09/25  06:00:00,1297.27509571,97.0856020747,592.26424903,0.0,176.471037341,302.612436532,571.549377174,534.518773012,28.3233498048,8.70725435775
 09/25  07:00:00,1407.86950828,98.1203618318,591.240292232,0.0,243.2593065,310.10971186,546.630256036,477.834411503,42.4850247072,26.3108198256
 09/25  08:00:00,1449.08811324,98.637164664,591.790911862,0.0,243.2593065,310.10971186,521.747215749,438.662433456,56.6466996096,26.4380826833
 09/25  09:00:00,1461.66558512,99.2072390804,565.862254443,0.0,243.2593065,302.612436532,478.223494692,409.208588807,42.4850247072,26.5298811781
 09/25  10:00:00,1436.29264465,100.021969528,529.470307057,0.0,243.2593065,310.10971186,476.599144511,370.21731436,70.808374512,35.573455639
 09/25  11:00:00,1426.49468425,100.85859368,517.929225545,0.0,243.2593065,310.10971186,458.524410561,343.187757753,70.808374512,44.5282782955
 09/25  12:00:00,1372.77428051,101.932650626,504.16430471,0.0,243.2593065,310.10971186,431.242947752,324.994291711,70.808374512,35.4402815282
 09/25  13:00:00,1400.22965625,103.186822042,496.59697447,0.0,243.2593065,302.612436532,401.025475171,308.760058811,56.6466996096,35.6187167508
 09/25  14:00:00,1400.42858173,104.319078314,495.747504555,0.0,243.2593065,302.612436532,375.239581531,297.192517255,42.4850247072,35.5620395694
 09/25  15:00:00,1403.02993068,105.921731604,497.174252354,0.0,243.2593065,302.612436532,370.154597465,278.008840058,56.6466996096,35.4990577978
 09/25  16:00:00,1411.28217791,107.628908569,497.52419458,0.0,243.2593065,310.10971186,379.102785409,267.637592673,84.9700494144,26.4951433218
 09/25  17:00:00,1410.68645199,108.869663524,495.701347165,0.0,243.2593065,310.10971186,376.760431767,265.556351894,84.9700494144,26.2340304583
 09/25  18:00:00,1149.76565621,96.8230548961,512.809838392,0.0,166.938926447,199.110933808,353.7012686,260.002320108,84.9700494144,8.72889907781
 09/25  19:00:00,1160.17513653,96.8230548961,513.7907588,0.0,166.938926447,191.61365848,368.303252652,294.214006495,56.6466996096,17.4425465477
 09/25  20:00:00,1034.02098711,96.8230548961,520.00127144,0.0,100.150657288,124.558693486,429.346559493,355.259331541,56.6466996096,17.4405283417
 09/25  21:00:00,1040.07596558,96.8230548961,569.104723328,0.0,100.150657288,124.558693486,436.04674082,376.162669271,42.4850247072,17.3990468418
 09/25  22:00:00,1005.93942247,96.8230548961,605.839996713,0.0,46.0930336215,124.558693486,441.162224003,404.130320325,28.3233498048,8.70855387344
 09/25  23:00:00,1004.57183999,96.8230548961,604.843741304,0.0,46.0930336215,124.558693486,444.389318802,412.83287638,14.1616749024,17.3947675195
 09/25  24:00:00,975.925561143,96.8230548961,591.917208108,0.0,46.0930336215,113.312780494,434.006332005,419.635360774,5.66466996096,8.70630126977
 09/26  01:00:00,973.450537492,96.8230548961,590.663978385,0.0,46.0930336215,113.312780494,447.903348915,424.842781115,5.66466996096,17.3958978397
 09/26  02:00:00,893.966305647,96.8230548961,512.643937572,0.0,46.0930336215,113.312780494,444.359447139,429.987868495,5.66466996096,8.70690868304
 09/26  03:00:00,854.452541748,96.8230548961,473.876150445,0.0,46.0930336215,113.312780494,457.009442863,433.950419688,5.66466996096,17.3943532137
 09/26  04:00:00,945.521720235,96.8230548961,472.259900621,0.0,100.150657288,148.969399434,432.498455185,418.126415544,5.66466996096,8.70736968004
 09/26  05:00:00,929.750937343,96.9861443334,455.915699888,0.0,100.150657288,149.894399434,650.606444313,619.048863503,14.1616749024,17.3959059071
 09/26  06:00:00,1146.09402237,98.8527756716,442.640536969,0.0,176.471037341,302.612436532,488.319219534,451.288022791,28.3233498048,8.70784693809
 09/26  07:00:00,1284.82404435,101.209778616,468.078853772,0.0,243.2593065,310.10971186,478.683974279,409.882101237,42.4850247072,26.316848334
 09/26  08:00:00,1423.13721047,102.484294781,562.396142403,0.0,243.2593065,310.10971186,455.576009505,372.491215349,56.6466996096,26.4380945463
 09/26  09:00:00,1437.42522075,103.405440513,535.874989394,0.0,243.2593065,302.612436532,422.281832936,344.426305732,42.4850247072,35.3705024971
 09/26  10:00:00,1419.39047678,104.653221285,506.39221334,0.0,243.2593065,310.10971186,420.679051188,314.3110136,70.808374512,35.5596630767
 09/26  11:00:00,1418.89717009,106.064787803,504.425927618,0.0,243.2593065,310.10971186,404.235421262,297.794517933,70.808374512,35.6325288174
 09/26  12:00:00,1366.54773052,107.719909223,491.299839496,0.0,243.2593065,310.10971186,390.935502259,284.670479896,70.808374512,35.4566478515
 09/26  13:00:00,1402.37334863,109.268073068,492.593248601,0.0,243.2593065,302.612436532,369.038573053,276.754003819,56.6466996096,35.6378696247
 09/26  14:00:00,1404.32040769,110.529124791,493.691199811,0.0,243.2593065,302.612436532,358.110970069,271.162438885,42.4850247072,44.4635064768
 09/26  15:00:00,1398.24597476,112.063553833,485.594664994,0.0,243.2593065,302.612436532,342.352035691,252.624628149,56.6466996096,33.0807079329
 09/26  16:00:00,1401.98681075,113.89279723,480.509476815,0.0,243.2593065,310.10971186,353.861574173,239.997495684,84.9700494144,28.8940290741
 09/26  17:00:00,1402.60537366,115.227780288,479.825081837,0.0,243.2593065,310.10971186,341.990400324,239.522072042,84.9700494144,17.4982788668
 09/26  18:00:00,1146.05666931,96.8230548961,508.235582855,0.0,166.938926447,199.110933808,352.554432448,250.143184439,84.9700494144,17.4411985952
 09/26  19:00:00,1148.40693111,96.8230548961,501.698461435,0.0,166.938926447,191.61365848,359.232835627,285.143313918,56.6466996096,17.4428221003
 09/26  20:00:00,1017.72324702,96.8230548961,503.011505775,0.0,100.150657288,124.558693486,415.898578391,341.811153137,56.6466996096,17.4407256435
 09/26  21:00:00,987.477501845,96.8230548961,512.62434998,0.0,100.150657288,124.558693486,405.707806358,354.511444014,42.4850247072,8.71133763633
 09/26  22:00:00,924.804881765,96.8230548961,517.509369692,0.0,46.0930336215,124.558693486,422.096639355,376.378057213,28.3233498048,17.3952323373
 09/26  23:00:00,928.509293137,96.8230548961,520.632043509,0.0,46.0930336215,124.558693486,407.940765803,385.072551917,14.1616749024,8.70653898383
 09/26  24:00:00,928.421343029,96.8230548961,534.013655869,0.0,46.0930336215,113.312780494,416.475242863,393.412950536,5.66466996096,17.3976223662
 09/27  01:00:00,944.226422406,96.8230548961,551.211852642,0.0,46.0930336215,113.312780494,416.586416462,402.214657011,5.66466996096,8.7070894902
 09/27  02:00:00,937.320199064,96.8230548961,543.891187426,0.0,46.0930336215,113.312780494,429.053278599,405.993713218,5.66466996096,17.3948954197
 09/27  03:00:00,911.026262276,96.8230548961,515.375437806,0.0,46.0930336215,113.312780494,418.741481771,404.369125036,5.66466996096,8.70768677438
 09/27  04:00:00,991.941121925,96.8230548961,504.822512526,0.0,100.150657288,148.969399434,407.63823484,384.577614411,5.66466996096,17.3959504675
 09/27  05:00:00,993.165781968,97.5153480938,504.182816236,0.0,100.150657288,149.894399434,556.649773719,525.093221239,14.1616749024,17.3948775768
 09/27  06:00:00,1219.32698042,100.872748128,497.875572811,0.0,176.471037341,302.612436532,429.349499595,392.318499053,28.3233498048,8.70765073717
 09/27  07:00:00,1328.08387143,103.897485925,491.703963647,0.0,243.2593065,310.10971186,423.371044486,354.570199789,42.4850247072,26.315819989
 09/27  08:00:00,1358.58781281,105.417489306,483.743760678,0.0,243.2593065,310.10971186,408.563577249,325.475404156,56.6466996096,26.4414734839
 09/27  09:00:00,1376.33400912,106.571732957,468.513280558,0.0,243.2593065,302.612436532,370.619029709,301.599947895,42.4850247072,26.5340571076
 09/27  10:00:00,1373.24554617,107.979404994,458.167002101,0.0,243.2593065,310.10971186,386.102554383,279.713464355,70.808374512,35.5807155167
 09/27  11:00:00,1403.6778485,109.362263365,485.004657759,0.0,243.2593065,310.10971186,394.296131986,278.950499837,70.808374512,44.5372576371
 09/27  12:00:00,1368.12008153,110.679217957,489.585390754,0.0,243.2593065,310.10971186,379.47260305,273.216524534,70.808374512,35.4477040045
 09/27  13:00:00,1398.20526188,111.926908943,484.821454993,0.0,243.2593065,302.612436532,357.814369078,265.539683966,56.6466996096,35.6279855017
 09/27  14:00:00,1394.15362029,113.330703161,479.432043386,0.0,243.2593065,302.612436532,333.41181678,255.355178965,42.4850247072,35.571613108
 09/27  15:00:00,1386.40802895,115.584969358,470.45060546,0.0,243.2593065,302.612436532,327.755474267,235.600231734,56.6466996096,35.5085429238
 09/27  16:00:00,1386.74178573,117.394297511,463.259677521,0.0,243.2593065,310.10971186,343.760061305,223.467654468,84.9700494144,35.3223574226
 09/27  17:00:00,1386.13085638,118.142503108,462.068414921,0.0,243.2593065,310.10971186,330.986815457,228.519155801,84.9700494144,17.4976102415
 09/27  18:00:00,1125.79137631,96.8230548961,486.878845178,0.0,166.938926447,199.110933808,358.650631393,256.239854184,84.9700494144,17.4407277947
 09/27  19:00:00,1173.24114898,96.8230548961,527.52396134,0.0,166.938926447,191.61365848,350.746971569,285.370659378,56.6466996096,8.72961258129
 09/27  20:00:00,1074.18582262,96.8230548961,565.322075535,0.0,100.150657288,124.558693486,420.496601876,346.405688771,56.6466996096,17.4442134956
 09/27  21:00:00,1062.04104265,96.8230548961,595.001462135,0.0,100.150657288,124.558693486,424.330760696,364.445802532,42.4850247072,17.3999334569
 09/27  22:00:00,1000.97235768,96.8230548961,602.542390736,0.0,46.0930336215,124.558693486,423.740660149,386.709646355,28.3233498048,8.70766398933
 09/27  23:00:00,1000.38126383,96.8230548961,601.798601589,0.0,46.0930336215,124.558693486,427.605481954,396.047905967,14.1616749024,17.3959010849
 09/27  24:00:00,983.562321301,96.8230548961,598.081933208,0.0,46.0930336215,113.312780494,426.548063009,403.488569152,5.66466996096,17.394823896
 09/28  01:00:00,978.286867287,96.8230548961,593.694311129,0.0,46.0930336215,113.312780494,424.427460957,410.054993434,5.66466996096,8.70779756202
 09/28  02:00:00,973.520825207,96.8230548961,589.329129216,0.0,46.0930336215,113.312780494,437.89240939,414.83141474,5.66466996096,17.3963246885
 09/28  03:00:00,969.69209686,96.8230548961,586.035687447,0.0,46.0930336215,113.312780494,434.734661263,420.361551414,5.66466996096,8.70843988733
 09/28  04:00:00,1054.09529997,96.8230548961,580.921111066,0.0,100.150657288,148.969399434,428.327580451,405.268119322,5.66466996096,17.3947911678
 09/28  05:00:00,1045.8895316,97.8721306212,571.485170553,0.0,100.150657288,149.894399434,567.57906093,544.708354702,14.1616749024,8.70903132585
 09/28  06:00:00,1224.49571713,101.550978253,518.236186182,0.0,176.471037341,302.612436532,461.70087267,415.980158855,28.3233498048,17.3973640101
 09/28  07:00:00,1371.35201595,104.569906397,550.069764607,0.0,243.2593065,310.10971186,440.64000379,380.60381267,42.4850247072,17.5511664129
 09/28  08:00:00,1435.68391113,105.791000601,573.842143467,0.0,243.2593065,310.10971186,435.610504631,352.522153381,56.6466996096,26.4416516411
 09/28  09:00:00,1475.97051333,106.82082426,576.9950528,0.0,243.2593065,302.612436532,407.494631567,329.625491673,42.4850247072,35.3841151863
 09/28  10:00:00,1461.34000867,108.267508394,548.481008828,0.0,243.2593065,310.10971186,415.92697963,309.543713493,70.808374512,35.5748916243
 09/28  11:00:00,1443.66263876,109.901903557,524.443012791,0.0,243.2593065,310.10971186,413.274142626,297.908082679,70.808374512,44.5576854358
 09/28  12:00:00,1397.95524153,111.515082837,514.648010441,0.0,243.2593065,310.10971186,387.942498099,290.532683879,70.808374512,26.6014397083
 09/28  13:00:00,1430.46978831,112.931428795,508.721399602,0.0,243.2593065,302.612436532,383.625934126,282.432543824,56.6466996096,44.5466906925
 09/28  14:00:00,1435.59518704,114.20890635,504.955571161,0.0,243.2593065,302.612436532,354.081799341,276.030438793,42.4850247072,35.5663358409
 09/28  15:00:00,1441.47796787,116.122606096,501.151614863,0.0,243.2593065,302.612436532,355.455285876,263.304456803,56.6466996096,35.5041294635
 09/28  16:00:00,1445.47632255,117.757753562,498.115207484,0.0,243.2593065,310.10971186,368.067649486,256.596167553,84.9700494144,26.5014325195
 09/28  17:00:00,1450.26344842,118.420725201,499.036047432,0.0,243.2593065,310.10971186,371.602381147,260.39266367,84.9700494144,26.2396680632
 09/28  18:00:00,1198.05056459,96.8230548961,531.156343061,0.0,166.938926447,199.110933808,372.478699851,278.775954113,84.9700494144,8.73269632425
 09/28  19:00:00,1234.8667042,96.8230548961,579.466777947,0.0,166.938926447,191.61365848,383.934856861,309.844403568,56.6466996096,17.4437536834
 09/28  20:00:00,1086.55005456,96.8230548961,580.200540827,0.0,100.150657288,124.558693486,438.778761686,364.690521311,56.6466996096,17.4415407656
 09/28  21:00:00,1036.60469234,96.8230548961,574.727211884,0.0,100.150657288,124.558693486,438.113627025,378.228250048,42.4850247072,17.4003522697
 09/28  22:00:00,962.734219416,96.8230548961,566.634237597,0.0,46.0930336215,124.558693486,437.562252809,400.529636109,28.3233498048,8.70926689537
 09/28  23:00:00,955.982844555,96.8230548961,554.732121469,0.0,46.0930336215,124.558693486,440.803557027,409.245550102,14.1616749024,17.3963320219
 09/28  24:00:00,949.30181307,96.8230548961,558.06040959,0.0,46.0930336215,113.312780494,429.044521985,414.672712908,5.66466996096,8.7071391168
 09/29  01:00:00,956.730061989,96.8230548961,564.937439226,0.0,46.0930336215,113.312780494,441.673680218,418.611226091,5.66466996096,17.3977841665
 09/29  02:00:00,964.395375013,96.8230548961,567.014888786,0.0,46.0930336215,113.312780494,436.136860036,421.764291303,5.66466996096,8.70789877139
 09/29  03:00:00,969.375902028,96.8230548961,567.805428919,0.0,46.0930336215,113.312780494,448.244611641,425.183445012,5.66466996096,17.3964966673
 09/29  04:00:00,1058.25376533,96.8230548961,567.12094698,0.0,100.150657288,148.969399434,424.481576811,410.108373421,5.66466996096,8.70853342944
 09/29  05:00:00,1057.36314292,97.8751791658,565.316311149,0.0,100.150657288,149.894399434,600.712200568,569.152555767,14.1616749024,17.3979698982
 09/29  06:00:00,1286.33254216,101.695932324,564.651770086,0.0,176.471037341,302.612436532,470.84942572,425.129327346,28.3233498048,17.3967485687
 09/29  07:00:00,1399.63924355,104.779896867,564.451175327,0.0,243.2593065,310.10971186,446.639176366,386.604392861,42.4850247072,17.5497587982
 09/29  08:00:00,1439.06794064,106.011660888,568.343376289,0.0,243.2593065,310.10971186,437.307966021,354.221210166,56.6466996096,26.4400562457
 09/29  09:00:00,1465.84894264,106.938607891,564.877570837,0.0,243.2593065,302.612436532,409.724948854,331.857884876,42.4850247072,35.382039271
 09/29  10:00:00,1441.44048302,108.430212384,530.41472351,0.0,243.2593065,310.10971186,416.863216092,310.481030798,70.808374512,35.5738107815
 09/29  11:00:00,1430.41648767,110.159153271,513.748546413,0.0,243.2593065,310.10971186,402.752096752,296.294697433,70.808374512,35.6490248069
 09/29  12:00:00,1382.63196701,111.852260354,506.620858293,0.0,243.2593065,310.10971186,392.243941598,285.964061372,70.808374512,35.4715057142
 09/29  13:00:00,1414.15294847,113.344567144,503.842829589,0.0,243.2593065,302.612436532,378.922127063,277.71917103,56.6466996096,44.5562564238
 09/29  14:00:00,1414.4372624,114.648269729,502.665703777,0.0,243.2593065,302.612436532,349.649209944,271.597777852,42.4850247072,35.5664073855
 09/29  15:00:00,1414.86651163,116.681627279,501.027293092,0.0,243.2593065,302.612436532,349.665249566,257.51409858,56.6466996096,35.5044513759
 09/29  16:00:00,1422.61655207,118.418596612,500.465652823,0.0,243.2593065,310.10971186,361.511429526,250.039899819,84.9700494144,26.5014802925
 09/29  17:00:00,1422.5288189,119.375836932,499.448232442,0.0,243.2593065,310.10971186,353.019036425,250.547720509,84.9700494144,17.5012665016
 09/29  18:00:00,1168.89540446,96.8230548961,534.817432577,0.0,166.938926447,199.110933808,370.74314801,268.327176433,84.9700494144,17.445922162
 09/29  19:00:00,1193.2624911,96.8230548961,551.95738064,0.0,166.938926447,191.61365848,375.089961665,300.999676669,56.6466996096,17.4435853867
 09/29  20:00:00,1069.40235008,96.8230548961,562.757114828,0.0,100.150657288,124.558693486,425.17793486,351.087734209,56.6466996096,17.4435010414
 09/29  21:00:00,1039.90652916,96.8230548961,573.262631682,0.0,100.150657288,124.558693486,424.039925775,364.151945454,42.4850247072,17.4029556129
 09/29  22:00:00,982.551751046,96.8230548961,583.677100419,0.0,46.0930336215,124.558693486,423.001735227,385.969189193,28.3233498048,8.70919622975
 09/29  23:00:00,994.212201739,96.8230548961,595.11937675,0.0,46.0930336215,124.558693486,427.20171622,395.643760183,14.1616749024,17.3962811351
 09/29  24:00:00,978.557385175,96.8230548961,592.52757925,0.0,46.0930336215,113.312780494,418.184182591,403.812360905,5.66466996096,8.70715172498
 09/30  01:00:00,971.792650974,96.8230548961,585.569779201,0.0,46.0930336215,113.312780494,433.807221193,410.744746366,5.66466996096,17.3978048664
 09/30  02:00:00,969.389052354,96.8230548961,582.751490592,0.0,46.0930336215,113.312780494,428.757623919,414.384995031,5.66466996096,8.70795892672
 09/30  03:00:00,965.776329663,96.8230548961,580.595039799,0.0,46.0930336215,113.312780494,443.98206037,420.920740284,5.66466996096,17.3966501253
 09/30  04:00:00,967.373146385,96.8230548961,574.721388353,0.0,55.6251445156,113.312780494,429.984317446,415.611020329,5.66466996096,8.70862715567
 09/30  05:00:00,958.159805239,96.8230548961,565.530452175,0.0,55.6251445156,113.312780494,449.988369273,418.428727625,14.1616749024,17.3979667456
 09/30  06:00:00,889.130893567,96.8230548961,422.663129582,0.0,65.1572554096,176.889270242,407.914701927,362.19430458,28.3233498048,17.3970475423
 09/30  07:00:00,980.504033792,97.2447623648,397.702495286,0.0,109.682768182,220.96816451,567.962578244,516.768715239,42.4850247072,8.70883829816
 09/30  08:00:00,1075.95546803,97.493158753,493.142620259,0.0,109.682768182,220.96816451,512.861302347,438.734848362,56.6466996096,17.4797543748
 09/30  09:00:00,1266.59359333,98.9953085598,572.649055528,0.0,131.945524568,266.955817592,464.004848497,395.192249225,42.4850247072,26.3275745646
 09/30  10:00:00,1262.1354434,99.4458394407,557.502824869,0.0,131.945524568,274.45309292,463.436878494,366.185812613,70.808374512,26.4426913695
 09/30  11:00:00,1253.20465278,99.8104313167,534.688827038,0.0,131.945524568,274.45309292,446.11668565,348.868085752,70.808374512,26.4402253867
 09/30  12:00:00,1226.13035651,100.107239193,526.3058587,0.0,131.945524568,274.45309292,432.141986147,334.896395242,70.808374512,26.4372163925
 09/30  13:00:00,1206.66992589,100.447228506,519.996452635,0.0,131.945524568,266.955817592,406.44056997,323.359878165,56.6466996096,26.4339921954
 09/30  14:00:00,1200.86706858,100.924604967,517.886024331,0.0,131.945524568,266.955817592,382.78879157,312.651659118,42.4850247072,27.6521077444
 09/30  15:00:00,1124.67970474,96.8230548961,527.829517733,0.0,109.682768182,212.545889182,328.789963692,238.1199989,56.6466996096,34.0232651826
 09/30  16:00:00,1129.5156607,96.8230548961,531.695609437,0.0,109.682768182,220.04316451,345.161673586,233.756141533,84.9700494144,26.4354826384
 09/30  17:00:00,1087.77375483,96.8230548961,534.101663969,0.0,109.682768182,220.04316451,340.086683788,237.568549359,84.9700494144,17.5480850151
 09/30  18:00:00,1055.19051385,96.8230548961,539.580146711,0.0,100.150657288,199.110933808,386.606901041,284.238790006,84.9700494144,17.398061621
 09/30  19:00:00,1097.98448518,96.8230548961,576.591995349,0.0,100.150657288,191.61365848,384.362876801,319.008157849,56.6466996096,8.70801934208
 09/30  20:00:00,1006.66066168,96.8230548961,599.900070612,0.0,55.6251445156,124.558693486,450.788450285,376.744898946,56.6466996096,17.3968517288
 09/30  21:00:00,996.604945989,96.8230548961,591.485486652,0.0,55.6251445156,124.558693486,440.518359382,389.324684897,42.4850247072,8.70864977707
 09/30  22:00:00,984.326180107,96.8230548961,589.549230979,0.0,46.0930336215,124.558693486,454.950420213,409.229055271,28.3233498048,17.3980151373
 09/30  23:00:00,983.974909823,96.8230548961,588.453708044,0.0,46.0930336215,124.558693486,448.145541348,416.586770455,14.1616749024,17.3970959904
 09/30  24:00:00,968.276854425,96.8230548961,585.716814703,0.0,46.0930336215,113.312780494,436.260622004,421.887090103,5.66466996096,8.70886194002
 10/01  01:00:00,954.6650829,96.8230548961,583.698931441,0.0,34.9616554283,113.312780494,450.385614953,427.325205595,5.66466996096,17.3957393971
 10/01  02:00:00,949.262155527,96.8230548961,578.719359687,0.0,34.9616554283,113.312780494,447.052556337,432.678070755,5.66466996096,8.70981562181
 10/01  03:00:00,890.962456541,96.8230548961,521.073021365,0.0,34.9616554283,113.312780494,460.630139607,437.567843465,5.66466996096,17.397626181
 10/01  04:00:00,861.639977653,96.8230548961,482.084010941,0.0,44.4937663224,113.312780494,444.930472958,430.55795122,5.66466996096,8.70785177697
 10/01  05:00:00,954.133869242,96.8230548961,573.151745267,0.0,44.4937663224,113.312780494,463.749893881,432.189138106,14.1616749024,17.3990808725
 10/01  06:00:00,1037.73538985,96.8230548961,583.538107532,0.0,54.0258772165,176.889270242,409.919329709,372.887465049,28.3233498048,8.70851485515
 10/01  07:00:00,1031.25651225,96.8230548961,581.865318665,0.0,54.0258772165,184.38654557,426.294083652,366.41126687,42.4850247072,17.3977920752
 10/01  08:00:00,1115.398833,96.8230548961,587.33626176,0.0,65.1572554096,220.04316451,414.491180188,340.374510165,56.6466996096,17.469970413
 10/01  09:00:00,1096.58421281,96.8230548961,571.271233089,0.0,65.1572554096,212.545889182,385.380948914,316.593072331,42.4850247072,26.3028518763
 10/01  10:00:00,1083.45037348,96.8230548961,548.683330348,0.0,65.1572554096,220.04316451,392.20596396,294.98270532,70.808374512,26.4148841286
 10/01  11:00:00,1076.47462225,96.8230548961,540.640290029,0.0,65.1572554096,220.04316451,380.500293864,283.276415651,70.808374512,26.4155037006
 10/01  12:00:00,1059.52836455,96.8230548961,523.698081648,0.0,65.1572554096,220.04316451,369.120659357,271.896160994,70.808374512,26.4161238508
