Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  13:00:00,1043.38252303,96.8238075119,514.301527412,0.0,65.1572554096,212.545889182,345.806828471,262.743386603,56.6466996096,26.4167422586
 10/01  14:00:00,1044.40637139,96.844588905,515.420652869,0.0,65.1572554096,212.545889182,326.139034045,257.236650563,42.4850247072,26.4173587744
 10/01  15:00:00,1046.47532983,96.8527350333,517.884929591,0.0,65.1572554096,212.545889182,327.588967236,244.524294233,56.6466996096,26.4179733938
 10/01  16:00:00,1020.70483351,96.8330250943,517.659470144,0.0,65.1572554096,220.04316451,349.140145725,237.751301594,84.9700494144,26.4187947168
 10/01  17:00:00,976.280430329,96.8230548961,520.142385054,0.0,54.0258772165,184.38654557,352.954601484,250.440579555,84.9700494144,17.5439725153
 10/01  18:00:00,952.946116212,96.8230548961,527.50560932,0.0,44.4937663224,163.454314868,405.882604616,303.51367205,84.9700494144,17.3988831514
 10/01  19:00:00,975.009910202,96.8230548961,541.302847721,0.0,44.4937663224,155.95703954,399.880288758,334.525161355,56.6466996096,8.70842779367
 10/01  20:00:00,956.280472344,96.8230548961,553.753133874,0.0,44.4937663224,124.558693486,456.318275746,382.273964456,56.6466996096,17.3976116798
 10/01  21:00:00,982.760167981,96.8230548961,582.55821715,0.0,44.4937663224,124.558693486,453.945558065,396.114615387,42.4850247072,15.3459179709
 10/01  22:00:00,994.313910859,96.8230548961,606.739013122,0.0,34.9616554283,124.558693486,457.674822304,418.592592604,28.3233498048,10.7588798945
 10/01  23:00:00,988.886802835,96.8230548961,599.851522483,0.0,34.9616554283,124.558693486,454.870107003,423.310267062,14.1616749024,17.3981650396
 10/01  24:00:00,967.165420956,96.8230548961,589.717791484,0.0,34.9616554283,113.312780494,440.461858228,426.08775226,5.66466996096,8.70943600784
 10/02  01:00:00,983.120747631,96.8230548961,595.066692993,0.0,46.0930336215,113.312780494,451.512567137,428.450695302,5.66466996096,17.3972018742
 10/02  02:00:00,990.78334786,96.8230548961,604.26965557,0.0,46.0930336215,113.312780494,448.101683827,433.726552048,5.66466996096,8.71046181835
 10/02  03:00:00,983.562206752,96.8230548961,598.658972329,0.0,46.0930336215,113.312780494,463.771729066,440.708148751,5.66466996096,17.3989103536
 10/02  04:00:00,1067.15855065,96.8230548961,592.927378145,0.0,100.150657288,148.969399434,438.231770319,423.858600234,5.66466996096,8.70850012407
 10/02  05:00:00,1063.60050724,96.8334249144,588.82990846,0.0,100.150657288,149.894399434,779.787489387,748.226996498,14.1616749024,17.3988179871
 10/02  06:00:00,1289.61250679,97.1682027552,586.015120863,0.0,176.471037341,302.612436532,526.401888585,489.369298881,28.3233498048,8.70923989914
 10/02  07:00:00,1401.24823246,97.910521855,585.130559195,0.0,243.2593065,310.10971186,507.696649935,438.886378653,42.4850247072,26.325246574
 10/02  08:00:00,1444.9362082,98.6543753304,588.691836244,0.0,243.2593065,310.10971186,485.130591935,402.034557649,56.6466996096,26.4493346768
 10/02  09:00:00,1470.29292475,99.3439719361,577.251744773,0.0,243.2593065,302.612436532,449.460693767,371.587054337,42.4850247072,35.3886147225
 10/02  10:00:00,1447.53496411,100.08153729,544.325801258,0.0,243.2593065,310.10971186,448.159127804,341.767994152,70.808374512,35.58275914
 10/02  11:00:00,1436.73013483,100.95207677,530.723027204,0.0,243.2593065,310.10971186,430.260697072,323.792773842,70.808374512,35.6595487171
 10/02  12:00:00,1387.08952301,101.999567287,521.448135659,0.0,243.2593065,310.10971186,415.622162962,309.332307376,70.808374512,35.4814810737
 10/02  13:00:00,1412.62113364,102.916902,512.474631342,0.0,243.2593065,302.612436532,397.00389036,295.794501478,56.6466996096,44.5626892726
 10/02  14:00:00,1406.40432057,104.006172918,504.90199816,0.0,243.2593065,302.612436532,360.975789532,282.911663605,42.4850247072,35.5791012193
 10/02  15:00:00,1403.22986267,105.404322406,500.169929057,0.0,243.2593065,302.612436532,357.446725121,265.282602658,56.6466996096,35.5174228535
 10/02  16:00:00,1410.93045059,106.766248177,499.882718641,0.0,243.2593065,310.10971186,367.192930704,255.715072298,84.9700494144,26.5078089919
 10/02  17:00:00,1414.33310445,107.86572009,502.352896116,0.0,243.2593065,310.10971186,368.827497356,257.614751511,84.9700494144,26.2426964308
 10/02  18:00:00,1163.85178065,96.8230548961,529.506968188,0.0,166.938926447,199.110933808,368.687767027,266.274898091,84.9700494144,17.4428195214
 10/02  19:00:00,1194.89496722,96.8230548961,552.800573848,0.0,166.938926447,191.61365848,369.484086044,304.10333037,56.6466996096,8.73405606508
 10/02  20:00:00,1082.09127481,96.8230548961,575.128298509,0.0,100.150657288,124.558693486,432.603232628,358.509726409,56.6466996096,17.4468066099
 10/02  21:00:00,1055.20393716,96.8230548961,588.702485115,0.0,100.150657288,124.558693486,431.149358339,371.259201182,42.4850247072,17.4051324495
 10/02  22:00:00,973.489616993,96.8230548961,573.498558866,0.0,46.0930336215,124.558693486,427.072276912,390.039959698,28.3233498048,8.70896740944
 10/02  23:00:00,972.048099196,96.8230548961,569.982605612,0.0,46.0930336215,124.558693486,427.571989371,396.011555103,14.1616749024,17.3987593648
 10/02  24:00:00,950.794464201,96.8230548961,562.340013526,0.0,46.0930336215,113.312780494,422.507429321,399.444768058,5.66466996096,17.3979913026
 10/03  01:00:00,950.904831037,96.8230548961,562.137166265,0.0,46.0930336215,113.312780494,417.367080275,402.992867556,5.66466996096,8.70954275729
 10/03  02:00:00,944.586828296,96.8230548961,553.925414329,0.0,46.0930336215,113.312780494,431.274330021,408.212556606,5.66466996096,17.3971034542
 10/03  03:00:00,963.36428715,96.8230548961,573.025143203,0.0,46.0930336215,113.312780494,429.612833403,415.237693577,5.66466996096,8.7104698658
 10/03  04:00:00,1084.74936785,96.8230548961,603.540762753,0.0,100.150657288,148.969399434,425.092748873,402.029080053,5.66466996096,17.3989988593
 10/03  05:00:00,1080.36070504,97.2010487041,601.471543328,0.0,100.150657288,149.894399434,597.630198849,574.759943011,14.1616749024,8.7085809361
 10/03  06:00:00,1297.06962961,99.1267037568,590.249945157,0.0,176.471037341,302.612436532,469.256576876,423.535126759,28.3233498048,17.3981003125
 10/03  07:00:00,1335.87703525,100.355378366,518.899995486,0.0,243.2593065,310.10971186,458.801905405,389.995225236,42.4850247072,26.3216554618
 10/03  08:00:00,1412.87305739,101.310440316,557.112751612,0.0,243.2593065,310.10971186,444.701843118,361.605059634,56.6466996096,26.4500838741
 10/03  09:00:00,1467.4621395,102.227381541,575.647575262,0.0,243.2593065,302.612436532,409.240923559,340.21015626,42.4850247072,26.5457425921
 10/03  10:00:00,1483.89668126,103.253435133,579.846056655,0.0,243.2593065,310.10971186,440.503236016,325.198625887,70.808374512,44.4962356171
 10/03  11:00:00,1494.71424552,103.72276591,581.166717924,0.0,243.2593065,310.10971186,430.504582817,324.051715006,70.808374512,35.6444932998
 10/03  12:00:00,1445.29414613,104.382048761,568.548017558,0.0,243.2593065,310.10971186,426.476974007,320.199728299,70.808374512,35.4688711961
 10/03  13:00:00,1472.69642669,105.154751619,554.149131841,0.0,243.2593065,302.612436532,407.20613126,314.904711669,56.6466996096,35.654719981
 10/03  14:00:00,1471.47217346,105.949012582,547.754200869,0.0,243.2593065,302.612436532,387.357810669,309.273339441,42.4850247072,35.5994465204
 10/03  15:00:00,1464.81576331,107.020922661,547.64396312,0.0,243.2593065,302.612436532,393.614178589,300.010011728,56.6466996096,36.9574672508
 10/03  16:00:00,1475.32149941,107.330602487,547.992462479,0.0,243.2593065,310.10971186,424.583193701,305.681952672,84.9700494144,33.931191614
 10/03  17:00:00,1480.32934423,107.629298129,555.221885029,0.0,243.2593065,310.10971186,415.650159332,313.177398386,84.9700494144,17.5027115312
 10/03  18:00:00,1231.45996681,96.8230548961,579.648022335,0.0,166.938926447,199.110933808,425.740402554,323.323837112,84.9700494144,17.4465160279
 10/03  19:00:00,1241.94291855,96.8230548961,579.924225295,0.0,166.938926447,191.61365848,411.130065868,337.037405853,56.6466996096,17.4459604056
 10/03  20:00:00,1090.68387543,96.8230548961,571.57486243,0.0,100.150657288,124.558693486,458.027587102,383.933398044,56.6466996096,17.4474894484
 10/03  21:00:00,1035.17811571,96.8230548961,568.855329582,0.0,100.150657288,124.558693486,445.261144368,394.06438462,42.4850247072,8.7117350412
 10/03  22:00:00,967.451628006,96.8230548961,571.232912361,0.0,46.0930336215,124.558693486,459.954415563,414.231863635,28.3233498048,17.3992021232
 10/03  23:00:00,902.115509476,96.8230548961,508.455723043,0.0,46.0930336215,124.558693486,454.477227983,422.917070731,14.1616749024,17.3984823502
 10/03  24:00:00,830.169759412,96.8230548961,449.807573142,0.0,46.0930336215,113.312780494,444.070287173,429.695986867,5.66466996096,8.70963034478
 10/04  01:00:00,848.785103591,96.8230548961,468.493451949,0.0,46.0930336215,113.312780494,457.408856969,434.346528776,5.66466996096,17.3976582323
 10/04  02:00:00,865.485845061,96.8230548961,485.156961725,0.0,46.0930336215,113.312780494,452.951255966,438.575820129,5.66466996096,8.71076587633
 10/04  03:00:00,870.28458232,96.8230548961,489.936887583,0.0,46.0930336215,113.312780494,466.43467545,443.3703483,5.66466996096,17.3996571888
 10/04  04:00:00,934.834704519,96.8230548961,464.386403436,0.0,100.150657288,148.969399434,441.799277294,427.425686998,5.66466996096,8.70892033455
 10/04  05:00:00,934.69068307,97.2519220092,462.6576628,0.0,100.150657288,149.894399434,658.901789615,627.340344637,14.1616749024,17.3997700757
 10/04  06:00:00,1167.7741476,99.5902370941,464.487592117,0.0,176.471037341,302.612436532,491.467129006,454.434014293,28.3233498048,8.70976490732
 10/04  07:00:00,1281.88546682,101.200758198,465.210482876,0.0,243.2593065,310.10971186,484.75176682,415.938410918,42.4850247072,26.3283311947
 10/04  08:00:00,1387.12547117,101.829992213,531.760881071,0.0,243.2593065,310.10971186,481.086736964,397.988596055,56.6466996096,26.4514412998
 10/04  09:00:00,1464.66707201,102.22124484,574.780012183,0.0,243.2593065,302.612436532,471.440676408,393.560439307,42.4850247072,35.3952123943
 10/04  10:00:00,1472.87383841,102.571448305,575.28292743,0.0,243.2593065,310.10971186,489.004638721,382.605089747,70.808374512,35.5911744618
 10/04  11:00:00,1474.01383973,102.97542733,574.256811193,0.0,243.2593065,310.10971186,489.505253553,374.114399083,70.808374512,44.5824799587
 10/04  12:00:00,1434.04561744,103.405728174,575.389364728,0.0,243.2593065,310.10971186,466.359048147,368.941624815,70.808374512,26.6090488206
 10/04  13:00:00,1468.17396431,103.775356316,575.817779714,0.0,243.2593065,302.612436532,465.716898228,364.50404715,56.6466996096,44.5661514681
 10/04  14:00:00,1469.20223149,104.122256528,575.920444015,0.0,243.2593065,302.612436532,437.989201445,359.913897562,42.4850247072,35.5902791765
 10/04  15:00:00,1469.82599713,104.536760718,575.835891504,0.0,243.2593065,302.612436532,448.942071451,356.766775945,56.6466996096,35.5285958959
 10/04  16:00:00,1476.87056447,104.940606846,575.7970042,0.0,243.2593065,310.10971186,475.639441879,355.328646458,84.9700494144,35.3407460061
 10/04  17:00:00,1475.93649693,105.331352434,575.005446712,0.0,243.2593065,310.10971186,458.035462975,355.560967608,84.9700494144,17.5044459523
 10/04  18:00:00,1198.77136618,96.8230548961,569.147303637,0.0,166.938926447,199.110933808,458.183807675,355.766841835,84.9700494144,17.4469164255
 10/04  19:00:00,1191.86645382,96.8230548961,557.944848188,0.0,166.938926447,191.61365848,442.099150277,368.007178336,56.6466996096,17.445272331
 10/04  20:00:00,1086.88262195,96.8230548961,571.619653301,0.0,100.150657288,124.558693486,484.316938774,410.226508834,56.6466996096,17.4437303305
 10/04  21:00:00,1055.24010126,96.8230548961,559.099882531,0.0,100.150657288,124.558693486,467.941953358,416.744397445,42.4850247072,8.71253120608
 10/04  22:00:00,900.188085359,96.8230548961,477.361796319,0.0,46.0930336215,124.558693486,481.900807809,436.180129419,28.3233498048,17.3973285849
 10/04  23:00:00,886.969638946,96.8230548961,460.218693758,0.0,46.0930336215,124.558693486,467.255542872,444.38303882,14.1616749024,8.71082914888
 10/04  24:00:00,893.162816239,96.8230548961,474.861801831,0.0,46.0930336215,113.312780494,471.860602457,448.794679876,5.66466996096,17.4012526195
 10/05  01:00:00,873.84615854,96.8230548961,455.746221255,0.0,46.0930336215,113.312780494,468.027095236,453.653312782,5.66466996096,8.70911249322
 10/05  02:00:00,855.742830106,96.8230548961,445.05380121,0.0,46.0930336215,113.312780494,481.935130886,458.871113051,5.66466996096,17.399347874
 10/05  03:00:00,834.121269415,96.8230548961,427.761438877,0.0,46.0930336215,113.312780494,479.981081092,463.690426415,5.66466996096,10.6259847155
 10/05  04:00:00,937.966151,96.8230548961,431.20429269,0.0,100.150657288,148.969399434,467.667789669,446.519555892,5.66466996096,15.4835638153
 10/05  05:00:00,954.656062414,97.3289744819,438.543899818,0.0,100.150657288,149.894399434,708.596470155,677.034106992,14.1616749024,17.4006882609
 10/05  06:00:00,1171.47232143,99.4489022032,427.420359433,0.0,176.471037341,302.612436532,519.740410125,482.706249439,28.3233498048,8.710810881
 10/05  07:00:00,1270.86657921,101.203997049,418.710509461,0.0,243.2593065,310.10971186,508.087721994,439.279087955,42.4850247072,26.3236093311
 10/05  08:00:00,1327.39215408,101.988975163,440.3256412,0.0,243.2593065,310.10971186,495.298572591,412.196839289,56.6466996096,26.4550336926
 10/05  09:00:00,1384.53872735,102.601569821,458.050539314,0.0,243.2593065,302.612436532,468.368351376,390.492127093,42.4850247072,35.3911995754
 10/05  10:00:00,1451.45635849,103.233969903,513.534681562,0.0,243.2593065,310.10971186,470.489307866,364.094123377,70.808374512,35.5868099767
 10/05  11:00:00,1500.91840064,103.924654684,544.647475494,0.0,243.2593065,310.10971186,455.030751219,348.557913765,70.808374512,35.6644629422
 10/05  12:00:00,1476.12227753,104.494849304,548.59816359,0.0,243.2593065,310.10971186,446.259838252,339.964604112,70.808374512,35.4868596282
 10/05  13:00:00,1510.51549593,104.457935293,550.487120792,0.0,243.2593065,302.612436532,448.397416378,347.16907267,56.6466996096,44.5816440985
 10/05  14:00:00,1513.17848928,104.777066092,551.683215394,0.0,243.2593065,302.612436532,425.791811712,347.719729428,42.4850247072,35.5870575765
 10/05  15:00:00,1520.67383689,105.404450265,553.656050812,0.0,243.2593065,302.612436532,434.927662343,342.755112137,56.6466996096,35.5258505964
 10/05  16:00:00,1525.1410861,106.106465077,549.552759949,0.0,243.2593065,310.10971186,435.32221845,323.841739186,84.9700494144,26.5104298491
 10/05  17:00:00,1519.98872008,106.559062418,544.039966413,0.0,243.2593065,310.10971186,430.157775251,318.940868685,84.9700494144,26.2468571517
 10/05  18:00:00,1246.92176334,96.8230548961,540.639771262,0.0,166.938926447,199.110933808,439.418412748,337.002997108,84.9700494144,17.4453662257
 10/05  19:00:00,1108.86825455,96.8230548961,405.508284519,0.0,166.938926447,191.61365848,427.11679027,361.737965913,56.6466996096,8.73212474761
 10/05  20:00:00,933.217721442,96.8230548961,367.158632888,0.0,100.150657288,124.558693486,486.467012749,412.370547694,56.6466996096,17.4497654455
 10/05  21:00:00,862.427581753,96.8230548961,339.90703911,0.0,100.150657288,124.558693486,484.806773241,424.916668097,42.4850247072,17.4050804366
 10/05  22:00:00,744.779402713,96.8230548961,291.13991846,0.0,46.0930336215,124.558693486,499.648412437,453.925675707,28.3233498048,17.3993869246
 10/05  23:00:00,714.760500994,96.8230548961,262.335291394,0.0,46.0930336215,124.558693486,500.385601175,477.513796663,14.1616749024,8.71012960953
 10/05  24:00:00,695.972942248,96.8230548961,255.836398805,0.0,46.0930336215,113.312780494,511.983200156,488.917755421,5.66466996096,17.4007747736
 10/06  01:00:00,687.077785352,96.8230548961,247.603144072,0.0,46.0930336215,113.312780494,517.567141876,503.191168632,5.66466996096,8.71130328276
 10/06  02:00:00,669.845880006,96.8230548961,234.784401325,0.0,46.0930336215,113.312780494,546.789354453,523.723770044,5.66466996096,17.4009144485
 10/06  03:00:00,651.923851247,96.8230548961,214.880156597,0.0,46.0930336215,113.312780494,573.310132511,558.935856697,5.66466996096,8.7096058526
 10/06  04:00:00,738.505744392,96.8230548961,210.55145259,0.0,100.150657288,148.969399434,565.161717002,542.096827515,5.66466996096,17.4002195265
 10/06  05:00:00,739.805816568,97.3659675113,209.943851989,0.0,100.150657288,149.894399434,801.037325336,769.475917165,14.1616749024,17.399733269
 10/06  06:00:00,965.871449312,99.222046433,208.985330049,0.0,176.471037341,302.612436532,585.766735591,548.733063158,28.3233498048,8.71032262806
 10/06  07:00:00,1082.06246434,101.012897336,210.458790051,0.0,243.2593065,310.10971186,562.60522584,493.792471673,42.4850247072,26.3277294604
 10/06  08:00:00,1147.50557206,101.904655889,251.40892881,0.0,243.2593065,310.10971186,525.831556279,442.729937873,56.6466996096,26.4549187967
 10/06  09:00:00,1260.62990727,102.537097681,330.734952376,0.0,243.2593065,302.612436532,492.513183956,414.636147693,42.4850247072,35.3920115553
 10/06  10:00:00,1368.10016524,103.21920181,426.952901667,0.0,243.2593065,310.10971186,488.3713035,381.975005828,70.808374512,35.58792316
 10/06  11:00:00,1479.055239,103.876976005,530.313223848,0.0,243.2593065,310.10971186,467.18568646,360.711469682,70.808374512,35.6658422652
 10/06  12:00:00,1454.27749294,104.61086878,550.081055137,0.0,243.2593065,310.10971186,451.434293979,345.137469053,70.808374512,35.4884504137
 10/06  13:00:00,1498.23355019,105.269635866,561.63196089,0.0,243.2593065,302.612436532,435.7003962,334.468557273,56.6466996096,44.5851393167
 10/06  14:00:00,1488.02026337,106.033322623,553.913037595,0.0,243.2593065,302.612436532,402.121352079,324.046745626,42.4850247072,35.5895817454
 10/06  15:00:00,1484.8094557,106.663907859,552.782508444,0.0,243.2593065,302.612436532,398.31131372,306.136098594,56.6466996096,35.5285155158
 10/06  16:00:00,1485.15054862,107.353471674,545.874395818,0.0,243.2593065,310.10971186,408.457669143,296.972096176,84.9700494144,26.5155235531
 10/06  17:00:00,1489.84307621,108.124361651,549.192192505,0.0,243.2593065,310.10971186,412.218526578,301.000374712,84.9700494144,26.2481024518
 10/06  18:00:00,1244.49467165,96.8230548961,577.656959833,0.0,166.938926447,199.110933808,424.143710422,321.725682116,84.9700494144,17.4479788921
 10/06  19:00:00,1165.25237544,96.8230548961,498.260834667,0.0,166.938926447,191.61365848,416.218355202,350.839130771,56.6466996096,8.73252482157
 10/06  20:00:00,939.90863566,96.8230548961,402.308603842,0.0,100.150657288,124.558693486,475.674214813,401.576845803,56.6466996096,17.4506693997
 10/06  21:00:00,906.484557471,96.8230548961,405.078114588,0.0,100.150657288,124.558693486,472.105729184,412.214790685,42.4850247072,17.4059137918
 10/06  22:00:00,841.207452312,96.8230548961,406.909076275,0.0,46.0930336215,124.558693486,477.739065076,432.015432993,28.3233498048,17.4002822788
 10/06  23:00:00,831.219047117,96.8230548961,399.789759248,0.0,46.0930336215,124.558693486,462.525573002,439.653282983,14.1616749024,8.71061511692
 10/06  24:00:00,807.485374443,96.8230548961,384.710489019,0.0,46.0930336215,113.312780494,469.440154405,446.374466635,5.66466996096,17.4010178091
 10/07  01:00:00,802.072749163,96.8230548961,375.973637449,0.0,46.0930336215,113.312780494,466.550597104,452.174067234,5.66466996096,8.71185990886
 10/07  02:00:00,788.80315336,96.8230548961,363.416340406,0.0,46.0930336215,113.312780494,482.011994575,458.945279481,5.66466996096,17.4020451339
 10/07  03:00:00,763.18009176,96.8230548961,333.123907692,0.0,46.0930336215,113.312780494,481.299689256,466.92484168,5.66466996096,8.71017761472
 10/07  04:00:00,751.204964783,96.8230548961,315.064525339,0.0,55.6251445156,113.312780494,484.231064128,461.164945367,5.66466996096,17.4014488005
 10/07  05:00:00,740.021889444,96.8230548961,302.901508509,0.0,55.6251445156,113.312780494,498.251523158,466.688835905,14.1616749024,17.4010123499
 10/07  06:00:00,809.230202493,96.8230548961,304.200515314,0.0,65.1572554096,176.889270242,445.591493506,408.557132094,28.3233498048,8.7110116078
 10/07  07:00:00,924.880609658,97.1524889892,308.964037249,0.0,109.682768182,220.96816451,720.529064876,660.641074289,42.4850247072,17.4029658796
 10/07  08:00:00,973.60199152,97.1479148525,371.740715021,0.0,109.682768182,220.96816451,603.057460467,528.923106143,56.6466996096,17.487654714
 10/07  09:00:00,1197.00909602,97.9808258902,497.285909667,0.0,131.945524568,266.955817592,537.827971839,469.007050465,42.4850247072,26.335896667
 10/07  10:00:00,1274.22781138,98.4267179968,557.025689242,0.0,131.945524568,274.45309292,530.688436639,433.424880562,70.808374512,26.4551815646
 10/07  11:00:00,1285.08263288,98.6820842559,557.678425146,0.0,131.945524568,274.45309292,510.082669336,412.820328242,70.808374512,26.4539665824
 10/07  12:00:00,1238.48913478,98.9776708455,540.779929346,0.0,131.945524568,274.45309292,492.525153875,395.270103496,70.808374512,26.4466758669
 10/07  13:00:00,1221.66284633,99.2043661261,532.578407011,0.0,131.945524568,266.955817592,467.55988076,384.468633863,56.6466996096,26.4445472868
 10/07  14:00:00,1215.94722842,99.3573932768,534.062376118,0.0,131.945524568,266.955817592,441.409886309,372.478064716,42.4850247072,26.4467968852
 10/07  15:00:00,1140.20706028,96.8230548961,541.942620696,0.0,109.682768182,212.545889182,365.967983849,274.062805141,56.6466996096,35.258479099
 10/07  16:00:00,1153.64448009,96.8230548961,547.934599141,0.0,109.682768182,220.04316451,383.566316841,272.146698942,84.9700494144,26.4495684839
 10/07  17:00:00,1125.80408355,96.8230548961,562.397406031,0.0,109.682768182,220.04316451,384.895315083,282.36876915,84.9700494144,17.5564965193
 10/07  18:00:00,1103.02923783,96.8230548961,576.942111492,0.0,100.150657288,199.110933808,440.024922467,337.65350302,84.9700494144,17.4013700328
 10/07  19:00:00,1115.43865006,96.8230548961,587.929505536,0.0,100.150657288,191.61365848,428.311903974,354.26425569,56.6466996096,17.400948674
 10/07  20:00:00,1002.23509733,96.8230548961,587.430696508,0.0,55.6251445156,124.558693486,466.56710375,401.209417819,56.6466996096,8.71098632096
 10/07  21:00:00,999.061110386,96.8230548961,584.757931176,0.0,55.6251445156,124.558693486,468.699785549,408.814474175,42.4850247072,17.4002866668
 10/07  22:00:00,990.122079333,96.8230548961,583.900200124,0.0,46.0930336215,124.558693486,462.443448815,425.411404049,28.3233498048,8.70869496074
 10/07  23:00:00,984.249104056,96.8230548961,582.91941974,0.0,46.0930336215,124.558693486,464.399578019,432.835546748,14.1616749024,17.4023563681
 10/07  24:00:00,966.815042415,96.8230548961,581.170099326,0.0,46.0930336215,113.312780494,453.076776768,438.701796079,5.66466996096,8.71031072758
 10/08  01:00:00,958.431670992,96.8230548961,579.596612472,0.0,34.9616554283,113.312780494,467.070144023,444.003456361,5.66466996096,17.4020177008
 10/08  02:00:00,958.599994133,96.8230548961,577.909511403,0.0,34.9616554283,113.312780494,470.633411557,447.566875228,5.66466996096,17.4018663686
 10/08  03:00:00,958.357213595,96.8230548961,577.730215117,0.0,34.9616554283,113.312780494,465.338945927,450.962780569,5.66466996096,8.71149539692
 10/08  04:00:00,966.612103524,96.8230548961,577.22484923,0.0,44.4937663224,113.312780494,466.622524105,443.556505574,5.66466996096,17.4013485705
 10/08  05:00:00,965.510841402,96.8230548961,575.63556539,0.0,44.4937663224,113.312780494,470.288349996,447.416803842,14.1616749024,8.70987125144
 10/08  06:00:00,1033.52559474,96.8230548961,572.76912653,0.0,54.0258772165,176.889270242,435.216418279,389.492257012,28.3233498048,17.4008114624
 10/08  07:00:00,1030.493282,96.8230548961,570.478321817,0.0,54.0258772165,184.38654557,436.290180081,385.094235496,42.4850247072,8.71091987791
 10/08  08:00:00,1100.20855287,96.8230548961,572.005840165,0.0,65.1572554096,220.04316451,442.383731537,359.534494307,56.6466996096,26.2025376195
 10/08  09:00:00,1100.1737663,96.8230548961,579.283510637,0.0,65.1572554096,212.545889182,402.14004901,342.106526316,42.4850247072,17.5484979868
 10/08  10:00:00,1115.87496964,96.8230548961,586.505703948,0.0,65.1572554096,220.04316451,423.523111742,326.284734569,70.808374512,26.4300026606
 10/08  11:00:00,1107.51629205,96.8230548961,575.550331285,0.0,65.1572554096,220.04316451,414.646305084,317.411705282,70.808374512,26.4262252896
 10/08  12:00:00,1095.91908479,96.8230548961,564.18629214,0.0,65.1572554096,220.04316451,406.957690172,309.721397712,70.808374512,26.4279179479
 10/08  13:00:00,1085.48097761,96.8230548961,560.726695359,0.0,65.1572554096,212.545889182,389.390660349,304.385868504,56.6466996096,28.3580922357
 10/08  14:00:00,1082.57272936,96.8230548961,557.564904796,0.0,65.1572554096,212.545889182,371.711453625,295.924845203,42.4850247072,33.3015837145
 10/08  15:00:00,1083.01064533,96.8230548961,557.979797902,0.0,65.1572554096,212.545889182,367.399488332,284.324424749,56.6466996096,26.4283639732
 10/08  16:00:00,1055.69657209,96.8230548961,555.600290747,0.0,65.1572554096,220.04316451,391.661503615,280.26126778,84.9700494144,26.4301864201
 10/08  17:00:00,1007.08460394,96.8230548961,553.250480919,0.0,54.0258772165,184.38654557,399.707563487,297.186626218,84.9700494144,17.550887855
 10/08  18:00:00,988.066605224,96.8230548961,560.942811414,0.0,44.4937663224,163.454314868,448.563724284,346.192891798,84.9700494144,17.400783071
 10/08  19:00:00,1028.19289714,96.8230548961,598.337897654,0.0,44.4937663224,155.95703954,437.22158084,371.863973326,56.6466996096,8.71090790417
 10/08  20:00:00,1000.38819262,96.8230548961,604.341753973,0.0,44.4937663224,124.558693486,489.984083876,415.934405602,56.6466996096,17.4029786644
 10/08  21:00:00,991.820775722,96.8230548961,597.355032955,0.0,44.4937663224,124.558693486,486.900075628,427.012449461,42.4850247072,17.4026014594
 10/08  22:00:00,977.919897031,96.8230548961,593.828826969,0.0,34.9616554283,124.558693486,483.869022548,446.833810631,28.3233498048,8.71186211219
 10/08  23:00:00,977.986119666,96.8230548961,592.798496438,0.0,34.9616554283,124.558693486,486.31043412,454.746723927,14.1616749024,17.4020352908
 10/08  24:00:00,967.347516193,96.8230548961,593.769419352,0.0,34.9616554283,113.312780494,475.917267948,461.542394395,5.66466996096,8.7102035927
 10/09  01:00:00,970.247504999,96.8230548961,596.046471294,0.0,34.9616554283,113.312780494,490.746470974,467.679982153,5.66466996096,17.4018188594
 10/09  02:00:00,970.966018554,96.8230548961,596.76686814,0.0,34.9616554283,113.312780494,496.102378142,473.035964058,5.66466996096,17.4017441225
 10/09  03:00:00,973.483118998,96.8230548961,598.167928544,0.0,34.9616554283,113.312780494,492.500600682,478.124484951,5.66466996096,8.7114457699
 10/09  04:00:00,988.158109517,96.8230548961,601.402803366,0.0,44.4937663224,113.312780494,494.534612844,471.468603806,5.66466996096,17.4013390773
 10/09  05:00:00,988.595518248,96.8230548961,601.003080881,0.0,44.4937663224,113.312780494,496.665861821,473.794918829,14.1616749024,8.70926809013
 10/09  06:00:00,1050.53708331,96.8230548961,588.858467635,0.0,54.0258772165,176.889270242,454.371830499,408.644828237,28.3233498048,17.4036524566
 10/09  07:00:00,1039.1231412,96.8230548961,576.923130199,0.0,54.0258772165,184.38654557,452.853627765,401.657608173,42.4850247072,8.71099488482
 10/09  08:00:00,1100.84215352,96.8230548961,566.031644011,0.0,65.1572554096,220.04316451,466.556490968,383.706857934,56.6466996096,26.2029334239
 10/09  09:00:00,1090.4620168,96.8230548961,562.804055668,0.0,65.1572554096,212.545889182,439.922237304,379.885677607,42.4850247072,17.5515349903
 10/09  10:00:00,1087.84902801,96.8230548961,551.875401769,0.0,65.1572554096,220.04316451,471.912990068,374.673072608,70.808374512,26.431542948
 10/09  11:00:00,1078.8827013,96.8230548961,540.994917877,0.0,65.1572554096,220.04316451,466.278917811,369.042559204,70.808374512,26.4279840949
 10/09  12:00:00,1074.45237536,96.8230548961,537.342444128,0.0,65.1572554096,220.04316451,462.356663336,365.118475247,70.808374512,26.4298135766
 10/09  13:00:00,1072.1132329,96.8230548961,542.8151567,0.0,65.1572554096,212.545889182,447.099477998,357.091409074,56.6466996096,33.3613693144
 10/09  14:00:00,1062.39792422,96.8230548961,532.338827631,0.0,65.1572554096,212.545889182,406.50068701,335.715000784,42.4850247072,28.3006615186
 10/09  15:00:00,1062.06748358,96.8230548961,532.866626183,0.0,65.1572554096,212.545889182,420.335416568,337.257863531,56.6466996096,26.430853427
 10/09  16:00:00,1020.9997967,96.8230548961,516.057213339,0.0,65.1572554096,220.04316451,443.284628633,331.881716867,84.9700494144,26.4328623516
 10/09  17:00:00,984.491303708,96.8230548961,526.886411619,0.0,54.0258772165,184.38654557,435.37839857,332.855821396,84.9700494144,17.5525277596
 10/09  18:00:00,940.954110721,96.8230548961,508.657039148,0.0,44.4937663224,163.454314868,478.88624965,376.514147271,84.9700494144,17.402052965
 10/09  19:00:00,958.759364577,96.8230548961,522.597944049,0.0,44.4937663224,155.95703954,468.496915207,394.448443379,56.6466996096,17.4017722191
 10/09  20:00:00,929.219946996,96.8230548961,525.41826535,0.0,44.4937663224,124.558693486,495.661614114,430.303472659,56.6466996096,8.71144184515
 10/09  21:00:00,930.430448127,96.8230548961,527.176671305,0.0,44.4937663224,124.558693486,497.033115337,437.146765671,42.4850247072,17.401324959
 10/09  22:00:00,923.841517938,96.8230548961,530.956605931,0.0,34.9616554283,124.558693486,491.282948519,454.250141947,28.3233498048,8.70945676755
 10/09  23:00:00,904.604742968,96.8230548961,508.388498781,0.0,34.9616554283,124.558693486,492.368042433,460.802734213,14.1616749024,17.4036333169
 10/09  24:00:00,876.832260494,96.8230548961,491.098116392,0.0,34.9616554283,113.312780494,478.913071161,464.537405343,5.66466996096,8.71099585738
 10/10  01:00:00,896.275093254,96.8230548961,499.959576425,0.0,46.0930336215,113.312780494,492.936449591,469.868261075,5.66466996096,17.4035185546
 10/10  02:00:00,925.477167988,96.8230548961,530.801161978,0.0,46.0930336215,113.312780494,504.657350528,481.589161892,5.66466996096,17.4035186749
 10/10  03:00:00,977.686856193,96.8230548961,587.336108022,0.0,46.0930336215,113.312780494,506.359622903,491.982557248,5.66466996096,8.71239569359
 10/10  04:00:00,1086.64749758,96.8230548961,607.061324913,0.0,100.150657288,148.969399434,492.00181639,468.932398661,5.66466996096,17.4047477687
 10/10  05:00:00,1075.95251554,96.8230548961,597.929424945,0.0,100.150657288,149.894399434,947.72281983,924.850299866,14.1616749024,8.71084506155
 10/10  06:00:00,1295.2814509,96.8300491051,590.68366176,0.0,176.471037341,302.612436532,626.384752212,580.658304346,28.3233498048,17.4030980616
 10/10  07:00:00,1405.72897614,97.0523274482,586.527264312,0.0,243.2593065,310.10971186,585.226054638,516.409020025,42.4850247072,26.3320099055
 10/10  08:00:00,1438.01076187,97.1920011071,585.259396469,0.0,243.2593065,310.10971186,562.109480222,478.995766913,56.6466996096,26.4670136993
 10/10  09:00:00,1471.04645133,97.3019978212,584.91867813,0.0,243.2593065,302.612436532,545.917039864,468.028792423,42.4850247072,35.4032227341
 10/10  10:00:00,1480.01975648,97.398493266,585.460171327,0.0,243.2593065,310.10971186,554.125506482,447.714700002,70.808374512,35.6024319676
 10/10  11:00:00,1483.32102244,97.5039198544,586.612295417,0.0,243.2593065,310.10971186,529.601576632,423.110207189,70.808374512,35.682994931
 10/10  12:00:00,1443.98789144,97.882866683,588.004535621,0.0,243.2593065,310.10971186,503.028309276,396.715310053,70.808374512,35.5046247104
 10/10  13:00:00,1481.18488351,98.1858039152,590.835431473,0.0,243.2593065,302.612436532,489.098631035,387.852060369,56.6466996096,44.5998710566
 10/10  14:00:00,1483.3396207,98.6220461737,592.282014574,0.0,243.2593065,302.612436532,452.758023618,374.662989928,42.4850247072,35.610008982
 10/10  15:00:00,1481.5702218,99.1385523366,582.113789843,0.0,243.2593065,302.612436532,449.527467698,357.331305721,56.6466996096,35.5494623674
 10/10  16:00:00,1485.95556872,99.6021274737,572.840450555,0.0,243.2593065,310.10971186,463.938716193,343.608948022,84.9700494144,35.3597187573
 10/10  17:00:00,1491.42235211,99.9530864557,579.717507531,0.0,243.2593065,310.10971186,441.747042325,339.265058558,84.9700494144,17.5119343526
 10/10  18:00:00,1221.01510547,96.8230548961,584.310333113,0.0,166.938926447,199.110933808,437.219866245,334.796110758,84.9700494144,17.4537060733
 10/10  19:00:00,1206.15803515,96.8230548961,571.556223213,0.0,166.938926447,191.61365848,435.712840575,361.61377958,56.6466996096,17.4523613854
 10/10  20:00:00,936.960156985,96.8230548961,438.643899226,0.0,100.150657288,124.558693486,487.562453445,413.464570704,56.6466996096,17.4511831317
 10/10  21:00:00,873.53744426,96.8230548961,414.771495611,0.0,100.150657288,124.558693486,476.120096118,424.921689678,42.4850247072,8.71338173312
 10/10  22:00:00,826.209606887,96.8230548961,434.3481999,0.0,46.0930336215,124.558693486,486.917387462,441.191328988,28.3233498048,17.4027086695
 10/10  23:00:00,826.643128931,96.8230548961,433.309166199,0.0,46.0930336215,124.558693486,479.910456597,448.346299604,14.1616749024,17.4024820912
 10/10  24:00:00,794.713089448,96.8230548961,408.340316451,0.0,46.0930336215,113.312780494,469.697171465,455.32066555,5.66466996096,8.71183595346
 10/11  01:00:00,787.489196214,96.8230548961,398.43346106,0.0,46.0930336215,113.312780494,483.110100522,460.042918181,5.66466996096,17.4025123802
 10/11  02:00:00,778.990585267,96.8230548961,385.372183808,0.0,46.0930336215,113.312780494,480.562864257,466.18756769,5.66466996096,8.7106266061
 10/11  03:00:00,768.652036618,96.8230548961,365.293958032,0.0,46.0930336215,113.312780494,495.247130639,472.179931684,5.66466996096,17.4025289937
 10/11  04:00:00,838.997379927,96.8230548961,344.194680391,0.0,100.150657288,148.969399434,475.396501452,455.452289289,5.66466996096,14.2795422016
 10/11  05:00:00,827.553589707,96.8287200025,328.608663359,0.0,100.150657288,149.894399434,788.993257315,762.997501357,14.1616749024,11.8340810556
 10/11  06:00:00,1048.14985212,97.5522996434,316.989044778,0.0,176.471037341,302.612436532,568.9491279,523.220806256,28.3233498048,17.4049718391
 10/11  07:00:00,1159.94881699,97.9794733533,311.286221265,0.0,243.2593065,310.10971186,540.232691344,480.183814369,42.4850247072,17.5638522669
 10/11  08:00:00,1218.18147358,98.7967944835,353.647772622,0.0,243.2593065,310.10971186,533.941037145,442.013891623,56.6466996096,35.2804459129
 10/11  09:00:00,1345.81286404,99.4328639295,460.026962315,0.0,243.2593065,302.612436532,477.08803007,408.035054415,42.4850247072,26.5679509476
 10/11  10:00:00,1465.17152485,100.242256463,567.146935998,0.0,243.2593065,310.10971186,489.035895544,373.702808521,70.808374512,44.5247125109
 10/11  11:00:00,1484.95407461,100.973725159,582.665822538,0.0,243.2593065,310.10971186,462.109732426,355.623682138,70.808374512,35.677675776
 10/11  12:00:00,1426.85248238,101.736527446,564.45494421,0.0,243.2593065,310.10971186,450.621281751,344.312541127,70.808374512,35.5003661129
 10/11  13:00:00,1444.31621466,102.727290198,546.667744395,0.0,243.2593065,302.612436532,433.034488419,331.773518497,56.6466996096,44.6142703126
 10/11  14:00:00,1439.75672086,103.592036852,540.965586273,0.0,243.2593065,302.612436532,397.766838616,319.675039043,42.4850247072,35.6067748657
 10/11  15:00:00,1449.73263106,104.528274909,537.093014899,0.0,243.2593065,302.612436532,394.175218698,301.982305354,56.6466996096,35.546213735
 10/11  16:00:00,1453.2396967,105.472512823,531.364937397,0.0,243.2593065,310.10971186,409.984761836,292.215363337,84.9700494144,32.7993490845
 10/11  17:00:00,1463.68549878,106.065938539,545.241680668,0.0,243.2593065,310.10971186,401.130838663,296.116349212,84.9700494144,20.0444400367
 10/11  18:00:00,1231.26257526,96.8230548961,585.490491114,0.0,166.938926447,199.110933808,418.038807178,315.617793171,84.9700494144,17.4509645926
 10/11  19:00:00,1139.63094957,96.8230548961,492.63503056,0.0,166.938926447,191.61365848,420.093680608,345.996373874,56.6466996096,17.4506071247
 10/11  20:00:00,997.790708578,96.8230548961,492.931487022,0.0,100.150657288,124.558693486,467.556699556,393.460423899,56.6466996096,17.4495760469
 10/11  21:00:00,959.930034904,96.8230548961,499.119727731,0.0,100.150657288,124.558693486,454.509391928,403.309036882,42.4850247072,8.71533033909
 10/11  22:00:00,834.401263159,96.8230548961,431.307237808,0.0,46.0930336215,124.558693486,470.869041315,425.141890929,28.3233498048,17.4038005806
 10/11  23:00:00,829.705375183,96.8230548961,419.691183397,0.0,46.0930336215,124.558693486,456.932315513,434.059491188,14.1616749024,8.71114942207
 10/11  24:00:00,812.574252909,96.8230548961,415.488048712,0.0,46.0930336215,113.312780494,462.67614907,439.607770002,5.66466996096,17.4037091075
 10/12  01:00:00,819.416372882,96.8230548961,427.442958255,0.0,46.0930336215,113.312780494,466.368276106,443.299747825,5.66466996096,17.4038583203
 10/12  02:00:00,807.918349133,96.8230548961,414.298012891,0.0,46.0930336215,113.312780494,464.45320891,450.075868714,5.66466996096,8.71267023559
 10/12  03:00:00,795.347980447,96.8230548961,398.498827673,0.0,46.0930336215,113.312780494,478.930511689,455.861900664,5.66466996096,17.4039410643
 10/12  04:00:00,865.58681736,96.8230548961,374.296205996,0.0,100.150657288,148.969399434,455.887006406,441.511071818,5.66466996096,8.71126462767
 10/12  05:00:00,853.515912893,97.1810665397,356.73731396,0.0,100.150657288,149.894399434,716.774361629,685.207769511,14.1616749024,17.404917215
 10/12  06:00:00,1078.56205055,98.5493920664,353.590586224,0.0,176.471037341,302.612436532,533.948359281,488.221222948,28.3233498048,17.4037865278
 10/12  07:00:00,1198.15713982,100.089907096,362.718204502,0.0,243.2593065,310.10971186,505.635000751,445.586703349,42.4850247072,17.5632726952
 10/12  08:00:00,1261.00945544,100.793393461,403.638891352,0.0,243.2593065,310.10971186,510.634519489,424.236681562,56.6466996096,29.7511383169
 10/12  09:00:00,1331.58237931,101.329916074,444.273204098,0.0,243.2593065,302.612436532,485.38745823,410.776133048,42.4850247072,32.1263004746
 10/12  10:00:00,1374.65972481,101.780592224,479.218201887,0.0,243.2593065,310.10971186,504.19502207,392.770730577,70.808374512,40.6159169809
 10/12  11:00:00,1468.7156005,102.250283621,569.457627733,0.0,243.2593065,310.10971186,486.293549342,375.878477375,70.808374512,39.6066974558
 10/12  12:00:00,1440.12976303,102.739927456,580.718561787,0.0,243.2593065,310.10971186,472.318922909,366.009105697,70.808374512,35.5014427005
 10/12  13:00:00,1481.41147549,103.099158314,587.438016649,0.0,243.2593065,302.612436532,465.248669803,363.984868229,56.6466996096,44.6171019645
 10/12  14:00:00,1484.72756232,103.428564656,590.578671113,0.0,243.2593065,302.612436532,441.151998839,363.057772896,42.4850247072,35.6092012349
 10/12  15:00:00,1485.41677275,103.777158315,590.360512219,0.0,243.2593065,302.612436532,451.726121763,359.530927474,56.6466996096,35.5484946796
 10/12  16:00:00,1495.67479927,104.120224678,593.055934684,0.0,243.2593065,310.10971186,469.875171653,358.379167697,84.9700494144,26.5259545409
 10/12  17:00:00,1496.71444912,104.551767858,594.021775496,0.0,243.2593065,310.10971186,470.421005957,359.192552304,84.9700494144,26.2584042387
 10/12  18:00:00,1224.85048588,96.8230548961,592.839521201,0.0,166.938926447,199.110933808,464.981317892,362.558774143,84.9700494144,17.4524943339
 10/12  19:00:00,1224.43017993,96.8230548961,588.87505309,0.0,166.938926447,191.61365848,444.967773198,370.869645491,56.6466996096,17.4514280982
 10/12  20:00:00,1087.32084871,96.8230548961,586.002179434,0.0,100.150657288,124.558693486,485.785209254,411.688091684,56.6466996096,17.4504179612
 10/12  21:00:00,1046.94144597,96.8230548961,585.092614033,0.0,100.150657288,124.558693486,470.155120765,418.954371546,42.4850247072,8.71572451225
 10/12  22:00:00,974.750010929,96.8230548961,581.139285593,0.0,46.0930336215,124.558693486,484.188285088,438.460316732,28.3233498048,17.4046185513
 10/12  23:00:00,977.126046535,96.8230548961,582.84164057,0.0,46.0930336215,124.558693486,468.818311227,445.945059124,14.1616749024,8.71157720108
 10/12  24:00:00,966.987070898,96.8230548961,584.921411572,0.0,46.0930336215,113.312780494,478.887306287,455.818003861,5.66466996096,17.4046324644
 10/13  01:00:00,918.571072686,96.8230548961,537.273350597,0.0,46.0930336215,113.312780494,484.289642305,461.220104374,5.66466996096,17.4048679702
 10/13  02:00:00,877.007291066,96.8230548961,496.287991615,0.0,46.0930336215,113.312780494,480.626650573,466.248762671,5.66466996096,8.71321794151
 10/13  03:00:00,876.714565481,96.8230548961,496.165465645,0.0,46.0930336215,113.312780494,486.500393162,463.430655561,5.66466996096,17.4050676409
 10/13  04:00:00,978.357309687,96.8230548961,504.902242093,0.0,100.150657288,148.969399434,459.172527032,444.796017775,5.66466996096,8.71183929583
 10/13  05:00:00,991.828143058,97.2923941585,517.084658042,0.0,100.150657288,149.894399434,715.5040022,683.936570074,14.1616749024,17.4057572238
 10/13  06:00:00,1190.04187762,99.0483583799,485.92860755,0.0,176.471037341,302.612436532,533.466620971,487.738165807,28.3233498048,17.405105359
 10/13  07:00:00,1291.2626156,100.745362633,471.050737266,0.0,243.2593065,310.10971186,504.850850914,444.800710689,42.4850247072,17.5651155187
 10/13  08:00:00,1317.71048349,101.439398154,463.472748195,0.0,243.2593065,310.10971186,515.035764208,423.104585896,56.6466996096,35.284478702
 10/13  09:00:00,1418.68487307,102.132434503,529.798550086,0.0,243.2593065,302.612436532,466.750104876,397.688433103,42.4850247072,26.5766470663
 10/13  10:00:00,1468.50809572,102.462896852,571.039754491,0.0,243.2593065,310.10971186,499.10583912,383.763101181,70.808374512,44.5343634268
 10/13  11:00:00,1474.09721749,103.029416278,571.957843109,0.0,243.2593065,310.10971186,475.612368897,369.118005771,70.808374512,35.6859886131
 10/13  12:00:00,1438.68648849,104.022610955,573.01348047,0.0,243.2593065,310.10971186,454.581356016,348.264729166,70.808374512,35.5082523381
 10/13  13:00:00,1481.13528483,105.019434115,576.253491907,0.0,243.2593065,302.612436532,436.194896778,334.929887481,56.6466996096,44.618309687
 10/13  14:00:00,1486.54519332,105.594944162,576.970847247,0.0,243.2593065,302.612436532,403.879888261,325.778252773,42.4850247072,35.616610781
 10/13  15:00:00,1500.68469932,105.765076325,578.359019085,0.0,243.2593065,302.612436532,421.008790542,328.805407325,56.6466996096,35.5566836066
 10/13  16:00:00,1511.62843468,106.208472774,575.766148041,0.0,243.2593065,310.10971186,454.151109782,333.81410006,84.9700494144,35.3669603078
 10/13  17:00:00,1511.3784915,106.70384158,574.248744066,0.0,243.2593065,310.10971186,431.297772669,328.813722115,84.9700494144,17.514001139
 10/13  18:00:00,1227.23081778,96.8230548961,571.754148447,0.0,166.938926447,199.110933808,445.188101782,342.762455606,84.9700494144,17.4555967618
 10/13  19:00:00,1215.82671257,96.8230548961,566.895334431,0.0,166.938926447,191.61365848,433.797825508,359.696626532,56.6466996096,17.4544993659
 10/13  20:00:00,1079.91919159,96.8230548961,565.067290716,0.0,100.150657288,124.558693486,475.826748189,401.726511801,56.6466996096,17.4535367785
 10/13  21:00:00,1030.69029854,96.8230548961,559.990402394,0.0,100.150657288,124.558693486,462.02801547,410.828549835,42.4850247072,8.71444092757
 10/13  22:00:00,878.46584934,96.8230548961,476.409487397,0.0,46.0930336215,124.558693486,477.577640676,431.84932059,28.3233498048,17.4049702813
 10/13  23:00:00,836.88786616,96.8230548961,434.90589896,0.0,46.0930336215,124.558693486,471.630226546,440.063582633,14.1616749024,17.4049690111
 10/13  24:00:00,837.669262754,96.8230548961,448.360258721,0.0,46.0930336215,113.312780494,458.859320199,444.481458018,5.66466996096,8.71319221934
 10/14  01:00:00,867.335575489,96.8230548961,473.018262211,0.0,46.0930336215,113.312780494,470.768836824,447.69880969,5.66466996096,17.4053571729
 10/14  02:00:00,890.485649107,96.8230548961,492.083414831,0.0,46.0930336215,113.312780494,466.65738441,452.280613294,5.66466996096,8.71210115453
 10/14  03:00:00,886.435813786,96.8230548961,488.171272,0.0,46.0930336215,113.312780494,479.09119605,456.020805997,5.66466996096,17.4057200927
 10/14  04:00:00,898.740310083,96.8230548961,486.813978384,0.0,55.6251445156,113.312780494,471.708344722,448.637856812,5.66466996096,17.4058179492
 10/14  05:00:00,872.16960986,96.8230548961,450.613586215,0.0,55.6251445156,113.312780494,476.151781073,453.276455943,14.1616749024,8.71365022777
 10/14  06:00:00,935.131764506,96.8230548961,439.147452626,0.0,65.1572554096,176.889270242,440.931138569,395.201842073,28.3233498048,17.4059466916
 10/14  07:00:00,1026.31465132,97.1316320682,416.192457991,0.0,109.682768182,220.96816451,682.685442763,631.488113212,42.4850247072,8.71230484419
 10/14  08:00:00,1027.11159698,97.1320541656,421.369015154,0.0,109.682768182,220.96816451,600.663232682,517.788621046,56.6466996096,26.2279120267
 10/14  09:00:00,1164.75737323,97.6934803062,448.386134756,0.0,131.945524568,266.955817592,540.885887849,480.827075655,42.4850247072,17.5737874869
 10/14  10:00:00,1246.37487694,98.1649392298,512.228196505,0.0,131.945524568,274.45309292,551.866684683,445.774319143,70.808374512,35.2839910281
 10/14  11:00:00,1290.03314433,98.4432278031,545.149795623,0.0,131.945524568,274.45309292,522.867094793,425.587529687,70.808374512,26.471190594
 10/14  12:00:00,1262.61093918,98.6897421396,550.743251819,0.0,131.945524568,274.45309292,509.004026531,411.733900275,70.808374512,26.4617517443
 10/14  13:00:00,1262.21171567,98.8976459551,554.914575333,0.0,131.945524568,266.955817592,487.997720863,404.892519577,56.6466996096,26.4585016767
 10/14  14:00:00,1272.71142016,99.0143298385,555.352044447,0.0,131.945524568,266.955817592,472.442954992,394.684371414,42.4850247072,35.2735588704
 10/14  15:00:00,1201.95456849,96.8230548961,554.825162429,0.0,109.682768182,212.545889182,376.173067251,293.063361334,56.6466996096,26.4630063066
 10/14  16:00:00,1212.05153604,96.8230548961,553.29227716,0.0,109.682768182,220.04316451,402.878889797,291.446647179,84.9700494144,26.4621932028
 10/14  17:00:00,1172.54883605,96.8230548961,552.157790472,0.0,109.682768182,220.04316451,407.028278091,295.725352753,84.9700494144,26.3328759231
 10/14  18:00:00,1146.1998703,96.8230548961,547.910200913,0.0,100.150657288,199.110933808,441.639723874,347.955412107,84.9700494144,8.71426235269
 10/14  19:00:00,1053.42883135,96.8230548961,458.470687576,0.0,100.150657288,191.61365848,445.181064602,371.12747468,56.6466996096,17.4068903127
 10/14  20:00:00,831.074746214,96.8230548961,363.959066319,0.0,55.6251445156,124.558693486,493.166254461,426.98406132,56.6466996096,9.53549353178
 10/14  21:00:00,814.732011603,96.8230548961,351.611937926,0.0,55.6251445156,124.558693486,496.437846219,437.369464578,42.4850247072,16.583356934
 10/14  22:00:00,834.430173026,96.8230548961,378.907337913,0.0,46.0930336215,124.558693486,498.774267621,453.047148408,28.3233498048,17.4037694085
 10/14  23:00:00,824.063570061,96.8230548961,378.742785971,0.0,46.0930336215,124.558693486,481.63324318,458.760153712,14.1616749024,8.71141456576
 10/14  24:00:00,781.359344327,96.8230548961,361.673557683,0.0,46.0930336215,113.312780494,488.174286161,465.105084668,5.66466996096,17.404531532
 10/15  01:00:00,781.084544956,96.8230548961,375.474680127,0.0,34.9616554283,113.312780494,493.512044752,470.442471988,5.66466996096,17.4049028032
 10/15  02:00:00,813.49313009,96.8230548961,402.569412339,0.0,34.9616554283,113.312780494,488.255210056,473.877265128,5.66466996096,8.71327496675
 10/15  03:00:00,839.52638517,96.8230548961,413.942814147,0.0,34.9616554283,113.312780494,502.38987931,479.319850905,5.66466996096,17.4053584433
 10/15  04:00:00,867.835267755,96.8230548961,427.018290414,0.0,44.4937663224,113.312780494,487.806895592,473.430161796,5.66466996096,8.71206383544
