Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  05:00:00,878.06233041,96.8230548961,436.768399313,0.0,44.4937663224,113.312780494,509.090382209,477.523090447,14.1616749024,17.4056168594
 10/15  06:00:00,943.677338124,96.8230548961,437.835718813,0.0,54.0258772165,176.889270242,462.429991239,416.700860139,28.3233498048,17.4057812945
 10/15  07:00:00,940.351941313,96.8230548961,438.605861528,0.0,54.0258772165,184.38654557,465.50903191,414.310360729,42.4850247072,8.71364647377
 10/15  08:00:00,1018.81255747,96.8230548961,439.401892945,0.0,65.1572554096,220.04316451,476.679369304,402.55136114,56.6466996096,17.4813085547
 10/15  09:00:00,1015.06632474,96.8230548961,439.472060771,0.0,65.1572554096,212.545889182,466.793496406,397.981475123,42.4850247072,26.3269965764
 10/15  10:00:00,1027.54185256,96.8230548961,439.618445484,0.0,65.1572554096,220.04316451,483.472983253,386.225096961,70.808374512,26.4395117798
 10/15  11:00:00,1052.52365961,96.8230548961,466.04548321,0.0,65.1572554096,220.04316451,465.345518336,368.094576815,70.808374512,26.4425670099
 10/15  12:00:00,1071.54378821,96.8230548961,489.564885723,0.0,65.1572554096,220.04316451,466.341275423,369.093019822,70.808374512,26.4398810887
 10/15  13:00:00,1067.39038738,96.8230548961,487.109956076,0.0,65.1572554096,212.545889182,466.636651781,376.67010301,56.6466996096,33.3198491617
 10/15  14:00:00,1073.69162244,96.8230548961,485.777854573,0.0,65.1572554096,212.545889182,451.352992954,380.498888262,42.4850247072,28.3690799848
 10/15  15:00:00,1070.89609035,96.8230548961,484.688840022,0.0,65.1572554096,212.545889182,465.542039337,382.450960784,56.6466996096,26.444378944
 10/15  16:00:00,1013.68705817,96.8230548961,461.063350862,0.0,65.1572554096,220.04316451,496.706890933,385.29484136,84.9700494144,26.4420001588
 10/15  17:00:00,950.617648444,96.8230548961,447.526193794,0.0,54.0258772165,184.38654557,510.925173702,399.631103377,84.9700494144,26.3240209102
 10/15  18:00:00,911.550991046,96.8230548961,428.926607852,0.0,44.4937663224,163.454314868,533.219940821,439.536244979,84.9700494144,8.71364642711
 10/15  19:00:00,891.394380784,96.8230548961,408.462704839,0.0,44.4937663224,155.95703954,526.685600094,452.632871715,56.6466996096,17.4060287694
 10/15  20:00:00,855.589560788,96.8230548961,398.727959613,0.0,44.4937663224,124.558693486,557.471777288,492.112703702,56.6466996096,8.71237397605
 10/15  21:00:00,833.61385181,96.8230548961,374.859224332,0.0,44.4937663224,124.558693486,561.159954645,501.268662646,42.4850247072,17.4062672913
 10/15  22:00:00,823.970619024,96.8230548961,368.680789703,0.0,34.9616554283,124.558693486,564.917001796,519.187222752,28.3233498048,17.4064292399
 10/15  23:00:00,822.502395152,96.8230548961,363.253106835,0.0,34.9616554283,124.558693486,550.361758619,527.486096505,14.1616749024,8.71398721159
 10/15  24:00:00,787.895797852,96.8230548961,344.229357048,0.0,34.9616554283,113.312780494,559.503601803,536.430711012,5.66466996096,17.4082208303
 10/16  01:00:00,787.794181915,96.8230548961,335.767127067,0.0,46.0930336215,113.312780494,556.595867807,542.21834191,5.66466996096,8.71285593575
 10/16  02:00:00,786.13200615,96.8230548961,334.301255891,0.0,46.0930336215,113.312780494,571.749807231,548.677593349,5.66466996096,17.4075439203
 10/16  03:00:00,773.246947479,96.8230548961,323.276791965,0.0,46.0930336215,113.312780494,579.502527539,556.430007547,5.66466996096,17.4078500317
 10/16  04:00:00,851.998783079,96.8230548961,315.421093767,0.0,100.150657288,148.969399434,545.096554657,530.717120049,5.66466996096,8.71476464701
 10/16  05:00:00,856.182829551,96.8230548961,314.805523669,0.0,100.150657288,149.894399434,1034.17128955,1002.60066672,14.1616749024,17.4089479343
 10/16  06:00:00,1072.29171345,97.0997482669,304.008168573,0.0,176.471037341,302.612436532,680.748916647,635.019929043,28.3233498048,17.4056377986
 10/16  07:00:00,1178.8153374,97.4038335005,296.379401099,0.0,243.2593065,310.10971186,633.075462201,573.023086009,42.4850247072,17.5673514855
 10/16  08:00:00,1234.77848554,97.5313434983,315.838608168,0.0,243.2593065,310.10971186,624.787631067,532.849683616,56.6466996096,35.291247841
 10/16  09:00:00,1306.39363872,97.6332380584,350.313764864,0.0,243.2593065,302.612436532,567.245081366,498.175125244,42.4850247072,26.5849314147
 10/16  10:00:00,1352.22990082,97.8605718861,388.817957362,0.0,243.2593065,310.10971186,576.986074932,461.629351769,70.808374512,44.5483486503
 10/16  11:00:00,1397.49078943,98.2701543687,431.263836557,0.0,243.2593065,310.10971186,545.143601673,438.635627618,70.808374512,35.6995995427
 10/16  12:00:00,1424.51679522,98.801376887,498.412982747,0.0,243.2593065,310.10971186,525.577798316,419.248239971,70.808374512,35.5211838327
 10/16  13:00:00,1492.37468093,99.2812657162,527.117919819,0.0,243.2593065,302.612436532,507.66749344,406.387077433,56.6466996096,44.633716397
 10/16  14:00:00,1498.98164809,99.7414226806,530.585990492,0.0,243.2593065,302.612436532,470.523344027,392.405279424,42.4850247072,35.6330398961
 10/16  15:00:00,1502.44666739,100.35344926,532.924935444,0.0,243.2593065,302.612436532,458.995435816,366.775060731,56.6466996096,35.5736754751
 10/16  16:00:00,1515.51283829,100.749377753,535.325367107,0.0,243.2593065,310.10971186,474.691682965,354.340007895,84.9700494144,35.3816256551
 10/16  17:00:00,1513.61800372,100.936476599,534.749185587,0.0,243.2593065,310.10971186,455.821252581,353.334770753,84.9700494144,17.5164324139
 10/16  18:00:00,1105.22082133,96.8230548961,391.557541486,0.0,166.938926447,199.110933808,463.295375855,360.868318907,84.9700494144,17.4570075338
 10/16  19:00:00,1063.73801327,96.8230548961,349.356674512,0.0,166.938926447,191.61365848,460.6190543,386.518393061,56.6466996096,17.453961629
 10/16  20:00:00,903.683157827,96.8230548961,331.460644143,0.0,100.150657288,124.558693486,509.234614552,435.132764743,56.6466996096,17.4551501998
 10/16  21:00:00,823.124848065,96.8230548961,300.838183825,0.0,100.150657288,124.558693486,506.239723993,446.340782689,42.4850247072,17.4139165966
 10/16  22:00:00,725.76330071,96.8230548961,269.496266776,0.0,46.0930336215,124.558693486,518.612128493,481.576530219,28.3233498048,8.71224846947
 10/16  23:00:00,718.598714558,96.8230548961,260.204931919,0.0,46.0930336215,124.558693486,529.469957604,497.90225391,14.1616749024,17.4060287915
 10/16  24:00:00,691.669482748,96.8230548961,247.580704186,0.0,46.0930336215,113.312780494,541.068714164,517.997756379,5.66466996096,17.4062878242
 10/17  01:00:00,693.882693783,96.8230548961,249.450984495,0.0,46.0930336215,113.312780494,532.116144856,517.737317658,5.66466996096,8.71415723766
 10/17  02:00:00,688.801220664,96.8230548961,244.691920819,0.0,46.0930336215,113.312780494,553.459728601,530.387756384,5.66466996096,17.4073022561
 10/17  03:00:00,692.16458916,96.8230548961,247.683801576,0.0,46.0930336215,113.312780494,546.245117309,531.86735941,5.66466996096,8.71308793735
 10/17  04:00:00,789.904548547,96.8230548961,253.759041961,0.0,100.150657288,148.969399434,529.052023269,505.979510202,5.66466996096,17.4078431059
 10/17  05:00:00,798.700948833,97.0153536552,264.021262705,0.0,100.150657288,149.894399434,849.440716162,817.870851307,14.1616749024,17.4081899522
 10/17  06:00:00,1037.93666724,97.7170850521,280.705437406,0.0,176.471037341,302.612436532,590.943382926,553.905086073,28.3233498048,8.71494704821
 10/17  07:00:00,1172.21480911,98.2502654807,299.004086824,0.0,243.2593065,310.10971186,576.07732941,507.246579579,42.4850247072,26.345725124
 10/17  08:00:00,1249.55539802,99.063994558,338.450040841,0.0,243.2593065,310.10971186,561.094898364,477.969881151,56.6466996096,26.4783176033
 10/17  09:00:00,1340.27380041,99.9073419153,406.586002654,0.0,243.2593065,302.612436532,523.077363407,445.155310536,42.4850247072,35.4370281634
 10/17  10:00:00,1434.89720919,100.607728741,499.438224612,0.0,243.2593065,310.10971186,519.188560281,412.734576637,70.808374512,35.6456091322
 10/17  11:00:00,1478.43950878,101.254747707,544.244821794,0.0,243.2593065,310.10971186,506.275238431,390.835354594,70.808374512,44.6315093252
 10/17  12:00:00,1451.78817327,101.946293492,560.860378672,0.0,243.2593065,310.10971186,478.149218309,371.822441567,70.808374512,35.5184022291
 10/17  13:00:00,1483.64189953,102.630015948,563.830816183,0.0,243.2593065,302.612436532,458.757267649,357.466356295,56.6466996096,44.644211745
 10/17  14:00:00,1471.45704954,103.423224426,551.85474553,0.0,243.2593065,302.612436532,422.520787618,344.40429902,42.4850247072,35.6314638907
 10/17  15:00:00,1456.87800787,104.027333464,534.368665859,0.0,243.2593065,302.612436532,417.724808591,325.506055757,56.6466996096,35.572053225
 10/17  16:00:00,1458.11023966,104.300700463,527.784205722,0.0,243.2593065,310.10971186,440.834088947,320.483214666,84.9700494144,35.3808248661
 10/17  17:00:00,1466.39601798,104.568934581,544.574949432,0.0,243.2593065,310.10971186,424.551771741,322.063977504,84.9700494144,17.5177448227
 10/17  18:00:00,1237.62133946,96.8230548961,578.327206151,0.0,166.938926447,199.110933808,441.862569258,339.437596848,84.9700494144,17.4549229963
 10/17  19:00:00,1235.25352402,96.8230548961,581.177179138,0.0,166.938926447,191.61365848,432.711349095,358.611844354,56.6466996096,17.4528051311
 10/17  20:00:00,1089.76381567,96.8230548961,573.650800683,0.0,100.150657288,124.558693486,477.386504725,403.280637325,56.6466996096,17.4591677912
 10/17  21:00:00,1051.04882823,96.8230548961,573.832504909,0.0,100.150657288,124.558693486,468.962601085,409.064702242,42.4850247072,17.412874136
 10/17  22:00:00,986.408192974,96.8230548961,573.668779207,0.0,46.0930336215,124.558693486,465.924106767,428.886198095,28.3233498048,8.71455886717
 10/17  23:00:00,984.048196049,96.8230548961,570.135895628,0.0,46.0930336215,124.558693486,467.647453439,436.077830096,14.1616749024,17.4079484398
 10/17  24:00:00,967.984181515,96.8230548961,567.878915291,0.0,46.0930336215,113.312780494,455.691010267,441.312959178,5.66466996096,8.71338112772
 10/18  01:00:00,902.695923981,96.8230548961,504.287290999,0.0,46.0930336215,113.312780494,471.602102133,448.528646944,5.66466996096,17.408785228
 10/18  02:00:00,826.249273301,96.8230548961,429.057909826,0.0,46.0930336215,113.312780494,477.975289437,454.901184323,5.66466996096,17.4094351536
 10/18  03:00:00,842.415022999,96.8230548961,445.473697598,0.0,46.0930336215,113.312780494,473.472080146,459.094929146,5.66466996096,8.71248103849
 10/18  04:00:00,939.847350651,96.8230548961,454.864790447,0.0,100.150657288,148.969399434,464.690009407,441.618106295,5.66466996096,17.407233151
 10/18  05:00:00,934.227865614,97.2465272651,447.701565177,0.0,100.150657288,149.894399434,723.93766752,692.368331966,14.1616749024,17.4076606517
 10/18  06:00:00,1162.00033972,98.7111373727,451.951812724,0.0,176.471037341,302.612436532,523.827399463,486.789363427,28.3233498048,8.71468623162
 10/18  07:00:00,1309.74993218,100.396537196,480.145144088,0.0,243.2593065,310.10971186,511.495811351,442.664862229,42.4850247072,26.3459244146
 10/18  08:00:00,1366.3664639,101.044974531,499.495229782,0.0,243.2593065,310.10971186,506.937903273,423.812150132,56.6466996096,26.4790535313
 10/18  09:00:00,1451.69332554,101.572923489,545.05379849,0.0,243.2593065,302.612436532,489.812006611,411.888188101,42.4850247072,35.4387938027
 10/18  10:00:00,1481.46461902,102.219847748,555.391316164,0.0,243.2593065,310.10971186,490.252196085,383.795624303,70.808374512,35.6481972699
 10/18  11:00:00,1489.08862342,102.98736164,556.470728399,0.0,243.2593065,310.10971186,477.072175897,361.627702591,70.808374512,44.6360987943
 10/18  12:00:00,1446.46407413,103.791919544,559.747525194,0.0,243.2593065,310.10971186,454.237700812,347.907899226,70.808374512,35.5214270745
 10/18  13:00:00,1485.55136004,104.884253039,567.906210871,0.0,243.2593065,302.612436532,435.925294852,334.629304636,56.6466996096,44.6492906061
 10/18  14:00:00,1498.1410127,105.663788758,573.530326659,0.0,243.2593065,302.612436532,403.243326115,325.122630967,42.4850247072,35.6356704402
 10/18  15:00:00,1508.62202812,106.229417685,573.177153662,0.0,243.2593065,302.612436532,402.866528469,310.643370164,56.6466996096,35.5764586956
 10/18  16:00:00,1527.05724225,106.605951242,570.154680494,0.0,243.2593065,310.10971186,425.468172988,305.113320744,84.9700494144,35.3848028297
 10/18  17:00:00,1532.60009935,106.771120861,563.762857992,0.0,243.2593065,310.10971186,414.701842232,312.214782148,84.9700494144,17.5170106697
 10/18  18:00:00,1254.19881115,96.8230548961,555.355432935,0.0,166.938926447,199.110933808,440.202145586,337.774198464,84.9700494144,17.4578977081
 10/18  19:00:00,1243.7235946,96.8230548961,548.465389331,0.0,166.938926447,191.61365848,428.938070752,354.836865984,56.6466996096,17.4545051584
 10/18  20:00:00,957.820200083,96.8230548961,405.122877383,0.0,100.150657288,124.558693486,476.676143751,402.573626425,56.6466996096,17.4558177166
 10/18  21:00:00,894.417890927,96.8230548961,388.367103387,0.0,100.150657288,124.558693486,474.671940993,414.772473964,42.4850247072,17.4144423221
 10/18  22:00:00,827.25367555,96.8230548961,389.197825691,0.0,46.0930336215,124.558693486,472.242389883,435.203634306,28.3233498048,8.71540577272
 10/18  23:00:00,814.576046719,96.8230548961,370.56535593,0.0,46.0930336215,124.558693486,475.852712513,444.284889462,14.1616749024,17.4061481489
 10/18  24:00:00,773.429892049,96.8230548961,333.964553652,0.0,46.0930336215,113.312780494,477.02098611,453.949112252,5.66466996096,17.4072038973
 10/19  01:00:00,747.038249119,96.8230548961,306.407399396,0.0,46.0930336215,113.312780494,477.216192308,462.836846413,5.66466996096,8.71467593463
 10/19  02:00:00,731.428134971,96.8230548961,296.580545109,0.0,46.0930336215,113.312780494,491.861816092,468.788670436,5.66466996096,17.4084756943
 10/19  03:00:00,714.06095426,96.8230548961,283.772329069,0.0,46.0930336215,113.312780494,491.179165476,476.800762006,5.66466996096,8.71373350842
 10/19  04:00:00,797.126745564,96.8230548961,275.795801726,0.0,100.150657288,148.969399434,488.198893961,465.124961663,5.66466996096,17.4092623372
 10/19  05:00:00,807.560362109,97.3366248694,284.536567168,0.0,100.150657288,149.894399434,748.489223207,716.917772861,14.1616749024,17.4097754432
 10/19  06:00:00,1044.32858274,99.2367485566,299.747548078,0.0,176.471037341,302.612436532,544.017266802,506.978100424,28.3233498048,8.71581657325
 10/19  07:00:00,1176.02413569,100.98013278,316.735665357,0.0,243.2593065,310.10971186,530.594587016,461.759525974,42.4850247072,26.3500363341
 10/19  08:00:00,1243.82054795,101.722223758,357.767927741,0.0,243.2593065,310.10971186,517.86224591,434.737591078,56.6466996096,26.4779552222
 10/19  09:00:00,1338.81751003,102.294716845,418.278091822,0.0,243.2593065,302.612436532,491.255039408,413.324046575,42.4850247072,35.4459681255
 10/19  10:00:00,1428.62236662,102.633838077,506.116503104,0.0,243.2593065,310.10971186,508.629419332,395.642439566,70.808374512,42.1786052543
 10/19  11:00:00,1468.01521195,103.097527944,552.172700573,0.0,243.2593065,310.10971186,490.479326698,381.567104568,70.808374512,38.1038476185
 10/19  12:00:00,1445.75476272,103.694608624,567.429053676,0.0,243.2593065,310.10971186,471.773712886,365.435003261,70.808374512,35.5303351136
 10/19  13:00:00,1483.68570434,104.701289101,565.660232969,0.0,243.2593065,302.612436532,443.601211529,342.302575119,56.6466996096,44.6519368006
 10/19  14:00:00,1471.88988099,105.415685385,550.187126105,0.0,243.2593065,302.612436532,406.989977285,328.85921207,42.4850247072,35.6457405072
 10/19  15:00:00,1479.2576374,105.955276365,545.174281969,0.0,243.2593065,302.612436532,405.56814797,313.334453688,56.6466996096,35.5869946728
 10/19  16:00:00,1502.83807727,106.260162612,540.718131728,0.0,243.2593065,310.10971186,426.796516389,306.432796135,84.9700494144,35.3936708396
 10/19  17:00:00,1512.07879501,106.614135066,543.623234083,0.0,243.2593065,310.10971186,412.569184422,310.082222765,84.9700494144,17.5169122419
 10/19  18:00:00,1255.42290831,96.8230548961,571.077136211,0.0,166.938926447,199.110933808,440.858524005,338.429205042,84.9700494144,17.4592695487
 10/19  19:00:00,1175.70943182,96.8230548961,487.574405745,0.0,166.938926447,191.61365848,434.846748579,360.741427747,56.6466996096,17.4586212228
 10/19  20:00:00,953.866300277,96.8230548961,394.430712778,0.0,100.150657288,124.558693486,483.01124539,408.90625227,56.6466996096,17.4582935101
 10/19  21:00:00,901.91119547,96.8230548961,386.623064741,0.0,100.150657288,124.558693486,479.02784076,419.12780594,42.4850247072,17.4150101125
 10/19  22:00:00,809.216578046,96.8230548961,368.724358934,0.0,46.0930336215,124.558693486,487.216867486,441.485568139,28.3233498048,17.4079495427
 10/19  23:00:00,793.686480015,96.8230548961,344.073609082,0.0,46.0930336215,124.558693486,474.205757928,451.329229809,14.1616749024,8.71485321679
 10/19  24:00:00,765.298821107,96.8230548961,323.833298987,0.0,46.0930336215,113.312780494,481.2551285,458.180207254,5.66466996096,17.4102512854
 10/20  01:00:00,751.171776442,96.8230548961,314.65006053,0.0,46.0930336215,113.312780494,478.744337138,464.365669823,5.66466996096,8.71399735403
 10/20  02:00:00,736.694558312,96.8230548961,302.762045204,0.0,46.0930336215,113.312780494,493.406798349,470.332060058,5.66466996096,17.41006833
 10/20  03:00:00,730.417718937,96.8230548961,303.870758464,0.0,46.0930336215,113.312780494,497.260606131,474.185228753,5.66466996096,17.4107074174
 10/20  04:00:00,827.256069306,96.8230548961,309.531311759,0.0,100.150657288,148.969399434,471.602779493,457.225155831,5.66466996096,8.7129537006
 10/20  05:00:00,833.992162709,97.3622279459,319.487462648,0.0,100.150657288,149.894399434,747.895079247,716.324453755,14.1616749024,17.4089505894
 10/20  06:00:00,1058.6653012,99.3813251046,316.751146818,0.0,176.471037341,302.612436532,552.964755068,507.232136616,28.3233498048,17.409268647
 10/20  07:00:00,1174.11439679,101.09891588,310.075629383,0.0,243.2593065,310.10971186,525.616245785,465.557939385,42.4850247072,17.5732816932
 10/20  08:00:00,1228.36169944,101.969262017,350.874012495,0.0,243.2593065,310.10971186,525.952435256,433.999505871,56.6466996096,35.3062297753
 10/20  09:00:00,1347.54896866,102.650813962,454.813650001,0.0,243.2593065,302.612436532,472.378613265,403.309926392,42.4850247072,26.5836621664
 10/20  10:00:00,1458.18294856,103.154226537,557.24473309,0.0,243.2593065,310.10971186,491.521934615,376.155819773,70.808374512,44.5577403299
 10/20  11:00:00,1481.02193151,104.062514412,568.148031798,0.0,243.2593065,310.10971186,458.316300337,350.278565427,70.808374512,37.2293603982
 10/20  12:00:00,1431.83845682,104.7960272,554.089080631,0.0,243.2593065,310.10971186,450.117206072,336.399067525,70.808374512,42.9097640359
 10/20  13:00:00,1468.93866094,105.513742013,550.04096372,0.0,243.2593065,302.612436532,420.540623776,328.179493735,56.6466996096,35.7144304311
 10/20  14:00:00,1472.38542076,106.303659651,548.18313449,0.0,243.2593065,302.612436532,405.888451104,318.830517545,42.4850247072,44.5729088515
 10/20  15:00:00,1477.47808731,106.934006101,555.106035526,0.0,243.2593065,302.612436532,396.14253725,303.924525258,56.6466996096,35.5713123823
 10/20  16:00:00,1482.60747935,107.232590032,559.83476312,0.0,243.2593065,310.10971186,413.344072606,301.82747154,84.9700494144,26.5465516522
 10/20  17:00:00,1488.05452536,107.203749577,569.094629795,0.0,243.2593065,310.10971186,429.816341997,318.577459998,84.9700494144,26.2688325851
 10/20  18:00:00,1232.44653842,96.8230548961,582.495861193,0.0,166.938926447,199.110933808,440.747724849,338.318779045,84.9700494144,17.458896389
 10/20  19:00:00,1215.34949525,96.8230548961,567.321368919,0.0,166.938926447,191.61365848,428.281677071,354.176525696,56.6466996096,17.4584517652
 10/20  20:00:00,995.139858581,96.8230548961,476.114000933,0.0,100.150657288,124.558693486,473.18508038,399.080339282,56.6466996096,17.458041488
 10/20  21:00:00,909.918540475,96.8230548961,433.143139482,0.0,100.150657288,124.558693486,459.77724144,408.575773771,42.4850247072,8.71644296206
 10/20  22:00:00,855.893361919,96.8230548961,447.372230769,0.0,46.0930336215,124.558693486,474.27160811,428.539010663,28.3233498048,17.4092476428
 10/20  23:00:00,853.715453829,96.8230548961,444.502857065,0.0,46.0930336215,124.558693486,467.717845938,436.146354106,14.1616749024,17.4098169294
 10/20  24:00:00,835.704518114,96.8230548961,439.15906148,0.0,46.0930336215,113.312780494,455.790155398,441.409620974,5.66466996096,8.71586446234
 10/21  01:00:00,836.045745311,96.8230548961,439.41096242,0.0,46.0930336215,113.312780494,469.701243916,446.625474472,5.66466996096,17.4110994829
 10/21  02:00:00,831.09593458,96.8230548961,439.42999635,0.0,46.0930336215,113.312780494,474.651207727,451.577455747,5.66466996096,17.4090820185
 10/21  03:00:00,829.231858125,96.8230548961,439.822131936,0.0,46.0930336215,113.312780494,470.763178414,456.383007762,5.66466996096,8.71550069093
 10/21  04:00:00,818.60853118,96.8230548961,417.037960836,0.0,55.6251445156,113.312780494,475.009178765,451.934392485,5.66466996096,17.4101163188
 10/21  05:00:00,816.292273041,96.8230548961,411.239858589,0.0,55.6251445156,113.312780494,477.18614225,454.309888019,14.1616749024,8.7145793281
 10/21  06:00:00,904.080824212,96.8230548961,428.474771962,0.0,65.1572554096,176.889270242,438.44089569,392.706454028,28.3233498048,17.4110918569
 10/21  07:00:00,1014.20689173,97.1462563779,414.592741054,0.0,109.682768182,220.96816451,696.902346696,637.005551288,42.4850247072,17.4117707006
 10/21  08:00:00,1005.07918705,97.1431163673,409.536446294,0.0,109.682768182,220.96816451,592.373711842,518.225953782,56.6466996096,17.5010584503
 10/21  09:00:00,1180.60295861,98.0874037974,481.210967726,0.0,131.945524568,266.955817592,530.974275089,462.126486087,42.4850247072,26.3627642948
 10/21  10:00:00,1264.79687359,98.5409421945,554.769242541,0.0,131.945524568,274.45309292,525.593822168,428.301036226,70.808374512,26.4844114299
 10/21  11:00:00,1282.75828105,98.8452673274,567.921947678,0.0,131.945524568,274.45309292,505.53216005,408.244308437,70.808374512,26.4794771011
 10/21  12:00:00,1251.846473,99.1095626036,559.215608706,0.0,131.945524568,274.45309292,497.979142706,391.873384737,70.808374512,35.2973834576
 10/21  13:00:00,1232.72800867,99.3389506698,550.593667576,0.0,131.945524568,266.955817592,465.047561727,381.924052683,56.6466996096,26.4768094338
 10/21  14:00:00,1227.97501795,99.5000047247,541.863104462,0.0,131.945524568,266.955817592,438.455634473,369.494128286,42.4850247072,26.4764814795
 10/21  15:00:00,1156.13338944,96.8230548961,545.133480759,0.0,109.682768182,212.545889182,365.522008521,273.581182746,56.6466996096,35.2941261656
 10/21  16:00:00,1165.81730114,96.8230548961,546.712458976,0.0,109.682768182,220.04316451,381.591963142,270.143257485,84.9700494144,26.4786562424
 10/21  17:00:00,1133.58426375,96.8230548961,557.377664255,0.0,109.682768182,220.04316451,392.091053807,280.778433377,84.9700494144,26.3425710154
 10/21  18:00:00,1126.95992189,96.8230548961,583.505434321,0.0,100.150657288,199.110933808,433.439745488,339.753802815,84.9700494144,8.71589325813
 10/21  19:00:00,1114.75957337,96.8230548961,572.798558357,0.0,100.150657288,191.61365848,433.706776176,359.649234174,56.6466996096,17.4108423926
 10/21  20:00:00,982.474762902,96.8230548961,560.488988696,0.0,55.6251445156,124.558693486,472.517060228,407.155431142,56.6466996096,8.71492947664
 10/21  21:00:00,841.894665611,96.8230548961,419.722470497,0.0,55.6251445156,124.558693486,478.006397865,418.109562326,42.4850247072,17.4118108317
 10/21  22:00:00,815.124887096,96.8230548961,396.868393894,0.0,46.0930336215,124.558693486,484.951794232,439.218862598,28.3233498048,17.4095818294
 10/21  23:00:00,820.606766322,96.8230548961,401.343909346,0.0,46.0930336215,124.558693486,468.510431864,445.634435105,14.1616749024,8.7143218566
 10/21  24:00:00,812.59541681,96.8230548961,412.009647995,0.0,46.0930336215,113.312780494,473.272694802,450.197353223,5.66466996096,17.4106716183
 10/22  01:00:00,806.898692524,96.8230548961,415.053381012,0.0,34.9616554283,113.312780494,479.641624551,456.565277853,5.66466996096,17.4116767371
 10/22  02:00:00,793.753445528,96.8230548961,404.762753193,0.0,34.9616554283,113.312780494,476.811120495,462.432579259,5.66466996096,8.71387127521
 10/22  03:00:00,788.911989618,96.8230548961,396.96005136,0.0,34.9616554283,113.312780494,490.071212075,466.996449133,5.66466996096,17.4100929803
 10/22  04:00:00,792.787798839,96.8230548961,395.456310881,0.0,44.4937663224,113.312780494,484.690646149,461.615128986,5.66466996096,17.4108472025
 10/22  05:00:00,789.057319989,96.8230548961,395.391396909,0.0,44.4937663224,113.312780494,488.481347157,465.603234406,14.1616749024,8.71643784819
 10/22  06:00:00,865.742947211,96.8230548961,406.159670753,0.0,54.0258772165,176.889270242,451.745871101,406.010532639,28.3233498048,17.4119886575
 10/22  07:00:00,883.292159897,96.8230548961,426.246524026,0.0,54.0258772165,184.38654557,461.618221594,401.723371248,42.4850247072,17.4098256394
 10/22  08:00:00,987.931913378,96.8230548961,464.528423853,0.0,65.1572554096,220.04316451,460.569658334,386.436534762,56.6466996096,17.4864239628
 10/22  09:00:00,1078.75084018,96.8230548961,560.669340111,0.0,65.1572554096,212.545889182,439.442310454,379.390769085,42.4850247072,17.5665166613
 10/22  10:00:00,1104.36599857,96.8230548961,577.199873136,0.0,65.1572554096,220.04316451,479.126781204,373.049497945,70.808374512,35.2689087467
 10/22  11:00:00,1119.25853612,96.8230548961,589.730043679,0.0,65.1572554096,220.04316451,467.653584181,370.386585752,70.808374512,26.4586239169
 10/22  12:00:00,1128.81966537,96.8230548961,598.309657693,0.0,65.1572554096,220.04316451,468.530179772,371.264177171,70.808374512,26.4576280889
 10/22  13:00:00,1121.5009108,96.8230548961,596.960909923,0.0,65.1572554096,212.545889182,454.573578649,371.470453294,56.6466996096,26.4564257457
 10/22  14:00:00,1116.05416399,96.8230548961,590.670707049,0.0,65.1572554096,212.545889182,438.244799361,369.304975646,42.4850247072,26.4547990073
 10/22  15:00:00,1110.33809675,96.8230548961,584.40050786,0.0,65.1572554096,212.545889182,450.933940223,359.017644863,56.6466996096,35.2695957512
 10/22  16:00:00,1081.32472665,96.8230548961,580.419778292,0.0,65.1572554096,220.04316451,464.448100806,353.018721776,84.9700494144,26.4593296166
 10/22  17:00:00,1029.18715169,96.8230548961,574.62149913,0.0,54.0258772165,184.38654557,471.26521744,359.960607586,84.9700494144,26.3345604397
 10/22  18:00:00,1015.80930942,96.8230548961,584.568186846,0.0,44.4937663224,163.454314868,503.788781142,410.102946849,84.9700494144,8.71578487906
 10/22  19:00:00,1023.82460557,96.8230548961,592.227502612,0.0,44.4937663224,155.95703954,497.100037165,423.042583948,56.6466996096,17.4107536074
 10/22  20:00:00,989.735453791,96.8230548961,589.425690985,0.0,44.4937663224,124.558693486,522.526757547,457.16513014,56.6466996096,8.71492779669
 10/22  21:00:00,990.154671087,96.8230548961,590.245534458,0.0,44.4937663224,124.558693486,523.130641109,463.233758927,42.4850247072,17.4118574745
 10/22  22:00:00,970.027803585,96.8230548961,579.423433993,0.0,34.9616554283,124.558693486,523.704718252,477.970307529,28.3233498048,17.4110609179
 10/22  23:00:00,984.83006942,96.8230548961,594.02875237,0.0,34.9616554283,124.558693486,508.548138866,485.67203242,14.1616749024,8.71443154353
 10/22  24:00:00,982.832216479,96.8230548961,605.253070526,0.0,34.9616554283,113.312780494,514.318393376,491.242790017,5.66466996096,17.410933398
 10/23  01:00:00,990.525840563,96.8230548961,603.661505909,0.0,46.0930336215,113.312780494,518.537378786,495.460690693,5.66466996096,17.4120181322
 10/23  02:00:00,981.178090088,96.8230548961,596.937719435,0.0,46.0930336215,113.312780494,515.647892916,501.266056416,5.66466996096,8.71716653921
 10/23  03:00:00,880.199434248,96.8230548961,498.929103336,0.0,46.0930336215,113.312780494,531.640940678,508.565694698,5.66466996096,17.4105760181
 10/23  04:00:00,898.789518592,96.8230548961,428.292108453,0.0,100.150657288,148.969399434,507.600579337,484.524494137,5.66466996096,17.4114152396
 10/23  05:00:00,906.370326687,96.8230548961,434.404711988,0.0,100.150657288,149.894399434,931.537315598,908.658883527,14.1616749024,8.71675716901
 10/23  06:00:00,1127.18365411,97.0823378818,423.676585863,0.0,176.471037341,302.612436532,634.903920553,589.166312402,28.3233498048,17.414258347
 10/23  07:00:00,1236.20887682,97.385238279,406.072279551,0.0,243.2593065,310.10971186,603.462332219,534.623487578,42.4850247072,26.3538199338
 10/23  08:00:00,1266.28190606,97.5147831575,408.294162467,0.0,243.2593065,310.10971186,578.216014323,495.076954088,56.6466996096,26.4923606252
 10/23  09:00:00,1368.18078321,97.6530446582,482.626533606,0.0,243.2593065,302.612436532,540.384656031,462.44866961,42.4850247072,35.450961714
 10/23  10:00:00,1454.15323088,98.1231657384,560.420799686,0.0,243.2593065,310.10971186,533.203385962,426.7303768,70.808374512,35.66463465
 10/23  11:00:00,1472.28558629,98.4008223867,575.185703876,0.0,243.2593065,310.10971186,532.109160829,416.631167232,70.808374512,44.6696190847
 10/23  12:00:00,1443.66706319,98.9061926424,585.678796491,0.0,243.2593065,310.10971186,502.749945819,396.401500698,70.808374512,35.5400706087
 10/23  13:00:00,1468.25695459,99.6286204803,574.850346498,0.0,243.2593065,302.612436532,476.355128426,375.038118124,56.6466996096,44.6703106923
 10/23  14:00:00,1453.13192877,100.389326994,557.951668485,0.0,243.2593065,302.612436532,437.269761399,359.124436556,42.4850247072,35.6603001365
 10/23  15:00:00,1451.8946264,101.156478817,556.044684153,0.0,243.2593065,302.612436532,429.856457697,337.607289875,56.6466996096,35.6024682119
 10/23  16:00:00,1455.03985279,101.646761568,551.851696697,0.0,243.2593065,310.10971186,445.602604436,325.224573043,84.9700494144,35.4079819793
 10/23  17:00:00,1471.98123819,101.988055859,569.196743098,0.0,243.2593065,310.10971186,434.409435241,331.91733415,84.9700494144,17.5220516766
 10/23  18:00:00,1244.30919534,96.8230548961,602.499674723,0.0,166.938926447,199.110933808,444.591013447,342.156583081,84.9700494144,17.4643809515
 10/23  19:00:00,1228.11219422,96.8230548961,592.353161763,0.0,166.938926447,191.61365848,437.748107695,363.63763101,56.6466996096,17.4637770749
 10/23  20:00:00,1090.16215871,96.8230548961,588.435003084,0.0,100.150657288,124.558693486,483.154933043,409.044535894,56.6466996096,17.463697539
 10/23  21:00:00,1057.0028069,96.8230548961,592.561510106,0.0,100.150657288,124.558693486,471.938863386,412.035841652,42.4850247072,17.4179970276
 10/23  22:00:00,993.031840865,96.8230548961,595.307593158,0.0,46.0930336215,124.558693486,471.935375192,426.202089829,28.3233498048,17.4099355583
 10/23  23:00:00,989.023528842,96.8230548961,592.09780581,0.0,46.0930336215,124.558693486,456.535247342,433.658701747,14.1616749024,8.7148706927
 10/23  24:00:00,968.641202277,96.8230548961,582.647581461,0.0,46.0930336215,113.312780494,464.552703759,441.476144214,5.66466996096,17.4118895842
 10/24  01:00:00,962.472719224,96.8230548961,566.127864767,0.0,46.0930336215,113.312780494,468.222801851,445.145060812,5.66466996096,17.4130710778
 10/24  02:00:00,875.03393564,96.8230548961,476.351617129,0.0,46.0930336215,113.312780494,463.803090933,449.423594618,5.66466996096,8.71482635411
 10/24  03:00:00,857.636857675,96.8230548961,459.245687716,0.0,46.0930336215,113.312780494,476.606694454,453.530295898,5.66466996096,17.4117285955
 10/24  04:00:00,946.202142849,96.8230548961,451.184648032,0.0,100.150657288,148.969399434,460.376368433,437.299038924,5.66466996096,17.4126595475
 10/24  05:00:00,935.833144953,96.9977867921,443.344484625,0.0,100.150657288,149.894399434,722.009511865,699.130397976,14.1616749024,8.71743898617
 10/24  06:00:00,1160.19840365,97.8094388404,438.795992153,0.0,176.471037341,302.612436532,535.615252934,489.879857533,28.3233498048,17.4120455961
 10/24  07:00:00,1290.37349779,98.8644796464,439.589692858,0.0,243.2593065,310.10971186,517.857004473,449.015190301,42.4850247072,26.356789465
 10/24  08:00:00,1330.60146556,99.587315032,439.853229362,0.0,243.2593065,310.10971186,512.712421988,429.570999101,56.6466996096,26.4947232771
 10/24  09:00:00,1425.49589731,100.555065697,496.921421582,0.0,243.2593065,302.612436532,474.03869764,396.097214358,42.4850247072,35.4564585743
 10/24  10:00:00,1491.65624168,101.366482503,542.122582273,0.0,243.2593065,310.10971186,472.895796268,366.415682362,70.808374512,35.6717393945
 10/24  11:00:00,1507.98589419,102.008109026,544.410690688,0.0,243.2593065,310.10971186,471.707718535,356.229631087,70.808374512,44.6697129368
 10/24  12:00:00,1388.39287239,102.590083087,465.08196112,0.0,243.2593065,310.10971186,460.715609847,354.359788446,70.808374512,35.5474468889
 10/24  13:00:00,1386.00273688,102.718230276,429.536787399,0.0,243.2593065,302.612436532,458.640218779,357.318185502,56.6466996096,44.6753336671
 10/24  14:00:00,1385.87701492,102.807302727,425.425012669,0.0,243.2593065,302.612436532,442.986966372,364.832765079,42.4850247072,35.6691765861
 10/24  15:00:00,1384.04542624,103.269403948,416.017233989,0.0,243.2593065,302.612436532,464.876826227,363.72672629,56.6466996096,44.5034003278
 10/24  16:00:00,1405.99860871,104.035838314,427.615464343,0.0,243.2593065,310.10971186,458.934436136,347.398663418,84.9700494144,26.5657233033
 10/24  17:00:00,1404.17186926,104.334277641,425.378081171,0.0,243.2593065,310.10971186,455.497697673,344.251800707,84.9700494144,26.2758475518
 10/24  18:00:00,1137.54330471,96.8230548961,418.20989299,0.0,166.938926447,199.110933808,460.807289652,358.377088585,84.9700494144,17.4601516527
 10/24  19:00:00,1122.43853847,96.8230548961,406.502537108,0.0,166.938926447,191.61365848,448.133332949,374.026623704,56.6466996096,17.460009636
 10/24  20:00:00,968.968248106,96.8230548961,386.700779302,0.0,100.150657288,124.558693486,494.381008191,420.274385994,56.6466996096,17.4599225882
 10/24  21:00:00,909.487271619,96.8230548961,366.404660959,0.0,100.150657288,124.558693486,481.90110523,430.695932508,42.4850247072,8.72014801516
 10/24  22:00:00,819.159941379,96.8230548961,346.417032594,0.0,46.0930336215,124.558693486,498.586619126,452.852220106,28.3233498048,17.4110492148
 10/24  23:00:00,796.68890353,96.8230548961,327.088787506,0.0,46.0930336215,124.558693486,494.626223701,463.052627381,14.1616749024,17.4119214176
 10/24  24:00:00,773.236437469,96.8230548961,317.946961207,0.0,46.0930336215,113.312780494,484.701939186,470.320225258,5.66466996096,8.71704396726
 10/25  01:00:00,779.072902301,96.8230548961,316.945527026,0.0,46.0930336215,113.312780494,498.986326114,475.907916166,5.66466996096,17.413739987
 10/25  02:00:00,782.791171666,96.8230548961,316.572505692,0.0,46.0930336215,113.312780494,503.360857362,480.284161565,5.66466996096,17.4120258361
 10/25  03:00:00,773.993916652,96.8230548961,306.159382985,0.0,46.0930336215,113.312780494,501.742635034,487.3608433,5.66466996096,8.7171217723
 10/25  04:00:00,851.785308838,96.8230548961,298.467372947,0.0,100.150657288,148.969399434,493.529523167,470.451266677,5.66466996096,17.4135865294
 10/25  05:00:00,853.863451222,97.2583394362,297.611554951,0.0,100.150657288,149.894399434,795.838343772,764.264968385,14.1616749024,17.4117004842
 10/25  06:00:00,1079.5087235,98.4634458064,296.745692652,0.0,176.471037341,302.612436532,568.267286105,531.227023691,28.3233498048,8.71691260904
 10/25  07:00:00,1201.3626454,100.131949178,296.549513286,0.0,243.2593065,310.10971186,556.814975545,487.971070839,42.4850247072,26.3588799989
 10/25  08:00:00,1250.77121759,100.948617011,307.379596472,0.0,243.2593065,310.10971186,546.62754472,463.485216761,56.6466996096,26.4956283503
 10/25  09:00:00,1314.07498426,101.741166719,335.097748702,0.0,243.2593065,302.612436532,512.042041147,434.089764311,42.4850247072,35.4672521294
 10/25  10:00:00,1349.30590287,102.411078664,360.919775526,0.0,243.2593065,310.10971186,518.445400724,403.043498686,70.808374512,44.593527526
 10/25  11:00:00,1373.22135148,103.000124767,381.17258241,0.0,243.2593065,310.10971186,494.176297557,387.626796049,70.808374512,35.7411269958
 10/25  12:00:00,1355.28919125,103.658164584,402.060582346,0.0,243.2593065,310.10971186,482.411664574,376.042432879,70.808374512,35.560857183
 10/25  13:00:00,1416.31695942,104.233366191,423.97572546,0.0,243.2593065,302.612436532,469.670173061,368.346470238,56.6466996096,44.677003214
 10/25  14:00:00,1434.14906269,104.664899876,445.561172446,0.0,243.2593065,302.612436532,445.975730475,358.896830666,42.4850247072,44.5938751019
 10/25  15:00:00,1458.01824431,105.11121456,477.063002083,0.0,243.2593065,302.612436532,433.552535623,341.313023251,56.6466996096,35.5928127624
 10/25  16:00:00,1453.60439025,105.258103067,464.043663284,0.0,243.2593065,310.10971186,454.30935002,333.938416922,84.9700494144,35.4008836837
 10/25  17:00:00,1451.11446428,105.157273157,459.096185516,0.0,243.2593065,310.10971186,441.93365432,339.438099105,84.9700494144,17.5255058008
 10/25  18:00:00,1180.65893463,96.8230548961,448.839630137,0.0,166.938926447,199.110933808,462.827531454,360.391267696,84.9700494144,17.4662143428
 10/25  19:00:00,1147.56284116,96.8230548961,418.347340329,0.0,166.938926447,191.61365848,452.149425629,378.036749731,56.6466996096,17.4659762875
 10/25  20:00:00,968.74629855,96.8230548961,377.998735644,0.0,100.150657288,124.558693486,498.383101735,424.270453158,56.6466996096,17.4659489678
 10/25  21:00:00,895.156110644,96.8230548961,349.384070223,0.0,100.150657288,124.558693486,495.699778717,435.795632676,42.4850247072,17.4191213339
 10/25  22:00:00,795.090102218,96.8230548961,318.717317622,0.0,46.0930336215,124.558693486,496.87583574,459.834564798,28.3233498048,8.71792113744
 10/25  23:00:00,773.550637847,96.8230548961,301.741615746,0.0,46.0930336215,124.558693486,500.714745542,469.140925867,14.1616749024,17.4121447729
 10/25  24:00:00,755.205642054,96.8230548961,298.513105687,0.0,46.0930336215,113.312780494,497.569340363,474.491525718,5.66466996096,17.4131446835
 10/26  01:00:00,741.385081687,96.8230548961,286.508004629,0.0,46.0930336215,113.312780494,497.474100437,483.091484962,5.66466996096,8.71794551378
 10/26  02:00:00,724.283499402,96.8230548961,268.545808804,0.0,46.0930336215,113.312780494,530.12930496,507.052206902,5.66466996096,17.412428097
 10/26  03:00:00,716.685108253,96.8230548961,260.108971274,0.0,46.0930336215,113.312780494,544.888167624,521.809958103,5.66466996096,17.4135395602
 10/26  04:00:00,803.025374978,96.8230548961,258.454931049,0.0,100.150657288,148.969399434,519.168179898,504.785577454,5.66466996096,8.71793248312
 10/26  05:00:00,792.89974185,97.34453243,247.331182381,0.0,100.150657288,149.894399434,823.222247371,791.648313832,14.1616749024,17.4122586369
 10/26  06:00:00,1004.86154103,98.8813084255,229.500160404,0.0,176.471037341,302.612436532,609.814440971,564.077755633,28.3233498048,17.4133355329
 10/26  07:00:00,1115.14688092,100.603215527,221.030310078,0.0,243.2593065,310.10971186,578.80519859,518.739207434,42.4850247072,17.5809664496
 10/26  08:00:00,1162.8776096,101.320536805,239.611599659,0.0,243.2593065,310.10971186,573.921901575,481.948623448,56.6466996096,35.3265785178
 10/26  09:00:00,1233.91060932,102.104081716,272.999425585,0.0,243.2593065,302.612436532,529.494368527,451.553870448,42.4850247072,35.4554733716
 10/26  10:00:00,1275.34885537,102.775622924,299.549160456,0.0,243.2593065,310.10971186,526.647411148,420.168509796,70.808374512,35.6705268401
 10/26  11:00:00,1314.28210192,103.498131855,330.471815011,0.0,243.2593065,310.10971186,516.376993346,400.878744112,70.808374512,44.6898747225
 10/26  12:00:00,1321.70868318,104.194611747,369.148221472,0.0,243.2593065,310.10971186,491.276349724,384.92018288,70.808374512,35.5477923315
 10/26  13:00:00,1392.32472887,104.745221677,398.912300789,0.0,243.2593065,302.612436532,476.090592307,374.751112949,56.6466996096,44.692779749
 10/26  14:00:00,1419.76986871,105.137465143,422.225158008,0.0,243.2593065,302.612436532,442.626987076,364.470194608,42.4850247072,35.6717677609
 10/26  15:00:00,1430.32702894,105.46925473,433.791598966,0.0,243.2593065,302.612436532,438.915426282,346.654175785,56.6466996096,35.6145508873
 10/26  16:00:00,1437.60741199,105.53977536,436.495688768,0.0,243.2593065,310.10971186,460.728384021,340.339164678,84.9700494144,35.419169928
 10/26  17:00:00,1417.98951387,105.353837066,415.618452164,0.0,243.2593065,310.10971186,461.971774987,350.724517903,84.9700494144,26.277207669
 10/26  18:00:00,1093.70362804,96.8230548961,356.731725638,0.0,166.938926447,199.110933808,476.377785506,373.945069531,84.9700494144,17.4626665614
 10/26  19:00:00,1038.31727567,96.8230548961,314.650019536,0.0,166.938926447,191.61365848,464.965177117,390.857774066,56.6466996096,17.4607034416
 10/26  20:00:00,845.941177966,96.8230548961,261.373487364,0.0,100.150657288,124.558693486,537.214372732,463.106912939,56.6466996096,17.4607601826
 10/26  21:00:00,797.626652382,96.8230548961,251.302663962,0.0,100.150657288,124.558693486,528.550348228,477.344855329,42.4850247072,8.72046819234
 10/26  22:00:00,709.630493342,96.8230548961,229.855636768,0.0,46.0930336215,124.558693486,573.643056008,527.904949484,28.3233498048,17.4147567199
 10/26  23:00:00,663.690576305,96.8230548961,186.3330032,0.0,46.0930336215,124.558693486,646.04014036,614.465570484,14.1616749024,17.4128949733
 10/26  24:00:00,632.851720401,96.8230548961,169.432882201,0.0,46.0930336215,113.312780494,659.420943259,645.038688316,5.66466996096,8.71758498238
 10/27  01:00:00,629.791438611,96.8230548961,166.420085729,0.0,46.0930336215,113.312780494,669.430230904,646.350592073,5.66466996096,17.4149688696
 10/27  02:00:00,624.461161708,96.8230548961,164.098440178,0.0,46.0930336215,113.312780494,672.348148467,649.270059764,5.66466996096,17.4134187421
 10/27  03:00:00,613.262421547,96.8230548961,152.339839833,0.0,46.0930336215,113.312780494,696.204636632,681.822078172,5.66466996096,8.71788849906
 10/27  04:00:00,685.891824572,96.8230548961,133.775600741,0.0,100.150657288,148.969399434,724.832945016,701.753032448,5.66466996096,17.4152426065
 10/27  05:00:00,686.614948874,97.3756087095,136.160519878,0.0,100.150657288,149.894399434,948.142326287,916.567166474,14.1616749024,17.4134849112
 10/27  06:00:00,920.869116634,98.8476660994,141.616626774,0.0,176.471037341,302.612436532,681.626552501,644.585304419,28.3233498048,8.71789827719
 10/27  07:00:00,1030.99415357,100.552639978,130.80118559,0.0,243.2593065,310.10971186,672.832444562,603.983770095,42.4850247072,26.3636497601
 10/27  08:00:00,1086.49709314,101.289796244,163.524569834,0.0,243.2593065,310.10971186,614.005848674,530.86286472,56.6466996096,26.4962843447
 10/27  09:00:00,1176.64830403,102.163826926,227.220466071,0.0,243.2593065,302.612436532,524.980650234,447.018315472,42.4850247072,35.4773100541
 10/27  10:00:00,1260.93688184,102.804266996,297.847974433,0.0,243.2593065,310.10971186,531.470085059,416.061474552,70.808374512,44.6002359944
 10/27  11:00:00,1339.8049318,103.367127791,356.482346501,0.0,243.2593065,310.10971186,510.587822007,400.914861813,70.808374512,38.8645856826
 10/27  12:00:00,1353.19912402,104.008264592,403.294042835,0.0,243.2593065,310.10971186,497.882795485,385.733201355,70.808374512,41.3412196184
 10/27  13:00:00,1455.05054705,104.602835067,475.047224466,0.0,243.2593065,302.612436532,465.277270941,372.880482793,56.6466996096,35.7500885382
 10/27  14:00:00,1496.45236009,105.150097463,520.263915732,0.0,243.2593065,302.612436532,445.324853601,358.23848428,42.4850247072,44.6013446138
 10/27  15:00:00,1506.40561565,105.432390192,531.355400617,0.0,243.2593065,302.612436532,430.91796264,338.662358309,56.6466996096,35.608904722
 10/27  16:00:00,1517.35943029,105.554034648,535.416012713,0.0,243.2593065,310.10971186,447.714288259,327.329095824,84.9700494144,35.415143021
 10/27  17:00:00,1513.455885,105.411366001,536.347524068,0.0,243.2593065,310.10971186,437.193047559,334.695116772,84.9700494144,17.5278813729
 10/27  18:00:00,1131.09329507,96.8230548961,418.988257473,0.0,166.938926447,199.110933808,461.78892174,359.352012793,84.9700494144,17.4668595322
 10/27  19:00:00,1114.90672182,96.8230548961,407.04736214,0.0,166.938926447,191.61365848,451.692335483,377.580520873,56.6466996096,17.465115001
 10/27  20:00:00,978.471572625,96.8230548961,408.350751864,0.0,100.150657288,124.558693486,495.30750539,421.195352824,56.6466996096,17.465452956
 10/27  21:00:00,940.596206575,96.8230548961,412.612696784,0.0,100.150657288,124.558693486,489.936047995,430.031506026,42.4850247072,17.4195172614
 10/27  22:00:00,878.085845336,96.8230548961,415.512801192,0.0,46.0930336215,124.558693486,495.873216535,450.134691967,28.3233498048,17.4151747636
 10/27  23:00:00,879.99505173,96.8230548961,416.464828464,0.0,46.0930336215,124.558693486,480.590819778,457.713804024,14.1616749024,8.71534085112
 10/27  24:00:00,867.518908689,96.8230548961,416.736732276,0.0,46.0930336215,113.312780494,486.427378864,463.348591303,5.66466996096,17.4141176005
 10/28  01:00:00,867.968833646,96.8230548961,416.983698701,0.0,46.0930336215,113.312780494,491.06865721,467.988344797,5.66466996096,17.4156424517
 10/28  02:00:00,868.072508433,96.8230548961,417.048081458,0.0,46.0930336215,113.312780494,487.592049835,473.211514102,5.66466996096,8.71586577241
 10/28  03:00:00,851.848562232,96.8230548961,405.640489524,0.0,46.0930336215,113.312780494,503.058488017,479.979020966,5.66466996096,17.4147970909
 10/28  04:00:00,848.73094408,96.8230548961,397.260116053,0.0,55.6251445156,113.312780494,498.636435446,475.555678465,5.66466996096,17.4160870196
 10/28  05:00:00,848.028834671,96.8230548961,396.392988388,0.0,55.6251445156,113.312780494,503.432096181,480.554062173,14.1616749024,8.71635910531
 10/28  06:00:00,918.153620909,96.8230548961,395.685647071,0.0,65.1572554096,176.889270242,467.808106809,422.069735856,28.3233498048,17.4150211485
 10/28  07:00:00,1035.55740356,97.1573413221,395.198328086,0.0,109.682768182,220.96816451,764.757838141,704.856497606,42.4850247072,17.4163158281
 10/28  08:00:00,1049.6776054,97.1514865936,416.954706143,0.0,109.682768182,220.96816451,631.647135184,557.492214241,56.6466996096,17.5082213334
 10/28  09:00:00,1229.40240443,97.7171483429,501.755539862,0.0,131.945524568,266.955817592,567.224983897,498.362647589,42.4850247072,26.3773116005
 10/28  10:00:00,1276.09765306,98.090546782,549.885082797,0.0,131.945524568,274.45309292,563.376471719,466.070862144,70.808374512,26.4972350628
 10/28  11:00:00,1287.2858023,98.3869482801,568.524264196,0.0,131.945524568,274.45309292,550.558284131,444.426624657,70.808374512,35.3232849615
 10/28  12:00:00,1244.76663992,98.7463742479,565.468866477,0.0,131.945524568,274.45309292,522.688419801,425.382240732,70.808374512,26.4978045571
 10/28  13:00:00,1216.43499496,98.9550169005,549.224896991,0.0,131.945524568,266.955817592,497.602341586,414.467573453,56.6466996096,26.4880685227
 10/28  14:00:00,1209.98197308,99.0177152753,542.950538252,0.0,131.945524568,266.955817592,481.482819954,403.68122084,42.4850247072,35.3165744068
 10/28  15:00:00,1138.65732448,96.8230548961,550.719362659,0.0,109.682768182,212.545889182,387.02371303,303.878221019,56.6466996096,26.4987924021
 10/28  16:00:00,1150.53060291,96.8230548961,555.462353055,0.0,109.682768182,220.04316451,413.047661406,301.589021187,84.9700494144,26.4885908043
 10/28  17:00:00,1113.87660393,96.8230548961,561.408878264,0.0,109.682768182,220.04316451,429.963904942,318.635715212,84.9700494144,26.3581403156
 10/28  18:00:00,1098.23815919,96.8230548961,573.787687336,0.0,100.150657288,199.110933808,464.897660192,362.511723487,84.9700494144,17.4158872905
 10/28  19:00:00,1116.0421917,96.8230548961,595.797561743,0.0,100.150657288,191.61365848,446.432674108,372.371712477,56.6466996096,17.4142620223
 10/28  20:00:00,1003.88359141,96.8230548961,597.155957189,0.0,55.6251445156,124.558693486,484.961078636,419.596033757,56.6466996096,8.71834527001
