Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  21:00:00,993.101463741,96.8230548961,588.649074561,0.0,55.6251445156,124.558693486,490.238696164,430.337473799,42.4850247072,17.4161976579
 10/28  22:00:00,975.499074281,96.8230548961,581.745274679,0.0,46.0930336215,124.558693486,494.521129316,448.78330987,28.3233498048,17.4144696417
 10/28  23:00:00,965.194554055,96.8230548961,570.92001201,0.0,46.0930336215,124.558693486,477.342605466,454.462486397,14.1616749024,8.71844416632
 10/28  24:00:00,860.048519825,96.8230548961,478.632532255,0.0,46.0930336215,113.312780494,482.9602782,459.87798943,5.66466996096,17.4176188094
 10/29  01:00:00,809.365341523,96.8230548961,437.715888096,0.0,34.9616554283,113.312780494,489.672289218,466.592482275,5.66466996096,17.4151369815
 10/29  02:00:00,830.017081309,96.8230548961,449.999358884,0.0,34.9616554283,113.312780494,487.315874092,472.93228297,5.66466996096,8.71892116101
 10/29  03:00:00,826.159135422,96.8230548961,434.318463676,0.0,34.9616554283,113.312780494,503.635167203,480.556019439,5.66466996096,17.4144778024
 10/29  04:00:00,811.449005416,96.8230548961,408.041390836,0.0,44.4937663224,113.312780494,500.69996101,477.61950185,5.66466996096,17.4157891985
 10/29  05:00:00,797.078041729,96.8230548961,387.467087447,0.0,44.4937663224,113.312780494,507.218914811,484.338069473,14.1616749024,8.71917043549
 10/29  06:00:00,849.402749611,96.8230548961,365.873341174,0.0,54.0258772165,176.889270242,472.213446091,426.47520797,28.3233498048,17.4148883158
 10/29  07:00:00,831.544912938,96.8230548961,344.41847672,0.0,54.0258772165,184.38654557,485.955763249,426.054529995,42.4850247072,17.4162085466
 10/29  08:00:00,910.441594063,96.8230548961,355.774383854,0.0,65.1572554096,220.04316451,479.485987837,405.344111772,56.6466996096,17.4951764554
 10/29  09:00:00,932.919363823,96.8230548961,391.728260175,0.0,65.1572554096,212.545889182,461.177861817,392.344444974,42.4850247072,26.3483921364
 10/29  10:00:00,971.733334553,96.8230548961,432.853028395,0.0,65.1572554096,220.04316451,491.998952681,394.715396767,70.808374512,26.4751814027
 10/29  11:00:00,1007.41133194,96.8230548961,470.42889909,0.0,65.1572554096,220.04316451,490.553242952,393.27499122,70.808374512,26.4698772195
 10/29  12:00:00,1079.65433811,96.8230548961,543.06613592,0.0,65.1572554096,220.04316451,482.368641222,385.09077076,70.808374512,26.4694959493
 10/29  13:00:00,1088.04648074,96.8230548961,558.058971307,0.0,65.1572554096,212.545889182,473.028825342,381.090960079,56.6466996096,35.2911656542
 10/29  14:00:00,1095.15808159,96.8230548961,563.596011469,0.0,65.1572554096,212.545889182,443.049893847,374.093283875,42.4850247072,26.4715852647
 10/29  15:00:00,1095.01292822,96.8230548961,567.951209727,0.0,65.1572554096,212.545889182,451.966940175,368.848416762,56.6466996096,26.4718238038
 10/29  16:00:00,1070.22002115,96.8230548961,570.945694763,0.0,65.1572554096,220.04316451,491.774023986,371.517743969,84.9700494144,35.2862306027
 10/29  17:00:00,1022.88294171,96.8230548961,570.987056655,0.0,54.0258772165,184.38654557,495.557486467,393.014718851,84.9700494144,17.5727182014
 10/29  18:00:00,1001.06184561,96.8230548961,562.566422405,0.0,44.4937663224,163.454314868,538.095220348,435.710677586,84.9700494144,17.4144933476
 10/29  19:00:00,874.904978524,96.8230548961,438.404183437,0.0,44.4937663224,155.95703954,521.313833071,447.25128543,56.6466996096,17.4158480316
 10/29  20:00:00,848.845276669,96.8230548961,437.384058656,0.0,44.4937663224,124.558693486,551.2118951,485.845990387,56.6466996096,8.71920510306
 10/29  21:00:00,842.945081937,96.8230548961,428.689135288,0.0,44.4937663224,124.558693486,554.736797972,494.836823032,42.4850247072,17.4149502326
 10/29  22:00:00,812.583156163,96.8230548961,405.812786595,0.0,34.9616554283,124.558693486,561.364680737,515.625055615,28.3233498048,17.4162753181
 10/29  23:00:00,805.237800725,96.8230548961,397.117725809,0.0,34.9616554283,124.558693486,544.721743517,521.840641868,14.1616749024,8.71942674695
 10/29  24:00:00,791.102074581,96.8230548961,395.742248765,0.0,34.9616554283,113.312780494,549.936584988,526.856436554,5.66466996096,17.4154784733
 10/30  01:00:00,802.045045414,96.8230548961,395.29962635,0.0,46.0930336215,113.312780494,554.567810365,531.485964221,5.66466996096,17.4171761829
 10/30  02:00:00,801.804449892,96.8230548961,395.04343601,0.0,46.0930336215,113.312780494,551.70784365,537.326134299,5.66466996096,8.71703939006
 10/30  03:00:00,801.680809494,96.8230548961,394.926375375,0.0,46.0930336215,113.312780494,566.081605543,543.000354588,5.66466996096,17.416580994
 10/30  04:00:00,882.956020921,96.8230548961,394.59975863,0.0,100.150657288,148.969399434,539.320759589,516.238016073,5.66466996096,17.418073555
 10/30  05:00:00,880.548938305,96.8230548961,394.591947419,0.0,100.150657288,149.894399434,1002.46812215,979.589062632,14.1616749024,8.71738462002
 10/30  06:00:00,1113.87802843,97.092768367,405.691899259,0.0,176.471037341,302.612436532,659.198995099,613.458280703,28.3233498048,17.4173645918
 10/30  07:00:00,1248.24201991,97.3948284445,426.189173834,0.0,243.2593065,310.10971186,619.279664223,550.426561393,42.4850247072,26.3680781234
 10/30  08:00:00,1317.8521181,97.5206165226,467.367326045,0.0,243.2593065,310.10971186,605.030147319,521.875764653,56.6466996096,26.5076830556
 10/30  09:00:00,1448.68039777,97.6150020368,563.265101859,0.0,243.2593065,302.612436532,565.438115353,487.466782985,42.4850247072,35.4863076614
 10/30  10:00:00,1473.21444223,97.8362510061,578.208248464,0.0,243.2593065,310.10971186,563.5955474,448.167704363,70.808374512,44.6194685249
 10/30  11:00:00,1488.15503365,98.3158465893,588.986041516,0.0,243.2593065,310.10971186,538.354040732,422.836018374,70.808374512,44.7096478466
 10/30  12:00:00,1444.70284695,98.8305155838,584.737731517,0.0,243.2593065,310.10971186,511.371607252,405.007324933,70.808374512,35.5559078068
 10/30  13:00:00,1458.06903273,99.2781044047,562.74135898,0.0,243.2593065,302.612436532,481.167412886,388.753150056,56.6466996096,35.7675632199
 10/30  14:00:00,1448.21088843,99.6066773534,551.935365898,0.0,243.2593065,302.612436532,463.45886826,376.359038175,42.4850247072,44.6148053775
 10/30  15:00:00,1441.64607411,100.163024264,544.346200152,0.0,243.2593065,302.612436532,451.154161542,358.88008137,56.6466996096,35.6273805624
 10/30  16:00:00,1458.69533984,100.488298808,555.287805578,0.0,243.2593065,310.10971186,480.392184104,359.990579392,84.9700494144,35.4315552979
 10/30  17:00:00,1467.85476108,100.874965433,564.690461745,0.0,243.2593065,310.10971186,470.091364073,358.837802485,84.9700494144,26.2835121741
 10/30  18:00:00,1246.6390585,96.8230548961,604.115865786,0.0,166.938926447,199.110933808,457.928944775,355.494442683,84.9700494144,17.4644526774
 10/30  19:00:00,1240.15766126,96.8230548961,601.704321826,0.0,166.938926447,191.61365848,442.192270699,368.080814225,56.6466996096,17.4647568648
 10/30  20:00:00,1103.49974963,96.8230548961,598.950114474,0.0,100.150657288,124.558693486,485.570261539,411.4583881,56.6466996096,17.4651738287
 10/30  21:00:00,1062.20859372,96.8230548961,597.252326709,0.0,100.150657288,124.558693486,469.081940865,417.874300891,42.4850247072,8.72261526744
 10/30  22:00:00,990.128684389,96.8230548961,593.384385518,0.0,46.0930336215,124.558693486,481.945792622,436.206324368,28.3233498048,17.4161184499
 10/30  23:00:00,984.668335999,96.8230548961,587.425242625,0.0,46.0930336215,124.558693486,473.69138324,442.112147791,14.1616749024,17.4175605471
 10/30  24:00:00,967.608488393,96.8230548961,582.50891485,0.0,46.0930336215,113.312780494,459.814617419,445.432793536,5.66466996096,8.71715392133
 10/31  01:00:00,967.694828667,96.8230548961,580.466666734,0.0,46.0930336215,113.312780494,471.932922108,448.851124302,5.66466996096,17.4171278446
 10/31  02:00:00,966.203962115,96.8230548961,579.597229065,0.0,46.0930336215,113.312780494,474.73926821,451.655648923,5.66466996096,17.4189493262
 10/31  03:00:00,965.076536288,96.8230548961,580.948402189,0.0,46.0930336215,113.312780494,469.141883047,454.759366802,5.66466996096,8.71784628406
 10/31  04:00:00,1058.74747303,96.8230548961,581.965731174,0.0,100.150657288,148.969399434,460.632179372,437.549210451,5.66466996096,17.4182989608
 10/31  05:00:00,1056.454356,96.9969603116,579.644682841,0.0,100.150657288,149.894399434,745.046081178,713.464713549,14.1616749024,17.419692726
 10/31  06:00:00,1282.07396925,97.7496015473,577.05985551,0.0,176.471037341,302.612436532,527.075149778,490.033535489,28.3233498048,8.71826448494
 10/31  07:00:00,1400.56678076,98.7151034531,576.179036735,0.0,243.2593065,310.10971186,517.247371093,448.389876115,42.4850247072,26.3724702713
 10/31  08:00:00,1432.20618638,99.3643707249,577.007117569,0.0,243.2593065,310.10971186,521.515343837,429.527722953,56.6466996096,35.3409212737
 10/31  09:00:00,1470.91342075,100.010956266,580.95479161,0.0,243.2593065,302.612436532,492.42731903,414.468668938,42.4850247072,35.4736253842
 10/31  10:00:00,1485.00803306,100.444535642,586.350149624,0.0,243.2593065,310.10971186,508.643822091,402.141042709,70.808374512,35.6944048707
 10/31  11:00:00,1491.43800948,100.882674419,590.467799217,0.0,243.2593065,310.10971186,509.191572101,393.668948285,70.808374512,44.7142493045
 10/31  12:00:00,1448.6938282,101.337281993,587.890399726,0.0,243.2593065,310.10971186,488.818672114,382.436431193,70.808374512,35.5738664089
 10/31  13:00:00,1468.59686164,101.752110461,572.994095796,0.0,243.2593065,302.612436532,472.926714318,371.567027042,56.6466996096,44.7129876661
 10/31  14:00:00,1451.92368653,102.326437588,554.661220767,0.0,243.2593065,302.612436532,442.278820679,355.165388543,42.4850247072,44.6284074285
 10/31  15:00:00,1444.73336752,102.886511531,546.451110909,0.0,243.2593065,302.612436532,437.318054584,345.056024011,56.6466996096,35.6153309636
 10/31  16:00:00,1449.19032882,103.439805357,543.3597086,0.0,243.2593065,310.10971186,465.635847416,345.244611206,84.9700494144,35.4211867959
 10/31  17:00:00,1466.79057626,104.021476093,561.261300785,0.0,243.2593065,310.10971186,445.538036933,343.034977764,84.9700494144,17.5330097545
 10/31  18:00:00,1227.28390777,96.8230548961,583.984519525,0.0,166.938926447,199.110933808,452.955467215,350.516444824,84.9700494144,17.468972977
 10/31  19:00:00,1229.04566333,96.8230548961,589.40147888,0.0,166.938926447,191.61365848,434.79541707,360.682736213,56.6466996096,17.4659812477
 10/31  20:00:00,1102.8129721,96.8230548961,597.414730979,0.0,100.150657288,124.558693486,476.825128254,402.709999818,56.6466996096,17.4684288267
 10/31  21:00:00,1067.62210809,96.8230548961,601.827190313,0.0,100.150657288,124.558693486,470.269329104,410.360753586,42.4850247072,17.4235508102
 10/31  22:00:00,1000.44337857,96.8230548961,601.566542879,0.0,46.0930336215,124.558693486,474.490701863,428.750890522,28.3233498048,17.416461536
 10/31  23:00:00,999.944171379,96.8230548961,601.820983221,0.0,46.0930336215,124.558693486,458.833007357,435.951790221,14.1616749024,8.71954223377
 10/31  24:00:00,978.000208817,96.8230548961,593.69982906,0.0,46.0930336215,113.312780494,464.12581675,441.043719775,5.66466996096,17.4174270142
 11/01  01:00:00,973.122528946,96.8230548961,589.569984862,0.0,46.0930336215,113.312780494,468.43712977,445.354696293,5.66466996096,17.4177635163
 11/01  02:00:00,971.339007874,96.8230548961,588.716796678,0.0,46.0930336215,113.312780494,465.716395969,451.331356548,5.66466996096,8.72036945956
 11/01  03:00:00,889.109135634,96.8230548961,508.043449715,0.0,46.0930336215,113.312780494,479.484916443,456.402800977,5.66466996096,17.4174455054
 11/01  04:00:00,906.246561739,96.8230548961,435.76926937,0.0,100.150657288,148.969399434,463.02100195,439.937254361,5.66466996096,17.4190776275
 11/01  05:00:00,923.373722062,97.2331924734,451.288987272,0.0,100.150657288,149.894399434,703.286928211,680.407288907,14.1616749024,8.71796440115
 11/01  06:00:00,1153.28355548,98.5767685408,451.042978295,0.0,176.471037341,302.612436532,532.704699347,486.962706933,28.3233498048,17.4186426094
 11/01  07:00:00,1274.67512947,100.198112346,447.524353904,0.0,243.2593065,310.10971186,517.390618005,448.534023056,42.4850247072,26.3715702418
 11/01  08:00:00,1298.1834901,100.800245283,444.717978875,0.0,243.2593065,310.10971186,518.300760274,435.147225241,56.6466996096,26.5068354231
 11/01  09:00:00,1332.35569099,101.270658876,445.152402682,0.0,243.2593065,302.612436532,505.29259025,427.312570238,42.4850247072,35.4949953047
 11/01  10:00:00,1338.95153335,101.649180962,443.907942585,0.0,243.2593065,310.10971186,531.192108077,415.756193891,70.808374512,44.6275396736
 11/01  11:00:00,1341.67945161,102.024808988,445.107773102,0.0,243.2593065,310.10971186,522.543689611,407.010513904,70.808374512,44.7248011956
 11/01  12:00:00,1315.53728758,102.316486559,460.50434651,0.0,243.2593065,310.10971186,509.883123177,403.507795643,70.808374512,35.5669530222
 11/01  13:00:00,1379.15887132,102.574668077,490.334915341,0.0,243.2593065,302.612436532,502.441462478,401.070142124,56.6466996096,44.7246207438
 11/01  14:00:00,1399.63812753,102.926452786,510.24143037,0.0,243.2593065,302.612436532,469.347110035,391.163586174,42.4850247072,35.6984991532
 11/01  15:00:00,1391.45942229,103.174016917,501.851601931,0.0,243.2593065,302.612436532,487.901207503,386.706286696,56.6466996096,44.548221198
 11/01  16:00:00,1395.09252081,103.4469086,498.539279889,0.0,243.2593065,310.10971186,492.054071167,380.502141817,84.9700494144,26.5818799362
 11/01  17:00:00,1393.89610107,103.660489952,497.113418336,0.0,243.2593065,310.10971186,495.707156837,384.450140395,84.9700494144,26.286967028
 11/01  18:00:00,1093.28944911,96.8230548961,457.691615597,0.0,166.938926447,199.110933808,487.3029189,384.863065088,84.9700494144,17.4698043977
 11/01  19:00:00,1082.08195264,96.8230548961,449.650916754,0.0,166.938926447,191.61365848,466.749485014,392.632407642,56.6466996096,17.4703777621
 11/01  20:00:00,929.45702798,96.8230548961,430.929127028,0.0,100.150657288,124.558693486,509.365384418,435.247701664,56.6466996096,17.4709831446
 11/01  21:00:00,880.828193024,96.8230548961,421.089498423,0.0,100.150657288,124.558693486,502.328064502,442.419286333,42.4850247072,17.4237534615
 11/01  22:00:00,817.842586476,96.8230548961,419.585369846,0.0,46.0930336215,124.558693486,498.99632676,461.952585564,28.3233498048,8.72039139104
 11/01  23:00:00,820.119870423,96.8230548961,418.623145176,0.0,46.0930336215,124.558693486,499.310450284,467.731327495,14.1616749024,17.417447887
 11/01  24:00:00,806.859344393,96.8230548961,418.015113492,0.0,46.0930336215,113.312780494,494.572253537,471.488511846,5.66466996096,17.4190717304
 11/02  01:00:00,811.343082851,96.8230548961,417.725085097,0.0,46.0930336215,113.312780494,490.156436805,475.773622916,5.66466996096,8.71814392853
 11/02  02:00:00,808.772147227,96.8230548961,417.314638558,0.0,46.0930336215,113.312780494,502.930643578,479.846776454,5.66466996096,17.4191971634
 11/02  03:00:00,806.205696608,96.8230548961,417.26817425,0.0,46.0930336215,113.312780494,506.254396657,483.171701465,5.66466996096,17.4180252318
 11/02  04:00:00,887.702501627,96.8230548961,406.183624992,0.0,100.150657288,148.969399434,480.404720293,466.021158776,5.66466996096,8.71889155615
 11/02  05:00:00,883.477893169,97.323992243,397.381651651,0.0,100.150657288,149.894399434,781.324649845,749.742150272,14.1616749024,17.4208246713
 11/02  06:00:00,1110.16544439,98.7135005617,395.776514653,0.0,176.471037341,302.612436532,575.402275537,529.657987863,28.3233498048,17.4209378692
 11/02  07:00:00,1234.22220659,100.381301447,395.157224808,0.0,243.2593065,310.10971186,553.548087145,484.689723995,42.4850247072,26.3733384424
 11/02  08:00:00,1259.99381758,101.056424759,394.905758417,0.0,243.2593065,310.10971186,543.857956438,460.694020861,56.6466996096,26.5172359668
 11/02  09:00:00,1310.99819319,101.52130711,406.426606731,0.0,243.2593065,302.612436532,527.916414828,449.938261174,42.4850247072,35.4931289472
 11/02  10:00:00,1331.06675376,101.903051588,414.959072764,0.0,243.2593065,310.10971186,550.040467199,434.595570499,70.808374512,44.6365221888
 11/02  11:00:00,1333.83441454,102.312221529,416.182880333,0.0,243.2593065,310.10971186,534.259587563,421.968134493,70.808374512,41.4830785576
 11/02  12:00:00,1304.44171133,103.054045197,428.046227326,0.0,243.2593065,310.10971186,502.05158279,392.451300987,70.808374512,38.7919072915
 11/02  13:00:00,1352.58532933,103.617012954,448.243667887,0.0,243.2593065,302.612436532,477.649666351,376.277390681,56.6466996096,44.7255760608
 11/02  14:00:00,1387.0823745,104.041013677,479.821963254,0.0,243.2593065,302.612436532,442.514184257,364.329578583,42.4850247072,35.6995809667
 11/02  15:00:00,1419.02606777,104.338152342,500.229615843,0.0,243.2593065,302.612436532,438.204318482,345.445671928,56.6466996096,36.1119469438
 11/02  16:00:00,1426.25521938,104.537376463,492.080831337,0.0,243.2593065,310.10971186,455.911074002,335.961208092,84.9700494144,34.9798164958
 11/02  17:00:00,1386.6104127,104.413532758,454.479242359,0.0,243.2593065,310.10971186,454.362388337,343.100601854,84.9700494144,26.2917370681
 11/02  18:00:00,1094.04862029,96.8230548961,420.961614185,0.0,166.938926447,199.110933808,472.946342689,370.504512112,84.9700494144,17.4717811625
 11/02  19:00:00,1030.57440629,96.8230548961,364.910163805,0.0,166.938926447,191.61365848,462.237769634,388.120634924,56.6466996096,17.4704350997
 11/02  20:00:00,870.21646004,96.8230548961,327.81092447,0.0,100.150657288,124.558693486,507.644798056,433.526949292,56.6466996096,17.4711491544
 11/02  21:00:00,816.932793525,96.8230548961,305.703362644,0.0,100.150657288,124.558693486,502.740912953,442.831980966,42.4850247072,17.4239072802
 11/02  22:00:00,727.200589691,96.8230548961,285.713384824,0.0,46.0930336215,124.558693486,501.943029057,464.899219757,28.3233498048,8.72045949512
 11/02  23:00:00,705.528664327,96.8230548961,266.228448236,0.0,46.0930336215,124.558693486,518.163209637,486.583830729,14.1616749024,17.417704005
 11/02  24:00:00,687.049773476,96.8230548961,257.396333867,0.0,46.0930336215,113.312780494,524.19822471,501.114170914,5.66466996096,17.419383835
 11/03  01:00:00,688.153438279,96.8230548961,255.734422739,0.0,46.0930336215,113.312780494,522.772319428,508.389303755,5.66466996096,8.71834571222
 11/03  02:00:00,686.980257187,96.8230548961,254.583305102,0.0,46.0930336215,113.312780494,538.595560087,515.511250272,5.66466996096,17.4196398534
 11/03  03:00:00,686.279441596,96.8230548961,253.907803671,0.0,46.0930336215,113.312780494,545.361212755,522.274999143,5.66466996096,17.4215436505
 11/03  04:00:00,764.858562909,96.8230548961,243.158233064,0.0,100.150657288,148.969399434,532.66621304,518.282353334,5.66466996096,8.71918974462
 11/03  05:00:00,758.021909608,97.3626746235,235.945846959,0.0,100.150657288,149.894399434,834.199821901,802.616660119,14.1616749024,17.4214868795
 11/03  06:00:00,988.845929817,98.8580662291,235.268101793,0.0,176.471037341,302.612436532,598.808147373,553.063110461,28.3233498048,17.4216871072
 11/03  07:00:00,1103.51648738,100.558183249,224.763772227,0.0,243.2593065,310.10971186,580.406961659,511.546505825,42.4850247072,26.3754311266
 11/03  08:00:00,1132.3603952,101.24148287,227.490214255,0.0,243.2593065,310.10971186,570.394541403,487.227797005,56.6466996096,26.5200447892
 11/03  09:00:00,1174.86546741,102.125198051,242.775958855,0.0,243.2593065,302.612436532,529.580859065,451.598217056,42.4850247072,35.497617302
 11/03  10:00:00,1218.19960414,102.791407495,288.145681602,0.0,243.2593065,310.10971186,531.474876126,416.023292961,70.808374512,44.6432086532
 11/03  11:00:00,1272.17197506,103.195162631,349.649574236,0.0,243.2593065,310.10971186,512.737356626,397.196397323,70.808374512,44.7325847909
 11/03  12:00:00,1268.74963993,103.243240923,391.853022731,0.0,243.2593065,310.10971186,500.50048538,394.119125934,70.808374512,35.5729849343
 11/03  13:00:00,1336.2911535,103.570952754,419.77839942,0.0,243.2593065,302.612436532,486.996974867,385.615862631,56.6466996096,44.7344126273
 11/03  14:00:00,1366.8676091,104.266028051,444.823596918,0.0,243.2593065,302.612436532,442.944007258,364.752170152,42.4850247072,35.7068123992
 11/03  15:00:00,1386.1706785,104.614188036,457.643190998,0.0,243.2593065,302.612436532,444.820149483,343.619629417,56.6466996096,44.5538204568
 11/03  16:00:00,1419.10749565,104.815755198,481.323603105,0.0,243.2593065,310.10971186,444.905918969,333.348759939,84.9700494144,26.5871096158
 11/03  17:00:00,1404.32582538,104.679122547,465.999191846,0.0,243.2593065,310.10971186,452.111567394,340.850207823,84.9700494144,26.2913101567
 11/03  18:00:00,1101.68723921,96.8230548961,425.366603785,0.0,166.938926447,199.110933808,469.554218786,367.111375748,84.9700494144,17.4727936238
 11/03  19:00:00,1038.15191838,96.8230548961,367.139984412,0.0,166.938926447,191.61365848,459.596213146,385.476151596,56.6466996096,17.4733619406
 11/03  20:00:00,868.678826467,96.8230548961,328.432729073,0.0,100.150657288,124.558693486,504.348655855,430.227800545,56.6466996096,17.4741557002
 11/03  21:00:00,822.49499558,96.8230548961,316.111711387,0.0,100.150657288,124.558693486,498.361541368,438.449831169,42.4850247072,17.4266854919
 11/03  22:00:00,746.815804365,96.8230548961,303.54549832,0.0,46.0930336215,124.558693486,496.323698668,459.281422857,28.3233498048,8.71892600608
 11/03  23:00:00,727.950447328,96.8230548961,284.902035784,0.0,46.0930336215,124.558693486,501.876008409,470.293678922,14.1616749024,17.4206545846
 11/03  24:00:00,698.053632503,96.8230548961,266.185773824,0.0,46.0930336215,113.312780494,514.539667777,491.453883935,5.66466996096,17.4211138807
 11/04  01:00:00,690.928325259,96.8230548961,257.53602471,0.0,46.0930336215,113.312780494,528.474588444,505.391137638,5.66466996096,17.4187808458
 11/04  02:00:00,693.449858714,96.8230548961,256.132500757,0.0,46.0930336215,113.312780494,526.684900376,512.299308917,5.66466996096,8.72092149791
 11/04  03:00:00,690.55769874,96.8230548961,254.878776606,0.0,46.0930336215,113.312780494,542.097899551,519.01440057,5.66466996096,17.4188290196
 11/04  04:00:00,695.069162236,96.8230548961,254.012079476,0.0,55.6251445156,113.312780494,539.784935026,516.699592394,5.66466996096,17.4206726718
 11/04  05:00:00,695.188238677,96.8230548961,253.954442941,0.0,55.6251445156,113.312780494,548.300664284,525.420136587,14.1616749024,8.71885279446
 11/04  06:00:00,795.245478449,96.8230548961,283.335552317,0.0,65.1572554096,176.889270242,488.467746482,442.723906239,28.3233498048,17.420490439
 11/04  07:00:00,935.545454326,97.1549524388,304.110008724,0.0,109.682768182,220.96816451,809.354369629,749.448686318,42.4850247072,17.4206586041
 11/04  08:00:00,943.70128655,97.1493247008,326.674260035,0.0,109.682768182,220.96816451,668.386506268,594.226880606,56.6466996096,17.5129260523
 11/04  09:00:00,1094.80927805,97.5946528008,376.435939865,0.0,131.945524568,266.955817592,594.700161207,525.823031706,42.4850247072,26.3921047936
 11/04  10:00:00,1161.2650385,97.8966601864,428.642737643,0.0,131.945524568,274.45309292,588.985250873,487.809930006,70.808374512,30.366946355
 11/04  11:00:00,1201.46989719,98.0736011766,453.235876792,0.0,131.945524568,274.45309292,576.37353253,474.070680233,70.808374512,31.494477785
 11/04  12:00:00,1239.92376699,98.3691247528,506.747494836,0.0,131.945524568,274.45309292,554.096491776,456.783650007,70.808374512,26.5044672562
 11/04  13:00:00,1265.86648481,98.6260564935,532.360887534,0.0,131.945524568,266.955817592,538.776072699,446.787349676,56.6466996096,35.3420234132
 11/04  14:00:00,1276.0284669,98.7513547071,534.352407104,0.0,131.945524568,266.955817592,505.049799847,436.05801328,42.4850247072,26.50676186
 11/04  15:00:00,1201.42260384,96.8230548961,534.980885428,0.0,109.682768182,212.545889182,402.614444182,310.630813413,56.6466996096,35.3369311594
 11/04  16:00:00,1205.85419245,96.8230548961,534.520745166,0.0,109.682768182,220.04316451,421.938241548,310.458663229,84.9700494144,26.5095289043
 11/04  17:00:00,1067.00778777,96.8230548961,437.237990187,0.0,109.682768182,220.04316451,433.757748014,322.417476202,84.9700494144,26.3702223972
 11/04  18:00:00,997.933163453,96.8230548961,392.178802484,0.0,100.150657288,199.110933808,484.911582166,382.520775852,84.9700494144,17.4207568992
 11/04  19:00:00,946.21397464,96.8230548961,349.986648718,0.0,100.150657288,191.61365848,465.539193147,400.173617805,56.6466996096,8.71887573283
 11/04  20:00:00,800.964350345,96.8230548961,325.019907789,0.0,55.6251445156,124.558693486,524.932662277,450.865307824,56.6466996096,17.4206548427
 11/04  21:00:00,790.383266469,96.8230548961,316.884332053,0.0,55.6251445156,124.558693486,520.085247704,460.181255561,42.4850247072,17.4189674365
 11/04  22:00:00,756.824695047,96.8230548961,294.885581223,0.0,46.0930336215,124.558693486,520.515868466,483.472858136,28.3233498048,8.71966052497
 11/04  23:00:00,740.283301764,96.8230548961,279.554570248,0.0,46.0930336215,124.558693486,530.951932668,499.36799275,14.1616749024,17.4222650147
 11/04  24:00:00,699.222506201,96.8230548961,247.093212371,0.0,46.0930336215,113.312780494,569.665967292,546.578503753,5.66466996096,17.4227935777
 11/05  01:00:00,664.197471528,96.8230548961,224.630872057,0.0,34.9616554283,113.312780494,607.141996786,584.056848086,5.66466996096,17.4204787395
 11/05  02:00:00,669.338497393,96.8230548961,231.586540362,0.0,34.9616554283,113.312780494,588.396041213,574.009501149,5.66466996096,8.72187010385
 11/05  03:00:00,668.304703426,96.8230548961,226.922650179,0.0,34.9616554283,113.312780494,612.950613041,589.865290804,5.66466996096,17.4206522755
 11/05  04:00:00,666.817334845,96.8230548961,219.365934356,0.0,44.4937663224,113.312780494,620.489612816,597.40227725,5.66466996096,17.4226656049
 11/05  05:00:00,674.29506268,96.8230548961,228.388015108,0.0,44.4937663224,113.312780494,605.957599427,583.07610728,14.1616749024,8.7198172446
 11/05  06:00:00,751.973895633,96.8230548961,234.675156418,0.0,54.0258772165,176.889270242,558.451202468,512.705243081,28.3233498048,17.4226095824
 11/05  07:00:00,771.49172413,96.8230548961,245.239349993,0.0,54.0258772165,184.38654557,555.029892133,495.123270553,42.4850247072,17.4215968733
 11/05  08:00:00,870.095756565,96.8230548961,282.173802351,0.0,65.1572554096,220.04316451,519.569970428,445.421261688,56.6466996096,17.5020091295
 11/05  09:00:00,938.930309152,96.8230548961,355.459504923,0.0,65.1572554096,212.545889182,478.044720325,409.196568745,42.4850247072,26.3631268738
 11/05  10:00:00,1036.86262728,96.8230548961,457.263256798,0.0,65.1572554096,220.04316451,481.249584198,383.953305178,70.808374512,26.4879045086
 11/05  11:00:00,1100.67233666,96.8230548961,534.500804017,0.0,65.1572554096,220.04316451,482.121436865,376.003608828,70.808374512,35.3094535257
 11/05  12:00:00,1113.72087154,96.8230548961,553.676887713,0.0,65.1572554096,220.04316451,464.376034672,367.074925033,70.808374512,26.4927351274
 11/05  13:00:00,1111.84671275,96.8230548961,564.875817899,0.0,65.1572554096,212.545889182,445.936168116,362.80086393,56.6466996096,26.4886045767
 11/05  14:00:00,1115.87330644,96.8230548961,571.91813119,0.0,65.1572554096,212.545889182,427.60516698,349.81001017,42.4850247072,35.3101321026
 11/05  15:00:00,1109.66842692,96.8230548961,562.7704742,0.0,65.1572554096,212.545889182,417.202955797,334.066112025,56.6466996096,26.4901441629
 11/05  16:00:00,1089.11991157,96.8230548961,568.408686744,0.0,65.1572554096,220.04316451,440.004734794,328.551400215,84.9700494144,26.4832851654
 11/05  17:00:00,1053.89041904,96.8230548961,582.390562831,0.0,54.0258772165,184.38654557,462.605077845,351.267688695,84.9700494144,26.3673397361
 11/05  18:00:00,1038.20273945,96.8230548961,574.575472437,0.0,44.4937663224,163.454314868,514.069793884,411.676882554,84.9700494144,17.4228619155
 11/05  19:00:00,900.522727365,96.8230548961,443.911634785,0.0,44.4937663224,155.95703954,507.397234394,433.330328391,56.6466996096,17.4202063934
 11/05  20:00:00,893.876210117,96.8230548961,474.527270145,0.0,44.4937663224,124.558693486,537.23068379,471.862369773,56.6466996096,8.72161440689
 11/05  21:00:00,878.547133219,96.8230548961,463.076295936,0.0,44.4937663224,124.558693486,539.789963637,479.884769461,42.4850247072,17.4201694689
 11/05  22:00:00,912.99245717,96.8230548961,505.087091103,0.0,34.9616554283,124.558693486,542.62257824,496.877098653,28.3233498048,17.4221297814
 11/05  23:00:00,882.575316847,96.8230548961,466.812199193,0.0,34.9616554283,124.558693486,527.558927654,504.677679647,14.1616749024,8.7195731043
 11/05  24:00:00,843.320628719,96.8230548961,437.243689606,0.0,34.9616554283,113.312780494,535.071736794,511.984877183,5.66466996096,17.4221896496
 11/06  01:00:00,859.104361266,96.8230548961,436.024805096,0.0,46.0930336215,113.312780494,539.431880257,516.345703707,5.66466996096,17.421506589
 11/06  02:00:00,876.260621783,96.8230548961,449.316068375,0.0,46.0930336215,113.312780494,544.0312629,520.945820167,5.66466996096,17.420772772
 11/06  03:00:00,826.79453394,96.8230548961,402.067670614,0.0,46.0930336215,113.312780494,546.528314833,532.141700362,5.66466996096,8.72194450963
 11/06  04:00:00,781.299475388,96.8230548961,350.673171623,0.0,46.0930336215,113.312780494,566.477413875,543.391846842,5.66466996096,17.4208970724
 11/06  05:00:00,870.38975584,96.8230548961,348.116527311,0.0,100.150657288,148.969399434,540.473924289,517.386285745,5.66466996096,17.4229685828
 11/06  06:00:00,848.157003022,96.8230548961,320.768728181,0.0,100.150657288,149.894399434,1017.10604575,994.224346602,14.1616749024,8.72002424055
 11/06  07:00:00,1072.81454782,97.0785249213,318.517420296,0.0,176.471037341,302.612436532,676.115646406,630.369148099,28.3233498048,17.4231485029
 11/06  08:00:00,1185.65273365,97.382832198,329.386158472,0.0,243.2593065,310.10971186,629.030736134,560.16321499,42.4850247072,26.382496437
 11/06  09:00:00,1278.26806167,97.5105941398,393.579696644,0.0,243.2593065,310.10971186,596.511806625,504.511567379,56.6466996096,35.353539637
 11/06  10:00:00,1431.46012491,97.7014976661,520.575554552,0.0,243.2593065,302.612436532,540.662435933,466.710509348,42.4850247072,31.4669018779
 11/06  11:00:00,1469.77139424,98.2451605267,550.945643331,0.0,243.2593065,310.10971186,541.402774931,430.822713067,70.808374512,39.7716873518
 11/06  12:00:00,1454.65116785,98.8904363387,530.936113289,0.0,243.2593065,310.10971186,519.304226566,403.747550172,70.808374512,44.748301882
 11/06  13:00:00,1409.89330512,99.4692639188,526.941476019,0.0,243.2593065,310.10971186,488.885868881,382.477765521,70.808374512,35.5997288474
 11/06  14:00:00,1437.76509437,100.112170876,523.253847056,0.0,243.2593065,302.612436532,465.38672539,363.990248437,56.6466996096,44.7497773429
 11/06  15:00:00,1429.73365668,100.811110708,518.539800116,0.0,243.2593065,302.612436532,423.728892853,336.583009944,42.4850247072,44.6608582017
 11/06  16:00:00,1441.93911897,101.268706705,521.01514548,0.0,243.2593065,302.612436532,416.838908793,324.542666245,56.6466996096,35.6495429385
 11/06  17:00:00,1464.3050535,101.312389884,536.421024841,0.0,243.2593065,310.10971186,455.657471071,335.234388752,84.9700494144,35.453032905
 11/06  18:00:00,1530.03238958,101.355576362,580.34417822,0.0,243.2593065,310.10971186,470.782601755,363.145057463,84.9700494144,22.6674948778
 11/06  19:00:00,1261.82108412,96.8230548961,570.245662937,0.0,166.938926447,199.110933808,462.425738419,356.37148453,84.9700494144,21.0842044749
 11/06  20:00:00,1241.62444673,96.8230548961,559.957044539,0.0,166.938926447,191.61365848,440.489841244,366.37135829,56.6466996096,17.4717833447
 11/06  21:00:00,1096.41562247,96.8230548961,552.636088972,0.0,100.150657288,124.558693486,485.519168401,411.399635691,56.6466996096,17.472833101
 11/06  22:00:00,1058.76496049,96.8230548961,553.328225596,0.0,100.150657288,124.558693486,468.137927852,416.929776512,42.4850247072,8.72312663243
 11/06  23:00:00,1002.08157028,96.8230548961,555.763241188,0.0,46.0930336215,124.558693486,479.379278847,433.63232551,28.3233498048,17.4236035325
 11/06  24:00:00,1010.26775817,96.8230548961,554.780223186,0.0,46.0930336215,124.558693486,470.175229474,438.590888388,14.1616749024,17.4226661839
 11/07  01:00:00,987.936246473,96.8230548961,549.086951242,0.0,46.0930336215,113.312780494,467.838040403,444.751204392,5.66466996096,17.4221660505
 11/07  02:00:00,901.044392879,96.8230548961,472.056671069,0.0,46.0930336215,113.312780494,466.157987905,451.770525473,5.66466996096,8.72279247103
 11/07  03:00:00,860.800458604,96.8230548961,434.557641322,0.0,46.0930336215,113.312780494,480.840107144,457.752874951,5.66466996096,17.4225622315
 11/07  04:00:00,850.689657972,96.8230548961,425.129320997,0.0,46.0930336215,113.312780494,487.912144916,464.826199186,5.66466996096,17.4212757696
 11/07  05:00:00,931.298410596,96.8230548961,415.45023415,0.0,100.150657288,148.969399434,471.506628558,448.421067633,5.66466996096,17.4208909645
 11/07  06:00:00,922.091975462,97.0000411615,405.001234474,0.0,100.150657288,149.894399434,761.518897188,738.635234537,14.1616749024,8.72198774889
 11/07  07:00:00,1140.69515155,97.7410873334,396.724825332,0.0,176.471037341,302.612436532,552.284142061,506.538056521,28.3233498048,17.4227357353
 11/07  08:00:00,1257.58717676,98.7825047022,406.692431197,0.0,243.2593065,310.10971186,529.334527269,460.4640282,42.4850247072,26.3854743618
 11/07  09:00:00,1312.73530234,99.8500855895,425.793298881,0.0,243.2593065,310.10971186,500.848562763,417.676655802,56.6466996096,26.525207352
 11/07  10:00:00,1366.03832784,100.764182679,447.480241129,0.0,243.2593065,302.612436532,470.789833026,392.786532781,42.4850247072,35.5182755382
 11/07  11:00:00,1453.6790116,101.478212458,510.826545066,0.0,243.2593065,310.10971186,489.2286046,373.762369338,70.808374512,44.6578607498
 11/07  12:00:00,1495.32831011,102.326571884,539.731050944,0.0,243.2593065,310.10971186,476.874778698,361.308533834,70.808374512,44.7578703519
 11/07  13:00:00,1463.58425868,103.274786869,543.305583059,0.0,243.2593065,310.10971186,457.460040482,351.052385055,70.808374512,35.5992809141
 11/07  14:00:00,1515.69421374,103.989526733,546.668532233,0.0,243.2593065,302.612436532,440.822447152,339.421354634,56.6466996096,44.7543929087
 11/07  15:00:00,1521.49695432,104.459962094,546.022425211,0.0,243.2593065,302.612436532,409.174244145,322.026227348,42.4850247072,44.6629920904
 11/07  16:00:00,1519.25879918,104.753167444,543.881223741,0.0,243.2593065,302.612436532,407.230997654,314.933580081,56.6466996096,35.6507179637
 11/07  17:00:00,1519.23978275,104.733814655,542.653862951,0.0,243.2593065,310.10971186,446.011070526,325.586824247,84.9700494144,35.454196865
 11/07  18:00:00,1412.88634518,104.623942225,427.704048522,0.0,243.2593065,310.10971186,452.60762783,350.100082773,84.9700494144,17.5374956432
 11/07  19:00:00,1082.9713541,96.8230548961,364.301061398,0.0,166.938926447,199.110933808,474.554574174,363.38075037,84.9700494144,26.2037743893
 11/07  20:00:00,1047.630119,96.8230548961,338.706938476,0.0,166.938926447,191.61365848,449.448157469,375.329519876,56.6466996096,17.4719379829
 11/07  21:00:00,891.114325592,96.8230548961,322.453327034,0.0,100.150657288,124.558693486,494.061493311,419.941737699,56.6466996096,17.4730560026
 11/07  22:00:00,833.464457148,96.8230548961,305.30197211,0.0,100.150657288,124.558693486,481.848977908,430.640740162,42.4850247072,8.72321303847
 11/07  23:00:00,759.472620661,96.8230548961,297.36948638,0.0,46.0930336215,124.558693486,497.046680183,451.299534581,28.3233498048,17.4237957973
 11/07  24:00:00,747.081957953,96.8230548961,285.611298649,0.0,46.0930336215,124.558693486,493.391832023,461.807190838,14.1616749024,17.4229662822
 11/08  01:00:00,733.13093015,96.8230548961,287.468515165,0.0,46.0930336215,113.312780494,489.125511942,466.038273909,5.66466996096,17.4225680723
 11/08  02:00:00,717.996757075,96.8230548961,272.86929548,0.0,46.0930336215,113.312780494,496.890664273,482.502982265,5.66466996096,8.72301204636
 11/08  03:00:00,704.152554107,96.8230548961,258.873905853,0.0,46.0930336215,113.312780494,524.074386084,500.986626918,5.66466996096,17.4230892059
 11/08  04:00:00,690.634824499,96.8230548961,246.792214891,0.0,46.0930336215,113.312780494,544.440201546,521.350138427,5.66466996096,17.4253931577
 11/08  05:00:00,799.706035473,96.8230548961,268.770096561,0.0,100.150657288,148.969399434,499.46208627,476.375841572,5.66466996096,17.4215747372
 11/08  06:00:00,823.033953752,97.2567469631,288.785090677,0.0,100.150657288,149.894399434,788.910888202,766.026850452,14.1616749024,8.7223628478
 11/08  07:00:00,1048.31012723,98.5558658963,290.235975071,0.0,176.471037341,302.612436532,572.007917229,526.26102416,28.3233498048,17.423543264
 11/08  08:00:00,1168.20777507,100.316409821,301.204546925,0.0,243.2593065,310.10971186,547.426984713,478.55425262,42.4850247072,26.3877073851
 11/08  09:00:00,1248.26578192,101.339074019,330.057053114,0.0,243.2593065,310.10971186,523.132664984,439.962779403,56.6466996096,26.5231859708
 11/08  10:00:00,1338.33749147,101.99681836,378.502867344,0.0,243.2593065,302.612436532,494.594142026,416.585982334,42.4850247072,35.5231349855
 11/08  11:00:00,1398.05671626,102.450228915,428.800467133,0.0,243.2593065,310.10971186,513.160252692,397.689647544,70.808374512,44.6622306356
 11/08  12:00:00,1470.69308967,103.190164323,498.227991235,0.0,243.2593065,310.10971186,491.161952937,375.59364021,70.808374512,44.7599382152
 11/08  13:00:00,1458.46406333,103.896627832,530.989508931,0.0,243.2593065,310.10971186,463.441894176,357.027784973,70.808374512,35.6057346907
 11/08  14:00:00,1501.27871542,104.442512438,542.825814273,0.0,243.2593065,302.612436532,447.48916571,346.079330253,56.6466996096,44.7631358472
 11/08  15:00:00,1508.88256141,104.921330473,548.063357661,0.0,243.2593065,302.612436532,415.492035498,328.335128077,42.4850247072,44.6718827133
 11/08  16:00:00,1513.61688163,105.065320558,551.273218187,0.0,243.2593065,302.612436532,412.299636076,319.994173509,56.6466996096,35.6587629574
 11/08  17:00:00,1513.02654393,104.837581053,551.140159488,0.0,243.2593065,310.10971186,449.916358504,329.48483963,84.9700494144,35.4614694591
 11/08  18:00:00,1404.76567813,104.633161095,429.465092819,0.0,243.2593065,310.10971186,467.158312528,355.889208265,84.9700494144,26.299054848
 11/08  19:00:00,1115.24560198,96.8230548961,407.576192312,0.0,166.938926447,199.110933808,469.432714061,366.988820209,84.9700494144,17.4738444373
 11/08  20:00:00,1106.56276109,96.8230548961,405.079373258,0.0,166.938926447,191.61365848,450.506751226,376.385081666,56.6466996096,17.4749699502
 11/08  21:00:00,945.159714954,96.8230548961,382.93590723,0.0,100.150657288,124.558693486,494.596843679,420.473932038,56.6466996096,17.4762120315
 11/08  22:00:00,878.747129633,96.8230548961,353.615186968,0.0,100.150657288,124.558693486,491.30365906,431.390054829,42.4850247072,17.4285795237
 11/08  23:00:00,793.457503804,96.8230548961,336.074481222,0.0,46.0930336215,124.558693486,489.930660801,452.884333741,28.3233498048,8.72297725483
 11/08  24:00:00,778.537525281,96.8230548961,323.635191149,0.0,46.0930336215,124.558693486,494.208462298,462.623794141,14.1616749024,17.4229932548
 11/09  01:00:00,745.242078437,96.8230548961,305.007327655,0.0,46.0930336215,113.312780494,493.620800763,470.530330854,5.66466996096,17.4257999488
 11/09  02:00:00,734.778360379,96.8230548961,296.177456819,0.0,46.0930336215,113.312780494,499.12205685,476.035157584,5.66466996096,17.4222293051
 11/09  03:00:00,740.628593352,96.8230548961,304.31060274,0.0,46.0930336215,113.312780494,494.108523508,479.721117172,5.66466996096,8.72273637423
 11/09  04:00:00,753.981496062,96.8230548961,320.135614679,0.0,46.0930336215,113.312780494,506.443222864,483.355841252,5.66466996096,17.4227116517
 11/09  05:00:00,848.649747651,96.8230548961,327.486156388,0.0,100.150657288,148.969399434,488.313022129,465.223335889,5.66466996096,17.4250162792
 11/09  06:00:00,857.23372373,97.3372119101,339.273363876,0.0,100.150657288,149.894399434,779.29068869,756.407872146,14.1616749024,8.72114164222
 11/09  07:00:00,1085.48906199,99.1048997266,347.703951177,0.0,176.471037341,302.612436532,567.889157389,522.140200441,28.3233498048,17.4256071435
 11/09  08:00:00,1215.39038959,100.866167008,371.106805062,0.0,243.2593065,310.10971186,542.492434823,473.618207896,42.4850247072,26.3892022199
 11/09  09:00:00,1302.1514587,101.612439255,422.002730702,0.0,243.2593065,310.10971186,535.359527387,443.347903698,56.6466996096,35.3649240799
 11/09  10:00:00,1422.83676694,102.10612636,522.627011037,0.0,243.2593065,302.612436532,505.03684906,427.047442226,42.4850247072,35.5043821271
 11/09  11:00:00,1466.00430827,102.700713839,564.654468045,0.0,243.2593065,310.10971186,501.641042555,395.097529912,70.808374512,35.7351381309
 11/09  12:00:00,1482.04763735,103.111041315,577.667063898,0.0,243.2593065,310.10971186,491.836613897,376.264878395,70.808374512,44.7633609908
 11/09  13:00:00,1432.44871157,103.622347894,568.530354896,0.0,243.2593065,310.10971186,474.73263061,361.055424165,70.808374512,42.8688319331
 11/09  14:00:00,1463.56508124,103.995342662,565.587468869,0.0,243.2593065,302.612436532,445.597145036,351.479053845,56.6466996096,37.4713915813
 11/09  15:00:00,1450.90890589,104.111969309,551.849921362,0.0,243.2593065,302.612436532,434.103512302,346.947779925,42.4850247072,44.6707076702
 11/09  16:00:00,1458.10630784,104.135866904,559.364842475,0.0,243.2593065,302.612436532,453.186344355,351.950350755,56.6466996096,44.589293991
 11/09  17:00:00,1481.12659436,104.219928744,576.523622982,0.0,243.2593065,310.10971186,469.24476124,357.673333155,84.9700494144,26.6013786703
 11/09  18:00:00,1515.31244066,104.387961565,596.334222243,0.0,243.2593065,310.10971186,473.874710686,362.601752523,84.9700494144,26.302908749
 11/09  19:00:00,1243.32178312,96.8230548961,598.187290302,0.0,166.938926447,199.110933808,466.491024776,364.043104147,84.9700494144,17.4778712154
 11/09  20:00:00,1233.93332833,96.8230548961,596.065853948,0.0,166.938926447,191.61365848,444.351997997,370.231671373,56.6466996096,17.4736270134
 11/09  21:00:00,1095.22606338,96.8230548961,591.650205841,0.0,100.150657288,124.558693486,484.277783708,410.154210032,56.6466996096,17.4768740664
 11/09  22:00:00,1051.40657284,96.8230548961,587.787833386,0.0,100.150657288,124.558693486,477.449842423,417.536434947,42.4850247072,17.4283827682
 11/09  23:00:00,980.835355127,96.8230548961,585.117051769,0.0,46.0930336215,124.558693486,481.471357902,435.723057237,28.3233498048,17.4249508597
 11/09  24:00:00,979.413491091,96.8230548961,583.298619976,0.0,46.0930336215,124.558693486,465.407351827,442.52457794,14.1616749024,8.72109898473
 11/10  01:00:00,965.479322379,96.8230548961,581.218977422,0.0,46.0930336215,113.312780494,469.739862334,446.649277676,5.66466996096,17.4259146975
 11/10  02:00:00,968.68239702,96.8230548961,578.497599091,0.0,46.0930336215,113.312780494,473.743512041,450.653328794,5.66466996096,17.4255132861
 11/10  03:00:00,971.148380405,96.8230548961,573.294245432,0.0,46.0930336215,113.312780494,476.707018189,453.617481728,5.66466996096,17.4248664997
 11/10  04:00:00,969.305033548,96.8230548961,569.014853024,0.0,46.0930336215,113.312780494,471.037910774,456.652124916,5.66466996096,8.72111589715
 11/10  05:00:00,1056.30183339,96.8230548961,566.014169247,0.0,100.150657288,148.969399434,462.461240351,439.371107133,5.66466996096,17.4254632571
 11/10  06:00:00,1051.36645749,97.3519211767,560.646124642,0.0,100.150657288,149.894399434,709.803460807,678.215344244,14.1616749024,17.4264416615
 11/10  07:00:00,1163.03977449,99.5219487651,439.354068872,0.0,176.471037341,302.612436532,526.977587521,481.230003294,28.3233498048,17.4242344228
 11/10  08:00:00,1283.0600422,101.235152945,453.466753212,0.0,243.2593065,310.10971186,506.537583627,437.662994885,42.4850247072,26.3895640344
 11/10  09:00:00,1415.87153693,101.846021161,542.212560658,0.0,243.2593065,310.10971186,500.720359907,417.534376645,56.6466996096,26.5392836529
 11/10  10:00:00,1465.93447276,102.354109289,554.640529968,0.0,243.2593065,302.612436532,482.051840411,404.045721884,42.4850247072,35.5210938197
 11/10  11:00:00,1475.06427499,102.647419495,556.092018327,0.0,243.2593065,310.10971186,509.345347851,393.854861878,70.808374512,44.6821114603
 11/10  12:00:00,1473.38160501,102.958663355,558.466035262,0.0,243.2593065,310.10971186,501.981309817,386.395532391,70.808374512,44.7774029138
 11/10  13:00:00,1428.04151623,103.219963693,562.315339815,0.0,243.2593065,310.10971186,489.697409307,383.282678555,70.808374512,35.6063562398
 11/10  14:00:00,1460.33975366,103.443206873,563.412882351,0.0,243.2593065,302.612436532,482.217443641,380.793733814,56.6466996096,44.7770102176
 11/10  15:00:00,1336.5124526,103.638254684,446.026444532,0.0,243.2593065,302.612436532,467.812263383,380.641686228,42.4850247072,44.685552448
 11/10  16:00:00,1316.015966,103.752697364,426.327023892,0.0,243.2593065,302.612436532,477.317512861,385.008402602,56.6466996096,35.6624106499
 11/10  17:00:00,1317.94811416,103.928071336,421.547901389,0.0,243.2593065,310.10971186,502.654077083,382.219046836,84.9700494144,35.464980833
 11/10  18:00:00,1329.93274659,104.085424133,418.004798577,0.0,243.2593065,310.10971186,488.520615904,386.009264727,84.9700494144,17.5413017623
 11/10  19:00:00,1052.0893158,96.8230548961,406.907565329,0.0,166.938926447,199.110933808,497.586333972,386.410971518,84.9700494144,26.2053130391
 11/10  20:00:00,1039.26907321,96.8230548961,386.80237414,0.0,166.938926447,191.61365848,468.090505296,393.968050988,56.6466996096,17.4757546985
 11/10  21:00:00,892.99303177,96.8230548961,365.894761389,0.0,100.150657288,124.558693486,510.509311872,436.38543263,56.6466996096,17.4771796323
 11/10  22:00:00,865.502492798,96.8230548961,356.573500944,0.0,100.150657288,124.558693486,505.822175466,445.907676383,42.4850247072,17.4294743764
 11/10  23:00:00,803.684730349,96.8230548961,343.943272199,0.0,46.0930336215,124.558693486,504.442332861,467.395536453,28.3233498048,8.72344660352
 11/10  24:00:00,787.363552238,96.8230548961,324.866308921,0.0,46.0930336215,124.558693486,510.688993405,479.103215358,14.1616749024,17.4241031444
 11/11  01:00:00,741.49396917,96.8230548961,306.01812698,0.0,34.9616554283,113.312780494,508.14885814,485.057114254,5.66466996096,17.4270739249
 11/11  02:00:00,734.802523179,96.8230548961,297.526642741,0.0,34.9616554283,113.312780494,514.644528165,491.556191881,5.66466996096,17.4236663234
 11/11  03:00:00,711.366397492,96.8230548961,275.42561585,0.0,34.9616554283,113.312780494,525.593713296,511.205517123,5.66466996096,8.723526212
 11/11  04:00:00,694.25826211,96.8230548961,260.091443388,0.0,34.9616554283,113.312780494,553.902392352,530.813332209,5.66466996096,17.4243901818
 11/11  05:00:00,696.705702366,96.8230548961,248.286160346,0.0,44.4937663224,113.312780494,563.296541998,540.204975367,5.66466996096,17.4268966696
 11/11  06:00:00,681.524027372,96.8230548961,230.33148186,0.0,44.4937663224,113.312780494,605.330053713,582.44627526,14.1616749024,8.72210355064
 11/11  07:00:00,731.321469065,96.8230548961,211.177786333,0.0,54.0258772165,176.889270242,597.580656767,551.829671509,28.3233498048,17.4276354538
 11/11  08:00:00,724.692607173,96.8230548961,212.617395412,0.0,54.0258772165,184.38654557,587.71780537,527.808756201,42.4850247072,17.4240244617
 11/11  09:00:00,820.771146269,96.8230548961,227.986595907,0.0,65.1572554096,220.04316451,538.448085547,464.295948422,56.6466996096,17.5054375155
 11/11  10:00:00,823.624613935,96.8230548961,244.051842922,0.0,65.1572554096,212.545889182,494.811547907,425.948529619,42.4850247072,26.3779935805
 11/11  11:00:00,861.242200474,96.8230548961,271.858344541,0.0,65.1572554096,220.04316451,500.042810319,393.909805538,70.808374512,35.3246302696
 11/11  12:00:00,895.417538233,96.8230548961,298.375027816,0.0,65.1572554096,220.04316451,477.335949878,380.022607025,70.808374512,26.5049683414
