Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  13:00:00,926.618084692,96.8230548961,328.82961388,0.0,65.1572554096,220.04316451,470.852998513,373.542339026,70.808374512,26.5022849755
 11/11  14:00:00,951.535160028,96.8230548961,356.743083125,0.0,65.1572554096,212.545889182,459.913043788,367.936396516,56.6466996096,35.3299476625
 11/11  15:00:00,979.776078205,96.8230548961,378.990203065,0.0,65.1572554096,212.545889182,423.091187222,354.102200048,42.4850247072,26.5039624672
 11/11  16:00:00,998.038213852,96.8230548961,390.47622211,0.0,65.1572554096,212.545889182,441.24797061,349.276320741,56.6466996096,35.3249502587
 11/11  17:00:00,937.242280287,96.8230548961,360.803595919,0.0,65.1572554096,220.04316451,475.492011037,364.0166783,84.9700494144,26.5052833218
 11/11  18:00:00,851.900240046,96.8230548961,317.917026721,0.0,54.0258772165,184.38654557,517.342009434,405.995894191,84.9700494144,26.376065829
 11/11  19:00:00,768.464758877,96.8230548961,269.736945503,0.0,44.4937663224,163.454314868,583.864674341,481.470480309,84.9700494144,17.4241446171
 11/11  20:00:00,738.750949733,96.8230548961,245.764432982,0.0,44.4937663224,155.95703954,581.412001009,516.041552931,56.6466996096,8.72374846827
 11/11  21:00:00,694.357294338,96.8230548961,231.698606452,0.0,44.4937663224,124.558693486,646.593530845,572.522056614,56.6466996096,17.4247746215
 11/11  22:00:00,676.776051341,96.8230548961,212.64022708,0.0,44.4937663224,124.558693486,675.158698292,615.246373804,42.4850247072,17.4272997804
 11/11  23:00:00,661.455929752,96.8230548961,203.92179793,0.0,34.9616554283,124.558693486,690.767891841,645.020819705,28.3233498048,17.4237223316
 11/11  24:00:00,660.437107917,96.8230548961,201.83726724,0.0,34.9616554283,124.558693486,673.151679507,650.266472554,14.1616749024,8.72353205038
 11/12  01:00:00,619.578335873,96.8230548961,169.745845507,0.0,34.9616554283,113.312780494,760.049482716,736.960024377,5.66466996096,17.4247883782
 11/12  02:00:00,599.979058338,96.8230548961,148.368843474,0.0,34.9616554283,113.312780494,807.039464475,783.947121506,5.66466996096,17.427673008
 11/12  03:00:00,597.489550114,96.8230548961,146.025853139,0.0,34.9616554283,113.312780494,793.665991072,778.861562055,5.66466996096,9.13975905615
 11/12  04:00:00,595.788255987,96.8230548961,144.394016416,0.0,34.9616554283,113.312780494,799.585466905,776.909898678,5.66466996096,17.0108982656
 11/12  05:00:00,594.313937499,96.8230548961,132.905622362,0.0,44.4937663224,113.312780494,818.88951064,795.79979775,5.66466996096,17.4250429293
 11/12  06:00:00,588.331557532,96.8230548961,125.652579328,0.0,44.4937663224,113.312780494,839.713241452,808.123934823,14.1616749024,17.4276317261
 11/12  07:00:00,657.791001567,96.8230548961,124.442604492,0.0,54.0258772165,176.889270242,779.388167139,742.342318679,28.3233498048,8.72249865484
 11/12  08:00:00,674.973187113,96.8230548961,153.622844739,0.0,54.0258772165,184.38654557,707.787600669,647.874071097,42.4850247072,17.428504865
 11/12  09:00:00,778.953473959,96.8230548961,182.554562896,0.0,65.1572554096,220.04316451,647.949636561,565.049837966,56.6466996096,26.253098985
 11/12  10:00:00,796.729084699,96.8230548961,210.781683783,0.0,65.1572554096,212.545889182,565.959805901,505.883118138,42.4850247072,17.5916630552
 11/12  11:00:00,827.445806529,96.8230548961,236.764022929,0.0,65.1572554096,220.04316451,569.548701708,463.404603525,70.808374512,35.3357236711
 11/12  12:00:00,867.183367658,96.8230548961,276.76282419,0.0,65.1572554096,220.04316451,515.819391491,418.505514775,70.808374512,26.5055022037
 11/12  13:00:00,909.341495941,96.8230548961,312.769915092,0.0,65.1572554096,220.04316451,514.14048736,408.001472065,70.808374512,35.3306407837
 11/12  14:00:00,927.871214599,96.8230548961,335.989944723,0.0,65.1572554096,212.545889182,482.152350374,398.999609174,56.6466996096,26.5060415904
 11/12  15:00:00,971.662513807,96.8230548961,368.750041326,0.0,65.1572554096,212.545889182,450.365427319,381.379413421,42.4850247072,26.5009891916
 11/12  16:00:00,993.219721955,96.8230548961,387.63855904,0.0,65.1572554096,212.545889182,467.312579238,375.328477598,56.6466996096,35.3374020308
 11/12  17:00:00,942.512081783,96.8230548961,369.760629166,0.0,65.1572554096,220.04316451,501.175363637,389.701584734,84.9700494144,26.5037294889
 11/12  18:00:00,853.381137103,96.8230548961,324.073328654,0.0,54.0258772165,184.38654557,546.489789438,435.139351887,84.9700494144,26.3803881357
 11/12  19:00:00,766.318546851,96.8230548961,270.012261566,0.0,44.4937663224,163.454314868,619.371304763,516.974326214,84.9700494144,17.4269291348
 11/12  20:00:00,730.186264682,96.8230548961,245.16023466,0.0,44.4937663224,155.95703954,626.212945449,552.139801423,56.6466996096,17.4264444165
 11/12  21:00:00,685.057543335,96.8230548961,230.83244065,0.0,44.4937663224,124.558693486,677.252957602,611.884304633,56.6466996096,8.72195335943
 11/12  22:00:00,670.199655679,96.8230548961,211.903882144,0.0,44.4937663224,124.558693486,715.14705697,655.234727046,42.4850247072,17.4273052174
 11/12  23:00:00,655.109889132,96.8230548961,203.242759989,0.0,34.9616554283,124.558693486,730.090643109,684.340383605,28.3233498048,17.4269096992
 11/12  24:00:00,635.240765761,96.8230548961,180.676072398,0.0,34.9616554283,124.558693486,772.846096397,741.258055009,14.1616749024,17.4263664859
 11/13  01:00:00,619.18949194,96.8230548961,165.504330795,0.0,46.0930336215,113.312780494,787.858782804,773.471994091,5.66466996096,8.7221187527
 11/13  02:00:00,620.489101094,96.8230548961,163.692805512,0.0,46.0930336215,113.312780494,794.737662934,771.645052742,5.66466996096,17.4279402311
 11/13  03:00:00,609.966987813,96.8230548961,152.035962311,0.0,46.0930336215,113.312780494,823.484680836,800.392312315,5.66466996096,17.4276985596
 11/13  04:00:00,608.953729944,96.8230548961,154.199483265,0.0,46.0930336215,113.312780494,808.820421123,785.728502852,5.66466996096,17.42724831
 11/13  05:00:00,697.56844808,96.8230548961,154.520984496,0.0,100.150657288,148.969399434,765.296873241,750.90981556,5.66466996096,8.7223877196
 11/13  06:00:00,692.539647777,96.8230548961,146.014948449,0.0,100.150657288,149.894399434,1261.6611403,1230.07052784,14.1616749024,17.4289375627
 11/13  07:00:00,915.232229081,96.9466667801,141.937063163,0.0,176.471037341,302.612436532,869.667543601,823.914026747,28.3233498048,17.4301670494
 11/13  08:00:00,1033.68660989,97.2412914827,151.186550609,0.0,243.2593065,310.10971186,792.915007877,724.032844507,42.4850247072,26.3971386627
 11/13  09:00:00,1109.92959062,97.377272599,196.08398779,0.0,243.2593065,310.10971186,676.04077751,592.858305746,56.6466996096,26.5357721546
 11/13  10:00:00,1198.05198868,97.4813900316,252.965456718,0.0,243.2593065,302.612436532,601.133854353,522.359977802,42.4850247072,36.288851844
 11/13  11:00:00,1253.37940838,97.5715323291,299.099308458,0.0,243.2593065,310.10971186,611.632717567,496.879554269,70.808374512,43.9447887862
 11/13  12:00:00,1313.82070377,97.6986212721,351.085682386,0.0,243.2593065,310.10971186,588.226803973,472.624320488,70.808374512,44.7941089723
 11/13  13:00:00,1310.10604554,97.9075054963,392.06310732,0.0,243.2593065,310.10971186,568.485941969,453.136810537,70.808374512,44.5407569193
 11/13  14:00:00,1368.42239933,98.1496458845,419.093080598,0.0,243.2593065,302.612436532,540.206877444,439.912809173,56.6466996096,43.6473686618
 11/13  15:00:00,1382.67688562,98.2904110791,432.722582929,0.0,243.2593065,302.612436532,499.715581468,420.342208572,42.4850247072,36.8883481885
 11/13  16:00:00,1386.4659099,98.2649286987,436.475661674,0.0,243.2593065,302.612436532,518.350935831,417.104500698,56.6466996096,44.599735524
 11/13  17:00:00,1366.17548403,98.3116689239,415.15068387,0.0,243.2593065,310.10971186,543.627856599,423.191814627,84.9700494144,35.4659925575
 11/13  18:00:00,1339.73704665,98.5969196444,366.279792227,0.0,243.2593065,310.10971186,540.128397934,437.613617106,84.9700494144,17.5447314133
 11/13  19:00:00,1039.02598363,96.8230548961,329.164185253,0.0,166.938926447,199.110933808,508.565791299,406.11497479,84.9700494144,17.4807670946
 11/13  20:00:00,1007.55868184,96.8230548961,308.191604597,0.0,166.938926447,191.61365848,487.775706639,413.647393594,56.6466996096,17.481613435
 11/13  21:00:00,852.278290899,96.8230548961,288.240528028,0.0,100.150657288,124.558693486,543.52632424,460.667656055,56.6466996096,26.2119685755
 11/13  22:00:00,802.91072841,96.8230548961,279.044291927,0.0,100.150657288,124.558693486,523.236563375,472.023728542,42.4850247072,8.72781012513
 11/13  23:00:00,735.741403528,96.8230548961,277.022012996,0.0,46.0930336215,124.558693486,538.868068131,493.117667927,28.3233498048,17.4270503984
 11/13  24:00:00,728.774644786,96.8230548961,266.20711967,0.0,46.0930336215,124.558693486,545.537576883,513.949161008,14.1616749024,17.4267409726
 11/14  01:00:00,697.814377982,96.8230548961,248.198131053,0.0,46.0930336215,113.312780494,564.313529812,541.222011162,5.66466996096,17.4268486886
 11/14  02:00:00,688.228559829,96.8230548961,239.705957651,0.0,46.0930336215,113.312780494,569.050614478,554.660567026,5.66466996096,8.72537749029
 11/14  03:00:00,675.758691083,96.8230548961,227.951586259,0.0,46.0930336215,113.312780494,601.829432658,578.736636276,5.66466996096,17.4281264211
 11/14  04:00:00,684.956872425,96.8230548961,239.794517429,0.0,46.0930336215,113.312780494,588.103728491,565.011142359,5.66466996096,17.4279161711
 11/14  05:00:00,780.133053846,96.8230548961,242.485701045,0.0,100.150657288,148.969399434,564.291318359,541.199092626,5.66466996096,17.4275557717
 11/14  06:00:00,765.877195914,96.9321275904,226.487757399,0.0,100.150657288,149.894399434,938.2364481,915.35219311,14.1616749024,8.72258008821
 11/14  07:00:00,990.711891526,97.6481013277,228.647695149,0.0,176.471037341,302.612436532,653.539376004,607.78737976,28.3233498048,17.4286464385
 11/14  08:00:00,1100.98899342,97.8795961756,234.002131286,0.0,243.2593065,310.10971186,621.861630495,552.977599712,42.4850247072,26.3990060765
 11/14  09:00:00,1164.46405104,97.9741002144,263.523583333,0.0,243.2593065,310.10971186,610.021910939,517.992824813,56.6466996096,35.3823865165
 11/14  10:00:00,1233.36590767,98.2423319301,295.325794355,0.0,243.2593065,302.612436532,584.675954876,506.665113284,42.4850247072,35.5258168844
 11/14  11:00:00,1262.18061645,98.7087592311,315.764798552,0.0,243.2593065,310.10971186,599.906786074,488.30800205,70.808374512,40.7904095123
 11/14  12:00:00,1297.29015235,99.2190233647,346.605396013,0.0,243.2593065,310.10971186,587.46067461,473.997653964,70.808374512,42.6546461337
 11/14  13:00:00,1296.87900803,99.8950374955,387.115112246,0.0,243.2593065,310.10971186,559.138515778,446.684414146,70.808374512,41.6457271194
 11/14  14:00:00,1352.02004714,100.369856264,408.404566338,0.0,243.2593065,302.612436532,534.571984123,433.129461045,56.6466996096,44.7958234674
 11/14  15:00:00,1362.49671656,100.901666181,424.013853112,0.0,243.2593065,302.612436532,496.314321023,409.124075658,42.4850247072,44.7052206577
 11/14  16:00:00,1377.04737577,101.244082732,435.474663827,0.0,243.2593065,302.612436532,485.189626237,392.864052557,56.6466996096,35.6788740706
 11/14  17:00:00,1371.77496127,101.408177907,425.995884698,0.0,243.2593065,310.10971186,517.86804119,397.417883648,84.9700494144,35.4801081273
 11/14  18:00:00,1342.12181783,101.587206267,384.763331786,0.0,243.2593065,310.10971186,528.013355596,416.734726383,84.9700494144,26.3085797983
 11/14  19:00:00,1038.19379529,96.8230548961,337.74576314,0.0,166.938926447,199.110933808,510.873164841,408.423607235,84.9700494144,17.4795081916
 11/14  20:00:00,991.13837839,96.8230548961,298.074257816,0.0,166.938926447,191.61365848,492.08019001,417.952302807,56.6466996096,17.4811875933
 11/14  21:00:00,852.621320432,96.8230548961,300.604669316,0.0,100.150657288,124.558693486,531.67655716,457.546850738,56.6466996096,17.4830068126
 11/14  22:00:00,822.285403085,96.8230548961,311.282113248,0.0,100.150657288,124.558693486,521.629129128,461.709233299,42.4850247072,17.4348711212
 11/14  23:00:00,757.847466498,96.8230548961,311.335018818,0.0,46.0930336215,124.558693486,518.653612934,481.607067533,28.3233498048,8.72319559583
 11/14  24:00:00,758.897465327,96.8230548961,311.430015439,0.0,46.0930336215,124.558693486,519.797842409,488.206144214,14.1616749024,17.4300232931
 11/15  01:00:00,733.353719906,96.8230548961,300.973259557,0.0,46.0930336215,113.312780494,519.583536309,496.490160856,5.66466996096,17.4287054914
 11/15  02:00:00,705.13326029,96.8230548961,273.449209438,0.0,46.0930336215,113.312780494,542.200864392,519.106042803,5.66466996096,17.4301516285
 11/15  03:00:00,683.698588153,96.8230548961,248.473052311,0.0,46.0930336215,113.312780494,575.825542291,552.733952674,5.66466996096,17.4269196563
 11/15  04:00:00,682.849899705,96.8230548961,249.235083863,0.0,46.0930336215,113.312780494,569.427579423,555.037601665,5.66466996096,8.72530779719
 11/15  05:00:00,785.268736823,96.8230548961,264.017596276,0.0,100.150657288,148.969399434,539.241832246,516.149052924,5.66466996096,17.4281093608
 11/15  06:00:00,783.380271335,97.2280243358,260.719064954,0.0,100.150657288,149.894399434,875.723738058,844.132797512,14.1616749024,17.4292656428
 11/15  07:00:00,1021.37561254,97.8936141378,273.943281909,0.0,176.471037341,302.612436532,618.812148195,573.06109431,28.3233498048,17.4277040797
 11/15  08:00:00,1135.91233989,99.0266133855,277.409801487,0.0,243.2593065,310.10971186,590.582535846,521.697779226,42.4850247072,26.3997319127
 11/15  09:00:00,1195.59035238,100.017880959,310.737562079,0.0,243.2593065,310.10971186,565.59727438,482.397444764,56.6466996096,26.5531300057
 11/15  10:00:00,1284.73384257,100.828356235,383.554690541,0.0,243.2593065,302.612436532,527.990313859,449.961980001,42.4850247072,35.5433091501
 11/15  11:00:00,1384.86767479,101.4858026,485.527195199,0.0,243.2593065,310.10971186,536.985510263,421.469923368,70.808374512,44.7072123827
 11/15  12:00:00,1456.01995663,102.099278324,557.130003281,0.0,243.2593065,310.10971186,518.325981745,402.714099763,70.808374512,44.8035074698
 11/15  13:00:00,1428.28378587,102.505666046,569.986192747,0.0,243.2593065,310.10971186,495.313300591,388.867806152,70.808374512,35.6371199266
 11/15  14:00:00,1470.35116401,102.410518893,578.002780072,0.0,243.2593065,302.612436532,495.56872878,394.120132681,56.6466996096,44.8018964895
 11/15  15:00:00,1475.09313715,102.784321408,582.031745013,0.0,243.2593065,302.612436532,467.994399807,380.806018291,42.4850247072,44.7033568089
 11/15  16:00:00,1475.44997565,103.117559103,582.577989752,0.0,243.2593065,302.612436532,465.356887167,364.095500098,56.6466996096,44.6146874601
 11/15  17:00:00,1478.77501178,103.180275974,580.031478716,0.0,243.2593065,310.10971186,489.753772098,369.31325354,84.9700494144,35.4704691432
 11/15  18:00:00,1435.39033127,103.25527667,522.787882877,0.0,243.2593065,310.10971186,486.587486923,384.067058991,84.9700494144,17.550378517
 11/15  19:00:00,1057.48165766,96.8230548961,418.057530929,0.0,166.938926447,199.110933808,488.02378486,385.571612387,84.9700494144,17.4821230581
 11/15  20:00:00,1051.12972804,96.8230548961,414.327182962,0.0,166.938926447,191.61365848,467.590294635,393.4609026,56.6466996096,17.4826924257
 11/15  21:00:00,914.248948654,96.8230548961,413.122732476,0.0,100.150657288,124.558693486,515.398991813,433.938066552,56.6466996096,24.8142256523
 11/15  22:00:00,898.374733821,96.8230548961,439.31128251,0.0,100.150657288,124.558693486,490.176171272,437.567242193,42.4850247072,10.1239043719
 11/15  23:00:00,839.749681642,96.8230548961,448.218327695,0.0,46.0930336215,124.558693486,503.196681293,457.444988083,28.3233498048,17.428343406
 11/15  24:00:00,847.345209315,96.8230548961,454.813300259,0.0,46.0930336215,124.558693486,494.744858567,463.154989489,14.1616749024,17.4281941759
 11/16  01:00:00,842.356807029,96.8230548961,462.257352552,0.0,46.0930336215,113.312780494,489.200580419,466.107449292,5.66466996096,17.4284611662
 11/16  02:00:00,862.007032617,96.8230548961,481.814541935,0.0,46.0930336215,113.312780494,482.901350768,468.510410344,5.66466996096,8.72627046282
 11/16  03:00:00,879.449468185,96.8230548961,499.117606889,0.0,46.0930336215,113.312780494,494.400270943,471.30560621,5.66466996096,17.4299947726
 11/16  04:00:00,875.126297007,96.8230548961,494.80710568,0.0,46.0930336215,113.312780494,497.909048115,474.814413536,5.66466996096,17.4299646178
 11/16  05:00:00,1025.81766071,96.8230548961,554.503210153,0.0,100.150657288,148.969399434,477.857642964,454.763229303,5.66466996096,17.4297437001
 11/16  06:00:00,1048.46201634,97.3112174247,574.790121934,0.0,100.150657288,149.894399434,763.161229489,740.275845099,14.1616749024,8.72370948739
 11/16  07:00:00,1281.37578347,98.68301105,577.376731445,0.0,176.471037341,302.612436532,553.321306172,507.566706194,28.3233498048,17.4312501737
 11/16  08:00:00,1397.37903455,100.391651818,579.755376924,0.0,243.2593065,310.10971186,531.674447034,462.784631211,42.4850247072,26.4047911157
 11/16  09:00:00,1436.10459458,101.013009416,580.54284422,0.0,243.2593065,310.10971186,535.714567098,443.676263058,56.6466996096,35.3916044295
 11/16  10:00:00,1471.81066901,101.48956645,581.834263012,0.0,243.2593065,302.612436532,510.231832139,432.209969399,42.4850247072,35.5368380327
 11/16  11:00:00,1486.52210038,101.901920734,586.949407867,0.0,243.2593065,310.10971186,529.397984467,413.870563623,70.808374512,44.7190463318
 11/16  12:00:00,1496.69246697,102.355698243,594.153260352,0.0,243.2593065,310.10971186,511.457687258,395.838976748,70.808374512,44.8103359987
 11/16  13:00:00,1449.07521118,103.053415827,585.562227273,0.0,243.2593065,310.10971186,477.548362483,371.100631079,70.808374512,35.6393568919
 11/16  14:00:00,1466.18262432,103.636280463,567.085083873,0.0,243.2593065,302.612436532,453.881600672,352.428111572,56.6466996096,44.80678949
 11/16  15:00:00,1464.11093739,103.899290002,564.467568109,0.0,243.2593065,302.612436532,427.29856662,340.096649494,42.4850247072,44.716892419
 11/16  16:00:00,1472.12899588,104.238353482,572.613232619,0.0,243.2593065,302.612436532,422.859568146,330.51617236,56.6466996096,35.6966961763
 11/16  17:00:00,1509.4565921,104.199154425,601.671493136,0.0,243.2593065,310.10971186,460.60006586,340.133536357,84.9700494144,35.496480089
 11/16  18:00:00,1514.53273606,104.274671607,598.138323493,0.0,243.2593065,310.10971186,471.823980998,360.539983124,84.9700494144,26.3139484593
 11/16  19:00:00,1222.97079545,96.8230548961,581.628638999,0.0,166.938926447,199.110933808,471.557177938,369.102940256,84.9700494144,17.4841882681
 11/16  20:00:00,1127.84152875,96.8230548961,494.513201238,0.0,166.938926447,191.61365848,450.175205692,376.048020567,56.6466996096,17.480485516
 11/16  21:00:00,947.664630304,96.8230548961,448.866250667,0.0,100.150657288,124.558693486,491.55901389,417.427894595,56.6466996096,17.4844196857
 11/16  22:00:00,912.270003171,96.8230548961,453.063357974,0.0,100.150657288,124.558693486,485.517635895,425.597221536,42.4850247072,17.4353896517
 11/16  23:00:00,852.478670923,96.8230548961,460.855631161,0.0,46.0930336215,124.558693486,490.269857186,444.517037847,28.3233498048,17.4294695341
 11/16  24:00:00,881.46232988,96.8230548961,488.720870596,0.0,46.0930336215,124.558693486,481.490487021,449.899552678,14.1616749024,17.4292594408
 11/17  01:00:00,953.319391556,96.8230548961,571.907591447,0.0,46.0930336215,113.312780494,467.907761064,453.5194096,5.66466996096,8.72368150318
 11/17  02:00:00,968.027033158,96.8230548961,584.583612593,0.0,46.0930336215,113.312780494,479.398952104,456.302924978,5.66466996096,17.4313571651
 11/17  03:00:00,979.494453349,96.8230548961,593.319791885,0.0,46.0930336215,113.312780494,481.338369694,458.245399796,5.66466996096,17.4282999366
 11/17  04:00:00,984.178372242,96.8230548961,597.986264922,0.0,46.0930336215,113.312780494,483.599877434,460.503885892,5.66466996096,17.4313215813
 11/17  05:00:00,1074.51304569,96.8230548961,596.54053301,0.0,100.150657288,148.969399434,465.213214196,442.120326302,5.66466996096,17.4282179334
 11/17  06:00:00,1069.83007807,97.3362211643,592.592912228,0.0,100.150657288,149.894399434,721.910627628,699.022930466,14.1616749024,8.72602225911
 11/17  07:00:00,1294.12727712,99.2084300544,588.030007654,0.0,176.471037341,302.612436532,534.93122194,489.178082721,28.3233498048,17.4297894143
 11/17  08:00:00,1408.75284989,100.948711505,588.646792496,0.0,243.2593065,310.10971186,512.107046094,443.218601186,42.4850247072,26.4034202016
 11/17  09:00:00,1449.53407853,101.643738695,587.100388358,0.0,243.2593065,310.10971186,509.232445414,417.194590698,56.6466996096,35.3911551061
 11/17  10:00:00,1445.91158447,102.394476533,545.39359579,0.0,243.2593065,302.612436532,462.452144526,384.430247156,42.4850247072,35.5368726627
 11/17  11:00:00,1441.25335574,102.738849454,531.655629311,0.0,243.2593065,310.10971186,481.551897021,366.023207432,70.808374512,44.7203150763
 11/17  12:00:00,1438.4787952,102.973293477,527.117552976,0.0,243.2593065,310.10971186,476.454061045,360.832834942,70.808374512,44.8128515914
 11/17  13:00:00,1388.18043348,103.2188273,517.644504404,0.0,243.2593065,310.10971186,463.539163664,357.097988539,70.808374512,35.6328006127
 11/17  14:00:00,1405.05452422,103.477569972,499.392063208,0.0,243.2593065,302.612436532,451.876788525,350.415955745,56.6466996096,44.81413317
 11/17  15:00:00,1397.67349148,103.727718138,490.96184486,0.0,243.2593065,302.612436532,431.319646512,344.114049421,42.4850247072,44.7205723842
 11/17  16:00:00,1402.68551346,103.99079121,496.143366567,0.0,243.2593065,302.612436532,435.769801074,343.423599636,56.6466996096,35.6995018287
 11/17  17:00:00,1420.88430339,104.429275651,504.121232741,0.0,243.2593065,310.10971186,460.739420244,340.269992163,84.9700494144,35.4993786658
 11/17  18:00:00,1455.39677329,104.763416426,528.648273017,0.0,243.2593065,310.10971186,459.394269445,348.109014401,84.9700494144,26.3152056294
 11/17  19:00:00,1212.47865276,96.8230548961,561.060434084,0.0,166.938926447,199.110933808,458.074974037,355.61779367,84.9700494144,17.4871309521
 11/17  20:00:00,1227.49791146,96.8230548961,585.225488661,0.0,166.938926447,191.61365848,438.755351581,364.627329037,56.6466996096,17.4813229346
 11/17  21:00:00,1102.08987374,96.8230548961,594.470046779,0.0,100.150657288,124.558693486,479.944729283,405.81269657,56.6466996096,17.4853331031
 11/17  22:00:00,1050.24837172,96.8230548961,581.169824759,0.0,100.150657288,124.558693486,470.98244311,411.061184814,42.4850247072,17.4362335887
 11/17  23:00:00,946.949105199,96.8230548961,551.233028432,0.0,46.0930336215,124.558693486,486.143608636,440.389875941,28.3233498048,17.4303828902
 11/17  24:00:00,823.360267358,96.8230548961,430.498738924,0.0,46.0930336215,124.558693486,482.165997296,450.574075798,14.1616749024,17.4302465949
 11/18  01:00:00,840.325616117,96.8230548961,459.983450403,0.0,46.0930336215,113.312780494,466.975256007,452.586390742,5.66466996096,8.72419530453
 11/18  02:00:00,831.005918567,96.8230548961,450.887971613,0.0,46.0930336215,113.312780494,482.467822052,459.370660298,5.66466996096,17.4324917932
 11/18  03:00:00,819.309154343,96.8230548961,439.355416264,0.0,46.0930336215,113.312780494,485.052488182,461.958348971,5.66466996096,17.4294692497
 11/18  04:00:00,821.696220953,96.8230548961,441.768948182,0.0,46.0930336215,113.312780494,488.413165051,465.315867506,5.66466996096,17.4326275842
 11/18  05:00:00,833.194698461,96.8230548961,443.118004493,0.0,55.6251445156,113.312780494,480.605589345,457.511377148,5.66466996096,17.4295422353
 11/18  06:00:00,834.668617701,96.8230548961,444.628716101,0.0,55.6251445156,113.312780494,489.495902821,466.607472707,14.1616749024,8.72675521149
 11/18  07:00:00,906.784041165,96.8230548961,443.675651759,0.0,65.1572554096,176.889270242,452.910129267,407.155676185,28.3233498048,17.4311032772
 11/18  08:00:00,1016.42005734,97.1350269888,443.056694254,0.0,109.682768182,220.96816451,720.509586457,660.592435558,42.4850247072,17.4321261922
 11/18  09:00:00,1022.44119805,97.1336141656,443.027147843,0.0,109.682768182,220.96816451,615.139270154,540.966947954,56.6466996096,17.5256225913
 11/18  10:00:00,1142.02033132,97.5471184511,454.752428532,0.0,131.945524568,266.955817592,574.816868148,505.913655173,42.4850247072,26.4181882676
 11/18  11:00:00,1158.88796013,97.6729444634,463.979895863,0.0,131.945524568,274.45309292,598.416422499,492.209961319,70.808374512,35.3980866684
 11/18  12:00:00,1161.07177301,97.7450653328,464.976476513,0.0,131.945524568,274.45309292,592.199327958,486.003639054,70.808374512,35.3873143917
 11/18  13:00:00,1129.13194185,97.8004156258,465.14158929,0.0,131.945524568,274.45309292,578.598737902,481.240752089,70.808374512,26.5496113007
 11/18  14:00:00,1110.33620285,97.8288655832,453.814533053,0.0,131.945524568,266.955817592,577.135551234,485.105848607,56.6466996096,35.3830030179
 11/18  15:00:00,1101.70329528,97.8684369153,445.174549941,0.0,131.945524568,266.955817592,553.32383936,484.298430925,42.4850247072,26.5403837272
 11/18  16:00:00,1022.38899521,96.8230548961,443.760149664,0.0,109.682768182,212.545889182,467.248885445,375.215061839,56.6466996096,35.3871239958
 11/18  17:00:00,1033.14839826,96.8230548961,443.407014008,0.0,109.682768182,220.04316451,493.544490011,382.037410766,84.9700494144,26.5370298307
 11/18  18:00:00,1002.25613341,96.8230548961,443.31533412,0.0,109.682768182,220.04316451,497.520022576,386.148945656,84.9700494144,26.4010275064
 11/18  19:00:00,963.048621335,96.8230548961,442.999077173,0.0,100.150657288,199.110933808,523.262793538,420.860266561,84.9700494144,17.4324775626
 11/18  20:00:00,955.990111447,96.8230548961,442.817425772,0.0,100.150657288,191.61365848,499.822924646,425.746795304,56.6466996096,17.4294297324
 11/18  21:00:00,844.18053916,96.8230548961,442.60836339,0.0,55.6251445156,124.558693486,546.026964547,471.947672788,56.6466996096,17.4325921497
 11/18  22:00:00,843.944867833,96.8230548961,442.706438998,0.0,55.6251445156,124.558693486,530.855557873,470.941036113,42.4850247072,17.429497053
 11/18  23:00:00,834.331791065,96.8230548961,443.085321549,0.0,46.0930336215,124.558693486,524.133782065,487.083705281,28.3233498048,8.72672697984
 11/18  24:00:00,834.410379508,96.8230548961,441.991802005,0.0,46.0930336215,124.558693486,523.969765769,492.377038929,14.1616749024,17.4310519371
 11/19  01:00:00,812.334560227,96.8230548961,443.561592311,0.0,34.9616554283,113.312780494,523.165481463,500.067489187,5.66466996096,17.4333223149
 11/19  02:00:00,813.466009048,96.8230548961,444.719915163,0.0,34.9616554283,113.312780494,526.31110267,503.21455385,5.66466996096,17.4318788588
 11/19  03:00:00,825.500650956,96.8230548961,456.676692694,0.0,34.9616554283,113.312780494,520.672293649,506.282762776,5.66466996096,8.72486091222
 11/19  04:00:00,834.52413765,96.8230548961,465.649024387,0.0,34.9616554283,113.312780494,534.059096342,510.960705903,5.66466996096,17.4337204786
 11/19  05:00:00,846.396605408,96.8230548961,467.349474101,0.0,44.4937663224,113.312780494,527.705498986,504.610153576,5.66466996096,17.4306754485
 11/19  06:00:00,848.329917962,96.8230548961,469.311416932,0.0,44.4937663224,113.312780494,538.616871032,507.021239184,14.1616749024,17.4339569454
 11/19  07:00:00,921.989324027,96.8230548961,469.906875327,0.0,54.0258772165,176.889270242,488.556944262,442.802708411,28.3233498048,17.4308860468
 11/19  08:00:00,918.664659711,96.8230548961,470.848279652,0.0,54.0258772165,184.38654557,490.673552048,439.463847052,42.4850247072,8.72468028885
 11/19  09:00:00,994.276351355,96.8230548961,470.868446584,0.0,65.1572554096,220.04316451,507.369051365,424.458976976,56.6466996096,26.2633747795
 11/19  10:00:00,997.745632512,96.8230548961,481.709658639,0.0,65.1572554096,212.545889182,490.044440161,421.166082454,42.4850247072,26.3933330005
 11/19  11:00:00,1006.97735526,96.8230548961,483.417907339,0.0,65.1572554096,220.04316451,516.89867481,419.56804763,70.808374512,26.522252668
 11/19  12:00:00,994.83820204,96.8230548961,470.257592067,0.0,65.1572554096,220.04316451,524.406481425,418.246672428,70.808374512,35.3514344855
 11/19  13:00:00,990.189397563,96.8230548961,466.807627109,0.0,65.1572554096,220.04316451,514.935592738,417.605687335,70.808374512,26.5215308911
 11/19  14:00:00,983.91084944,96.8230548961,467.951358848,0.0,65.1572554096,212.545889182,508.542627243,416.545322996,56.6466996096,35.3506046372
 11/19  15:00:00,970.678213681,96.8230548961,454.807087916,0.0,65.1572554096,212.545889182,486.971863645,417.959943391,42.4850247072,26.5268955471
 11/19  16:00:00,960.24614071,96.8230548961,444.471380262,0.0,65.1572554096,212.545889182,512.012614273,420.016133267,56.6466996096,35.3497813956
 11/19  17:00:00,939.890174869,96.8230548961,442.478417253,0.0,65.1572554096,220.04316451,534.492027452,422.995932815,84.9700494144,26.5260452222
 11/19  18:00:00,894.110125842,96.8230548961,429.70457173,0.0,54.0258772165,184.38654557,550.823803818,439.464150805,84.9700494144,26.3896035981
 11/19  19:00:00,861.133066173,96.8230548961,420.395629834,0.0,44.4937663224,163.454314868,578.612587294,476.209432267,84.9700494144,17.4331056122
 11/19  20:00:00,855.739998576,96.8230548961,418.566721914,0.0,44.4937663224,155.95703954,556.564145037,482.487346366,56.6466996096,17.4300990608
 11/19  21:00:00,823.390389221,96.8230548961,417.735255445,0.0,44.4937663224,124.558693486,584.060656802,518.686901876,56.6466996096,8.72705531621
 11/19  22:00:00,822.682867923,96.8230548961,417.46588192,0.0,44.4937663224,124.558693486,583.255448167,523.338649711,42.4850247072,17.4317737496
 11/19  23:00:00,814.981689021,96.8230548961,417.439650224,0.0,34.9616554283,124.558693486,584.947872803,539.192555721,28.3233498048,17.4319672767
 11/19  24:00:00,816.007426927,96.8230548961,417.464807221,0.0,34.9616554283,124.558693486,575.105895932,543.512229522,14.1616749024,17.4319915077
 11/20  01:00:00,802.74848431,96.8230548961,405.957025706,0.0,46.0930336215,113.312780494,563.825116697,549.435344964,5.66466996096,8.72510177183
 11/20  02:00:00,789.448935486,96.8230548961,386.435313098,0.0,46.0930336215,113.312780494,580.418974153,557.319791696,5.66466996096,17.4345124966
 11/20  03:00:00,772.321124444,96.8230548961,365.438775578,0.0,46.0930336215,113.312780494,587.013217222,563.916959074,5.66466996096,17.4315881869
 11/20  04:00:00,768.199488723,96.8230548961,355.479979054,0.0,46.0930336215,113.312780494,592.826350458,569.730082212,5.66466996096,17.4315982854
 11/20  05:00:00,852.394701345,96.8230548961,342.73419299,0.0,100.150657288,148.969399434,566.327542249,543.230875318,5.66466996096,17.4319969698
 11/20  06:00:00,853.834817785,96.8230548961,333.968096686,0.0,100.150657288,149.894399434,1068.64492737,1045.75830168,14.1616749024,8.72495077994
 11/20  07:00:00,1075.9437139,97.0896100513,321.735512084,0.0,176.471037341,302.612436532,711.066587808,665.309264452,28.3233498048,17.4339735511
 11/20  08:00:00,1177.75875636,97.3936701543,313.594647192,0.0,243.2593065,310.10971186,654.518546235,585.62057735,42.4850247072,26.4129441773
 11/20  09:00:00,1226.44647715,97.5220627175,322.77891913,0.0,243.2593065,310.10971186,628.366775694,536.314041827,56.6466996096,35.4060342574
 11/20  10:00:00,1268.61765209,97.6192902211,329.688276251,0.0,243.2593065,302.612436532,584.149332283,506.109726096,42.4850247072,35.5545814798
 11/20  11:00:00,1283.49276491,97.7031341814,340.427809091,0.0,243.2593065,310.10971186,596.026777045,480.480547149,70.808374512,44.737855384
 11/20  12:00:00,1289.61143543,97.7818005675,348.663577681,0.0,243.2593065,310.10971186,583.822120843,468.181470411,70.808374512,44.8322759193
 11/20  13:00:00,1249.27402173,97.9537413053,350.18621309,0.0,243.2593065,310.10971186,573.571297441,467.107170014,70.808374512,35.6557529147
 11/20  14:00:00,1283.5069981,98.1560603726,350.910557313,0.0,243.2593065,302.612436532,561.261793173,459.782763556,56.6466996096,44.8323300075
 11/20  15:00:00,1289.99373687,98.4036613105,351.56589668,0.0,243.2593065,302.612436532,531.096965383,443.877504417,42.4850247072,44.7344362591
 11/20  16:00:00,1293.92931909,98.8235972716,351.776363035,0.0,243.2593065,302.612436532,531.625425123,430.340796644,56.6466996096,44.6379288688
 11/20  17:00:00,1281.64643754,99.1573514765,340.208761839,0.0,243.2593065,310.10971186,549.77020696,429.305659363,84.9700494144,35.4944981832
 11/20  18:00:00,1273.66726952,99.4787493485,321.734881232,0.0,243.2593065,310.10971186,544.158442456,441.632872853,84.9700494144,17.555520188
 11/20  19:00:00,990.328429092,96.8230548961,303.195216851,0.0,166.938926447,199.110933808,522.545200473,411.353030377,84.9700494144,26.222120681
 11/20  20:00:00,988.500999588,96.8230548961,305.277747512,0.0,166.938926447,191.61365848,491.539117687,417.406986876,56.6466996096,17.4854312014
 11/20  21:00:00,861.604928176,96.8230548961,310.85881383,0.0,100.150657288,124.558693486,535.240912833,461.106395797,56.6466996096,17.4878174261
 11/20  22:00:00,822.933457817,96.8230548961,311.135288117,0.0,100.150657288,124.558693486,527.773485259,467.849123503,42.4850247072,17.4393370485
 11/20  23:00:00,758.006002854,96.8230548961,311.229813485,0.0,46.0930336215,124.558693486,531.929295678,486.175585962,28.3233498048,17.4303599114
 11/20  24:00:00,759.071536571,96.8230548961,311.380798127,0.0,46.0930336215,124.558693486,515.254283687,492.365426932,14.1616749024,8.72718185265
 11/21  01:00:00,741.405673197,96.8230548961,310.741547531,0.0,46.0930336215,113.312780494,520.855422821,497.758108709,5.66466996096,17.4326441502
 11/21  02:00:00,743.2977928,96.8230548961,310.858107602,0.0,46.0930336215,113.312780494,525.848047802,502.750247569,5.66466996096,17.4331302726
 11/21  03:00:00,746.12146383,96.8230548961,311.124664351,0.0,46.0930336215,113.312780494,531.556999415,508.458929076,5.66466996096,17.433400378
 11/21  04:00:00,746.175943006,96.8230548961,311.169039571,0.0,46.0930336215,113.312780494,529.306430264,514.916100695,5.66466996096,8.72565960822
 11/21  05:00:00,836.783969351,96.8230548961,311.093863563,0.0,100.150657288,148.969399434,517.565549679,494.465411543,5.66466996096,17.435468175
 11/21  06:00:00,837.979877686,97.0084737949,311.262494057,0.0,100.150657288,149.894399434,894.022655997,862.426805822,14.1616749024,17.4341752728
 11/21  07:00:00,1051.43491197,97.7102077772,300.762205853,0.0,176.471037341,302.612436532,619.987830031,574.22991032,28.3233498048,17.4345699054
 11/21  08:00:00,1165.6263538,98.0574131014,303.612007013,0.0,243.2593065,310.10971186,594.362942342,525.465239842,42.4850247072,26.4126777931
 11/21  09:00:00,1216.03252216,98.5460298057,310.594915519,0.0,243.2593065,310.10971186,596.305494188,504.258214937,56.6466996096,35.4005796418
 11/21  10:00:00,1261.441192,98.9935713253,321.294155188,0.0,243.2593065,302.612436532,568.450983254,490.417094935,42.4850247072,35.5488636118
 11/21  11:00:00,1293.03303389,99.4741916555,339.478872691,0.0,243.2593065,310.10971186,581.96231042,466.413004192,70.808374512,44.7409317157
 11/21  12:00:00,1307.71037294,99.939172501,348.515493078,0.0,243.2593065,310.10971186,568.219638738,452.574130983,70.808374512,44.8371332424
 11/21  13:00:00,1283.47322351,100.355056913,361.193129577,0.0,243.2593065,310.10971186,548.518321724,442.058910779,70.808374512,35.6510364335
 11/21  14:00:00,1340.5616423,100.786826823,381.09555714,0.0,243.2593065,302.612436532,533.957403196,432.472463102,56.6466996096,44.8382404849
 11/21  15:00:00,1351.33498523,101.104574977,391.16147676,0.0,243.2593065,302.612436532,516.32722747,429.1017474,42.4850247072,44.7404553629
 11/21  16:00:00,1349.26600954,101.405258367,393.137261189,0.0,243.2593065,302.612436532,528.421712581,427.122733292,56.6466996096,44.6522796796
 11/21  17:00:00,1342.0211992,101.681485,382.849422015,0.0,243.2593065,310.10971186,545.096532279,424.634690437,84.9700494144,35.4917924275
 11/21  18:00:00,1319.7808911,101.942568743,363.424653961,0.0,243.2593065,310.10971186,527.864778515,425.341326524,84.9700494144,17.5534025771
 11/21  19:00:00,1041.42065982,96.8230548961,354.641707455,0.0,166.938926447,199.110933808,510.950405964,408.490644337,84.9700494144,17.4897122122
 11/21  20:00:00,1030.15473258,96.8230548961,352.830614061,0.0,166.938926447,191.61365848,495.896419876,413.027359164,56.6466996096,26.2223611032
 11/21  21:00:00,880.710977642,96.8230548961,340.95511637,0.0,100.150657288,124.558693486,529.446808759,455.31418242,56.6466996096,17.4859267292
 11/21  22:00:00,833.824063746,96.8230548961,332.84304224,0.0,100.150657288,124.558693486,523.543798022,463.621261894,42.4850247072,17.4375114207
 11/21  23:00:00,767.868584441,96.8230548961,331.498505399,0.0,46.0930336215,124.558693486,518.99871232,481.947584265,28.3233498048,8.72777825011
 11/21  24:00:00,773.13701555,96.8230548961,341.242163376,0.0,46.0930336215,124.558693486,518.723301536,487.128287678,14.1616749024,17.4333389557
 11/22  01:00:00,770.992995105,96.8230548961,349.452343457,0.0,46.0930336215,113.312780494,514.553644301,491.453093409,5.66466996096,17.4358809312
 11/22  02:00:00,769.527788547,96.8230548961,350.186690502,0.0,46.0930336215,113.312780494,519.354694596,496.255372265,5.66466996096,17.4346523697
 11/22  03:00:00,766.572175757,96.8230548961,350.653444798,0.0,46.0930336215,113.312780494,523.532593962,500.435955992,5.66466996096,17.4319680093
 11/22  04:00:00,772.989875021,96.8230548961,351.32408975,0.0,46.0930336215,113.312780494,520.442706445,506.049948376,5.66466996096,8.72808810845
 11/22  05:00:00,858.652888779,96.8230548961,351.093554334,0.0,100.150657288,148.969399434,509.945603018,486.846905529,5.66466996096,17.4340275278
 11/22  06:00:00,857.219782509,97.2503825332,351.217735392,0.0,100.150657288,149.894399434,845.229437252,813.630737378,14.1616749024,17.4370249722
 11/22  07:00:00,1084.79443213,98.1055568131,351.262552257,0.0,176.471037341,302.612436532,601.443105582,555.685006936,28.3233498048,17.4347488409
 11/22  08:00:00,1197.51207907,99.3395468061,351.311136999,0.0,243.2593065,310.10971186,578.090962039,509.188637727,42.4850247072,26.4172996042
 11/22  09:00:00,1245.88276285,99.9372820592,362.040022396,0.0,243.2593065,310.10971186,571.288784203,488.085319903,56.6466996096,26.5567646897
 11/22  10:00:00,1292.92723929,100.50331861,381.092073475,0.0,243.2593065,302.612436532,560.461523569,473.519654413,42.4850247072,44.4568444486
 11/22  11:00:00,1317.85389337,100.963541695,402.164811083,0.0,243.2593065,310.10971186,560.458369306,453.854989053,70.808374512,35.7950057411
 11/22  12:00:00,1341.2688262,101.342528001,424.28087973,0.0,243.2593065,310.10971186,566.348822871,441.725023756,70.808374512,53.8154246029
 11/22  13:00:00,1311.18311787,101.789177541,435.509520157,0.0,243.2593065,310.10971186,533.58806287,427.126960941,70.808374512,35.6527274174
 11/22  14:00:00,1352.62544773,102.409240477,449.07825907,0.0,243.2593065,302.612436532,506.728515191,405.240064909,56.6466996096,44.8417506717
 11/22  15:00:00,1359.41353201,102.743444238,459.19139551,0.0,243.2593065,302.612436532,474.757395806,387.528104048,42.4850247072,44.7442670506
 11/22  16:00:00,1361.75622887,102.974244283,461.285992873,0.0,243.2593065,302.612436532,475.602702879,374.299849103,56.6466996096,44.6561541667
 11/22  17:00:00,1361.08453735,103.034533554,450.26875165,0.0,243.2593065,310.10971186,502.787355059,382.322544021,84.9700494144,35.4947616238
 11/22  18:00:00,1348.19637062,103.120868813,418.997844658,0.0,243.2593065,310.10971186,503.243678952,400.719352471,84.9700494144,17.5542770665
 11/22  19:00:00,1041.1545474,96.8230548961,377.859838111,0.0,166.938926447,199.110933808,502.359089337,399.900003686,84.9700494144,17.4890362366
 11/22  20:00:00,1036.86766404,96.8230548961,380.182062665,0.0,166.938926447,191.61365848,487.691026752,404.820638629,56.6466996096,26.2236885129
 11/22  21:00:00,888.944771545,96.8230548961,360.276998883,0.0,100.150657288,124.558693486,520.79674446,446.663136021,56.6466996096,17.4869088298
 11/22  22:00:00,840.459198027,96.8230548961,347.299270005,0.0,100.150657288,124.558693486,515.543331103,455.619885458,42.4850247072,17.4384209377
 11/22  23:00:00,769.6647258,96.8230548961,341.409693102,0.0,46.0930336215,124.558693486,512.846674921,475.795051996,28.3233498048,8.72827312061
 11/22  24:00:00,762.194908097,96.8230548961,332.866949576,0.0,46.0930336215,124.558693486,514.345365549,482.749330506,14.1616749024,17.4343601408
 11/23  01:00:00,736.665051925,96.8230548961,331.317772127,0.0,34.9616554283,113.312780494,511.968868951,488.870834416,5.66466996096,17.4333645743
 11/23  02:00:00,731.25969614,96.8230548961,320.168610538,0.0,34.9616554283,113.312780494,518.32001346,495.219504237,5.66466996096,17.4358392624
 11/23  03:00:00,722.483042349,96.8230548961,302.455389599,0.0,34.9616554283,113.312780494,527.093761417,503.995890446,5.66466996096,17.4332010107
 11/23  04:00:00,715.556959265,96.8230548961,294.59476797,0.0,34.9616554283,113.312780494,527.022630224,512.629178055,5.66466996096,8.7287822081
 11/23  05:00:00,734.193484214,96.8230548961,303.339026898,0.0,44.4937663224,113.312780494,533.216182462,510.116103931,5.66466996096,17.4354085705
 11/23  06:00:00,743.094293356,96.8230548961,310.332097106,0.0,44.4937663224,113.312780494,547.784450202,516.190026283,14.1616749024,17.4327490164
 11/23  07:00:00,806.654393186,96.8230548961,300.999396126,0.0,54.0258772165,176.889270242,503.19905831,457.439397051,28.3233498048,17.4363114536
 11/23  08:00:00,796.584661901,96.8230548961,294.132195925,0.0,54.0258772165,184.38654557,511.927249869,452.008636908,42.4850247072,17.4335882539
 11/23  09:00:00,873.831102762,96.8230548961,298.168977648,0.0,65.1572554096,220.04316451,502.65833922,428.490379907,56.6466996096,17.521259703
 11/23  10:00:00,873.116235342,96.8230548961,306.210410023,0.0,65.1572554096,212.545889182,487.894594138,419.008460044,42.4850247072,26.401109387
 11/23  11:00:00,901.65030165,96.8230548961,320.857297969,0.0,65.1572554096,220.04316451,498.505175907,401.168384778,70.808374512,26.528416617
 11/23  12:00:00,916.314570903,96.8230548961,329.360972603,0.0,65.1572554096,220.04316451,498.209811553,392.028483593,70.808374512,35.3729534479
 11/23  13:00:00,920.409894747,96.8230548961,331.246124919,0.0,65.1572554096,220.04316451,493.136278894,390.081853034,70.808374512,32.2460513488
 11/23  14:00:00,916.000484236,96.8230548961,332.171211238,0.0,65.1572554096,212.545889182,479.032342691,392.736849555,56.6466996096,29.6487935267
 11/23  15:00:00,916.543710677,96.8230548961,332.659103511,0.0,65.1572554096,212.545889182,476.195275397,398.349020151,42.4850247072,35.3612305387
 11/23  16:00:00,904.587213986,96.8230548961,322.468896367,0.0,65.1572554096,212.545889182,481.28808211,398.105935437,56.6466996096,26.535447064
 11/23  17:00:00,866.146276733,96.8230548961,305.313646353,0.0,65.1572554096,220.04316451,532.620570706,412.288126316,84.9700494144,35.3623949754
 11/23  18:00:00,811.325205317,96.8230548961,286.828556808,0.0,54.0258772165,184.38654557,553.495312044,442.12695715,84.9700494144,26.3983054793
 11/23  19:00:00,769.604739322,96.8230548961,277.985048692,0.0,44.4937663224,163.454314868,582.200104298,488.50138893,84.9700494144,8.72866595415
 11/23  20:00:00,762.322367038,96.8230548961,276.325247079,0.0,44.4937663224,155.95703954,572.860436321,498.778536064,56.6466996096,17.4352006472
 11/23  21:00:00,732.38821725,96.8230548961,275.581033159,0.0,44.4937663224,124.558693486,612.755962466,538.676710618,56.6466996096,17.4325522387
 11/23  22:00:00,720.239427848,96.8230548961,265.020033568,0.0,44.4937663224,124.558693486,618.68304938,558.761932277,42.4850247072,17.4360923962
 11/23  23:00:00,704.426299353,96.8230548961,257.740661173,0.0,34.9616554283,124.558693486,629.181789879,583.425050706,28.3233498048,17.4333893677
 11/23  24:00:00,704.339640421,96.8230548961,256.571167081,0.0,34.9616554283,124.558693486,612.248752815,589.358195057,14.1616749024,8.72888285557
 11/24  01:00:00,701.955109969,96.8230548961,255.75700708,0.0,46.0930336215,113.312780494,619.689357432,596.588709522,5.66466996096,17.4359779485
 11/24  02:00:00,694.357931599,96.8230548961,245.563823306,0.0,46.0930336215,113.312780494,640.401571114,617.303262257,5.66466996096,17.4336388958
 11/24  03:00:00,688.677936149,96.8230548961,238.522770205,0.0,46.0930336215,113.312780494,654.097939061,630.995876284,5.66466996096,17.4373928158
 11/24  04:00:00,687.646068576,96.8230548961,237.433061471,0.0,46.0930336215,113.312780494,658.759858615,635.660468317,5.66466996096,17.4347203375
 11/24  05:00:00,782.024210821,96.8230548961,237.298337304,0.0,100.150657288,148.969399434,622.088768158,607.697679208,5.66466996096,8.72641898832
 11/24  06:00:00,774.311862202,96.8230548961,227.078902328,0.0,100.150657288,149.894399434,1094.19443186,1062.59620936,14.1616749024,17.4365475926
 11/24  07:00:00,995.946871367,97.369177695,220.011944274,0.0,176.471037341,302.612436532,738.873276262,693.115485474,28.3233498048,17.434440984
 11/24  08:00:00,1096.58323028,97.6274177443,208.993687748,0.0,243.2593065,310.10971186,707.232754008,638.330074103,42.4850247072,26.417655198
 11/24  09:00:00,1143.59045318,97.7408865775,221.34844648,0.0,243.2593065,310.10971186,669.614252621,577.551303038,56.6466996096,35.4162499738
 11/24  10:00:00,1199.48885264,97.8245395519,244.103601461,0.0,243.2593065,302.612436532,603.3819873,525.329170789,42.4850247072,35.567791804
 11/24  11:00:00,1238.45410814,97.9759225309,272.465300176,0.0,243.2593065,310.10971186,610.502156769,494.933789619,70.808374512,44.7599926382
 11/24  12:00:00,1270.92721613,98.4569734042,299.012275994,0.0,243.2593065,310.10971186,589.927016506,474.260905276,70.808374512,44.8577367185
 11/24  13:00:00,1241.78695659,99.0729919657,309.726662611,0.0,243.2593065,310.10971186,564.753080115,458.269048531,70.808374512,35.6756570718
 11/24  14:00:00,1290.04849527,99.6497667677,322.682069293,0.0,243.2593065,302.612436532,556.952691438,446.475372199,56.6466996096,53.8306196289
 11/24  15:00:00,1313.31706164,100.090162079,341.927432045,0.0,243.2593065,302.612436532,503.715225063,423.056032482,42.4850247072,38.1741678733
 11/24  16:00:00,1324.9656876,100.393954851,351.274838402,0.0,243.2593065,302.612436532,506.683381451,407.744715794,56.6466996096,42.2919660479
 11/24  17:00:00,1313.07361629,100.486166335,332.484039802,0.0,243.2593065,310.10971186,534.698266511,414.20973951,84.9700494144,35.5184775871
 11/24  18:00:00,1284.77402908,100.675373357,297.822932425,0.0,243.2593065,310.10971186,546.538704819,435.239272661,84.9700494144,26.329382744
 11/24  19:00:00,964.32783712,96.8230548961,250.398035493,0.0,166.938926447,199.110933808,543.705178812,441.242602762,84.9700494144,17.4925266351
 11/24  20:00:00,931.235463302,96.8230548961,226.667851421,0.0,166.938926447,191.61365848,549.874263891,475.740235184,56.6466996096,17.4873290979
 11/24  21:00:00,781.702680605,96.8230548961,212.370740721,0.0,100.150657288,124.558693486,618.374198223,544.235604335,56.6466996096,17.4918942781
 11/24  22:00:00,733.160963233,96.8230548961,203.438148843,0.0,100.150657288,124.558693486,625.196950318,565.269614909,42.4850247072,17.442310702
 11/24  23:00:00,666.66932014,96.8230548961,201.533732158,0.0,46.0930336215,124.558693486,630.578711184,584.821650131,28.3233498048,17.433711248
 11/24  24:00:00,666.29137327,96.8230548961,200.187756114,0.0,46.0930336215,124.558693486,625.82796282,594.228904985,14.1616749024,17.437382933
 11/25  01:00:00,652.610535805,96.8230548961,199.269313937,0.0,46.0930336215,113.312780494,623.680577288,600.580680433,5.66466996096,17.435226894
 11/25  02:00:00,659.089659427,96.8230548961,208.365077482,0.0,46.0930336215,113.312780494,600.040133491,585.648704055,5.66466996096,8.72675947542
 11/25  03:00:00,659.297481265,96.8230548961,214.322786293,0.0,46.0930336215,113.312780494,606.587863343,583.48525592,5.66466996096,17.4379374619
 11/25  04:00:00,654.976856842,96.8230548961,205.355798852,0.0,46.0930336215,113.312780494,638.875204281,615.775176301,5.66466996096,17.4353580188
