Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  05:00:00,660.592061453,96.8230548961,199.121277715,0.0,55.6251445156,113.312780494,648.446753031,625.346064001,5.66466996096,17.4360190696
 11/25  06:00:00,653.528436208,96.8230548961,189.035168789,0.0,55.6251445156,113.312780494,683.011877914,651.413663767,14.1616749024,17.4365392444
 11/25  07:00:00,736.561018018,96.8230548961,201.701570637,0.0,65.1572554096,176.889270242,604.949541438,559.192158318,28.3233498048,17.434033316
 11/25  08:00:00,858.316759099,96.9275274534,214.168351088,0.0,109.682768182,220.96816451,912.005083085,860.790830911,42.4850247072,8.72922746687
 11/25  09:00:00,878.733362652,96.9705725478,234.583033627,0.0,109.682768182,220.96816451,715.896212177,632.956486585,56.6466996096,26.2930259822
 11/25  10:00:00,1016.24978953,97.3720997262,268.735419567,0.0,131.945524568,266.955817592,639.657627441,570.739927782,42.4850247072,26.4326749516
 11/25  11:00:00,1064.52620128,97.415509494,305.681349624,0.0,131.945524568,274.45309292,665.019146646,558.801714989,70.808374512,35.4090571452
 11/25  12:00:00,1096.35280699,97.4410380133,334.112863745,0.0,131.945524568,274.45309292,637.625208096,540.247708683,70.808374512,26.5691249008
 11/25  13:00:00,1092.29693674,97.4603057299,366.630419928,0.0,131.945524568,274.45309292,636.638025745,530.420086006,70.808374512,35.4095652271
 11/25  14:00:00,1113.32550762,97.4759069885,397.699991562,0.0,131.945524568,266.955817592,602.235120892,510.187955624,56.6466996096,35.4004656593
 11/25  15:00:00,1138.25012733,97.489854082,422.041371191,0.0,131.945524568,266.955817592,555.120325436,486.073235566,42.4850247072,26.5620651632
 11/25  16:00:00,1059.62578205,96.8230548961,433.411641719,0.0,109.682768182,212.545889182,434.916047251,342.862024729,56.6466996096,35.4073229123
 11/25  17:00:00,1039.46625258,96.8230548961,403.251823865,0.0,109.682768182,220.04316451,487.252501935,366.87827816,84.9700494144,35.4041743599
 11/25  18:00:00,960.270995843,96.8230548961,346.410378924,0.0,109.682768182,220.04316451,499.23459171,387.853371206,84.9700494144,26.4111710899
 11/25  19:00:00,890.831645823,96.8230548961,309.439796014,0.0,100.150657288,199.110933808,521.721260154,428.021833347,84.9700494144,8.72937739262
 11/25  20:00:00,882.437755226,96.8230548961,308.925340546,0.0,100.150657288,191.61365848,506.279256929,432.195813176,56.6466996096,17.436744143
 11/25  21:00:00,777.001632065,96.8230548961,313.623003998,0.0,55.6251445156,124.558693486,554.230431054,480.14776813,56.6466996096,17.4359633151
 11/25  22:00:00,763.480529049,96.8230548961,302.714546913,0.0,55.6251445156,124.558693486,551.305863041,491.382864299,42.4850247072,17.437974035
 11/25  23:00:00,746.710247066,96.8230548961,295.313537808,0.0,46.0930336215,124.558693486,555.795750024,510.037017316,28.3233498048,17.4353829036
 11/25  24:00:00,741.731863466,96.8230548961,293.667039362,0.0,46.0930336215,124.558693486,540.763903186,517.87546524,14.1616749024,8.72676304309
 11/26  01:00:00,714.083957958,96.8230548961,292.630458564,0.0,34.9616554283,113.312780494,548.742475415,525.639449223,5.66466996096,17.4383562317
 11/26  02:00:00,721.079165798,96.8230548961,301.845852663,0.0,34.9616554283,113.312780494,555.056378695,531.955695813,5.66466996096,17.4360129209
 11/26  03:00:00,740.481087616,96.8230548961,328.578934797,0.0,34.9616554283,113.312780494,560.431411006,537.329919648,5.66466996096,17.4368213976
 11/26  04:00:00,750.790641919,96.8230548961,345.294836119,0.0,34.9616554283,113.312780494,566.041840195,542.939735917,5.66466996096,17.4374343167
 11/26  05:00:00,762.036006488,96.8230548961,348.511577067,0.0,44.4937663224,113.312780494,561.805249457,538.705587594,5.66466996096,17.434991902
 11/26  06:00:00,757.929522689,96.8230548961,349.969840138,0.0,44.4937663224,113.312780494,565.282837163,542.391409979,14.1616749024,8.72975228183
 11/26  07:00:00,821.394566011,96.8230548961,340.10245876,0.0,54.0258772165,176.889270242,526.17664456,480.415751866,28.3233498048,17.437542889
 11/26  08:00:00,816.742464388,96.8230548961,332.210005554,0.0,54.0258772165,184.38654557,533.417544004,473.497426651,42.4850247072,17.4350926452
 11/26  09:00:00,912.808684461,96.8230548961,362.938785558,0.0,65.1572554096,220.04316451,521.735316107,447.566997304,56.6466996096,17.5216191937
 11/26  10:00:00,931.146196931,96.8230548961,398.460645415,0.0,65.1572554096,212.545889182,493.145402154,424.254719371,42.4850247072,26.4056580758
 11/26  11:00:00,969.736548329,96.8230548961,433.926859748,0.0,65.1572554096,220.04316451,522.441814093,416.252881317,70.808374512,35.380558264
 11/26  12:00:00,992.455514237,96.8230548961,455.390504157,0.0,65.1572554096,220.04316451,504.708162145,407.095187372,70.808374512,26.8046002604
 11/26  13:00:00,995.523224337,96.8230548961,459.675974192,0.0,65.1572554096,220.04316451,512.848568459,406.929192013,70.808374512,35.1110019338
 11/26  14:00:00,1041.38311626,96.8230548961,516.638394446,0.0,65.1572554096,212.545889182,499.90291385,407.885084878,56.6466996096,35.3711293625
 11/26  15:00:00,1081.56945489,96.8230548961,558.117606037,0.0,65.1572554096,212.545889182,476.287324394,407.258405567,42.4850247072,26.5438941199
 11/26  16:00:00,1085.27507404,96.8230548961,561.908801173,0.0,65.1572554096,212.545889182,504.702486902,412.681987757,56.6466996096,35.3737995353
 11/26  17:00:00,943.921551737,96.8230548961,447.479883322,0.0,65.1572554096,220.04316451,529.219324606,417.709075825,84.9700494144,26.5401993662
 11/26  18:00:00,889.781592259,96.8230548961,430.666863914,0.0,54.0258772165,184.38654557,546.794145416,435.416579431,84.9700494144,26.4075165711
 11/26  19:00:00,863.178003781,96.8230548961,434.53893178,0.0,44.4937663224,163.454314868,575.281886488,472.876056798,84.9700494144,17.4357802753
 11/26  20:00:00,849.147834075,96.8230548961,427.465587589,0.0,44.4937663224,155.95703954,556.790451565,482.707146178,56.6466996096,17.4366057777
 11/26  21:00:00,822.285139135,96.8230548961,431.988727219,0.0,44.4937663224,124.558693486,590.942883294,516.858952564,56.6466996096,17.437231121
 11/26  22:00:00,818.994519848,96.8230548961,428.823633749,0.0,44.4937663224,124.558693486,584.896656398,524.976832016,42.4850247072,17.4347996748
 11/26  23:00:00,791.647107936,96.8230548961,409.08129955,0.0,34.9616554283,124.558693486,581.419511114,544.366520151,28.3233498048,8.72964115812
 11/26  24:00:00,769.22485301,96.8230548961,376.791554478,0.0,34.9616554283,124.558693486,586.977943687,555.378926546,14.1616749024,17.4373422382
 11/27  01:00:00,750.696597651,96.8230548961,347.055216434,0.0,46.0930336215,113.312780494,583.891316611,560.791360241,5.66466996096,17.4352864096
 11/27  02:00:00,749.19628218,96.8230548961,335.783099664,0.0,46.0930336215,113.312780494,589.559809266,566.455637907,5.66466996096,17.4395013981
 11/27  03:00:00,749.743584477,96.8230548961,332.736333817,0.0,46.0930336215,113.312780494,594.341776208,571.240021668,5.66466996096,17.4370845782
 11/27  04:00:00,737.220178897,96.8230548961,320.500315958,0.0,46.0930336215,113.312780494,592.299512807,577.907177131,5.66466996096,8.72766571555
 11/27  05:00:00,816.294099236,96.8230548961,311.700967723,0.0,100.150657288,148.969399434,573.146006517,550.041353917,5.66466996096,17.4399826394
 11/27  06:00:00,822.655845342,96.8230548961,310.622127014,0.0,100.150657288,149.894399434,1085.96114411,1054.36041822,14.1616749024,17.4390509912
 11/27  07:00:00,1059.09826329,97.0310959583,310.923008052,0.0,176.471037341,302.612436532,715.622545502,669.858622234,28.3233498048,17.4405734633
 11/27  08:00:00,1167.01953483,97.3382932408,300.98863845,0.0,243.2593065,310.10971186,665.351665058,596.439913499,42.4850247072,26.4267268522
 11/27  09:00:00,1203.63577804,97.4698007672,303.926658871,0.0,243.2593065,310.10971186,640.580676445,548.509999518,56.6466996096,35.4239773178
 11/27  10:00:00,1242.21418497,97.5694465436,301.114837682,0.0,243.2593065,302.612436532,603.140212864,525.077464535,42.4850247072,35.5777236221
 11/27  11:00:00,1247.35889135,97.6567696882,294.950973714,0.0,243.2593065,310.10971186,637.973569928,522.388575428,70.808374512,44.7766199885
 11/27  12:00:00,1251.43282069,97.7351926173,294.655217662,0.0,243.2593065,310.10971186,631.465980157,515.780690273,70.808374512,44.8769153718
 11/27  13:00:00,1219.65819807,97.8071092675,304.479098514,0.0,243.2593065,310.10971186,611.639879992,496.221906466,70.808374512,44.609599014
 11/27  14:00:00,1271.40529929,97.8726247662,321.685733579,0.0,243.2593065,302.612436532,578.029686518,476.50803391,56.6466996096,44.8749529987
 11/27  15:00:00,1269.17482689,97.9360119565,319.780254685,0.0,243.2593065,302.612436532,564.153139642,476.889976874,42.4850247072,44.778138061
 11/27  16:00:00,1262.25909985,98.1089359759,313.840961784,0.0,243.2593065,302.612436532,568.676408081,476.290143393,56.6466996096,35.7395650786
 11/27  17:00:00,1247.93683222,98.4113283973,292.763805573,0.0,243.2593065,310.10971186,589.41870913,468.911651237,84.9700494144,35.5370084792
 11/27  18:00:00,1246.79864973,98.7256220467,278.438182621,0.0,243.2593065,310.10971186,582.777155795,471.471927043,84.9700494144,26.3351793381
 11/27  19:00:00,970.510396827,96.8230548961,266.585430812,0.0,166.938926447,199.110933808,539.095989935,436.631266112,84.9700494144,17.4946744093
 11/27  20:00:00,954.682230759,96.8230548961,258.346852669,0.0,166.938926447,191.61365848,526.089345518,451.948192755,56.6466996096,17.4944531532
 11/27  21:00:00,807.453637336,96.8230548961,246.551234447,0.0,100.150657288,124.558693486,595.865040962,512.988955531,56.6466996096,26.2293858217
 11/27  22:00:00,759.484945234,96.8230548961,238.674479555,0.0,100.150657288,124.558693486,588.953562119,529.026488376,42.4850247072,17.4420490357
 11/27  23:00:00,693.06396645,96.8230548961,237.380729233,0.0,46.0930336215,124.558693486,587.243641408,550.190061731,28.3233498048,8.73022987216
 11/27  24:00:00,693.190868302,96.8230548961,236.58562505,0.0,46.0930336215,124.558693486,589.620900835,558.020689276,14.1616749024,17.4385366565
 11/28  01:00:00,673.325749192,96.8230548961,226.277104146,0.0,46.0930336215,113.312780494,605.991946023,582.888983153,5.66466996096,17.4382929099
 11/28  02:00:00,678.776288419,96.8230548961,229.34755865,0.0,46.0930336215,113.312780494,604.862069043,581.756515216,5.66466996096,17.4408838663
 11/28  03:00:00,674.628207929,96.8230548961,225.252309546,0.0,46.0930336215,113.312780494,619.319944254,596.216787661,5.66466996096,17.4384866319
 11/28  04:00:00,655.846786973,96.8230548961,208.09452123,0.0,46.0930336215,113.312780494,659.243865981,636.142990635,5.66466996096,17.4362053851
 11/28  05:00:00,730.64907053,96.8230548961,190.229735711,0.0,100.150657288,148.969399434,661.309386524,646.914299528,5.66466996096,8.73041703578
 11/28  06:00:00,725.012956552,96.9851965498,182.304780306,0.0,100.150657288,149.894399434,1015.20910222,983.607237935,14.1616749024,17.4401893813
 11/28  07:00:00,942.341132726,97.6925614603,170.600138718,0.0,176.471037341,302.612436532,739.949516908,694.187747533,28.3233498048,17.4384195702
 11/28  08:00:00,1068.69886513,97.9230952905,183.034212997,0.0,243.2593065,310.10971186,685.03114028,616.121254243,42.4850247072,26.4248613295
 11/28  09:00:00,1116.06930448,98.1268530232,204.592776163,0.0,243.2593065,310.10971186,651.553225067,559.477041343,56.6466996096,35.4294841145
 11/28  10:00:00,1152.81934348,98.5147390539,211.889729488,0.0,243.2593065,302.612436532,625.530507748,547.461172589,42.4850247072,35.5843104522
 11/28  11:00:00,1172.68455809,98.890449878,223.263374366,0.0,243.2593065,310.10971186,637.8129457,522.226997928,70.808374512,44.7775732592
 11/28  12:00:00,1194.06785559,99.2524594532,241.168716375,0.0,243.2593065,310.10971186,612.011093607,496.324968806,70.808374512,44.8777502883
 11/28  13:00:00,1162.60237631,99.5688737927,250.150205373,0.0,243.2593065,310.10971186,605.678831731,490.259439669,70.808374512,44.6110175503
 11/28  14:00:00,1205.40928097,99.8722680486,261.767764129,0.0,243.2593065,302.612436532,587.325267887,485.801910828,56.6466996096,44.8766574503
 11/28  15:00:00,1212.44292634,100.224512808,269.828848064,0.0,243.2593065,302.612436532,567.162300158,479.896749462,42.4850247072,44.7805259887
 11/28  16:00:00,1198.33109613,100.558434735,260.955449458,0.0,243.2593065,302.612436532,577.950446154,476.6192394,56.6466996096,44.6845071444
 11/28  17:00:00,1199.14532404,100.857044777,254.295762682,0.0,243.2593065,310.10971186,591.512262301,471.026592181,84.9700494144,35.5156207055
 11/28  18:00:00,1210.47607728,101.144545964,253.717628241,0.0,243.2593065,310.10971186,571.780604383,469.248970226,84.9700494144,17.5615847427
 11/28  19:00:00,942.204826254,96.8230548961,253.388934728,0.0,166.938926447,199.110933808,547.725223851,445.259604935,84.9700494144,17.4955695012
 11/28  20:00:00,934.885322806,96.8230548961,253.214610833,0.0,166.938926447,191.61365848,537.219962906,454.342746788,56.6466996096,26.2305165088
 11/28  21:00:00,800.702228612,96.8230548961,253.030585629,0.0,100.150657288,124.558693486,575.31028729,501.168818631,56.6466996096,17.494769049
 11/28  22:00:00,761.944791386,96.8230548961,253.151849836,0.0,100.150657288,124.558693486,570.599310992,510.668499932,42.4850247072,17.4457863528
 11/28  23:00:00,697.602808101,96.8230548961,253.375257084,0.0,46.0930336215,124.558693486,578.98859831,533.228054621,28.3233498048,17.4371938841
 11/28  24:00:00,698.430496309,96.8230548961,253.232743934,0.0,46.0930336215,124.558693486,565.401783088,542.512908946,14.1616749024,8.72719923924
 11/29  01:00:00,685.509684387,96.8230548961,253.125268532,0.0,46.0930336215,113.312780494,574.0488247,550.943662715,5.66466996096,17.4404920246
 11/29  02:00:00,690.102128486,96.8230548961,253.552541656,0.0,46.0930336215,113.312780494,580.718990454,557.615956312,5.66466996096,17.4383641818
 11/29  03:00:00,688.335126283,96.8230548961,253.403891418,0.0,46.0930336215,113.312780494,588.715188322,565.611087175,5.66466996096,17.4394311862
 11/29  04:00:00,690.106236902,96.8230548961,253.554643956,0.0,46.0930336215,113.312780494,596.753267957,573.64832422,5.66466996096,17.4402737763
 11/29  05:00:00,780.824668863,96.8230548961,253.735293954,0.0,100.150657288,148.969399434,575.546905486,552.444228617,5.66466996096,17.4380069079
 11/29  06:00:00,782.846464505,97.2472892497,253.954872291,0.0,100.150657288,149.894399434,911.638494656,888.748627034,14.1616749024,8.72819271931
 11/29  07:00:00,998.826047753,97.9185331154,243.697207109,0.0,176.471037341,302.612436532,653.747200769,607.982742205,28.3233498048,17.4411087591
 11/29  08:00:00,1107.12689618,98.9676628936,236.490931039,0.0,243.2593065,310.10971186,627.869796459,558.957753774,42.4850247072,26.4270179774
 11/29  09:00:00,1139.61975004,99.4846894765,235.557568841,0.0,243.2593065,310.10971186,629.809597466,537.722232909,56.6466996096,35.4406649478
 11/29  10:00:00,1176.77888371,99.8748936444,235.485328893,0.0,243.2593065,302.612436532,602.924663408,524.842976257,42.4850247072,35.5966624442
 11/29  11:00:00,1186.90352296,100.536193399,235.384321668,0.0,243.2593065,310.10971186,601.920804423,486.329245925,70.808374512,44.7831839864
 11/29  12:00:00,1199.93108373,101.210747777,245.381281641,0.0,243.2593065,310.10971186,577.980635156,460.653928593,70.808374512,46.5183320508
 11/29  13:00:00,1161.96394271,101.521498844,252.104828852,0.0,243.2593065,310.10971186,568.25305964,454.456374524,70.808374512,42.9883106039
 11/29  14:00:00,1204.53670887,101.623111729,262.763549931,0.0,243.2593065,302.612436532,561.28231732,459.750650368,56.6466996096,44.8849673418
 11/29  15:00:00,1207.34404591,102.097089131,260.794389089,0.0,243.2593065,302.612436532,525.47955537,438.205352269,42.4850247072,44.7891783935
 11/29  16:00:00,1202.93727277,102.429899612,255.10872726,0.0,243.2593065,302.612436532,515.957888971,414.626216686,56.6466996096,44.6849726758
 11/29  17:00:00,1199.88907633,102.462377218,235.306785064,0.0,243.2593065,310.10971186,545.208645313,424.709063125,84.9700494144,35.5295327737
 11/29  18:00:00,1181.97204299,102.481409513,201.14411251,0.0,243.2593065,310.10971186,588.340225947,477.035719751,84.9700494144,26.3344567809
 11/29  19:00:00,890.132996481,96.8230548961,175.335444262,0.0,166.938926447,199.110933808,662.153890196,559.688569879,84.9700494144,17.495270903
 11/29  20:00:00,867.678384052,96.8230548961,155.93129378,0.0,166.938926447,191.61365848,682.157405624,608.016215261,56.6466996096,17.4944907536
 11/29  21:00:00,725.878192468,96.8230548961,147.061658505,0.0,100.150657288,124.558693486,738.800968654,664.658778548,56.6466996096,17.4954904967
 11/29  22:00:00,664.989863159,96.8230548961,123.700641159,0.0,100.150657288,124.558693486,784.995291734,725.064699168,42.4850247072,17.445567859
 11/29  23:00:00,566.817256255,96.8230548961,85.3870485773,0.0,46.0930336215,124.558693486,883.98550287,838.22490556,28.3233498048,17.4372475047
 11/29  24:00:00,564.723261719,96.8230548961,81.7282380352,0.0,46.0930336215,124.558693486,856.260943405,824.65789176,14.1616749024,17.4413767427
 11/30  01:00:00,546.757469073,96.8230548961,75.6361906837,0.0,46.0930336215,113.312780494,852.762117017,829.657901409,5.66466996096,17.4395456462
 11/30  02:00:00,550.00681116,96.8230548961,79.5520431662,0.0,46.0930336215,113.312780494,828.492392059,805.39016605,5.66466996096,17.4375560479
 11/30  03:00:00,537.76949826,96.8230548961,64.1685535385,0.0,46.0930336215,113.312780494,871.734882641,857.339029131,5.66466996096,8.73118354881
 11/30  04:00:00,526.673553314,96.8230548961,48.3742110917,0.0,46.0930336215,113.312780494,960.541228497,937.435916749,5.66466996096,17.4406417872
 11/30  05:00:00,611.762401768,96.8230548961,44.1191682066,0.0,100.150657288,148.969399434,938.371536251,915.268404815,5.66466996096,17.438461475
 11/30  06:00:00,615.340337088,97.3457973923,43.8024566284,0.0,100.150657288,149.894399434,1149.35138476,1117.74883638,14.1616749024,17.4408734786
 11/30  07:00:00,838.966403345,98.2068207274,37.2333762442,0.0,176.471037341,302.612436532,948.792004295,903.028217238,28.3233498048,17.4404372527
 11/30  08:00:00,952.232134937,99.4079036001,33.1570905335,0.0,243.2593065,310.10971186,913.654681188,844.739907296,42.4850247072,26.4297491844
 11/30  09:00:00,991.811000215,99.9380271912,44.5081294903,0.0,243.2593065,310.10971186,841.225921181,749.150202844,56.6466996096,35.4290187271
 11/30  10:00:00,1043.22633542,100.579703391,67.9683961566,0.0,243.2593065,302.612436532,711.832624573,633.763351011,42.4850247072,35.5842488552
 11/30  11:00:00,1082.33101278,101.270391532,102.495517876,0.0,243.2593065,310.10971186,660.274486781,544.676822176,70.808374512,44.7892900927
 11/30  12:00:00,1112.14860421,101.850398718,135.238755323,0.0,243.2593065,310.10971186,602.258993348,486.558663135,70.808374512,44.8919557011
 11/30  13:00:00,1101.30988214,102.369014828,169.031243585,0.0,243.2593065,310.10971186,559.079666995,443.647504665,70.808374512,44.6237878179
 11/30  14:00:00,1151.69649422,102.758976385,186.107211527,0.0,243.2593065,302.612436532,532.387883185,430.849210162,56.6466996096,44.8919734131
 11/30  15:00:00,1156.88206831,103.013076699,190.727443495,0.0,243.2593065,302.612436532,505.194403698,417.921372218,42.4850247072,44.7880067728
 11/30  16:00:00,1160.01436283,103.103736171,193.692030238,0.0,243.2593065,302.612436532,505.212585824,409.322847362,56.6466996096,39.2430388518
 11/30  17:00:00,1149.30563444,102.969843947,165.775529606,0.0,243.2593065,310.10971186,585.816290389,459.905492323,84.9700494144,40.9407486515
 11/30  18:00:00,1112.27985188,102.963596691,113.318124321,0.0,243.2593065,310.10971186,660.993676889,558.460331337,84.9700494144,17.5632961377
 11/30  19:00:00,832.38148291,96.8230548961,102.550802757,0.0,166.938926447,199.110933808,790.155945552,687.687167291,84.9700494144,17.4987288471
 11/30  20:00:00,840.629234572,96.8230548961,118.664541267,0.0,166.938926447,191.61365848,723.185942953,640.306109242,56.6466996096,26.2331341013
 11/30  21:00:00,722.340722618,96.8230548961,134.599814929,0.0,100.150657288,124.558693486,711.12541528,636.98200742,56.6466996096,17.4967082504
 11/30  22:00:00,698.296871138,96.8230548961,150.811860618,0.0,100.150657288,124.558693486,666.463375334,606.530762923,42.4850247072,17.4475877042
 11/30  23:00:00,642.727205781,96.8230548961,165.399250772,0.0,46.0930336215,124.558693486,646.997541928,601.235110025,28.3233498048,17.4390820978
 11/30  24:00:00,650.469628853,96.8230548961,179.899103764,0.0,46.0930336215,124.558693486,610.559874835,587.669470739,14.1616749024,8.72872919374
 12/01  01:00:00,641.979638909,96.8230548961,194.239133583,0.0,46.0930336215,113.312780494,598.619681045,575.512338084,5.66466996096,17.4426730005
 12/01  02:00:00,650.707198085,96.8230548961,209.645232192,0.0,46.0930336215,113.312780494,588.126910946,565.021603531,5.66466996096,17.4406374537
 12/01  03:00:00,662.457039978,96.8230548961,225.261095843,0.0,46.0930336215,113.312780494,582.750671746,559.647399625,5.66466996096,17.4386021596
 12/01  04:00:00,668.783271157,96.8230548961,239.98200803,0.0,46.0930336215,113.312780494,579.625496537,556.517899566,5.66466996096,17.4429270097
 12/01  05:00:00,762.763853242,96.8230548961,247.199373568,0.0,100.150657288,148.969399434,558.806157273,535.700771113,5.66466996096,17.4407161993
 12/01  06:00:00,777.764299583,97.3688977169,259.355282009,0.0,100.150657288,149.894399434,893.486666431,861.886346419,14.1616749024,17.4386451092
 12/01  07:00:00,1014.48441031,98.4235861047,267.829264017,0.0,176.471037341,302.612436532,626.620403584,589.565286494,28.3233498048,8.73176728609
 12/01  08:00:00,1131.67160256,99.7362989888,269.437015669,0.0,243.2593065,310.10971186,610.637476978,541.719164969,42.4850247072,26.4332873017
 12/01  09:00:00,1166.52884845,100.344793369,273.081828035,0.0,243.2593065,310.10971186,614.903597806,522.805323637,56.6466996096,35.4515745588
 12/01  10:00:00,1207.8392983,100.810459443,282.535182972,0.0,243.2593065,302.612436532,593.971882436,513.707883127,42.4850247072,37.7789746014
 12/01  11:00:00,1224.03813838,101.233623888,288.433675109,0.0,243.2593065,310.10971186,609.649629975,496.228684404,70.808374512,42.6125710589
 12/01  12:00:00,1230.35632347,101.657112613,289.881929519,0.0,243.2593065,310.10971186,605.748258251,481.057522687,70.808374512,53.8823610521
 12/01  13:00:00,1190.5036565,101.914931793,290.627318306,0.0,243.2593065,310.10971186,582.649598231,476.145828347,70.808374512,35.6953953722
 12/01  14:00:00,1229.31594421,102.16067866,291.576671404,0.0,243.2593065,302.612436532,581.401554467,475.062339378,56.6466996096,49.6925154796
 12/01  15:00:00,1232.64874809,102.426682455,292.065804698,0.0,243.2593065,302.612436532,555.901243882,470.661651894,42.4850247072,42.7545672814
 12/01  16:00:00,1233.08826583,102.648575838,292.304652717,0.0,243.2593065,302.612436532,565.007258709,466.406552123,56.6466996096,41.9540069759
 12/01  17:00:00,1236.17885738,102.833394184,282.408159632,0.0,243.2593065,310.10971186,581.467069024,460.94978569,84.9700494144,35.5472339193
 12/01  18:00:00,1230.61843621,103.000986251,265.307285648,0.0,243.2593065,310.10971186,572.715174812,461.404814838,84.9700494144,26.3403105604
 12/01  19:00:00,940.178045103,96.8230548961,246.787070381,0.0,166.938926447,199.110933808,558.86823862,456.400042441,84.9700494144,17.4981467643
 12/01  20:00:00,923.517362015,96.8230548961,238.24520995,0.0,166.938926447,191.61365848,547.158104529,473.013813255,56.6466996096,17.4975916646
 12/01  21:00:00,787.632444029,96.8230548961,236.499278688,0.0,100.150657288,124.558693486,601.921997003,519.040606346,56.6466996096,26.2346910466
 12/01  22:00:00,736.562473908,96.8230548961,225.406274255,0.0,100.150657288,124.558693486,601.896086342,541.965706025,42.4850247072,17.4453556098
 12/01  23:00:00,667.920286921,96.8230548961,218.159714869,0.0,46.0930336215,124.558693486,609.717823778,572.664626236,28.3233498048,8.72984773745
 12/01  24:00:00,659.392029603,96.8230548961,207.130959976,0.0,46.0930336215,124.558693486,632.847371609,601.243405916,14.1616749024,17.4422907902
 12/02  01:00:00,624.112034853,96.8230548961,179.279975117,0.0,46.0930336215,113.312780494,690.946123002,667.840788961,5.66466996096,17.4406640805
 12/02  02:00:00,612.650339248,96.8230548961,164.590345196,0.0,46.0930336215,113.312780494,722.030933162,698.928033528,5.66466996096,17.4382296731
 12/02  03:00:00,616.449119192,96.8230548961,168.690514648,0.0,46.0930336215,113.312780494,708.313790823,685.205967774,5.66466996096,17.4431530873
 12/02  04:00:00,623.757664529,96.8230548961,175.343334439,0.0,46.0930336215,113.312780494,693.890496144,670.784759241,5.66466996096,17.441066942
 12/02  05:00:00,634.339404538,96.8230548961,177.570111259,0.0,55.6251445156,113.312780494,684.306182715,661.202463527,5.66466996096,17.4390492268
 12/02  06:00:00,623.998257991,96.8230548961,167.657021626,0.0,55.6251445156,113.312780494,713.020220198,690.12655985,14.1616749024,8.73198544594
 12/02  07:00:00,687.078506557,96.8230548961,160.505269409,0.0,65.1572554096,176.889270242,688.873247064,643.107561821,28.3233498048,17.4423354384
 12/02  08:00:00,803.52896566,97.1619597446,159.775437966,0.0,109.682768182,220.96816451,990.415384492,930.487937967,42.4850247072,17.4424218178
 12/02  09:00:00,807.121529982,97.1552085043,159.624821692,0.0,109.682768182,220.96816451,829.802084567,746.852000481,56.6466996096,26.3033844765
 12/02  10:00:00,931.902175904,97.5474232349,179.124088422,0.0,131.945524568,266.955817592,716.67860282,647.745134491,42.4850247072,26.4484436223
 12/02  11:00:00,954.949179593,97.5787894259,201.752862953,0.0,131.945524568,274.45309292,695.43117208,589.194422244,70.808374512,35.4283753243
 12/02  12:00:00,971.22827851,97.5917463876,219.853796711,0.0,131.945524568,274.45309292,666.526474438,569.126601768,70.808374512,26.5914981573
 12/02  13:00:00,960.335168897,97.5997869743,239.031748939,0.0,131.945524568,274.45309292,651.69937344,545.458463679,70.808374512,35.4325352489
 12/02  14:00:00,963.805075781,97.6061021106,248.698970958,0.0,131.945524568,266.955817592,642.846755082,550.774984646,56.6466996096,35.4250708258
 12/02  15:00:00,966.527036941,97.6113577743,251.149584602,0.0,131.945524568,266.955817592,620.090861652,551.03794749,42.4850247072,26.5678894545
 12/02  16:00:00,884.220789034,96.8230548961,251.882245466,0.0,109.682768182,212.545889182,506.125267735,414.042475273,56.6466996096,35.436092852
 12/02  17:00:00,895.164777455,96.8230548961,252.654686643,0.0,109.682768182,220.04316451,551.149478358,430.751667304,84.9700494144,35.4277616395
 12/02  18:00:00,865.147121582,96.8230548961,253.139364405,0.0,109.682768182,220.04316451,550.276331603,438.878750282,84.9700494144,26.4275319066
 12/02  19:00:00,822.480041255,96.8230548961,243.737968751,0.0,100.150657288,199.110933808,590.883805359,488.470770499,84.9700494144,17.4429854456
 12/02  20:00:00,787.690347683,96.8230548961,216.325197686,0.0,100.150657288,191.61365848,611.002657877,536.91511266,56.6466996096,17.4408456072
 12/02  21:00:00,649.24559565,96.8230548961,181.397444065,0.0,55.6251445156,124.558693486,730.100450824,660.312173995,56.6466996096,13.1415772192
 12/02  22:00:00,631.140140722,96.8230548961,156.022215007,0.0,55.6251445156,124.558693486,776.947545481,721.433622929,42.4850247072,13.0288978451
 12/02  23:00:00,604.517043369,96.8230548961,136.313038012,0.0,46.0930336215,124.558693486,819.377164657,773.611733868,28.3233498048,17.4420809838
 12/02  24:00:00,596.370191413,96.8230548961,127.403014283,0.0,46.0930336215,124.558693486,816.360189546,784.75848171,14.1616749024,17.4400329332
 12/03  01:00:00,573.711308952,96.8230548961,125.766917236,0.0,34.9616554283,113.312780494,806.548366857,783.442044869,5.66466996096,17.4416520267
 12/03  02:00:00,571.05274092,96.8230548961,124.201509002,0.0,34.9616554283,113.312780494,807.543544738,784.435822765,5.66466996096,17.4430520112
 12/03  03:00:00,568.345181763,96.8230548961,123.095185206,0.0,34.9616554283,113.312780494,809.703483768,786.597710738,5.66466996096,17.4411030693
 12/03  04:00:00,567.437071273,96.8230548961,122.248840119,0.0,34.9616554283,113.312780494,804.762590401,790.368095525,5.66466996096,8.72982491488
 12/03  05:00:00,578.087836521,96.8230548961,122.052916345,0.0,44.4937663224,113.312780494,808.501376019,785.392063575,5.66466996096,17.4446424831
 12/03  06:00:00,588.068482834,96.8230548961,132.424306701,0.0,44.4937663224,113.312780494,792.108609104,760.504384715,14.1616749024,17.4425494868
 12/03  07:00:00,670.788461427,96.8230548961,148.274569788,0.0,54.0258772165,176.889270242,710.261881152,664.497955174,28.3233498048,17.440576173
 12/03  08:00:00,679.550889728,96.8230548961,155.460440221,0.0,54.0258772165,184.38654557,710.084752859,650.157986758,42.4850247072,17.441741394
 12/03  09:00:00,779.376712614,96.8230548961,185.862508559,0.0,65.1572554096,220.04316451,634.082879362,559.908736145,56.6466996096,17.5274436074
 12/03  10:00:00,804.544770452,96.8230548961,225.989937545,0.0,65.1572554096,212.545889182,547.838557166,478.935401362,42.4850247072,26.4181310961
 12/03  11:00:00,848.630623264,96.8230548961,263.316207778,0.0,65.1572554096,220.04316451,539.839431194,433.627996002,70.808374512,35.4030606809
 12/03  12:00:00,884.400003626,96.8230548961,292.960166147,0.0,65.1572554096,220.04316451,526.497915992,420.297055485,70.808374512,35.3924859948
 12/03  13:00:00,905.777414158,96.8230548961,315.383757397,0.0,65.1572554096,220.04316451,513.769595527,416.405895262,70.808374512,26.555325753
 12/03  14:00:00,929.482270658,96.8230548961,337.605084928,0.0,65.1572554096,212.545889182,507.649991563,415.604506888,56.6466996096,35.3987850652
 12/03  15:00:00,950.667409514,96.8230548961,349.396722784,0.0,65.1572554096,212.545889182,489.641003154,417.603227991,42.4850247072,29.5527504554
 12/03  16:00:00,942.557648512,96.8230548961,341.906926618,0.0,65.1572554096,212.545889182,521.454277078,432.410391094,56.6466996096,32.397186375
 12/03  17:00:00,913.358745189,96.8230548961,335.762805352,0.0,65.1572554096,220.04316451,561.03111583,440.665863722,84.9700494144,35.3952026935
 12/03  18:00:00,877.795825637,96.8230548961,335.448618046,0.0,54.0258772165,184.38654557,574.610090326,463.221796928,84.9700494144,26.4182439831
 12/03  19:00:00,830.481427524,96.8230548961,324.333431116,0.0,44.4937663224,163.454314868,605.321851879,502.910531425,84.9700494144,17.4412710397
 12/03  20:00:00,813.941233859,96.8230548961,316.489457233,0.0,44.4937663224,155.95703954,577.210070111,511.833479604,56.6466996096,8.72989089733
 12/03  21:00:00,763.833728971,96.8230548961,295.244279652,0.0,44.4937663224,124.558693486,631.48474007,557.393264687,56.6466996096,17.4447757727
 12/03  22:00:00,725.779050957,96.8230548961,259.924855667,0.0,44.4937663224,124.558693486,662.160922071,602.233229218,42.4850247072,17.4426681455
 12/03  23:00:00,681.29562935,96.8230548961,223.280266124,0.0,34.9616554283,124.558693486,725.543995724,679.779954802,28.3233498048,17.4406911178
 12/03  24:00:00,666.409447708,96.8230548961,206.718070423,0.0,34.9616554283,124.558693486,742.370775312,710.767131652,14.1616749024,17.4419687576
 12/04  01:00:00,657.830670694,96.8230548961,203.142003557,0.0,46.0930336215,113.312780494,736.688651017,713.58036751,5.66466996096,17.4436135464
 12/04  02:00:00,667.083735187,96.8230548961,220.469757473,0.0,46.0930336215,113.312780494,696.486822252,673.380287158,5.66466996096,17.4418651325
 12/04  03:00:00,675.862702881,96.8230548961,232.718479466,0.0,46.0930336215,113.312780494,669.489955934,655.095041586,5.66466996096,8.73024438743
 12/04  04:00:00,676.876415126,96.8230548961,233.642055401,0.0,46.0930336215,113.312780494,684.256679458,661.146426551,5.66466996096,17.4455829462
 12/04  05:00:00,765.386776607,96.8230548961,234.199549029,0.0,100.150657288,148.969399434,656.819515324,633.71117434,5.66466996096,17.4436710224
 12/04  06:00:00,742.481774256,96.8230548961,204.588830669,0.0,100.150657288,149.894399434,1215.41969642,1183.81424417,14.1616749024,17.4437773413
 12/04  07:00:00,958.289166462,97.1114882692,193.98063588,0.0,176.471037341,302.612436532,815.379288951,769.611177231,28.3233498048,17.4447619158
 12/04  08:00:00,1073.56717133,97.4147360904,188.945837577,0.0,243.2593065,310.10971186,765.63801769,696.715928902,42.4850247072,26.4370640804
 12/04  09:00:00,1126.2320288,97.5426497861,220.154503848,0.0,243.2593065,310.10971186,715.166926806,623.071775531,56.6466996096,35.4484516659
 12/04  10:00:00,1196.19553071,97.6378120973,267.021439038,0.0,243.2593065,302.612436532,663.033906528,584.94075427,42.4850247072,35.6081275509
 12/04  11:00:00,1244.61361567,97.7184916027,304.847248324,0.0,243.2593065,310.10971186,672.764886896,557.142212456,70.808374512,44.814299928
 12/04  12:00:00,1285.09034798,97.7913067039,342.953823264,0.0,243.2593065,310.10971186,632.814907194,517.088506361,70.808374512,44.9180263211
 12/04  13:00:00,1262.30124364,97.8578531464,363.485431554,0.0,243.2593065,310.10971186,619.553503806,504.111748254,70.808374512,44.6333810401
 12/04  14:00:00,1289.94645519,97.919462679,357.779897265,0.0,243.2593065,302.612436532,592.911002097,491.348422901,56.6466996096,44.9158795858
 12/04  15:00:00,1289.86492281,98.0049139727,352.066779058,0.0,243.2593065,302.612436532,580.027725745,492.731241595,42.4850247072,44.8114594432
 12/04  16:00:00,1288.19490245,98.2237497869,341.693684887,0.0,243.2593065,302.612436532,581.918585185,480.563783838,56.6466996096,44.7081017379
 12/04  17:00:00,1284.72348137,98.5312426563,314.949652704,0.0,243.2593065,310.10971186,596.903858563,476.379284067,84.9700494144,35.5545250818
 12/04  18:00:00,1265.8403972,98.8438354723,279.989619577,0.0,243.2593065,310.10971186,596.154821676,484.840834268,84.9700494144,26.3439379937
 12/04  19:00:00,970.732255624,96.8230548961,253.098395274,0.0,166.938926447,199.110933808,564.864105021,462.393846101,84.9700494144,17.5002095062
 12/04  20:00:00,945.42821269,96.8230548961,233.173875608,0.0,166.938926447,191.61365848,568.487395277,494.340886195,56.6466996096,17.4998094718
 12/04  21:00:00,810.970097184,96.8230548961,233.880090931,0.0,100.150657288,124.558693486,617.697079129,534.811905176,56.6466996096,26.2384743434
 12/04  22:00:00,767.786501833,96.8230548961,219.395709106,0.0,100.150657288,124.558693486,630.645621518,570.71288691,42.4850247072,17.4477099005
 12/04  23:00:00,666.190972764,96.8230548961,174.616719946,0.0,46.0930336215,124.558693486,729.517388877,692.464051747,28.3233498048,8.72998732519
 12/04  24:00:00,634.450774312,96.8230548961,141.377925772,0.0,46.0930336215,124.558693486,800.821261874,769.21458889,14.1616749024,17.4449980809
 12/05  01:00:00,599.60913992,96.8230548961,120.478552222,0.0,46.0930336215,113.312780494,833.739918955,810.631753296,5.66466996096,17.4434956979
 12/05  02:00:00,577.671440668,96.8230548961,99.5332256464,0.0,46.0930336215,113.312780494,874.493276233,851.386825096,5.66466996096,17.4417811758
 12/05  03:00:00,556.16685406,96.8230548961,78.19917402,0.0,46.0930336215,113.312780494,915.640626347,892.532977067,5.66466996096,17.4429793194
 12/05  04:00:00,547.306628709,96.8230548961,69.1927907192,0.0,46.0930336215,113.312780494,915.234465824,892.125184877,5.66466996096,17.4446109861
 12/05  05:00:00,627.568134754,96.8230548961,58.8188416244,0.0,100.150657288,148.969399434,911.308218567,888.200794026,5.66466996096,17.4427545802
 12/05  06:00:00,626.492839099,97.02665472,54.9367332116,0.0,100.150657288,149.894399434,1169.31514174,1140.22396265,14.1616749024,14.9295041829
 12/05  07:00:00,853.292830915,97.729110159,54.3242044667,0.0,176.471037341,302.612436532,903.776230308,864.208914257,28.3233498048,11.2439662462
 12/05  08:00:00,967.208706615,97.959644532,53.899430005,0.0,243.2593065,310.10971186,891.832070429,818.95276044,42.4850247072,30.3942852822
 12/05  09:00:00,1005.01589287,98.2016277643,60.1209735936,0.0,243.2593065,310.10971186,845.624315459,757.493299664,56.6466996096,31.4843161851
 12/05  10:00:00,1044.91836748,98.5361249701,66.1162108355,0.0,243.2593065,302.612436532,802.15212111,715.147006659,42.4850247072,44.5200897445
 12/05  11:00:00,1075.01201272,98.8736342537,89.0865475217,0.0,243.2593065,310.10971186,771.284170434,655.657974455,70.808374512,44.8178214672
 12/05  12:00:00,1092.82170842,99.2169880681,102.718307567,0.0,243.2593065,310.10971186,738.559881631,622.835319073,70.808374512,44.9161880454
 12/05  13:00:00,1052.24734201,99.5309938408,103.233984789,0.0,243.2593065,310.10971186,736.873012918,621.418494379,70.808374512,44.6461440267
 12/05  14:00:00,1097.76210716,99.8350095086,114.063989783,0.0,243.2593065,302.612436532,695.636826117,594.076299863,56.6466996096,44.913826644
 12/05  15:00:00,1109.06375204,100.109634835,124.951316224,0.0,243.2593065,302.612436532,659.663691957,572.361263752,42.4850247072,44.8174034972
 12/05  16:00:00,1106.22633404,100.360052994,124.241819322,0.0,243.2593065,302.612436532,675.069152211,573.699496398,56.6466996096,44.7229562033
 12/05  17:00:00,1106.02356228,100.584994653,116.638525145,0.0,243.2593065,310.10971186,709.056859269,588.543299408,84.9700494144,35.5435104465
 12/05  18:00:00,1105.32735297,100.799365677,106.824794765,0.0,243.2593065,310.10971186,714.529755884,608.029283406,84.9700494144,21.5304230633
 12/05  19:00:00,828.518781522,96.8230548961,100.103513938,0.0,166.938926447,199.110933808,797.123140237,689.855781897,84.9700494144,22.2973089264
 12/05  20:00:00,820.078310295,96.8230548961,101.343460927,0.0,166.938926447,191.61365848,760.627111485,686.477935007,56.6466996096,17.5024768683
 12/05  21:00:00,686.866264493,96.8230548961,103.837193166,0.0,100.150657288,124.558693486,790.757685375,716.610879037,56.6466996096,17.5001067282
 12/05  22:00:00,646.547131083,96.8230548961,103.339321345,0.0,100.150657288,124.558693486,782.297504369,722.36276173,42.4850247072,17.4497179315
 12/05  23:00:00,579.485229251,96.8230548961,102.428405969,0.0,46.0930336215,124.558693486,788.092130573,742.327075544,28.3233498048,17.441705224
 12/05  24:00:00,578.919140472,96.8230548961,101.363313896,0.0,46.0930336215,124.558693486,783.892884308,752.285634421,14.1616749024,17.4455749844
 12/06  01:00:00,566.18119995,96.8230548961,101.551567496,0.0,46.0930336215,113.312780494,779.978401375,756.868797671,5.66466996096,17.4449337425
 12/06  02:00:00,563.901110422,96.8230548961,101.75695058,0.0,46.0930336215,113.312780494,785.939045314,762.831067407,5.66466996096,17.4433079461
 12/06  03:00:00,562.094257395,96.8230548961,101.478093331,0.0,46.0930336215,113.312780494,790.876018738,770.803275789,5.66466996096,14.4080729881
 12/06  04:00:00,573.099389863,96.8230548961,112.05239676,0.0,46.0930336215,113.312780494,766.669086046,749.238009951,5.66466996096,11.7664061342
 12/06  05:00:00,666.316997483,96.8230548961,118.492656371,0.0,100.150657288,148.969399434,740.929582322,717.819548813,5.66466996096,17.4453635474
 12/06  06:00:00,666.902406982,97.2681717467,119.003205058,0.0,100.150657288,149.894399434,1048.4901703,1016.88322414,14.1616749024,17.445271255
 12/06  07:00:00,907.69928475,97.9544752309,129.803470386,0.0,176.471037341,302.612436532,760.111239546,714.344313661,28.3233498048,17.4435760802
 12/06  08:00:00,1043.99574229,98.8124399314,147.065340355,0.0,243.2593065,310.10971186,698.676731946,629.75150474,42.4850247072,26.4402024982
 12/06  09:00:00,1103.5418444,99.351450337,174.191310127,0.0,243.2593065,310.10971186,667.650020336,575.546410862,56.6466996096,35.4569098643
 12/06  10:00:00,1155.92154601,99.7455089706,198.874425581,0.0,243.2593065,302.612436532,622.621751175,544.518303596,42.4850247072,35.6184228716
 12/06  11:00:00,1176.97314469,100.080358159,218.207572125,0.0,243.2593065,310.10971186,631.800536959,516.17111686,70.808374512,44.8210455875
 12/06  12:00:00,1198.43340397,100.38648881,238.18966843,0.0,243.2593065,310.10971186,623.273033731,498.553991059,70.808374512,53.9106681592
 12/06  13:00:00,1182.76162459,100.787341929,267.680856946,0.0,243.2593065,310.10971186,584.194900373,477.67413489,70.808374512,35.712390971
 12/06  14:00:00,1247.51595393,101.385436289,295.31507079,0.0,243.2593065,302.612436532,570.177750911,459.623396511,56.6466996096,53.9076547909
 12/06  15:00:00,1279.43034778,101.761478146,317.664745288,0.0,243.2593065,302.612436532,527.010166666,439.704048655,42.4850247072,44.8210933035
 12/06  16:00:00,1297.81343372,101.99635767,329.141652887,0.0,243.2593065,302.612436532,519.094397752,426.67262178,56.6466996096,35.7750763619
 12/06  17:00:00,1277.98598489,102.102863253,310.422395697,0.0,243.2593065,310.10971186,560.436444233,431.992661272,84.9700494144,43.4737335466
 12/06  18:00:00,1262.59453625,102.241015585,295.749798227,0.0,243.2593065,310.10971186,550.105095275,446.594493793,84.9700494144,18.5405520679
 12/06  19:00:00,981.988784613,96.8230548961,284.246974168,0.0,166.938926447,199.110933808,530.813194243,428.046170312,84.9700494144,17.7969745164
 12/06  20:00:00,981.475100642,96.8230548961,286.98405831,0.0,166.938926447,191.61365848,515.458609336,432.862965622,56.6466996096,25.9489441036
 12/06  21:00:00,878.480916682,96.8230548961,313.237113613,0.0,100.150657288,124.558693486,545.738514423,471.588415731,56.6466996096,17.5033990826
 12/06  22:00:00,857.924789726,96.8230548961,328.538086598,0.0,100.150657288,124.558693486,537.425327424,477.486470361,42.4850247072,17.4538323566
 12/06  23:00:00,791.817126833,96.8230548961,330.52161242,0.0,46.0930336215,124.558693486,543.846358557,498.077461366,28.3233498048,17.4455473865
 12/06  24:00:00,795.369655674,96.8230548961,331.687862889,0.0,46.0930336215,124.558693486,537.594121551,505.988703543,14.1616749024,17.4437431056
 12/07  01:00:00,773.677975128,96.8230548961,322.21657443,0.0,46.0930336215,113.312780494,537.559508796,514.452359811,5.66466996096,17.4424790243
 12/07  02:00:00,765.424345015,96.8230548961,315.077033839,0.0,46.0930336215,113.312780494,535.796003772,521.397356141,5.66466996096,8.73397766952
 12/07  03:00:00,764.686026405,96.8230548961,314.316913017,0.0,46.0930336215,113.312780494,550.921517012,527.810267281,5.66466996096,17.4465797691
 12/07  04:00:00,759.425052296,96.8230548961,313.215511915,0.0,46.0930336215,113.312780494,557.923625148,534.814112339,5.66466996096,17.4448428482
 12/07  05:00:00,857.422142883,96.8230548961,323.106426651,0.0,100.150657288,148.969399434,537.061949812,513.954135837,5.66466996096,17.4431440135
 12/07  06:00:00,868.530788261,97.3402788403,330.545582332,0.0,100.150657288,149.894399434,885.957318251,854.349269816,14.1616749024,17.4463735322
 12/07  07:00:00,1084.31052798,98.294677411,320.983911297,0.0,176.471037341,302.612436532,631.226154332,585.456597922,28.3233498048,17.4462066056
 12/07  08:00:00,1192.13989726,99.5803986698,313.930928757,0.0,243.2593065,310.10971186,605.385433644,536.456913354,42.4850247072,26.4434955826
 12/07  09:00:00,1245.50323274,100.146691434,333.261286859,0.0,243.2593065,310.10971186,602.281093277,510.179519691,56.6466996096,35.4548739766
 12/07  10:00:00,1336.8738527,101.065854837,390.905617152,0.0,243.2593065,302.612436532,548.105598393,470.004213168,42.4850247072,35.6163605178
 12/07  11:00:00,1430.51357407,101.75722312,481.706884112,0.0,243.2593065,310.10971186,551.247180979,435.609944049,70.808374512,44.8288624175
 12/07  12:00:00,1477.46297907,102.450328414,534.676482127,0.0,243.2593065,310.10971186,531.222032294,415.476393214,70.808374512,44.9372645683
 12/07  13:00:00,1437.57684447,103.017274522,545.143912572,0.0,243.2593065,310.10971186,517.096349888,401.638931552,70.808374512,44.6490438243
 12/07  14:00:00,1472.65063642,103.39567467,550.251340964,0.0,243.2593065,302.612436532,494.588086833,393.005652985,56.6466996096,44.9357342382
 12/07  15:00:00,1414.07362074,103.661528662,491.267704566,0.0,243.2593065,302.612436532,463.100381592,374.685884005,42.4850247072,45.9294728791
 12/07  16:00:00,1342.33943444,103.769725514,420.790414195,0.0,243.2593065,302.612436532,464.370561669,364.092726882,56.6466996096,43.6311351776
 12/07  17:00:00,1335.68348817,103.53207704,403.943480766,0.0,243.2593065,310.10971186,499.500606048,378.959985076,84.9700494144,35.5705715572
 12/07  18:00:00,1325.02295747,103.497059305,382.269600303,0.0,243.2593065,310.10971186,510.578718549,399.258636422,84.9700494144,26.3500327129
 12/07  19:00:00,1035.8401425,96.8230548961,363.414548808,0.0,166.938926447,199.110933808,500.625080588,398.152067099,84.9700494144,17.502964075
 12/07  20:00:00,1015.14288725,96.8230548961,343.715124646,0.0,166.938926447,191.61365848,489.306967586,406.417823234,56.6466996096,26.2424447422
 12/07  21:00:00,874.588421048,96.8230548961,333.93974142,0.0,100.150657288,124.558693486,521.405588619,447.255225286,56.6466996096,17.5036637232
 12/07  22:00:00,833.564736761,96.8230548961,331.928636102,0.0,100.150657288,124.558693486,514.684747188,454.745654261,42.4850247072,17.4540682203
 12/07  23:00:00,765.189417635,96.8230548961,311.704062335,0.0,46.0930336215,124.558693486,523.573705795,477.804500375,28.3233498048,17.4458556144
 12/07  24:00:00,736.296249668,96.8230548961,277.354012157,0.0,46.0930336215,124.558693486,528.593122777,496.987325912,14.1616749024,17.444121963
 12/08  01:00:00,704.272866686,96.8230548961,251.727948854,0.0,46.0930336215,113.312780494,552.163678593,529.056090046,5.66466996096,17.4429185869
 12/08  02:00:00,702.330629011,96.8230548961,242.863996278,0.0,46.0930336215,113.312780494,557.793193792,543.394311274,5.66466996096,8.73421255661
 12/08  03:00:00,696.944241701,96.8230548961,231.035465136,0.0,46.0930336215,113.312780494,586.98964671,563.877852247,5.66466996096,17.4471245025
 12/08  04:00:00,680.382494684,96.8230548961,212.772515661,0.0,46.0930336215,113.312780494,624.325777129,601.215645123,5.66466996096,17.4454620454
 12/08  05:00:00,739.358162446,96.8230548961,183.133942911,0.0,100.150657288,148.969399434,662.948805205,639.840307274,5.66466996096,17.4438279707
 12/08  06:00:00,704.144113303,97.3704229155,146.282923915,0.0,100.150657288,149.894399434,999.489180217,967.879582214,14.1616749024,17.4479231005
 12/08  07:00:00,915.312556351,98.5280390122,130.174643035,0.0,176.471037341,302.612436532,761.858981097,716.088585526,28.3233498048,17.4470457664
 12/08  08:00:00,1034.01082528,99.9988638705,128.431233916,0.0,243.2593065,310.10971186,713.194768535,644.264065703,42.4850247072,26.4456781246
 12/08  09:00:00,1075.08516294,100.877971557,137.154930671,0.0,243.2593065,310.10971186,680.031927742,587.926669015,56.6466996096,35.4585591169
 12/08  10:00:00,1111.09540374,101.212764775,142.378159656,0.0,243.2593065,302.612436532,648.75347649,570.647510214,42.4850247072,35.6209415686
 12/08  11:00:00,1126.35264903,101.595776734,151.981499814,0.0,243.2593065,310.10971186,656.642840306,540.998751681,70.808374512,44.8357141132
 12/08  12:00:00,1154.35512793,102.12696668,178.24010512,0.0,243.2593065,310.10971186,612.636111451,487.907311192,70.808374512,53.9204257466
 12/08  13:00:00,1135.06363805,102.811924598,202.080545592,0.0,243.2593065,310.10971186,545.359611073,438.824648551,70.808374512,35.7265880102
 12/08  14:00:00,1189.2656805,103.389175061,221.406719475,0.0,243.2593065,302.612436532,521.374777939,415.332615177,56.6466996096,49.3954631532
 12/08  15:00:00,1200.04903959,103.705086368,231.203883397,0.0,243.2593065,302.612436532,486.592415115,394.757594997,42.4850247072,49.3497954107
 12/08  16:00:00,1203.01984611,103.785442303,233.932985904,0.0,243.2593065,302.612436532,474.55274141,382.122537039,56.6466996096,35.7835047606
 12/08  17:00:00,1185.19274582,103.591601075,205.272674887,0.0,243.2593065,310.10971186,542.421271098,412.993910081,84.9700494144,44.4573116024
 12/08  18:00:00,1154.26082138,103.542043007,163.919224945,0.0,243.2593065,310.10971186,586.776183946,484.233822012,84.9700494144,17.5723125198
 12/08  19:00:00,867.577507681,96.8230548961,148.217238596,0.0,166.938926447,199.110933808,700.250437904,589.03419001,84.9700494144,26.2461984802
