Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  20:00:00,876.943718036,96.8230548961,166.452206656,0.0,166.938926447,191.61365848,617.665860379,543.516725203,56.6466996096,17.5024355657
 12/08  21:00:00,764.69049679,96.8230548961,188.237032039,0.0,100.150657288,124.558693486,614.303945254,540.154775834,56.6466996096,17.5024698102
 12/08  22:00:00,733.977303469,96.8230548961,195.676512708,0.0,100.150657288,124.558693486,599.721851262,539.786953039,42.4850247072,17.4498735157
 12/08  23:00:00,667.57656564,96.8230548961,196.588631664,0.0,46.0930336215,124.558693486,610.066936222,564.297277431,28.3233498048,17.4463089861
 12/08  24:00:00,667.433781697,96.8230548961,197.175149306,0.0,46.0930336215,124.558693486,609.04916255,577.440619495,14.1616749024,17.4468681531
 12/09  01:00:00,655.11393648,96.8230548961,197.518520021,0.0,46.0930336215,113.312780494,610.503018088,587.392648927,5.66466996096,17.4456991997
 12/09  02:00:00,655.494419855,96.8230548961,197.687137112,0.0,46.0930336215,113.312780494,619.383011692,596.274054782,5.66466996096,17.4442869488
 12/09  03:00:00,655.566736103,96.8230548961,197.798629302,0.0,46.0930336215,113.312780494,621.575532717,607.1785529,5.66466996096,8.73230985644
 12/09  04:00:00,666.468971472,96.8230548961,208.026136163,0.0,46.0930336215,113.312780494,619.600519391,596.487347029,5.66466996096,17.4485024012
 12/09  05:00:00,678.866415268,96.8230548961,214.78982744,0.0,55.6251445156,113.312780494,606.928008894,583.816473033,5.66466996096,17.4468658999
 12/09  06:00:00,678.473985798,96.8230548961,215.860010881,0.0,55.6251445156,113.312780494,622.73358528,591.126626537,14.1616749024,17.4452838402
 12/09  07:00:00,760.337189322,96.8230548961,226.235132085,0.0,65.1572554096,176.889270242,561.368010106,515.600943784,28.3233498048,17.4437165177
 12/09  08:00:00,882.685806683,97.1630042666,233.613503034,0.0,109.682768182,220.96816451,879.225637885,819.29189966,42.4850247072,17.4487135175
 12/09  09:00:00,896.392337185,97.1559165713,244.88995557,0.0,109.682768182,220.96816451,711.449450789,637.255123228,56.6466996096,17.5476279507
 12/09  10:00:00,1024.27572565,97.5481015097,262.971956683,0.0,131.945524568,266.955817592,670.283238951,592.523387277,42.4850247072,35.2748269663
 12/09  11:00:00,1053.1961248,97.5786851712,281.886659623,0.0,131.945524568,274.45309292,673.383463269,573.801131779,70.808374512,28.7739569787
 12/09  12:00:00,1068.96217003,97.5926736911,300.54485537,0.0,131.945524568,274.45309292,665.521092624,561.427318957,70.808374512,33.2853991547
 12/09  13:00:00,1054.99878865,97.6006315242,319.861299156,0.0,131.945524568,274.45309292,660.405182375,554.141027841,70.808374512,35.4557800226
 12/09  14:00:00,1071.41432985,97.6064982233,339.783114781,0.0,131.945524568,266.955817592,644.663660961,552.567011427,56.6466996096,35.4499499244
 12/09  15:00:00,1079.259804,97.6148678947,349.017273761,0.0,131.945524568,266.955817592,627.910445104,549.982801328,42.4850247072,35.4426190695
 12/09  16:00:00,999.310734659,96.8230548961,350.368295819,0.0,109.682768182,212.545889182,483.562712347,400.321581486,56.6466996096,26.5944312522
 12/09  17:00:00,1000.43457167,96.8230548961,341.176015218,0.0,109.682768182,220.04316451,529.373719176,408.944878444,84.9700494144,35.458791317
 12/09  18:00:00,961.74403055,96.8230548961,334.424445915,0.0,109.682768182,220.04316451,525.029160852,413.621499241,84.9700494144,26.4376121965
 12/09  19:00:00,908.416697253,96.8230548961,323.066373519,0.0,100.150657288,199.110933808,550.492289886,448.074641739,84.9700494144,17.4475987324
 12/09  20:00:00,884.374268194,96.8230548961,314.212742909,0.0,100.150657288,191.61365848,528.817144648,454.724416207,56.6466996096,17.4460288314
 12/09  21:00:00,748.040662421,96.8230548961,292.373077289,0.0,55.6251445156,124.558693486,583.712032349,509.619072774,56.6466996096,17.4462599655
 12/09  22:00:00,700.081807926,96.8230548961,237.187150052,0.0,55.6251445156,124.558693486,642.871501666,582.940607556,42.4850247072,17.4458694029
 12/09  23:00:00,659.647138937,96.8230548961,197.608932084,0.0,46.0930336215,124.558693486,712.481320502,666.710161146,28.3233498048,17.4478095506
 12/09  24:00:00,661.236461386,96.8230548961,206.611342739,0.0,46.0930336215,124.558693486,668.089030323,636.481151958,14.1616749024,17.4462034631
 12/10  01:00:00,645.442184759,96.8230548961,216.817909849,0.0,34.9616554283,113.312780494,644.731641176,621.621854138,5.66466996096,17.4451170774
 12/10  02:00:00,642.288982063,96.8230548961,205.930863302,0.0,34.9616554283,113.312780494,671.176551032,656.779816618,5.66466996096,8.73206445317
 12/10  03:00:00,632.82811598,96.8230548961,189.51123888,0.0,34.9616554283,113.312780494,722.883815181,699.769508464,5.66466996096,17.4496367567
 12/10  04:00:00,606.953461548,96.8230548961,151.90122695,0.0,34.9616554283,113.312780494,820.416892615,797.304180255,5.66466996096,17.4480423992
 12/10  05:00:00,565.801417641,96.8230548961,95.097518638,0.0,44.4937663224,113.312780494,960.026827349,936.915641056,5.66466996096,17.4465163315
 12/10  06:00:00,538.644392143,96.8230548961,61.7719989289,0.0,44.4937663224,113.312780494,1043.05601661,1011.44933325,14.1616749024,17.4450084548
 12/10  07:00:00,600.637075449,96.8230548961,50.8481890443,0.0,54.0258772165,176.889270242,1027.66273126,981.892661035,28.3233498048,17.4467204173
 12/10  08:00:00,596.268083842,96.8230548961,39.9015757752,0.0,54.0258772165,184.38654557,1067.6137815,1007.68025879,42.4850247072,17.4484980123
 12/10  09:00:00,662.734252592,96.8230548961,35.5401918847,0.0,65.1572554096,220.04316451,1040.28579411,966.101566538,56.6466996096,17.5375279668
 12/10  10:00:00,655.49138101,96.8230548961,35.081228991,0.0,65.1572554096,212.545889182,978.429793705,909.514590737,42.4850247072,26.4301782612
 12/10  11:00:00,663.623381609,96.8230548961,34.7520948055,0.0,65.1572554096,220.04316451,986.210836282,879.977740349,70.808374512,35.4247214211
 12/10  12:00:00,674.291940408,96.8230548961,40.917011373,0.0,65.1572554096,220.04316451,927.803463338,821.579437493,70.808374512,35.4156513331
 12/10  13:00:00,672.870609119,96.8230548961,38.2100043659,0.0,65.1572554096,220.04316451,944.138342227,846.76861559,70.808374512,26.5613521246
 12/10  14:00:00,661.696460116,96.8230548961,34.024040454,0.0,65.1572554096,212.545889182,962.305840078,870.232893225,56.6466996096,35.4262472438
 12/10  15:00:00,661.435847918,96.8230548961,33.6608687449,0.0,65.1572554096,212.545889182,940.837206634,862.934958784,42.4850247072,35.4172231421
 12/10  16:00:00,654.825212937,96.8230548961,26.946389159,0.0,65.1572554096,212.545889182,999.152760969,907.097034637,56.6466996096,35.4090267218
 12/10  17:00:00,621.707498155,96.8230548961,15.2012994998,0.0,65.1572554096,220.04316451,1091.60470996,980.059516869,84.9700494144,26.5751436799
 12/10  18:00:00,577.096077641,96.8230548961,6.99515211301,0.0,54.0258772165,184.38654557,1131.0721553,1019.6740034,84.9700494144,26.4281024788
 12/10  19:00:00,544.822959509,96.8230548961,4.90278893329,0.0,44.4937663224,163.454314868,1129.76170227,1027.34451811,84.9700494144,17.4471347504
 12/10  20:00:00,537.991291302,96.8230548961,7.89219453321,0.0,44.4937663224,155.95703954,1069.56916287,995.476759959,56.6466996096,17.4457033001
 12/10  21:00:00,505.648342386,96.8230548961,7.96239358873,0.0,44.4937663224,124.558693486,1094.76553789,1020.67401558,56.6466996096,17.444822698
 12/10  22:00:00,501.177057909,96.8230548961,3.53442355564,0.0,44.4937663224,124.558693486,1120.249642,1060.31535381,42.4850247072,17.4492634805
 12/10  23:00:00,464.237897268,96.8230548961,0.149417887099,0.0,34.9616554283,124.558693486,1145.09772604,1099.32668781,28.3233498048,17.4476884287
 12/10  24:00:00,456.543264189,96.8230548961,0.0,0.0,34.9616554283,124.558693486,1143.80849336,1112.20065101,14.1616749024,17.4461674516
 12/11  01:00:00,454.729403422,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1123.85063827,1100.74084323,5.66466996096,17.445125078
 12/11  02:00:00,454.997985259,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1127.80386158,1113.40374546,5.66466996096,8.73544615906
 12/11  03:00:00,455.290746809,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1148.46253164,1125.34814375,5.66466996096,17.4497179283
 12/11  04:00:00,455.857885952,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1158.95163609,1135.83873288,5.66466996096,17.4482332487
 12/11  05:00:00,544.161155736,96.8230548961,0.0,0.0,100.150657288,148.969399434,1129.4559562,1106.34269972,5.66466996096,17.4485865181
 12/11  06:00:00,546.19673319,96.8230548961,0.0,0.0,100.150657288,149.894399434,1397.24167059,1365.63020662,14.1616749024,17.4497890676
 12/11  07:00:00,773.176585674,97.120411537,0.0,0.0,176.471037341,302.612436532,1186.43927257,1140.66539144,28.3233498048,17.4505313301
 12/11  08:00:00,891.481975063,97.424491958,0.0,0.0,243.2593065,310.10971186,1166.40192141,1097.46511282,42.4850247072,26.4517838858
 12/11  09:00:00,919.890502231,97.5513839114,0.0,0.0,243.2593065,310.10971186,1176.01153508,1083.89352493,56.6466996096,35.4713105457
 12/11  10:00:00,971.320514644,97.6473794119,1.45106455138,0.0,243.2593065,302.612436532,1118.73855282,1040.61682717,42.4850247072,35.6367009378
 12/11  11:00:00,1000.57898338,97.7300060602,6.50929027116,0.0,243.2593065,310.10971186,1115.9085627,1000.25107973,70.808374512,44.8491084575
 12/11  12:00:00,1005.79377519,97.8041753068,10.519567604,0.0,243.2593065,310.10971186,1099.05590488,974.297739828,70.808374512,53.9497905421
 12/11  13:00:00,966.834551017,97.8718721132,13.4300005037,0.0,243.2593065,310.10971186,1061.34378146,954.797292482,70.808374512,35.7381144673
 12/11  14:00:00,998.501951913,97.9340926252,11.1678487544,0.0,243.2593065,302.612436532,1079.88691126,969.291949918,56.6466996096,53.9482617288
 12/11  15:00:00,996.943176324,98.0284465709,8.40313695505,0.0,243.2593065,302.612436532,1063.90287343,976.568032332,42.4850247072,44.8498163889
 12/11  16:00:00,975.21325949,98.236394561,1.77562696404,0.0,243.2593065,302.612436532,1107.99536452,1006.60114324,56.6466996096,44.7475216691
 12/11  17:00:00,967.572683837,98.4397116301,0.0,0.0,243.2593065,310.10971186,1122.98753532,1002.44891668,84.9700494144,35.5685692179
 12/11  18:00:00,980.296393021,98.6353282315,0.0,0.0,243.2593065,310.10971186,1126.40118625,1015.07600528,84.9700494144,26.3551315498
 12/11  19:00:00,716.817314736,96.8230548961,0.0,0.0,166.938926447,199.110933808,1235.23139143,1132.7531455,84.9700494144,17.5081965117
 12/11  20:00:00,710.177792231,96.8230548961,0.0,0.0,166.938926447,191.61365848,1152.07365837,1077.92104618,56.6466996096,17.5059125827
 12/11  21:00:00,576.583643647,96.8230548961,0.0,0.0,100.150657288,124.558693486,1147.52520244,1064.62909056,56.6466996096,26.249412274
 12/11  22:00:00,538.339078925,96.8230548961,0.0,0.0,100.150657288,124.558693486,1180.5707568,1120.6338169,42.4850247072,17.4519151934
 12/11  23:00:00,474.810955374,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1327.91376845,1290.85486369,28.3233498048,8.7355549494
 12/11  24:00:00,476.784050145,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1309.84946321,1278.23789128,14.1616749024,17.4498970317
 12/12  01:00:00,464.052657734,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1250.50258937,1227.38917329,5.66466996096,17.4487461206
 12/12  02:00:00,466.053533962,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1398.46563077,1375.35336781,5.66466996096,17.4475930039
 12/12  03:00:00,466.867263814,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1357.96642703,1334.8554886,5.66466996096,17.4462684709
 12/12  04:00:00,466.72613087,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1366.08436478,1342.97189379,5.66466996096,17.4478010259
 12/12  05:00:00,557.809233125,96.8230548961,0.0,0.0,100.150657288,148.969399434,1328.22656424,1305.11181693,5.66466996096,17.4500773491
 12/12  06:00:00,557.494789249,97.0324615192,0.0,0.0,100.150657288,149.894399434,1487.83565795,1456.22529737,14.1616749024,17.4486856773
 12/12  07:00:00,783.247351174,97.73495124,0.0,0.0,176.471037341,302.612436532,1387.36027272,1341.58962771,28.3233498048,17.4472952105
 12/12  08:00:00,901.296744318,97.9635423226,0.0,0.0,243.2593065,310.10971186,1357.70083034,1288.76056619,42.4850247072,26.4552394491
 12/12  09:00:00,929.416050999,98.1675968062,0.0,0.0,243.2593065,310.10971186,1249.99201195,1157.87807624,56.6466996096,35.4672361063
 12/12  10:00:00,960.596260969,98.4337852834,0.0,0.0,243.2593065,302.612436532,1077.70434022,999.587346306,42.4850247072,35.6319692078
 12/12  11:00:00,966.27943537,98.6620299085,0.0,0.0,243.2593065,310.10971186,1030.28414361,914.620772297,70.808374512,44.8549968029
 12/12  12:00:00,967.147643713,98.8693509319,0.0,0.0,243.2593065,310.10971186,1041.31524914,916.559786351,70.808374512,53.9470882725
 12/12  13:00:00,924.209244104,99.06090925,0.0,0.0,243.2593065,310.10971186,1004.82423346,898.280862124,70.808374512,35.7349968222
 12/12  14:00:00,986.709437594,99.2383613664,4.5723402331,0.0,243.2593065,302.612436532,962.058300614,851.461549176,56.6466996096,53.9500518285
 12/12  15:00:00,1007.03882471,99.4779960995,16.6625221916,0.0,243.2593065,302.612436532,896.705943751,809.366840725,42.4850247072,44.8540783186
 12/12  16:00:00,1010.09807051,99.7510878026,20.6599705021,0.0,243.2593065,302.612436532,909.233929848,807.832282809,56.6466996096,44.7549474302
 12/12  17:00:00,1014.3727045,100.003418537,13.5003760772,0.0,243.2593065,310.10971186,969.6668519,849.129692085,84.9700494144,35.5671104002
 12/12  18:00:00,998.390118159,100.23367504,2.17602002416,0.0,243.2593065,310.10971186,1030.60739777,919.283978344,84.9700494144,26.3533700112
 12/12  19:00:00,712.134785465,96.8230548961,0.0,0.0,166.938926447,199.110933808,1184.98232201,1082.50341851,84.9700494144,17.5088540852
 12/12  20:00:00,705.011093635,96.8230548961,0.0,0.0,166.938926447,191.61365848,1098.41840211,1024.26490261,56.6466996096,17.5067998987
 12/12  21:00:00,600.568971138,96.8230548961,4.43630041266,0.0,100.150657288,124.558693486,1038.1225278,963.966919842,56.6466996096,17.5089083434
 12/12  22:00:00,574.342956776,96.8230548961,9.06687280658,0.0,100.150657288,124.558693486,998.849862422,938.90669149,42.4850247072,17.4581462249
 12/12  23:00:00,510.117634561,96.8230548961,9.28601687314,0.0,46.0930336215,124.558693486,1009.69629043,963.922600052,28.3233498048,17.4503405689
 12/12  24:00:00,516.654112823,96.8230548961,16.1679928262,0.0,46.0930336215,124.558693486,960.812356912,929.20177563,14.1616749024,17.4489063799
 12/13  01:00:00,513.158641181,96.8230548961,26.1895072368,0.0,46.0930336215,113.312780494,910.728424414,887.615895308,5.66466996096,17.4478591445
 12/13  02:00:00,516.654734022,96.8230548961,29.6992892812,0.0,46.0930336215,113.312780494,924.762434602,901.650988657,5.66466996096,17.4467759836
 12/13  03:00:00,520.553974257,96.8230548961,35.1276555974,0.0,46.0930336215,113.312780494,912.982127126,889.868210357,5.66466996096,17.4492468076
 12/13  04:00:00,522.856600777,96.8230548961,40.4970716434,0.0,46.0930336215,113.312780494,904.420962082,881.305507556,5.66466996096,17.4507845656
 12/13  05:00:00,610.876129676,96.8230548961,44.7506210898,0.0,100.150657288,148.969399434,873.588261132,850.474157969,5.66466996096,17.449433202
 12/13  06:00:00,613.167931773,97.2732311729,46.9324389812,0.0,100.150657288,149.894399434,1165.83052291,1134.22070443,14.1616749024,17.4481435841
 12/13  07:00:00,841.997279046,97.9484957124,49.7777799115,0.0,176.471037341,302.612436532,899.69493342,853.924766178,28.3233498048,17.446817437
 12/13  08:00:00,966.097829183,98.6742243098,55.6789338816,0.0,243.2593065,310.10971186,852.236121807,783.295823679,42.4850247072,26.4552734207
 12/13  09:00:00,1000.71143884,99.0799651157,61.806373496,0.0,243.2593065,310.10971186,832.165832208,740.050806327,56.6466996096,35.468326271
 12/13  10:00:00,1041.39148739,99.465949403,69.5457049443,0.0,243.2593065,302.612436532,780.861606808,702.743212804,42.4850247072,35.6333692973
 12/13  11:00:00,1056.8652709,99.7243052815,76.9497475337,0.0,243.2593065,310.10971186,786.676757096,671.010102803,70.808374512,44.8582797812
 12/13  12:00:00,1072.11885375,100.01095617,90.3404441373,0.0,243.2593065,310.10971186,756.474774092,631.711866236,70.808374512,53.9545333437
 12/13  13:00:00,1041.06859724,100.27319169,102.770714293,0.0,243.2593065,310.10971186,724.911262956,618.364991399,70.808374512,35.7378970447
 12/13  14:00:00,1076.60151354,100.5202777,106.259312918,0.0,243.2593065,302.612436532,729.368073494,618.765375304,56.6466996096,53.9559985797
 12/13  15:00:00,1070.35597781,100.755847958,102.291587642,0.0,243.2593065,302.612436532,709.216082337,621.873387654,42.4850247072,44.857669976
 12/13  16:00:00,1078.05915006,100.976216811,110.736254505,0.0,243.2593065,302.612436532,682.459725097,581.052763623,56.6466996096,44.7602618646
 12/13  17:00:00,1085.50583981,101.159540587,107.483332101,0.0,243.2593065,310.10971186,707.898967584,587.357925898,84.9700494144,35.5709922717
 12/13  18:00:00,1093.55638928,101.334379283,101.699841861,0.0,243.2593065,310.10971186,724.235478361,612.90980297,84.9700494144,26.3556259764
 12/13  19:00:00,827.362406297,96.8230548961,101.968293662,0.0,166.938926447,199.110933808,791.709206831,689.231690709,84.9700494144,17.5074667076
 12/13  20:00:00,809.842581381,96.8230548961,91.0583697073,0.0,166.938926447,191.61365848,797.893852149,723.743074015,56.6466996096,17.5040785249
 12/13  21:00:00,668.621952085,96.8230548961,83.8631719962,0.0,100.150657288,124.558693486,858.807732515,775.910867918,56.6466996096,26.2501649875
 12/13  22:00:00,620.445052892,96.8230548961,72.2803533518,0.0,100.150657288,124.558693486,859.4572897,808.236306901,42.4850247072,8.73595809139
 12/13  23:00:00,536.980229289,96.8230548961,50.4818853875,0.0,46.0930336215,124.558693486,963.379321814,917.604103161,28.3233498048,17.451868848
 12/13  24:00:00,531.957779165,96.8230548961,43.2585783608,0.0,46.0930336215,124.558693486,977.745378949,946.13323427,14.1616749024,17.4504697762
 12/14  01:00:00,520.979897332,96.8230548961,43.0261977505,0.0,46.0930336215,113.312780494,948.229906608,925.115638804,5.66466996096,17.449597843
 12/14  02:00:00,513.184760936,96.8230548961,30.3256154544,0.0,46.0930336215,113.312780494,1033.46300767,1010.3499094,5.66466996096,17.4484283136
 12/14  03:00:00,501.074538711,96.8230548961,14.6805620563,0.0,46.0930336215,113.312780494,1115.45446566,1092.34255468,5.66466996096,17.4472410266
 12/14  04:00:00,473.736334546,96.8230548961,2.40877236275,0.0,46.0930336215,113.312780494,1161.22654193,1138.10917499,5.66466996096,17.4526969852
 12/14  05:00:00,546.827595052,96.8230548961,0.0,0.0,100.150657288,148.969399434,1261.22486612,1238.10885775,5.66466996096,17.4513383992
 12/14  06:00:00,553.095340578,97.3542163316,0.0,0.0,100.150657288,149.894399434,1490.33048973,1458.71872391,14.1616749024,17.4500909145
 12/14  07:00:00,779.328368473,98.2024340244,0.0,0.0,176.471037341,302.612436532,1203.63842624,1157.86625714,28.3233498048,17.4488192926
 12/14  08:00:00,895.317890052,99.055050235,0.0,0.0,243.2593065,310.10971186,1023.45143467,954.507079754,42.4850247072,26.4593302062
 12/14  09:00:00,922.621571032,99.5720822982,0.0,0.0,243.2593065,310.10971186,1004.96348777,912.842683516,56.6466996096,35.4741046401
 12/14  10:00:00,954.936027641,100.008500341,0.0,0.0,243.2593065,302.612436532,956.0364063,877.910810617,42.4850247072,35.6405709764
 12/14  11:00:00,1006.53976543,100.257961839,12.4025454918,0.0,243.2593065,310.10971186,911.031225977,795.354860283,70.808374512,44.8679911816
 12/14  12:00:00,1024.82814343,100.532262813,34.3148501149,0.0,243.2593065,310.10971186,830.289349259,705.516847322,70.808374512,53.9641274256
 12/14  13:00:00,997.378299778,100.77675599,52.8457535188,0.0,243.2593065,310.10971186,742.444529752,635.889638076,70.808374512,35.7465171637
 12/14  14:00:00,1048.04616123,101.015308186,73.2372093592,0.0,243.2593065,302.612436532,708.485083108,597.869374966,56.6466996096,53.9690085324
 12/14  15:00:00,1062.38047553,101.227519394,90.7879985296,0.0,243.2593065,302.612436532,656.661089366,569.311233348,42.4850247072,44.8648313109
 12/14  16:00:00,1068.61720242,101.410972213,98.1227479489,0.0,243.2593065,302.612436532,654.43867195,553.029110149,56.6466996096,44.7628621913
 12/14  17:00:00,1063.11919715,101.558139168,77.6024981943,0.0,243.2593065,310.10971186,728.710066801,608.159853243,84.9700494144,35.5801641437
 12/14  18:00:00,1055.19833113,101.699653639,55.0863436815,0.0,243.2593065,310.10971186,794.793299066,683.461571726,84.9700494144,26.3616779254
 12/14  19:00:00,783.633897302,96.8230548961,51.5873758378,0.0,166.938926447,199.110933808,916.380824176,813.902666193,84.9700494144,17.5081085686
 12/14  20:00:00,773.469018647,96.8230548961,45.9297672187,0.0,166.938926447,191.61365848,921.598628997,847.441739249,56.6466996096,17.5101901384
 12/14  21:00:00,621.326346383,96.8230548961,22.7969874908,0.0,100.150657288,124.558693486,1126.42462,1043.52593223,56.6466996096,26.2519881678
 12/14  22:00:00,590.854861388,96.8230548961,36.5214641384,0.0,100.150657288,124.558693486,938.545430674,878.60416067,42.4850247072,17.4562452959
 12/14  23:00:00,534.761989341,96.8230548961,50.4709098329,0.0,46.0930336215,124.558693486,839.992834339,794.22100632,28.3233498048,17.4484782148
 12/14  24:00:00,538.162438651,96.8230548961,50.5930019866,0.0,46.0930336215,124.558693486,847.122452733,815.51356177,14.1616749024,17.447216061
 12/15  01:00:00,528.29168883,96.8230548961,56.546726373,0.0,46.0930336215,113.312780494,812.638342417,798.236938472,5.66466996096,8.73673398448
 12/15  02:00:00,542.553948589,96.8230548961,73.4402208938,0.0,46.0930336215,113.312780494,791.479206092,768.361942685,5.66466996096,17.4525934463
 12/15  03:00:00,558.790140289,96.8230548961,92.338292382,0.0,46.0930336215,113.312780494,766.638274087,743.522201746,5.66466996096,17.4514023803
 12/15  04:00:00,571.111522957,96.8230548961,108.92354326,0.0,46.0930336215,113.312780494,750.097390094,726.98251713,5.66466996096,17.4502030035
 12/15  05:00:00,666.482507523,96.8230548961,115.593421089,0.0,100.150657288,148.969399434,733.62505577,710.511382956,5.66466996096,17.449002853
 12/15  06:00:00,667.197926362,97.3770408166,116.791215891,0.0,100.150657288,149.894399434,1054.54589393,1022.93489408,14.1616749024,17.4493249476
 12/15  07:00:00,904.306186355,98.3018819268,127.658738711,0.0,176.471037341,302.612436532,760.259954362,714.48327636,28.3233498048,17.4533281977
 12/15  08:00:00,1028.20969852,99.3808814739,134.89074205,0.0,243.2593065,310.10971186,718.409111761,649.468511373,42.4850247072,26.4555756805
 12/15  09:00:00,1057.34319866,99.9179708927,136.006132336,0.0,243.2593065,310.10971186,721.494319495,629.362800137,56.6466996096,35.4848197477
 12/15  10:00:00,1091.94016182,100.328440361,137.056410141,0.0,243.2593065,302.612436532,686.018663501,607.880116199,42.4850247072,35.6535225945
 12/15  11:00:00,1110.89888612,100.548491012,147.807579887,0.0,243.2593065,310.10971186,715.988267235,591.333853439,70.808374512,53.8460392836
 12/15  12:00:00,1113.19143695,100.788443196,145.323019173,0.0,243.2593065,310.10971186,710.968067206,595.18887851,70.808374512,44.9708141844
 12/15  13:00:00,1064.06594909,101.023568841,139.523452639,0.0,243.2593065,310.10971186,712.815791887,597.318511618,70.808374512,44.6889057571
 12/15  14:00:00,1104.50929351,101.233252388,147.601747615,0.0,243.2593065,302.612436532,685.569155627,583.946420052,56.6466996096,44.9760359651
 12/15  15:00:00,1115.21028016,101.428518379,158.028546606,0.0,243.2593065,302.612436532,655.439822027,568.081166007,42.4850247072,44.8736313131
 12/15  16:00:00,1117.02326138,101.6035414,159.216657876,0.0,243.2593065,302.612436532,666.721726594,565.312329949,56.6466996096,44.7626970346
 12/15  17:00:00,1123.23514653,101.777886956,157.572155917,0.0,243.2593065,310.10971186,680.473630665,559.907590453,84.9700494144,35.5959907981
 12/15  18:00:00,1133.32310175,101.86788059,157.785594787,0.0,243.2593065,310.10971186,680.814485857,569.483206187,84.9700494144,26.3612302562
 12/15  19:00:00,871.426643372,96.8230548961,167.629355481,0.0,166.938926447,199.110933808,689.787988034,578.564613219,84.9700494144,26.2533254006
 12/15  20:00:00,875.75006538,96.8230548961,183.914677908,0.0,166.938926447,191.61365848,620.122943524,545.967772224,56.6466996096,17.5084716899
 12/15  21:00:00,747.940401488,96.8230548961,191.54905356,0.0,100.150657288,124.558693486,656.088376934,581.932728264,56.6466996096,17.5089490612
 12/15  22:00:00,714.527545945,96.8230548961,198.054789877,0.0,100.150657288,124.558693486,642.343029487,582.402131678,42.4850247072,17.4558731016
 12/15  23:00:00,656.604331247,96.8230548961,207.405918323,0.0,46.0930336215,124.558693486,637.478836422,591.707138292,28.3233498048,17.4483483245
 12/15  24:00:00,660.939080169,96.8230548961,211.89712242,0.0,46.0930336215,124.558693486,628.945194614,597.332984612,14.1616749024,17.4505350994
 12/16  01:00:00,649.247179118,96.8230548961,212.974978005,0.0,46.0930336215,113.312780494,631.861877788,608.744127352,5.66466996096,17.4530804752
 12/16  02:00:00,642.645722415,96.8230548961,200.186899698,0.0,46.0930336215,113.312780494,673.433837768,650.31712125,5.66466996096,17.4520465577
 12/16  03:00:00,631.274215252,96.8230548961,180.531822993,0.0,46.0930336215,113.312780494,725.803859485,702.688259,5.66466996096,17.4509305241
 12/16  04:00:00,617.602951737,96.8230548961,159.426720484,0.0,46.0930336215,113.312780494,780.132401711,757.017936184,5.66466996096,17.4497955662
 12/16  05:00:00,609.872249452,96.8230548961,138.126372533,0.0,55.6251445156,113.312780494,821.366753166,798.253425972,5.66466996096,17.4486572331
 12/16  06:00:00,595.173714578,96.8230548961,117.921981402,0.0,55.6251445156,113.312780494,868.227092465,845.330837961,14.1616749024,8.73457960155
 12/16  07:00:00,636.693276541,96.8230548961,85.1566739434,0.0,65.1572554096,176.889270242,906.962592746,861.185603303,28.3233498048,17.4536396376
 12/16  08:00:00,725.589425983,97.1643494678,53.1968782405,0.0,109.682768182,220.96816451,1272.75066932,1212.8124499,42.4850247072,17.4531947118
 12/16  09:00:00,712.775133027,97.157730408,37.6380884428,0.0,109.682768182,220.96816451,1180.38121345,1097.40972358,56.6466996096,26.3247902614
 12/16  10:00:00,815.191114532,97.5512479285,27.0262460849,0.0,131.945524568,266.955817592,1154.59658891,1085.64068177,42.4850247072,26.4708824271
 12/16  11:00:00,820.719462748,97.5828147616,23.3074332664,0.0,131.945524568,274.45309292,1166.23356851,1059.94191132,70.808374512,35.4832826853
 12/16  12:00:00,822.497931203,97.5970462557,23.0672241847,0.0,131.945524568,274.45309292,1131.25307865,1024.96446705,70.808374512,35.4802370862
 12/16  13:00:00,789.717823923,97.6061205374,21.402073019,0.0,131.945524568,274.45309292,1119.39593297,1013.120389,70.808374512,35.4671694586
 12/16  14:00:00,776.777791943,97.6129912053,14.1487736135,0.0,131.945524568,266.955817592,1116.82720022,1024.71743528,56.6466996096,35.4630653363
 12/16  15:00:00,750.765383534,97.6185856057,2.51509911527,0.0,131.945524568,266.955817592,1142.86112824,1064.91874279,42.4850247072,35.4573607401
 12/16  16:00:00,652.727719598,96.8230548961,0.0,0.0,109.682768182,212.545889182,1130.66295991,1047.39995725,56.6466996096,26.6163030499
 12/16  17:00:00,665.579342081,96.8230548961,0.0,0.0,109.682768182,220.04316451,1142.87385355,1022.42646974,84.9700494144,35.4773344016
 12/16  18:00:00,635.657123923,96.8230548961,0.0,0.0,109.682768182,220.04316451,1143.26291866,1031.84305916,84.9700494144,26.4498100913
 12/16  19:00:00,600.362015636,96.8230548961,0.0,0.0,100.150657288,199.110933808,1143.8358865,1041.41295318,84.9700494144,17.4528839021
 12/16  20:00:00,593.665192884,96.8230548961,0.0,0.0,100.150657288,191.61365848,1081.89496153,1007.79652649,56.6466996096,17.4517354212
 12/16  21:00:00,480.948507275,96.8230548961,0.0,0.0,55.6251445156,124.558693486,1041.60035533,967.501236328,56.6466996096,17.4524193903
 12/16  22:00:00,480.154262427,96.8230548961,0.0,0.0,55.6251445156,124.558693486,1059.73820841,999.803754493,42.4850247072,17.4494292113
 12/16  23:00:00,472.546501354,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1123.57917606,1077.80752123,28.3233498048,17.4483050262
 12/16  24:00:00,473.796602018,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1129.67912362,1098.0635602,14.1616749024,17.4538885128
 12/17  01:00:00,450.022774433,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1128.05870746,1104.94092339,5.66466996096,17.4531141063
 12/17  02:00:00,450.951373273,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1136.73913748,1113.62229167,5.66466996096,17.4521758418
 12/17  03:00:00,451.474872527,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1145.88634095,1122.77054271,5.66466996096,17.4511282763
 12/17  04:00:00,451.535038368,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1155.42561885,1132.31089373,5.66466996096,17.4500551617
 12/17  05:00:00,460.794617169,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1230.05648207,1206.94283506,5.66466996096,17.4489770456
 12/17  06:00:00,460.900376531,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1241.49750953,1218.59835981,14.1616749024,8.73747481263
 12/17  07:00:00,530.990540159,96.8230548961,0.0,0.0,54.0258772165,176.889270242,1200.93730031,1155.15989605,28.3233498048,17.4540544503
 12/17  08:00:00,534.355901834,96.8230548961,0.0,0.0,54.0258772165,184.38654557,1191.85689699,1131.91893935,42.4850247072,17.4529329258
 12/17  09:00:00,600.68356844,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1058.12447531,975.174425817,56.6466996096,26.303349883
 12/17  10:00:00,623.688152762,96.8230548961,5.22625174394,0.0,65.1572554096,212.545889182,962.011028429,893.082629877,42.4850247072,26.4433738447
 12/17  11:00:00,653.014295512,96.8230548961,18.4098495956,0.0,65.1572554096,220.04316451,961.546178823,855.305360966,70.808374512,35.4324433448
 12/17  12:00:00,663.026551962,96.8230548961,29.2618783453,0.0,65.1572554096,220.04316451,918.191783696,820.808300082,70.808374512,26.5751091019
 12/17  13:00:00,661.230051911,96.8230548961,32.713961944,0.0,65.1572554096,220.04316451,940.013611183,833.7583992,70.808374512,35.4468374709
 12/17  14:00:00,661.944721178,96.8230548961,43.8390114166,0.0,65.1572554096,212.545889182,869.334428401,777.248352332,56.6466996096,35.4393764593
 12/17  15:00:00,674.722208629,96.8230548961,57.2027770426,0.0,65.1572554096,212.545889182,810.182735594,732.265124728,42.4850247072,35.4325861597
 12/17  16:00:00,678.875782057,96.8230548961,63.2179628068,0.0,65.1572554096,212.545889182,829.26207652,746.040366569,56.6466996096,26.5750103422
 12/17  17:00:00,649.525866714,96.8230548961,54.4540407136,0.0,65.1572554096,220.04316451,920.023403389,799.606713599,84.9700494144,35.4466403758
 12/17  18:00:00,610.365078725,96.8230548961,50.9964304202,0.0,54.0258772165,184.38654557,961.952967383,850.542407101,84.9700494144,26.4405108681
 12/17  19:00:00,581.650687521,96.8230548961,51.1835934637,0.0,44.4937663224,163.454314868,989.288695777,886.865822295,84.9700494144,17.4528240683
 12/17  20:00:00,574.441819827,96.8230548961,51.0992576537,0.0,44.4937663224,155.95703954,973.878897065,899.780414757,56.6466996096,17.4517826983
 12/17  21:00:00,540.968692166,96.8230548961,50.9624558899,0.0,44.4937663224,124.558693486,1007.67181539,933.574405389,56.6466996096,17.4507103917
 12/17  22:00:00,546.181306458,96.8230548961,57.461969586,0.0,44.4937663224,124.558693486,964.088520051,904.153863608,42.4850247072,17.4496317353
 12/17  23:00:00,554.12962417,96.8230548961,74.9312436905,0.0,34.9616554283,124.558693486,919.912075524,874.136773146,28.3233498048,17.4519525734
 12/17  24:00:00,547.344850541,96.8230548961,70.2982228266,0.0,34.9616554283,124.558693486,943.530443741,911.914593213,14.1616749024,17.4541756254
 12/18  01:00:00,534.761729313,96.8230548961,62.8037627568,0.0,46.0930336215,113.312780494,973.19875059,950.080595945,5.66466996096,17.4534846842
 12/18  02:00:00,533.027415402,96.8230548961,62.6120733103,0.0,46.0930336215,113.312780494,996.713186594,973.595906089,5.66466996096,17.4526105442
 12/18  03:00:00,539.210273368,96.8230548961,68.8568389716,0.0,46.0930336215,113.312780494,975.240718658,952.124425574,5.66466996096,17.4516231231
 12/18  04:00:00,547.693308704,96.8230548961,77.1003983002,0.0,46.0930336215,113.312780494,949.505982718,926.390703553,5.66466996096,17.4506092048
 12/18  05:00:00,645.085219026,96.8230548961,86.6644434016,0.0,100.150657288,148.969399434,903.625475176,880.511194911,5.66466996096,17.4496103036
 12/18  06:00:00,656.360937182,96.8230548961,96.3817083548,0.0,100.150657288,149.894399434,1340.70161724,1317.80203045,14.1616749024,8.73791188923
 12/18  07:00:00,882.541614521,97.1213125754,94.9516811489,0.0,176.471037341,302.612436532,973.36792107,927.589669315,28.3233498048,17.4549019507
 12/18  08:00:00,995.337142045,97.4244690951,86.6244328395,0.0,243.2593065,310.10971186,958.775840853,881.013715404,42.4850247072,35.2771007413
 12/18  09:00:00,1010.1802044,97.5512190351,71.493385876,0.0,243.2593065,310.10971186,986.178348509,894.052406267,56.6466996096,35.479242632
 12/18  10:00:00,1029.36454526,97.64708526,55.5441992194,0.0,243.2593065,302.612436532,997.748788797,919.616686157,42.4850247072,35.6470779334
 12/18  11:00:00,1030.89954893,97.7297347281,46.4801979648,0.0,243.2593065,310.10971186,1060.25184242,944.561553779,70.808374512,44.8819141302
 12/18  12:00:00,1031.17531511,97.804147875,43.4372207069,0.0,243.2593065,310.10971186,1059.41989533,934.626841189,70.808374512,53.9846796289
 12/18  13:00:00,990.09908017,97.8720467425,43.0087403991,0.0,243.2593065,310.10971186,1017.68767889,911.120313406,70.808374512,35.7589909718
 12/18  14:00:00,1024.998596,97.9343866781,42.4788009274,0.0,243.2593065,302.612436532,1009.54523411,898.904858358,56.6466996096,53.9936761418
 12/18  15:00:00,1028.02059373,98.0076782755,45.1265929693,0.0,243.2593065,302.612436532,948.88239176,861.511412732,42.4850247072,44.8859543211
 12/18  16:00:00,1027.60350592,98.2006465527,44.3441894117,0.0,243.2593065,302.612436532,948.345108019,846.921259333,56.6466996096,44.777149077
 12/18  17:00:00,1030.64693543,98.4050005273,36.3534038847,0.0,243.2593065,310.10971186,999.413253942,878.846338497,84.9700494144,35.5968660312
 12/18  18:00:00,1031.13984447,98.6008006811,24.2538855088,0.0,243.2593065,310.10971186,1052.37032346,941.034103963,84.9700494144,26.3661700858
 12/18  19:00:00,756.028492719,96.8230548961,13.2842026217,0.0,166.938926447,199.110933808,1159.62197317,1057.13894437,84.9700494144,17.5129793935
 12/18  20:00:00,755.129073249,96.8230548961,17.1859581874,0.0,166.938926447,191.61365848,1053.33283688,970.431129859,56.6466996096,26.2550074152
 12/18  21:00:00,624.852791328,96.8230548961,21.2867359594,0.0,100.150657288,124.558693486,1020.23520486,946.075583434,56.6466996096,17.5129218202
 12/18  22:00:00,581.185957712,96.8230548961,16.246530419,0.0,100.150657288,124.558693486,1037.42451167,977.478812477,42.4850247072,17.4606744866
 12/18  23:00:00,509.924339513,96.8230548961,8.71962459008,0.0,46.0930336215,124.558693486,1080.44492803,1034.66659389,28.3233498048,17.4549843397
 12/18  24:00:00,505.760381971,96.8230548961,2.43377910021,0.0,46.0930336215,124.558693486,1094.26175509,1062.64616753,14.1616749024,17.4539126549
 12/19  01:00:00,456.549750218,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1103.42364962,1080.30567345,5.66466996096,17.4533062175
 12/19  02:00:00,457.945062524,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1100.89026494,1077.77309853,5.66466996096,17.4524964411
 12/19  03:00:00,460.001234102,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1163.90590323,1140.7896638,5.66466996096,17.4515694647
 12/19  04:00:00,460.689323846,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1178.29218936,1155.17690427,5.66466996096,17.4506151265
 12/19  05:00:00,551.370173527,96.8230548961,0.0,0.0,100.150657288,148.969399434,1127.2554489,1112.85583124,5.66466996096,8.73494769692
 12/19  06:00:00,552.241126852,97.0325112334,0.0,0.0,100.150657288,149.894399434,1307.88369073,1276.2657261,14.1616749024,17.4562897277
 12/19  07:00:00,778.335094819,97.734870203,0.0,0.0,176.471037341,302.612436532,1150.19118878,1104.41278659,28.3233498048,17.455052382
 12/19  08:00:00,897.79148496,97.9633741347,0.0,0.0,243.2593065,310.10971186,1217.26496958,1139.5013307,42.4850247072,35.2786141695
 12/19  09:00:00,927.648327369,98.1680351837,0.0,0.0,243.2593065,310.10971186,1153.37322841,1062.32949516,56.6466996096,34.3970336364
 12/19  10:00:00,959.939787926,98.4337548324,0.0,0.0,243.2593065,302.612436532,1102.42797996,1023.20243899,42.4850247072,36.740516255
 12/19  11:00:00,985.09555985,98.6620432705,3.09452973912,0.0,243.2593065,310.10971186,1032.24383341,916.54879799,70.808374512,44.8866609102
 12/19  12:00:00,1022.71785002,98.8689726052,23.4055293258,0.0,243.2593065,310.10971186,921.780368388,796.980784145,70.808374512,53.9912097316
 12/19  13:00:00,987.082099043,99.0599078437,30.8237434617,0.0,243.2593065,310.10971186,880.267156319,773.6955412,70.808374512,35.763240607
 12/19  14:00:00,1024.11148635,99.2371006794,36.3030288868,0.0,243.2593065,302.612436532,866.806981812,756.166963041,56.6466996096,53.9933191616
 12/19  15:00:00,1026.88548326,99.4282845333,39.6867363438,0.0,243.2593065,302.612436532,822.247740068,734.870298153,42.4850247072,44.892417208
 12/19  16:00:00,1027.39966713,99.6953277254,39.7217881154,0.0,243.2593065,302.612436532,841.943458665,740.514749482,56.6466996096,44.7820095728
 12/19  17:00:00,1028.25569822,99.9370577156,28.2418881601,0.0,243.2593065,310.10971186,936.968305975,816.396024885,84.9700494144,35.6022316755
 12/19  18:00:00,1026.64270192,100.165456971,13.7362240642,0.0,243.2593065,310.10971186,1011.69683678,900.357560424,84.9700494144,26.3692269413
 12/19  19:00:00,732.496972715,96.8230548961,2.26529232701,0.0,166.938926447,199.110933808,1205.82775821,1103.34338905,84.9700494144,17.51431974
 12/19  20:00:00,735.993031278,96.8230548961,4.57433585124,0.0,166.938926447,191.61365848,1084.32072725,1001.41602906,56.6466996096,26.2579985776
 12/19  21:00:00,614.964310544,96.8230548961,9.22303712614,0.0,100.150657288,124.558693486,1042.01855356,967.860845916,56.6466996096,17.5110080371
 12/19  22:00:00,588.335664871,96.8230548961,22.8492334882,0.0,100.150657288,124.558693486,923.594909314,863.652242899,42.4850247072,17.457641708
 12/19  23:00:00,534.543425085,96.8230548961,35.9102587366,0.0,46.0930336215,124.558693486,854.130459717,808.356814282,28.3233498048,17.4502956296
 12/19  24:00:00,541.608878034,96.8230548961,44.3107133735,0.0,46.0930336215,124.558693486,819.813263312,788.19542253,14.1616749024,17.4561658795
 12/20  01:00:00,535.878644188,96.8230548961,53.7677717057,0.0,46.0930336215,113.312780494,797.008002744,773.887784211,5.66466996096,17.4555485725
 12/20  02:00:00,538.493806337,96.8230548961,59.5952927124,0.0,46.0930336215,113.312780494,814.25821936,791.138771514,5.66466996096,17.4547778843
 12/20  03:00:00,549.392093258,96.8230548961,71.4529090642,0.0,46.0930336215,113.312780494,812.172826125,789.054253817,5.66466996096,17.4539023465
 12/20  04:00:00,564.767775152,96.8230548961,89.0778456491,0.0,46.0930336215,113.312780494,792.486836588,769.36916437,5.66466996096,17.4530022567
 12/20  05:00:00,659.168844582,96.8230548961,96.7060869564,0.0,100.150657288,148.969399434,775.062093561,751.945326307,5.66466996096,17.4520972929
 12/20  06:00:00,662.564158833,97.2712600974,98.3370304915,0.0,100.150657288,149.894399434,1108.47430863,1076.8595618,14.1616749024,17.4530719277
 12/20  07:00:00,890.842262676,97.9481940349,99.4092607003,0.0,176.471037341,302.612436532,822.332177416,785.273548346,28.3233498048,8.73527926539
 12/20  08:00:00,1002.92235277,98.6748863656,92.6456722426,0.0,243.2593065,310.10971186,826.648184467,748.878425991,42.4850247072,35.2847337691
 12/20  09:00:00,1030.51249177,98.9968883292,95.3501252588,0.0,243.2593065,310.10971186,803.331883694,711.197011693,56.6466996096,35.4881723917
 12/20  10:00:00,1077.55644181,99.3117376586,110.569062859,0.0,243.2593065,302.612436532,749.507452747,671.36409739,42.4850247072,35.6583306491
 12/20  11:00:00,1090.0104999,99.6689579435,117.544898627,0.0,243.2593065,310.10971186,746.668580196,630.962473849,70.808374512,44.8977318355
 12/20  12:00:00,1101.42281713,99.9521141901,128.496979285,0.0,243.2593065,310.10971186,733.833219601,609.020036358,70.808374512,54.0048087304
 12/20  13:00:00,1064.48271835,100.23082502,135.759479977,0.0,243.2593065,310.10971186,704.88497744,589.363396889,70.808374512,44.7132060388
 12/20  14:00:00,1114.99400417,100.486889352,156.355673116,0.0,243.2593065,302.612436532,660.305968314,558.661823861,56.6466996096,44.9974448437
 12/20  15:00:00,1163.07826448,100.745857968,208.665479762,0.0,243.2593065,302.612436532,588.651633712,501.270738857,42.4850247072,44.895870148
 12/20  16:00:00,1175.67090781,100.948755247,213.52144547,0.0,243.2593065,302.612436532,601.540695147,500.108325642,56.6466996096,44.7856698954
 12/20  17:00:00,1149.06308065,101.115949598,165.526341259,0.0,243.2593065,310.10971186,686.069752835,556.587376957,84.9700494144,44.512326464
 12/20  18:00:00,1104.25701581,101.272192419,100.538551335,0.0,243.2593065,310.10971186,779.782988115,677.228387068,84.9700494144,17.5845516327
 12/20  19:00:00,803.987865987,96.8230548961,61.8687152381,0.0,166.938926447,199.110933808,979.725331288,868.494975564,84.9700494144,26.2603063101
 12/20  20:00:00,783.638445143,96.8230548961,44.6824294655,0.0,166.938926447,191.61365848,1035.34266048,961.181275833,56.6466996096,17.5146850348
 12/20  21:00:00,634.581064346,96.8230548961,28.9351539162,0.0,100.150657288,124.558693486,1131.3744665,1057.21450473,56.6466996096,17.5132621585
 12/20  22:00:00,592.146775734,96.8230548961,24.224584585,0.0,100.150657288,124.558693486,1084.38080255,1024.43377968,42.4850247072,17.4619981681
 12/20  23:00:00,520.115367356,96.8230548961,16.2868674225,0.0,46.0930336215,124.558693486,1093.48598413,1047.70799333,28.3233498048,17.4546409972
 12/20  24:00:00,516.106607291,96.8230548961,11.094043862,0.0,46.0930336215,124.558693486,1069.40473694,1037.78934658,14.1616749024,17.4537154571
 12/21  01:00:00,501.655719081,96.8230548961,10.7300936649,0.0,46.0930336215,113.312780494,1033.66240924,1010.54461733,5.66466996096,17.4531219488
 12/21  02:00:00,521.107449692,96.8230548961,32.6371817282,0.0,46.0930336215,113.312780494,884.325653596,861.208491573,5.66466996096,17.452492062
 12/21  03:00:00,529.776996411,96.8230548961,43.7311199166,0.0,46.0930336215,113.312780494,849.734083861,826.617716813,5.66466996096,17.451697087
 12/21  04:00:00,520.449364113,96.8230548961,30.9702616007,0.0,46.0930336215,113.312780494,978.342051158,955.223090468,5.66466996096,17.4542907288
 12/21  05:00:00,596.959615764,96.8230548961,15.2555223017,0.0,100.150657288,148.969399434,1065.25694931,1042.1354684,5.66466996096,17.4568109458
 12/21  06:00:00,571.343576717,97.3552720311,2.68578470328,0.0,100.150657288,149.894399434,1308.55929018,1276.94164416,14.1616749024,17.4559711271
 12/21  07:00:00,779.411391138,98.2044063473,0.0,0.0,176.471037341,302.612436532,1156.17791503,1110.39945821,28.3233498048,17.4551070089
 12/21  08:00:00,900.324430498,99.0319315688,0.0,0.0,243.2593065,310.10971186,1179.21472752,1110.26060454,42.4850247072,26.4690982728
 12/21  09:00:00,930.331418174,99.532604575,0.0,0.0,243.2593065,310.10971186,1120.99349051,1028.84712105,56.6466996096,35.4996698436
 12/21  10:00:00,963.523171855,99.8371332929,0.0,0.0,243.2593065,302.612436532,1065.7297543,987.572265666,42.4850247072,35.6724639249
 12/21  11:00:00,970.016820173,100.133681541,0.0,0.0,243.2593065,310.10971186,1052.95292361,928.261897347,70.808374512,53.8826517461
 12/21  12:00:00,1001.28989688,100.404162371,5.19597492494,0.0,243.2593065,310.10971186,976.759275823,860.945136906,70.808374512,45.005764405
 12/21  13:00:00,971.472532619,100.65430743,10.2293921237,0.0,243.2593065,310.10971186,962.378668914,846.857635575,70.808374512,44.7126588269
 12/21  14:00:00,1010.74063759,100.884859506,17.7537681369,0.0,243.2593065,302.612436532,917.166780737,815.513415785,56.6466996096,45.006665343
 12/21  15:00:00,1020.95027633,101.098693755,28.5896192711,0.0,243.2593065,302.612436532,860.40325353,764.035074572,42.4850247072,53.8831542511
 12/21  16:00:00,1018.21014434,101.285786522,25.8260610327,0.0,243.2593065,302.612436532,871.210228855,769.768427213,56.6466996096,44.7951020325
 12/21  17:00:00,1018.65280145,101.439923088,14.4087957054,0.0,243.2593065,310.10971186,950.736063948,830.169582958,84.9700494144,35.596431576
 12/21  18:00:00,1003.03912793,101.587963453,2.44704267638,0.0,243.2593065,310.10971186,1011.60416929,900.264709994,84.9700494144,26.369409878
 12/21  19:00:00,715.771906309,96.8230548961,0.0,0.0,166.938926447,199.110933808,1205.41544191,1102.93268928,84.9700494144,17.5127032172
 12/21  20:00:00,710.376628749,96.8230548961,0.0,0.0,166.938926447,191.61365848,1172.99602266,1098.83414441,56.6466996096,17.5151786417
 12/21  21:00:00,577.264553763,96.8230548961,0.0,0.0,100.150657288,124.558693486,1182.87999794,1099.97296843,56.6466996096,26.2603299017
 12/21  22:00:00,538.455444226,96.8230548961,0.0,0.0,100.150657288,124.558693486,1187.10367512,1127.15715748,42.4850247072,17.4614929399
 12/21  23:00:00,474.755993714,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1248.47986593,1202.70248898,28.3233498048,17.4540271432
 12/21  24:00:00,475.330234984,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1142.3413746,1110.72652699,14.1616749024,17.4531727073
 12/22  01:00:00,463.450403026,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1245.31603607,1222.19862929,5.66466996096,17.4527368166
 12/22  02:00:00,464.347036288,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1277.61678744,1254.50001958,5.66466996096,17.4520978945
 12/22  03:00:00,465.521930347,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1316.36110325,1301.96077065,5.66466996096,8.73566264149
 12/22  04:00:00,467.120088547,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1316.13772934,1293.01526621,5.66466996096,17.457793175
 12/22  05:00:00,558.405593403,96.8230548961,0.0,0.0,100.150657288,148.969399434,1300.49761611,1277.37598606,5.66466996096,17.4569600909
 12/22  06:00:00,558.691660122,97.3841330459,0.0,0.0,100.150657288,149.894399434,1376.75356587,1345.13575751,14.1616749024,17.4561334574
 12/22  07:00:00,783.023148273,98.2458339156,0.0,0.0,176.471037341,302.612436532,1519.39203134,1473.61322658,28.3233498048,17.4554549524
 12/22  08:00:00,902.708945875,98.9996414435,0.0,0.0,243.2593065,310.10971186,1512.26253138,1437.67477309,42.4850247072,32.102733592
 12/22  09:00:00,936.712126067,99.5619069196,0.0,0.0,243.2593065,310.10971186,1356.93243533,1270.44593953,56.6466996096,29.8397961897
 12/22  10:00:00,966.575422901,99.9484261509,0.0,0.0,243.2593065,302.612436532,1160.4102613,1073.34386613,42.4850247072,44.5813704585
 12/22  11:00:00,969.558491681,100.258607408,0.0,0.0,243.2593065,310.10971186,1013.94909679,898.240670853,70.808374512,44.9000514247
 12/22  12:00:00,969.510189923,100.527360273,0.0,0.0,243.2593065,310.10971186,929.843649172,805.025507043,70.808374512,54.0097676176
 12/22  13:00:00,926.771872788,100.778057573,0.0,0.0,243.2593065,310.10971186,920.806007177,814.111927502,70.808374512,35.8857051634
 12/22  14:00:00,1005.87317348,100.991178003,12.5157253108,0.0,243.2593065,302.612436532,890.979548786,780.432224652,56.6466996096,53.9006245249
 12/22  15:00:00,1019.4448982,101.209283523,27.66735598,0.0,243.2593065,302.612436532,812.772470457,725.385986001,42.4850247072,44.901459749
 12/22  16:00:00,1026.90666599,101.391728122,36.934834597,0.0,243.2593065,302.612436532,783.685944194,682.238424231,56.6466996096,44.8008203536
 12/22  17:00:00,1039.9211269,101.551465756,40.1636543867,0.0,243.2593065,310.10971186,808.625775563,683.567381455,84.9700494144,40.0883446936
