Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  18:00:00,1055.71637889,101.710305563,45.4715314641,0.0,243.2593065,310.10971186,787.95298264,681.026637491,84.9700494144,21.9562957353
 12/22  19:00:00,789.908368797,96.8230548961,48.9415901618,0.0,166.938926447,199.110933808,884.34476387,773.115010848,84.9700494144,26.2597036076
 12/22  20:00:00,789.599612927,96.8230548961,55.6814632728,0.0,166.938926447,191.61365848,819.687857724,745.525100393,56.6466996096,17.5160577212
 12/22  21:00:00,659.743800421,96.8230548961,61.5207489692,0.0,100.150657288,124.558693486,846.581003463,772.419534996,56.6466996096,17.5147688573
 12/22  22:00:00,620.459152516,96.8230548961,62.2031713669,0.0,100.150657288,124.558693486,846.120158685,786.171741593,42.4850247072,17.4633923849
 12/22  23:00:00,552.409297488,96.8230548961,60.2423960246,0.0,46.0930336215,124.558693486,863.398975142,817.619503045,28.3233498048,17.4561222927
 12/22  24:00:00,550.403856342,96.8230548961,59.888470927,0.0,46.0930336215,124.558693486,859.929121765,828.312136519,14.1616749024,17.4553103435
 12/23  01:00:00,535.933192591,96.8230548961,61.4761989733,0.0,46.0930336215,113.312780494,858.360026113,835.240533789,5.66466996096,17.4548223628
 12/23  02:00:00,534.334926066,96.8230548961,61.1232376234,0.0,46.0930336215,113.312780494,870.491379011,847.372409433,5.66466996096,17.4542996168
 12/23  03:00:00,534.810387997,96.8230548961,61.7067589686,0.0,46.0930336215,113.312780494,877.895109328,854.776823754,5.66466996096,17.4536156132
 12/23  04:00:00,527.167519409,96.8230548961,54.3526078453,0.0,46.0930336215,113.312780494,922.501560416,899.383996828,5.66466996096,17.4528936272
 12/23  05:00:00,538.056417469,96.8230548961,57.183145775,0.0,55.6251445156,113.312780494,899.318433505,876.198145322,5.66466996096,17.4556182213
 12/23  06:00:00,532.153412496,96.8230548961,48.9306440617,0.0,55.6251445156,113.312780494,973.504899749,941.884949881,14.1616749024,17.4582749656
 12/23  07:00:00,599.010435239,96.8230548961,41.9872400634,0.0,65.1572554096,176.889270242,974.098991592,928.318134744,28.3233498048,17.4575070431
 12/23  08:00:00,709.314176949,97.1700378027,29.5145683239,0.0,109.682768182,220.96816451,1308.00983734,1248.06801309,42.4850247072,17.4567995411
 12/23  09:00:00,707.579381661,97.1618827927,28.2539353426,0.0,109.682768182,220.96816451,1134.04281856,1059.83113353,56.6466996096,17.5649854196
 12/23  10:00:00,818.616344546,97.5552619155,31.8446821054,0.0,131.945524568,266.955817592,1056.64358308,978.848765926,42.4850247072,35.3097924483
 12/23  11:00:00,833.227165277,97.5858661293,37.7173466999,0.0,131.945524568,274.45309292,1039.92725269,933.626641245,70.808374512,35.4922369376
 12/23  12:00:00,837.176875675,97.5996145177,41.0135656467,0.0,131.945524568,274.45309292,1025.12812172,918.829081374,70.808374512,35.4906658362
 12/23  13:00:00,803.850611914,97.608239678,40.9709384497,0.0,131.945524568,274.45309292,1029.20050056,922.912954441,70.808374512,35.479171607
 12/23  14:00:00,797.787555213,97.6146064438,40.8792626551,0.0,131.945524568,266.955817592,1018.67903969,926.555602421,56.6466996096,35.476737663
 12/23  15:00:00,798.904026708,97.6199575264,40.9895615334,0.0,131.945524568,266.955817592,991.690627326,922.582298469,42.4850247072,26.6233041505
 12/23  16:00:00,712.981517095,96.8230548961,34.8076769619,0.0,109.682768182,212.545889182,977.486922895,885.340938863,56.6466996096,35.4992844223
 12/23  17:00:00,723.505427935,96.8230548961,31.3355556006,0.0,109.682768182,220.04316451,1017.04596136,896.579570538,84.9700494144,35.4963414042
 12/23  18:00:00,682.166846046,96.8230548961,18.1095657718,0.0,109.682768182,220.04316451,1091.47213802,979.424380777,84.9700494144,27.0777078253
 12/23  19:00:00,638.434326651,96.8230548961,9.71251767601,0.0,100.150657288,199.110933808,1116.43616157,1014.61693235,84.9700494144,16.849179806
 12/23  20:00:00,606.497298655,96.8230548961,2.30340407715,0.0,100.150657288,191.61365848,1109.10209866,1034.99744002,56.6466996096,17.4579590356
 12/23  21:00:00,476.263681938,96.8230548961,0.0,0.0,55.6251445156,124.558693486,1141.51535888,1067.41134517,56.6466996096,17.4573140995
 12/23  22:00:00,476.739242044,96.8230548961,0.0,0.0,55.6251445156,124.558693486,1110.58998546,1050.64850786,42.4850247072,17.4564528951
 12/23  23:00:00,470.298811477,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1165.90959678,1120.1305294,28.3233498048,17.45571757
 12/23  24:00:00,472.024761101,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1101.71174853,1070.09509312,14.1616749024,17.4549805108
 12/24  01:00:00,448.099093942,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1075.15480238,1052.0355824,5.66466996096,17.4545500143
 12/24  02:00:00,448.019002332,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1096.38675679,1073.26800481,5.66466996096,17.4540820224
 12/24  03:00:00,449.002467933,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1178.12331112,1155.00518678,5.66466996096,17.4534543826
 12/24  04:00:00,450.700363173,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1277.30109675,1254.18053068,5.66466996096,17.4558961012
 12/24  05:00:00,458.43681612,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1262.63650802,1239.51285312,5.66466996096,17.4589849329
 12/24  06:00:00,459.148281873,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1310.53536498,1278.91541733,14.1616749024,17.4582727495
 12/24  07:00:00,531.566959162,96.8230548961,0.0,0.0,54.0258772165,176.889270242,1355.56451977,1309.78358911,28.3233498048,17.4575808514
 12/24  08:00:00,536.999370909,96.8230548961,0.0,0.0,54.0258772165,184.38654557,1443.22583601,1383.28391648,42.4850247072,17.4568948239
 12/24  09:00:00,604.384472778,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1345.64426506,1271.44762155,56.6466996096,17.5499439088
 12/24  10:00:00,596.669015141,96.8230548961,0.0,0.0,65.1572554096,212.545889182,1223.86826803,1146.11897254,42.4850247072,35.2642707837
 12/24  11:00:00,603.197306698,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1156.35799258,1058.95004364,70.808374512,26.5995744321
 12/24  12:00:00,602.739358683,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1107.06213116,1000.7912641,70.808374512,35.4624925475
 12/24  13:00:00,600.931291479,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1130.04692209,1023.78155883,70.808374512,35.4569887436
 12/24  14:00:00,592.437555359,96.8230548961,0.0,0.0,65.1572554096,212.545889182,1081.19103516,989.092718037,56.6466996096,35.4516175176
 12/24  15:00:00,591.885913924,96.8230548961,0.0,0.0,65.1572554096,212.545889182,1069.99980198,992.06851572,42.4850247072,35.4462615572
 12/24  16:00:00,591.744458525,96.8230548961,0.0,0.0,65.1572554096,212.545889182,1100.08984022,1016.84584594,56.6466996096,26.5972946676
 12/24  17:00:00,571.537106802,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1290.58602026,1170.15265308,84.9700494144,35.4633177726
 12/24  18:00:00,537.610680739,96.8230548961,0.0,0.0,54.0258772165,184.38654557,1399.66143456,1288.23959815,84.9700494144,26.4517869902
 12/24  19:00:00,510.144082996,96.8230548961,0.0,0.0,44.4937663224,163.454314868,1443.35040388,1340.92245738,84.9700494144,17.4578970805
 12/24  20:00:00,504.041810743,96.8230548961,0.0,0.0,44.4937663224,155.95703954,1370.82748907,1296.72354881,56.6466996096,17.4572406483
 12/24  21:00:00,473.169958283,96.8230548961,0.0,0.0,44.4937663224,124.558693486,1368.4328111,1294.3295478,56.6466996096,17.4565636961
 12/24  22:00:00,472.961004937,96.8230548961,0.0,0.0,44.4937663224,124.558693486,1392.88958729,1332.94867993,42.4850247072,17.4558826491
 12/24  23:00:00,464.458067718,96.8230548961,0.0,0.0,34.9616554283,124.558693486,1373.92674835,1328.14819703,28.3233498048,17.4552015155
 12/24  24:00:00,464.801909352,96.8230548961,0.0,0.0,34.9616554283,124.558693486,1299.54085377,1267.92465759,14.1616749024,17.4545212696
 12/25  01:00:00,451.028456783,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1295.62844275,1272.50962925,5.66466996096,17.4541435404
 12/25  02:00:00,449.773089483,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1182.1876652,1159.06926641,5.66466996096,17.4537288285
 12/25  03:00:00,449.608659652,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1192.1808071,1169.05987561,5.66466996096,17.4562615375
 12/25  04:00:00,449.311921643,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1174.97435198,1151.85025481,5.66466996096,17.4594272066
 12/25  05:00:00,456.29739086,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1182.23379052,1159.11033838,5.66466996096,17.4587821813
 12/25  06:00:00,454.848795973,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1223.61785135,1191.99802805,14.1616749024,17.4581483996
 12/25  07:00:00,523.576935586,96.8230548961,0.0,0.0,54.0258772165,176.889270242,1140.27842139,1094.49755337,28.3233498048,17.4575182148
 12/25  08:00:00,526.223544476,96.8230548961,0.0,0.0,54.0258772165,184.38654557,1137.29074665,1077.34883219,42.4850247072,17.4568897565
 12/25  09:00:00,622.982576349,96.8230548961,4.33700166527,0.0,65.1572554096,220.04316451,1089.07055005,1014.87364855,56.6466996096,17.5502018883
 12/25  10:00:00,628.000103654,96.8230548961,9.042290018,0.0,65.1572554096,212.545889182,1075.47231554,997.721879578,42.4850247072,35.2654112584
 12/25  11:00:00,641.130427293,96.8230548961,16.2424458745,0.0,65.1572554096,220.04316451,1042.56835569,945.152535129,70.808374512,26.6074460462
 12/25  12:00:00,651.77632084,96.8230548961,26.5631873667,0.0,65.1572554096,220.04316451,981.367065085,875.094242286,70.808374512,35.4644482865
 12/25  13:00:00,659.603730919,96.8230548961,37.3454022097,0.0,65.1572554096,220.04316451,929.017345416,822.74979668,70.808374512,35.4591742245
 12/25  14:00:00,657.691714615,96.8230548961,45.2212996818,0.0,65.1572554096,212.545889182,894.312687334,802.21198782,56.6466996096,35.4539999042
 12/25  15:00:00,659.507860158,96.8230548961,47.7324224613,0.0,65.1572554096,212.545889182,887.249005399,809.315141266,42.4850247072,35.4488394258
 12/25  16:00:00,664.259318856,96.8230548961,54.2707401697,0.0,65.1572554096,212.545889182,855.743872081,772.501234121,56.6466996096,26.5959383499
 12/25  17:00:00,639.079207349,96.8230548961,51.805218052,0.0,65.1572554096,220.04316451,926.081126206,805.644650453,84.9700494144,35.4664263377
 12/25  18:00:00,601.133054053,96.8230548961,48.9071176366,0.0,54.0258772165,184.38654557,978.163240658,866.739386724,84.9700494144,26.45380452
 12/25  19:00:00,577.481089015,96.8230548961,55.3386177286,0.0,44.4937663224,163.454314868,965.829286241,863.400234704,84.9700494144,17.4590021225
 12/25  20:00:00,572.675516644,96.8230548961,60.7054535471,0.0,44.4937663224,155.95703954,938.739622613,864.634548728,56.6466996096,17.4583742755
 12/25  21:00:00,540.462539879,96.8230548961,60.9471489138,0.0,44.4937663224,124.558693486,981.521429858,907.416985019,56.6466996096,17.457745229
 12/25  22:00:00,540.862945455,96.8230548961,61.5973772948,0.0,44.4937663224,124.558693486,981.791591111,921.849449664,42.4850247072,17.4571167398
 12/25  23:00:00,533.65658468,96.8230548961,61.9746221938,0.0,34.9616554283,124.558693486,989.603562291,943.82372325,28.3233498048,17.456489236
 12/25  24:00:00,535.129721862,96.8230548961,62.2783119431,0.0,34.9616554283,124.558693486,985.928566052,954.311028328,14.1616749024,17.4558628213
 12/26  01:00:00,527.703077128,96.8230548961,54.1559416803,0.0,46.0930336215,113.312780494,1026.50125643,1003.38105166,5.66466996096,17.4555348059
 12/26  02:00:00,529.696704746,96.8230548961,57.0279827015,0.0,46.0930336215,113.312780494,1005.22447687,982.104636098,5.66466996096,17.4551708134
 12/26  03:00:00,533.91003522,96.8230548961,62.5087521317,0.0,46.0930336215,113.312780494,987.786051372,964.666729868,5.66466996096,17.4546515431
 12/26  04:00:00,524.624438019,96.8230548961,49.0129251865,0.0,46.0930336215,113.312780494,1080.42577589,1057.30738393,5.66466996096,17.4537219979
 12/26  05:00:00,610.665419637,96.8230548961,42.0063704694,0.0,100.150657288,148.969399434,1079.65029237,1056.52513478,5.66466996096,17.4604876264
 12/26  06:00:00,603.195952043,96.8230548961,29.6102944367,0.0,100.150657288,149.894399434,1564.23288989,1532.61131445,14.1616749024,17.4599005447
 12/26  07:00:00,816.163831621,96.8466281663,13.9018699094,0.0,176.471037341,302.612436532,1281.90982809,1236.1271678,28.3233498048,17.4593104861
 12/26  08:00:00,929.179178907,97.098193761,9.08008743758,0.0,243.2593065,310.10971186,1235.67079049,1166.71228907,42.4850247072,26.4734767136
 12/26  09:00:00,970.209698639,97.2384488208,23.52997261,0.0,243.2593065,310.10971186,1109.61850679,1017.45489286,56.6466996096,35.5169143204
 12/26  10:00:00,1015.27254753,97.3485669615,37.7407441873,0.0,243.2593065,302.612436532,1007.33103172,920.241600759,42.4850247072,44.604406258
 12/26  11:00:00,1029.94856949,97.4453669579,46.2821191273,0.0,243.2593065,310.10971186,975.320642682,859.594676688,70.808374512,44.9175914828
 12/26  12:00:00,1064.53149546,97.5339985424,86.0488115584,0.0,243.2593065,310.10971186,843.215842874,722.678861881,70.808374512,49.728606481
 12/26  13:00:00,1045.85863716,97.6154194162,113.425097587,0.0,243.2593065,310.10971186,782.443526458,671.573347992,70.808374512,40.0618039536
 12/26  14:00:00,1079.72361496,97.6910218908,112.669776705,0.0,243.2593065,302.612436532,796.772710954,686.092168697,56.6466996096,54.0338426477
 12/26  15:00:00,1071.29729867,97.761831083,104.607110656,0.0,243.2593065,302.612436532,783.527714534,696.126541908,42.4850247072,44.9161479192
 12/26  16:00:00,1067.2152806,97.8280064092,100.798576675,0.0,243.2593065,302.612436532,806.248503026,704.785575304,56.6466996096,44.816228113
 12/26  17:00:00,1080.51392909,97.8897873527,101.327153765,0.0,243.2593065,310.10971186,824.925472326,695.423343695,84.9700494144,44.5320792166
 12/26  18:00:00,1071.20251467,97.9478276726,79.173604577,0.0,243.2593065,310.10971186,860.778995624,758.219001513,84.9700494144,17.5899446967
 12/26  19:00:00,782.059204419,96.8230548961,50.3347411354,0.0,166.938926447,199.110933808,992.041809498,880.804207031,84.9700494144,26.267553053
 12/26  20:00:00,761.12573524,96.8230548961,30.6286649346,0.0,166.938926447,191.61365848,1087.1069954,1012.94464032,56.6466996096,17.515655471
 12/26  21:00:00,615.135680026,96.8230548961,14.6878192507,0.0,100.150657288,124.558693486,1179.51576491,1105.3501718,56.6466996096,17.518893503
 12/26  22:00:00,541.361243857,96.8230548961,0.720156967659,0.0,100.150657288,124.558693486,1258.57396068,1198.62155288,42.4850247072,17.4673830939
 12/26  23:00:00,471.256860206,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1307.70137575,1261.91778752,28.3233498048,17.4602384223
 12/26  24:00:00,470.839842984,96.8230548961,0.0,0.0,46.0930336215,124.558693486,1150.67445618,1119.05315487,14.1616749024,17.4596264039
 12/27  01:00:00,458.384953757,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1141.21949669,1118.09549138,5.66466996096,17.4593353461
 12/27  02:00:00,461.555858543,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1244.53868617,1221.41499971,5.66466996096,17.459016503
 12/27  03:00:00,460.55675911,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1171.73690806,1148.61369301,5.66466996096,17.4585450885
 12/27  04:00:00,459.179414064,96.8230548961,0.0,0.0,46.0930336215,113.312780494,1143.54959183,1120.42688453,5.66466996096,17.4580373374
 12/27  05:00:00,545.075185064,96.8230548961,0.0,0.0,100.150657288,148.969399434,1036.91604096,1013.7938495,5.66466996096,17.4575215056
 12/27  06:00:00,564.455266611,96.8593788004,3.61566883162,0.0,100.150657288,149.894399434,1160.12158044,1128.4987442,14.1616749024,17.4611613396
 12/27  07:00:00,813.808959583,97.5890389254,9.61969873479,0.0,176.471037341,302.612436532,1006.87306327,961.093273451,28.3233498048,17.4564400173
 12/27  08:00:00,946.448217377,97.8249726321,24.4498470299,0.0,243.2593065,310.10971186,949.952023606,880.992509744,42.4850247072,26.4744891549
 12/27  09:00:00,978.876050562,97.9221487575,32.0680473357,0.0,243.2593065,310.10971186,949.95264811,857.777934344,56.6466996096,35.5280141562
 12/27  10:00:00,1015.65596159,97.9954501319,37.7861519359,0.0,243.2593065,302.612436532,917.45875849,830.374561839,42.4850247072,44.599171944
 12/27  11:00:00,1033.99378713,98.1650665218,52.5923430419,0.0,243.2593065,310.10971186,864.611549759,748.88029152,70.808374512,44.9228837266
 12/27  12:00:00,1050.89920037,98.3924502263,72.7294748111,0.0,243.2593065,310.10971186,820.058588026,695.209142517,70.808374512,54.0410709971
 12/27  13:00:00,1035.41242195,98.6018449063,100.71611406,0.0,243.2593065,310.10971186,753.688601002,638.138659177,70.808374512,44.7415673126
 12/27  14:00:00,1083.66777431,98.7986244058,114.859747032,0.0,243.2593065,302.612436532,718.124459068,616.444518132,56.6466996096,45.033241327
 12/27  15:00:00,1086.52293374,98.9841699878,116.819911743,0.0,243.2593065,302.612436532,705.965301281,614.604248785,42.4850247072,48.8760277888
 12/27  16:00:00,1088.09030054,99.1590409176,118.154276101,0.0,243.2593065,302.612436532,706.0132612,599.531383579,56.6466996096,49.8351780116
 12/27  17:00:00,1080.39633081,99.3234252422,98.1326151124,0.0,243.2593065,310.10971186,772.423393427,651.843063236,84.9700494144,35.610280777
 12/27  18:00:00,1060.40970946,99.5187234368,63.1076371949,0.0,243.2593065,310.10971186,859.60455893,748.258511996,84.9700494144,26.3759975192
 12/27  19:00:00,781.719276396,96.8230548961,47.3397244372,0.0,166.938926447,199.110933808,992.128942589,889.641092841,84.9700494144,17.517800334
 12/27  20:00:00,776.381529594,96.8230548961,49.1804107807,0.0,166.938926447,191.61365848,920.371809297,846.205643775,56.6466996096,17.5194659124
 12/27  21:00:00,648.523250446,96.8230548961,58.4855567119,0.0,100.150657288,124.558693486,887.659317775,804.745209685,56.6466996096,26.2674084804
 12/27  22:00:00,613.934534967,96.8230548961,64.1038261688,0.0,100.150657288,124.558693486,848.800316042,788.849308211,42.4850247072,17.4659831239
 12/27  23:00:00,560.784695468,96.8230548961,76.1551207605,0.0,46.0930336215,124.558693486,822.012131337,776.23002764,28.3233498048,17.4587538925
 12/27  24:00:00,568.652430859,96.8230548961,83.1105880182,0.0,46.0930336215,124.558693486,803.700036908,772.080136358,14.1616749024,17.4582256475
 12/28  01:00:00,566.877695213,96.8230548961,93.961496552,0.0,46.0930336215,113.312780494,782.553674256,759.430918571,5.66466996096,17.4580857239
 12/28  02:00:00,571.364431917,96.8230548961,100.632776275,0.0,46.0930336215,113.312780494,784.820695708,761.698264907,5.66466996096,17.4577608398
 12/28  03:00:00,571.221173223,96.8230548961,102.006910211,0.0,46.0930336215,113.312780494,799.707274793,776.585274285,5.66466996096,17.4573305472
 12/28  04:00:00,571.657857935,96.8230548961,101.98418886,0.0,46.0930336215,113.312780494,816.611928844,793.490383351,5.66466996096,17.4568755318
 12/28  05:00:00,659.631112179,96.8230548961,101.61337893,0.0,100.150657288,148.969399434,803.752489705,780.631404509,5.66466996096,17.4564152344
 12/28  06:00:00,672.847935673,97.2088029483,112.46012985,0.0,100.150657288,149.894399434,1100.41834554,1068.80068937,14.1616749024,17.455981266
 12/28  07:00:00,904.747115041,97.8808954585,119.056258525,0.0,176.471037341,302.612436532,803.854052631,758.075182733,28.3233498048,17.4555200932
 12/28  08:00:00,1020.31778584,98.4298492505,119.26683833,0.0,243.2593065,310.10971186,778.426555108,709.460831481,42.4850247072,26.4806989198
 12/28  09:00:00,1048.340009,98.7583666221,119.491798858,0.0,243.2593065,310.10971186,787.22687487,695.067540533,56.6466996096,35.5126347283
 12/28  10:00:00,1089.68956759,98.9914901205,129.890361305,0.0,243.2593065,302.612436532,744.511151997,666.336985527,42.4850247072,35.6891417625
 12/28  11:00:00,1109.9632777,99.2000115047,146.43974472,0.0,243.2593065,310.10971186,741.662906975,616.936483604,70.808374512,53.9180488598
 12/28  12:00:00,1124.53934584,99.5012272736,163.568206296,0.0,243.2593065,310.10971186,699.776530584,583.928493182,70.808374512,45.0396628901
 12/28  13:00:00,1102.66720492,99.8059963986,182.790581263,0.0,243.2593065,310.10971186,673.679218572,558.126834451,70.808374512,44.7440096091
 12/28  14:00:00,1146.92526124,100.080682975,190.032524977,0.0,243.2593065,302.612436532,664.096344904,553.404526796,56.6466996096,54.0451184987
 12/28  15:00:00,1145.28732168,100.333951009,184.764223129,0.0,243.2593065,302.612436532,644.932331367,557.520241294,42.4850247072,44.9270653658
 12/28  16:00:00,1138.61302006,100.580827065,176.061265907,0.0,243.2593065,302.612436532,643.944024182,542.478272403,56.6466996096,44.8190521692
 12/28  17:00:00,1132.4524315,100.782907757,156.156000884,0.0,243.2593065,310.10971186,684.74040923,564.14178674,84.9700494144,35.6285730749
 12/28  18:00:00,1119.62046931,100.972184244,129.129712471,0.0,243.2593065,310.10971186,732.107770352,620.75955083,84.9700494144,26.3781701076
 12/28  19:00:00,831.120705227,96.8230548961,105.446231096,0.0,166.938926447,199.110933808,850.117270253,738.87815924,84.9700494144,26.2690615984
 12/28  20:00:00,816.746645492,96.8230548961,95.4664662583,0.0,166.938926447,191.61365848,833.832103779,759.665786881,56.6466996096,17.5196172886
 12/28  21:00:00,681.692823077,96.8230548961,92.5902019745,0.0,100.150657288,124.558693486,870.117065019,795.951635077,56.6466996096,17.5187303323
 12/28  22:00:00,632.051977673,96.8230548961,78.3947701746,0.0,100.150657288,124.558693486,890.583253139,830.631225616,42.4850247072,17.4670028156
 12/28  23:00:00,559.284414235,96.8230548961,68.5287709866,0.0,46.0930336215,124.558693486,905.52282174,859.739477886,28.3233498048,17.4599940489
 12/28  24:00:00,552.831399822,96.8230548961,60.6648766445,0.0,46.0930336215,124.558693486,907.251071565,875.629882403,14.1616749024,17.4595142594
 12/29  01:00:00,534.669598814,96.8230548961,55.3706875679,0.0,46.0930336215,113.312780494,920.045840581,896.921721284,5.66466996096,17.459449336
 12/29  02:00:00,532.928164574,96.8230548961,53.5972036462,0.0,46.0930336215,113.312780494,920.771232012,897.64746422,5.66466996096,17.4590978314
 12/29  03:00:00,534.408064387,96.8230548961,53.323145257,0.0,46.0930336215,113.312780494,916.343066673,893.219651755,5.66466996096,17.4587449571
 12/29  04:00:00,533.299692565,96.8230548961,52.9510819856,0.0,46.0930336215,113.312780494,916.810470673,893.68745345,5.66466996096,17.4583472621
 12/29  05:00:00,622.560697839,96.8230548961,52.5849019538,0.0,100.150657288,148.969399434,892.706430195,869.583820876,5.66466996096,17.4579393583
 12/29  06:00:00,623.492580335,97.3327885525,52.3104107405,0.0,100.150657288,149.894399434,1148.36594989,1116.7447806,14.1616749024,17.4594943867
 12/29  07:00:00,849.477927659,98.1281337793,52.0108566819,0.0,176.471037341,302.612436532,899.742687401,853.960357009,28.3233498048,17.4589805875
 12/29  08:00:00,968.138115291,98.9384368874,51.8686953056,0.0,243.2593065,310.10971186,868.948867979,799.986948602,42.4850247072,26.4768946696
 12/29  09:00:00,997.518780655,99.4624875993,51.6599166993,0.0,243.2593065,310.10971186,865.457081137,773.277829135,56.6466996096,35.5325523922
 12/29  10:00:00,1034.94030812,99.8127153417,57.8840245655,0.0,243.2593065,302.612436532,819.564241871,732.47284106,42.4850247072,44.6063761043
 12/29  11:00:00,1069.96965812,100.081823398,86.541987,0.0,243.2593065,310.10971186,779.86119071,664.120612747,70.808374512,44.9322034511
 12/29  12:00:00,1082.70398865,100.370043059,99.9015452747,0.0,243.2593065,310.10971186,758.069165626,633.207055912,70.808374512,54.0537352018
 12/29  13:00:00,1052.48621516,100.630384123,113.812181766,0.0,243.2593065,310.10971186,718.428842265,602.874513079,70.808374512,44.7459546744
 12/29  14:00:00,1102.19665164,100.880758418,129.951005261,0.0,243.2593065,302.612436532,668.694559272,567.010457739,56.6466996096,45.0374019235
 12/29  15:00:00,1108.66858079,101.097156358,136.074997038,0.0,243.2593065,302.612436532,651.242825962,554.837926916,42.4850247072,53.9198743387
 12/29  16:00:00,1107.60607519,101.288371973,137.466327167,0.0,243.2593065,302.612436532,655.851884012,554.378373351,56.6466996096,44.8268110515
 12/29  17:00:00,1117.63571895,101.461674912,138.305223099,0.0,243.2593065,310.10971186,669.94770263,549.357969506,84.9700494144,35.6196837106
 12/29  18:00:00,1127.48998335,101.62624755,138.82123669,0.0,243.2593065,310.10971186,669.304744146,557.952593236,84.9700494144,26.3821014952
 12/29  19:00:00,857.80917559,96.8230548961,139.13802541,0.0,166.938926447,199.110933808,715.973729195,613.48339695,84.9700494144,17.5202828304
 12/29  20:00:00,851.263255895,96.8230548961,139.530797265,0.0,166.938926447,191.61365848,707.024924635,624.108617613,56.6466996096,26.2696074125
 12/29  21:00:00,720.162825788,96.8230548961,139.917134977,0.0,100.150657288,124.558693486,744.223022156,670.05550129,56.6466996096,17.5208212563
 12/29  22:00:00,675.539998697,96.8230548961,130.422643675,0.0,100.150657288,124.558693486,765.664883862,705.717044932,42.4850247072,17.4628142229
 12/29  23:00:00,602.905979127,96.8230548961,123.709011844,0.0,46.0930336215,124.558693486,786.302163934,740.523021275,28.3233498048,17.4557928547
 12/29  24:00:00,604.440067922,96.8230548961,123.301335032,0.0,46.0930336215,124.558693486,777.010086004,745.389100207,14.1616749024,17.4593108945
 12/30  01:00:00,592.838349584,96.8230548961,123.051188046,0.0,46.0930336215,113.312780494,772.641586682,749.514569574,5.66466996096,17.4623471466
 12/30  02:00:00,592.491307997,96.8230548961,122.653080746,0.0,46.0930336215,113.312780494,778.53068367,755.403920001,5.66466996096,17.4620937088
 12/30  03:00:00,589.708310023,96.8230548961,122.241939423,0.0,46.0930336215,113.312780494,784.30945997,761.183034524,5.66466996096,17.4617554846
 12/30  04:00:00,587.806729768,96.8230548961,121.867261078,0.0,46.0930336215,113.312780494,790.468139433,767.342072323,5.66466996096,17.4613971489
 12/30  05:00:00,595.550563827,96.8230548961,121.659748287,0.0,55.6251445156,113.312780494,787.69280421,764.567099796,5.66466996096,17.4610344526
 12/30  06:00:00,587.677040996,96.8230548961,111.58023402,0.0,55.6251445156,113.312780494,830.537236873,798.914890744,14.1616749024,17.4606712266
 12/30  07:00:00,633.699414904,96.8230548961,81.874820394,0.0,65.1572554096,176.889270242,869.685143814,823.901485609,28.3233498048,17.4603084005
 12/30  08:00:00,725.899717058,97.1535777142,51.6187881289,0.0,109.682768182,220.96816451,1247.07635508,1187.13135741,42.4850247072,17.4599729685
 12/30  09:00:00,723.623501426,97.1494061656,50.1151082406,0.0,109.682768182,220.96816451,1060.76111488,986.544247979,56.6466996096,17.5701672902
 12/30  10:00:00,838.483338083,97.5433933269,59.7865216371,0.0,131.945524568,266.955817592,949.684780158,871.87531525,42.4850247072,35.3244402013
 12/30  11:00:00,855.053299081,97.5748143335,70.3487456866,0.0,131.945524568,274.45309292,931.085168708,824.765608971,70.808374512,35.5111852253
 12/30  12:00:00,862.786305557,97.5890540081,76.6453579326,0.0,131.945524568,274.45309292,903.720863095,797.401266085,70.808374512,35.5112224984
 12/30  13:00:00,836.186262583,97.59832006,82.0991433339,0.0,131.945524568,274.45309292,886.96968185,780.660189969,70.808374512,35.5011173688
 12/30  14:00:00,839.337948107,97.6055163466,94.7385113256,0.0,131.945524568,266.955817592,834.322092976,742.175190071,56.6466996096,35.5002032956
 12/30  15:00:00,844.552716907,97.6111827094,101.437410579,0.0,131.945524568,266.955817592,788.119982416,710.137357351,42.4850247072,35.4976003578
 12/30  16:00:00,767.652550465,96.8230548961,101.605070618,0.0,109.682768182,212.545889182,713.477631042,621.323558105,56.6466996096,35.5073733279
 12/30  17:00:00,759.414436405,96.8230548961,79.6775594696,0.0,109.682768182,220.04316451,829.576403565,709.107277918,84.9700494144,35.4990762331
 12/30  18:00:00,714.081369333,96.8230548961,65.1380342532,0.0,109.682768182,220.04316451,864.81114297,753.364326576,84.9700494144,26.4767669801
 12/30  19:00:00,670.93981391,96.8230548961,55.1598649962,0.0,100.150657288,199.110933808,917.425618451,814.99338058,84.9700494144,17.4621884566
 12/30  20:00:00,658.255139982,96.8230548961,46.3696043689,0.0,100.150657288,191.61365848,937.00935653,862.900893317,56.6466996096,17.4617636038
 12/30  21:00:00,543.9848054,96.8230548961,43.1809095582,0.0,55.6251445156,124.558693486,976.059101892,901.950997384,56.6466996096,17.4614048985
 12/30  22:00:00,541.531824861,96.8230548961,42.7329464565,0.0,55.6251445156,124.558693486,951.994169672,892.048124181,42.4850247072,17.4610207843
 12/30  23:00:00,532.601382092,96.8230548961,42.5066919015,0.0,46.0930336215,124.558693486,941.055985029,895.271982825,28.3233498048,17.4606523986
 12/30  24:00:00,535.444729893,96.8230548961,42.3702366787,0.0,46.0930336215,124.558693486,927.574873011,895.952909754,14.1616749024,17.4602883538
 12/31  01:00:00,512.527430747,96.8230548961,42.1522121192,0.0,34.9616554283,113.312780494,928.726544282,905.601585557,5.66466996096,17.4602887639
 12/31  02:00:00,503.380951031,96.8230548961,29.7771284156,0.0,34.9616554283,113.312780494,1034.84279457,1011.71801244,5.66466996096,17.460112167
 12/31  03:00:00,475.451125983,96.8230548961,7.20031357832,0.0,34.9616554283,113.312780494,1195.51848502,1172.39398046,5.66466996096,17.459834594
 12/31  04:00:00,445.687541495,96.8230548961,0.0,0.0,34.9616554283,113.312780494,1272.62126052,1249.4970574,5.66466996096,17.4595331614
 12/31  05:00:00,456.310959399,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1222.11576789,1198.99187148,5.66466996096,17.4592264468
 12/31  06:00:00,457.202848457,96.8230548961,0.0,0.0,44.4937663224,113.312780494,1181.10644108,1149.48584726,14.1616749024,17.4589189194
 12/31  07:00:00,528.107705531,96.8230548961,0.0,0.0,54.0258772165,176.889270242,1208.83485001,1163.05288856,28.3233498048,17.4586116523
 12/31  08:00:00,532.684405068,96.8230548961,0.0,0.0,54.0258772165,184.38654557,1210.68784361,1150.744514,42.4850247072,17.4583049023
 12/31  09:00:00,599.865874557,96.8230548961,0.0,0.0,65.1572554096,220.04316451,1103.85631794,1029.6565121,56.6466996096,17.5531062315
 12/31  10:00:00,589.1030247,96.8230548961,0.0,0.0,65.1572554096,212.545889182,995.195894372,926.2481309,42.4850247072,26.4627387644
 12/31  11:00:00,640.823509427,96.8230548961,12.5065983858,0.0,65.1572554096,220.04316451,918.211166107,811.919397258,70.808374512,35.4833943368
 12/31  12:00:00,661.505881985,96.8230548961,34.0718993676,0.0,65.1572554096,220.04316451,835.250401442,728.963558036,70.808374512,35.4784688934
 12/31  13:00:00,666.310361477,96.8230548961,41.0454986417,0.0,65.1572554096,220.04316451,843.155775245,736.873030319,70.808374512,35.4743704147
 12/31  14:00:00,664.454326946,96.8230548961,46.5211642564,0.0,65.1572554096,212.545889182,825.742119486,733.625088317,56.6466996096,35.470331559
 12/31  15:00:00,667.704659817,96.8230548961,49.7980267144,0.0,65.1572554096,212.545889182,811.863188246,733.911857905,42.4850247072,35.4663056338
 12/31  16:00:00,662.434608637,96.8230548961,44.5703993894,0.0,65.1572554096,212.545889182,875.437522712,783.328533165,56.6466996096,35.4622899372
 12/31  17:00:00,633.430544019,96.8230548961,35.5648928048,0.0,65.1572554096,220.04316451,973.16215691,861.592118728,84.9700494144,26.5999887682
 12/31  18:00:00,581.962852808,96.8230548961,18.4548279484,0.0,54.0258772165,184.38654557,1136.90154128,1016.6508426,84.9700494144,35.2806492713
 12/31  19:00:00,545.330641908,96.8230548961,9.68120897284,0.0,44.4937663224,163.454314868,1169.32692632,1066.89763353,84.9700494144,17.4592433836
 12/31  20:00:00,538.148647806,96.8230548961,9.46075398104,0.0,44.4937663224,155.95703954,1112.9063857,1038.80075156,56.6466996096,17.4589345276
 12/31  21:00:00,508.062550992,96.8230548961,9.52312060888,0.0,44.4937663224,124.558693486,1120.76591715,1046.66059062,56.6466996096,17.4586269197
 12/31  22:00:00,483.853248883,96.8230548961,2.30451448027,0.0,44.4937663224,124.558693486,1167.63732072,1107.69397595,42.4850247072,17.4583200657
 12/31  23:00:00,486.164796292,96.8230548961,4.85435181024,0.0,34.9616554283,124.558693486,1116.36202233,1070.58065868,28.3233498048,17.4580138462
 12/31  24:00:00,499.950349458,96.8230548961,9.55232183704,0.0,34.9616554283,124.558693486,1081.15054971,1049.53116658,14.1616749024,17.457708232
